Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,195.0,15.5,1.4,-0.5,34.0,12.61,0.0
2016,1,1,8,0,390.0,31.0,1.6,0.0,68.0,25.88,16.87
2016,1,1,8,15,483.5,39.0,1.6,0.5,108.0,32.58,24.2
2016,1,1,8,30,577.0,47.0,1.6,1.0,148.0,39.38,30.92
2016,1,1,8,45,633.5,52.0,1.6,1.5,189.0,43.59,35.06
2016,1,1,9,0,690.0,57.0,1.6,2.0,230.0,51.84,42.81
2016,1,1,9,15,726.5,61.0,1.6,2.5,268.5,55.38,46.07
2016,1,1,9,30,763.0,65.0,1.6,3.0,307.0,58.93,49.26
2016,1,1,9,45,783.0,69.0,1.65,4.0,340.5,62.25,52.06
2016,1,1,10,0,803.0,73.0,1.7,5.0,374.0,65.52,54.78
2016,1,1,10,15,820.5,75.0,1.6,5.5,402.0,67.2,56.11
2016,1,1,10,30,838.0,77.0,1.5,6.0,430.0,68.89,57.45
2016,1,1,10,45,848.0,79.0,1.45,6.5,451.0,70.44,58.66
2016,1,1,11,0,858.0,81.0,1.4,7.0,472.0,101.34,62.77
2016,1,1,11,15,865.0,82.0,1.3,7.0,486.5,154.34,91.27
2016,1,1,11,30,872.0,83.0,1.2,7.0,501.0,207.24,131.67
2016,1,1,11,45,874.5,83.5,1.15,7.5,507.5,258.46,176.31
2016,1,1,12,0,877.0,84.0,1.1,8.0,514.0,308.65,222.17
2016,1,1,12,15,876.5,84.0,1.05,8.0,513.0,356.21,266.68
2016,1,1,12,30,876.0,84.0,1.0,8.0,512.0,402.01,309.19
2016,1,1,12,45,876.5,82.0,1.0,8.0,504.0,444.4,348.29
2016,1,1,13,0,877.0,80.0,1.0,8.0,496.0,484.65,384.77
2016,1,1,13,15,868.5,79.0,1.0,8.0,480.0,519.15,415.93
2016,1,1,13,30,860.0,78.0,1.0,8.0,464.0,550.54,443.9
2016,1,1,13,45,847.5,76.5,1.0,8.0,440.5,575.96,466.64
2016,1,1,14,0,835.0,75.0,1.0,8.0,417.0,597.84,486.16
2016,1,1,14,15,815.5,72.5,0.95,8.0,387.5,610.71,497.92
2016,1,1,14,30,796.0,70.0,0.9,8.0,358.0,619.63,506.28
2016,1,1,14,45,769.0,67.0,0.9,8.0,323.0,619.06,507.54
2016,1,1,15,0,742.0,64.0,0.9,8.0,288.0,614.39,505.21
2016,1,1,15,15,701.0,59.5,0.85,7.0,248.5,594.24,490.98
2016,1,1,15,30,660.0,55.0,0.8,6.0,209.0,576.56,477.66
2016,1,1,15,45,596.5,49.5,0.75,5.5,168.0,532.48,441.49
2016,1,1,16,0,533.0,44.0,0.7,5.0,127.0,485.14,400.66
2016,1,1,16,15,427.5,35.0,0.75,4.5,88.5,400.72,326.83
2016,1,1,16,30,322.0,26.0,0.8,4.0,50.0,308.73,212.72
2016,1,1,16,45,161.0,13.0,0.9,4.0,25.0,126.36,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,57.5,17.0,1.35,1.5,22.0,13.0,0.0
2016,1,2,8,0,115.0,34.0,1.5,2.0,44.0,25.4,16.29
2016,1,2,8,15,144.5,50.5,1.5,2.5,70.5,37.13,28.11
2016,1,2,8,30,174.0,67.0,1.5,3.0,97.0,48.63,39.14
2016,1,2,8,45,193.0,82.5,1.5,3.5,124.5,59.18,49.12
2016,1,2,9,0,212.0,98.0,1.5,4.0,152.0,69.5,58.71
2016,1,2,9,15,222.0,113.5,1.5,4.5,177.5,79.47,67.8
2016,1,2,9,30,232.0,129.0,1.5,5.0,203.0,89.19,76.5
2016,1,2,9,45,246.0,140.5,1.55,6.0,226.0,96.4,82.65
2016,1,2,10,0,260.0,152.0,1.6,7.0,249.0,103.47,88.57
2016,1,2,10,15,257.0,164.5,1.75,7.5,266.5,110.67,94.71
2016,1,2,10,30,254.0,177.0,1.9,8.0,284.0,117.7,100.64
2016,1,2,10,45,216.5,190.0,2.1,9.0,284.5,127.34,108.67
2016,1,2,11,0,179.0,203.0,2.3,10.0,285.0,142.43,112.08
2016,1,2,11,15,149.5,209.5,2.4,10.0,279.0,159.03,123.65
2016,1,2,11,30,120.0,216.0,2.5,10.0,273.0,172.34,135.36
2016,1,2,11,45,93.0,214.5,2.6,10.5,259.0,176.85,140.32
2016,1,2,12,0,66.0,213.0,2.7,11.0,245.0,177.61,142.25
2016,1,2,12,15,126.0,217.0,2.7,11.0,279.0,210.43,168.33
2016,1,2,12,30,186.0,221.0,2.7,11.0,313.0,246.81,198.07
2016,1,2,12,45,157.5,217.5,2.7,11.5,294.5,246.54,199.21
2016,1,2,13,0,129.0,214.0,2.7,12.0,276.0,243.23,197.49
2016,1,2,13,15,171.0,205.5,2.6,12.0,284.5,267.31,218.14
2016,1,2,13,30,213.0,197.0,2.5,12.0,293.0,293.88,240.98
2016,1,2,13,45,123.5,180.5,2.45,12.0,235.5,240.28,197.56
2016,1,2,14,0,34.0,164.0,2.4,12.0,178.0,167.57,136.98
2016,1,2,14,15,169.0,152.5,2.15,11.5,214.5,258.12,215.27
2016,1,2,14,30,304.0,141.0,1.9,11.0,251.0,357.26,298.93
2016,1,2,14,45,289.5,130.0,1.65,11.0,226.5,347.99,291.27
2016,1,2,15,0,275.0,119.0,1.4,11.0,202.0,336.91,282.36
2016,1,2,15,15,261.5,104.0,1.2,10.5,174.5,319.64,268.68
2016,1,2,15,30,248.0,89.0,1.0,10.0,147.0,300.49,252.82
2016,1,2,15,45,222.5,73.5,0.85,9.5,118.5,270.13,226.84
2016,1,2,16,0,197.0,58.0,0.7,9.0,90.0,238.01,198.33
2016,1,2,16,15,155.0,42.5,0.75,8.5,62.5,192.2,156.71
2016,1,2,16,30,113.0,27.0,0.8,8.0,35.0,140.61,97.48
2016,1,2,16,45,56.5,13.5,0.9,7.5,17.5,51.44,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,45,70.0,16.5,1.8,5.0,23.5,12.67,0.0
2016,1,3,8,0,140.0,33.0,1.9,6.0,47.0,24.74,15.4
2016,1,3,8,15,174.5,49.5,1.9,6.5,74.5,36.66,27.2
2016,1,3,8,30,209.0,66.0,1.9,7.0,102.0,48.26,38.17
2016,1,3,8,45,229.0,81.0,1.95,7.5,130.5,58.58,47.81
2016,1,3,9,0,249.0,96.0,2.0,8.0,159.0,68.68,57.07
2016,1,3,9,15,260.0,111.0,1.9,8.0,186.0,78.44,65.97
2016,1,3,9,30,271.0,126.0,1.8,8.0,213.0,87.95,74.54
2016,1,3,9,45,282.5,137.0,1.7,8.5,236.0,94.91,80.55
2016,1,3,10,0,294.0,148.0,1.6,9.0,259.0,101.72,86.34
2016,1,3,10,15,302.5,159.0,1.55,9.0,280.0,108.33,92.07
2016,1,3,10,30,311.0,170.0,1.5,9.0,301.0,114.81,97.65
2016,1,3,10,45,255.5,186.0,1.5,9.5,297.5,122.73,104.3
2016,1,3,11,0,200.0,202.0,1.5,10.0,294.0,142.64,111.75
2016,1,3,11,15,106.0,188.0,1.6,10.0,237.0,141.73,110.8
2016,1,3,11,30,12.0,174.0,1.7,10.0,180.0,130.11,104.8
2016,1,3,11,45,210.0,181.5,1.85,10.5,285.0,180.95,138.75
2016,1,3,12,0,408.0,189.0,2.0,11.0,390.0,258.24,196.31
2016,1,3,12,15,373.5,195.5,2.1,11.0,379.5,275.55,214.32
2016,1,3,12,30,339.0,202.0,2.2,11.0,369.0,292.28,231.55
2016,1,3,12,45,409.5,184.0,2.35,11.5,382.5,335.09,267.47
2016,1,3,13,0,480.0,166.0,2.5,12.0,396.0,376.43,302.51
2016,1,3,13,15,405.5,174.5,2.45,12.0,364.0,373.32,302.79
2016,1,3,13,30,331.0,183.0,2.4,12.0,332.0,353.29,288.8
2016,1,3,13,45,390.0,163.0,2.35,12.0,330.5,396.88,325.87
2016,1,3,14,0,449.0,143.0,2.3,12.0,329.0,431.62,355.7
2016,1,3,14,15,425.0,135.5,1.95,12.0,302.0,427.86,353.29
2016,1,3,14,30,401.0,128.0,1.6,12.0,275.0,421.0,348.16
2016,1,3,14,45,373.5,120.5,1.3,12.0,247.0,408.92,338.55
2016,1,3,15,0,346.0,113.0,1.0,12.0,219.0,394.12,326.26
2016,1,3,15,15,325.0,100.0,0.85,11.5,189.0,375.21,311.57
2016,1,3,15,30,304.0,87.0,0.7,11.0,159.0,354.02,294.31
2016,1,3,15,45,264.0,73.0,0.6,10.5,127.0,315.74,262.29
2016,1,3,16,0,224.0,59.0,0.5,10.0,95.0,275.63,227.53
2016,1,3,16,15,170.5,43.5,0.5,9.5,66.5,204.93,166.44
2016,1,3,16,30,117.0,28.0,0.5,9.0,38.0,146.15,103.43
2016,1,3,16,45,58.5,14.0,0.55,8.5,19.0,53.35,0.0
2016,1,3,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,97.5,16.0,2.65,8.5,25.0,12.2,0.0
2016,1,4,8,0,195.0,32.0,2.7,9.0,50.0,24.25,14.74
2016,1,4,8,15,236.5,46.5,2.8,9.0,80.0,34.86,25.31
2016,1,4,8,30,278.0,61.0,2.9,9.0,110.0,45.28,35.17
2016,1,4,8,45,305.5,74.5,3.0,9.5,140.5,54.69,43.92
2016,1,4,9,0,333.0,88.0,3.1,10.0,171.0,63.9,52.32
2016,1,4,9,15,346.5,101.0,3.15,10.0,200.0,72.4,60.06
2016,1,4,9,30,360.0,114.0,3.2,10.0,229.0,80.7,67.51
2016,1,4,9,45,365.0,126.0,3.3,10.5,253.0,88.05,73.88
2016,1,4,10,0,370.0,138.0,3.4,11.0,277.0,95.22,80.02
2016,1,4,10,15,358.0,151.5,3.5,11.5,294.5,104.98,88.38
2016,1,4,10,30,346.0,165.0,3.6,12.0,312.0,112.62,94.8
2016,1,4,10,45,427.5,158.0,3.75,12.5,348.0,107.09,89.63
2016,1,4,11,0,509.0,151.0,3.9,13.0,384.0,121.82,87.22
2016,1,4,11,15,427.0,174.0,3.95,13.0,373.5,162.95,114.71
2016,1,4,11,30,345.0,197.0,4.0,13.0,363.0,195.17,142.96
2016,1,4,11,45,211.0,207.5,4.05,13.0,309.5,197.73,151.59
2016,1,4,12,0,77.0,218.0,4.1,13.0,256.0,183.75,146.08
2016,1,4,12,15,141.5,220.0,4.05,13.0,290.0,217.05,172.42
2016,1,4,12,30,206.0,222.0,4.0,13.0,324.0,254.3,202.79
2016,1,4,12,45,204.5,218.5,4.0,13.5,318.0,266.01,213.54
2016,1,4,13,0,203.0,215.0,4.0,14.0,312.0,276.98,223.57
2016,1,4,13,15,145.0,207.0,3.9,13.5,275.0,255.4,207.73
2016,1,4,13,30,87.0,199.0,3.8,13.0,238.0,218.56,178.54
2016,1,4,13,45,437.5,137.5,3.75,13.0,321.0,399.34,329.72
2016,1,4,14,0,788.0,76.0,3.7,13.0,404.0,570.83,469.93
2016,1,4,14,15,564.5,107.5,3.4,12.5,334.0,493.28,408.63
2016,1,4,14,30,341.0,139.0,3.1,12.0,264.0,378.85,316.54
2016,1,4,14,45,322.0,128.5,2.85,12.0,238.0,367.86,308.71
2016,1,4,15,0,303.0,118.0,2.6,12.0,212.0,354.77,298.37
2016,1,4,15,15,285.5,104.0,2.35,11.5,183.5,336.31,283.8
2016,1,4,15,30,268.0,90.0,2.1,11.0,155.0,315.9,266.97
2016,1,4,15,45,239.0,75.0,1.85,10.5,125.0,283.9,239.51
2016,1,4,16,0,210.0,60.0,1.6,10.0,95.0,250.15,209.49
2016,1,4,16,15,161.5,44.5,1.65,10.0,66.5,199.67,163.57
2016,1,4,16,30,113.0,29.0,1.7,10.0,38.0,145.87,105.65
2016,1,4,16,45,56.5,14.5,1.75,10.0,19.0,52.37,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,202.0,13.5,1.7,8.5,32.5,10.98,0.0
2016,1,5,8,0,404.0,27.0,1.8,9.0,65.0,22.59,13.37
2016,1,5,8,15,493.5,34.0,2.0,9.0,104.5,31.04,21.95
2016,1,5,8,30,583.0,41.0,2.2,9.0,144.0,37.6,28.29
2016,1,5,8,45,643.0,45.0,2.45,9.5,185.0,41.44,31.97
2016,1,5,9,0,703.0,49.0,2.7,10.0,226.0,45.37,35.61
2016,1,5,9,15,737.5,52.0,2.8,10.0,264.0,48.26,38.28
2016,1,5,9,30,772.0,55.0,2.9,10.0,302.0,51.17,40.9
2016,1,5,9,45,545.5,100.5,3.0,10.0,284.0,76.99,64.12
2016,1,5,10,0,319.0,146.0,3.1,10.0,266.0,100.97,85.45
2016,1,5,10,15,159.5,142.0,3.2,10.0,202.0,99.31,83.82
2016,1,5,10,30,0.0,138.0,3.3,10.0,138.0,100.26,84.53
2016,1,5,10,45,4.5,151.0,3.4,10.5,153.0,109.01,92.01
2016,1,5,11,0,9.0,164.0,3.5,11.0,168.0,118.59,95.5
2016,1,5,11,15,4.5,86.5,3.55,10.5,88.5,66.82,51.63
2016,1,5,11,30,0.0,9.0,3.6,10.0,9.0,6.86,0.28
2016,1,5,11,45,0.0,8.5,3.65,10.0,8.5,6.48,0.0
2016,1,5,12,0,0.0,8.0,3.7,10.0,8.0,6.1,0.0
2016,1,5,12,15,0.0,66.5,3.65,10.0,66.5,51.03,38.37
2016,1,5,12,30,0.0,125.0,3.6,10.0,125.0,96.13,76.85
2016,1,5,12,45,0.0,133.5,3.6,10.0,133.5,103.24,82.87
2016,1,5,13,0,0.0,142.0,3.6,10.0,142.0,110.69,89.24
2016,1,5,13,15,6.5,154.5,3.45,9.5,157.5,125.15,101.76
2016,1,5,13,30,13.0,167.0,3.3,9.0,173.0,141.05,115.6
2016,1,5,13,45,74.5,175.5,3.2,9.0,207.0,196.0,162.93
2016,1,5,14,0,136.0,184.0,3.1,9.0,241.0,260.53,218.08
2016,1,5,14,15,68.0,144.0,2.95,9.0,172.5,172.59,143.9
2016,1,5,14,30,0.0,104.0,2.8,9.0,104.0,83.86,67.16
2016,1,5,14,45,0.0,94.5,2.7,9.0,94.5,76.44,60.95
2016,1,5,15,0,0.0,85.0,2.6,9.0,85.0,68.99,54.56
2016,1,5,15,15,0.0,73.5,2.35,8.5,73.5,59.48,46.41
2016,1,5,15,30,0.0,62.0,2.1,8.0,62.0,49.84,38.02
2016,1,5,15,45,0.0,50.0,1.9,8.0,50.0,39.49,28.84
2016,1,5,16,0,0.0,38.0,1.7,8.0,38.0,29.06,19.52
2016,1,5,16,15,0.0,27.0,1.6,7.5,27.0,20.61,11.89
2016,1,5,16,30,0.0,16.0,1.5,7.0,16.0,12.18,3.78
2016,1,5,16,45,0.0,8.0,1.45,7.0,8.0,6.07,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,12.5,18.0,3.3,9.0,19.5,13.76,0.0
2016,1,6,8,0,25.0,36.0,3.3,9.0,39.0,26.47,16.61
2016,1,6,8,15,59.5,55.5,3.15,9.0,65.5,39.88,29.74
2016,1,6,8,30,94.0,75.0,3.0,9.0,92.0,53.05,42.14
2016,1,6,8,45,125.0,93.0,2.95,9.0,121.0,65.14,53.43
2016,1,6,9,0,156.0,111.0,2.9,9.0,150.0,77.01,64.37
2016,1,6,9,15,176.0,126.5,2.95,9.0,177.5,87.21,73.63
2016,1,6,9,30,196.0,142.0,3.0,9.0,205.0,97.18,82.57
2016,1,6,9,45,225.5,148.0,3.05,9.0,228.0,100.45,85.4
2016,1,6,10,0,255.0,154.0,3.1,9.0,251.0,104.55,88.95
2016,1,6,10,15,352.0,151.0,3.15,9.0,295.0,104.6,88.84
2016,1,6,10,30,449.0,148.0,3.2,9.0,339.0,101.78,86.19
2016,1,6,10,45,224.5,79.5,3.25,9.0,175.0,54.75,43.94
2016,1,6,11,0,0.0,11.0,3.3,9.0,11.0,8.38,1.64
2016,1,6,11,15,0.0,40.5,3.4,9.0,40.5,30.98,21.26
2016,1,6,11,30,0.0,70.0,3.5,9.0,70.0,53.73,40.88
2016,1,6,11,45,7.5,126.5,3.6,9.0,130.5,97.47,77.97
2016,1,6,12,0,15.0,183.0,3.7,9.0,191.0,141.56,115.05
2016,1,6,12,15,242.0,180.5,3.65,9.0,301.0,222.0,176.36
2016,1,6,12,30,469.0,178.0,3.6,9.0,411.0,325.05,258.65
2016,1,6,12,45,394.0,190.0,3.55,9.0,383.5,325.71,263.38
2016,1,6,13,0,319.0,202.0,3.5,9.0,356.0,325.59,266.46
2016,1,6,13,15,159.5,111.5,3.35,9.0,188.5,183.76,151.53
2016,1,6,13,30,0.0,21.0,3.2,9.0,21.0,16.02,8.27
2016,1,6,13,45,0.0,13.5,3.1,9.0,13.5,10.28,3.32
2016,1,6,14,0,0.0,6.0,3.0,9.0,6.0,4.56,0.0
2016,1,6,14,15,114.0,80.5,2.85,8.5,122.5,158.24,133.63
2016,1,6,14,30,228.0,155.0,2.7,8.0,239.0,322.94,273.99
2016,1,6,14,45,217.5,143.5,2.55,8.0,218.0,314.84,267.23
2016,1,6,15,0,207.0,132.0,2.4,8.0,197.0,305.35,259.75
2016,1,6,15,15,193.0,116.0,2.2,7.5,170.5,286.22,244.29
2016,1,6,15,30,179.0,100.0,2.0,7.0,144.0,265.41,226.87
2016,1,6,15,45,156.0,83.0,1.8,7.0,116.5,234.99,200.06
2016,1,6,16,0,133.0,66.0,1.6,7.0,89.0,202.91,171.07
2016,1,6,16,15,97.0,49.0,1.55,6.5,63.0,145.0,119.58
2016,1,6,16,30,61.0,32.0,1.5,6.0,37.0,99.53,74.01
2016,1,6,16,45,30.5,16.0,1.45,6.0,18.5,46.01,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,45,106.0,19.0,0.55,5.5,29.0,14.42,0.0
2016,1,7,8,0,212.0,38.0,0.5,6.0,58.0,28.61,18.78
2016,1,7,8,15,306.5,49.5,0.5,6.5,95.5,37.39,27.94
2016,1,7,8,30,401.0,61.0,0.5,7.0,133.0,46.22,36.41
2016,1,7,8,45,490.0,65.0,0.5,7.5,174.5,52.51,42.37
2016,1,7,9,0,579.0,69.0,0.5,8.0,216.0,55.84,45.49
2016,1,7,9,15,415.0,100.5,0.6,8.0,214.0,72.9,60.99
2016,1,7,9,30,251.0,132.0,0.7,8.0,212.0,91.24,77.43
2016,1,7,9,45,290.0,138.5,0.8,8.5,241.0,95.93,81.36
2016,1,7,10,0,329.0,145.0,0.9,9.0,270.0,100.57,85.21
2016,1,7,10,15,284.0,163.0,1.0,9.0,276.5,110.31,93.72
2016,1,7,10,30,239.0,181.0,1.1,9.0,283.0,119.65,101.83
2016,1,7,10,45,329.5,176.0,1.2,9.0,324.5,118.58,100.73
2016,1,7,11,0,420.0,171.0,1.3,9.0,366.0,128.45,96.33
2016,1,7,11,15,643.5,123.5,1.35,9.0,432.0,152.15,98.39
2016,1,7,11,30,867.0,76.0,1.4,9.0,498.0,196.16,121.74
2016,1,7,11,45,868.0,77.5,1.5,9.5,505.0,247.84,166.5
2016,1,7,12,0,869.0,79.0,1.6,10.0,512.0,298.43,212.82
2016,1,7,12,15,519.5,153.0,1.65,10.0,412.0,291.69,223.4
2016,1,7,12,30,170.0,227.0,1.7,10.0,312.0,244.55,196.03
2016,1,7,12,45,121.0,219.5,1.75,10.0,279.5,232.25,188.18
2016,1,7,13,0,72.0,212.0,1.8,10.0,247.0,207.18,168.88
2016,1,7,13,15,36.0,115.0,1.85,10.0,132.5,111.57,89.88
2016,1,7,13,30,0.0,18.0,1.9,10.0,18.0,13.73,6.25
2016,1,7,13,45,0.0,17.0,1.95,10.0,17.0,12.96,5.62
2016,1,7,14,0,0.0,16.0,2.0,10.0,16.0,12.19,4.96
2016,1,7,14,15,1.0,73.0,1.95,9.5,73.5,56.66,43.67
2016,1,7,14,30,2.0,130.0,1.9,9.0,131.0,109.79,89.54
2016,1,7,14,45,1.0,118.0,1.85,9.0,118.5,100.01,81.17
2016,1,7,15,0,0.0,106.0,1.8,9.0,106.0,90.1,72.73
2016,1,7,15,15,328.0,81.0,1.55,8.5,162.5,354.56,303.23
2016,1,7,15,30,656.0,56.0,1.3,8.0,219.0,578.12,482.87
2016,1,7,15,45,602.5,50.0,1.05,7.5,179.0,540.8,448.58
2016,1,7,16,0,549.0,44.0,0.8,7.0,139.0,500.42,412.56
2016,1,7,16,15,455.0,36.0,0.8,6.5,100.0,425.21,348.16
2016,1,7,16,30,361.0,28.0,0.8,6.0,61.0,349.17,268.87
2016,1,7,16,45,180.5,14.0,0.85,6.0,30.5,178.89,0.0
2016,1,7,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,5.5,16.0,0.85,3.5,16.5,12.39,0.0
2016,1,8,8,0,11.0,32.0,0.9,4.0,33.0,23.92,14.93
2016,1,8,8,15,25.5,49.0,0.95,4.0,53.5,35.9,26.88
2016,1,8,8,30,40.0,66.0,1.0,4.0,74.0,47.71,38.18
2016,1,8,8,45,49.0,83.0,1.05,4.5,94.5,59.29,49.06
2016,1,8,9,0,58.0,100.0,1.1,5.0,115.0,70.67,59.57
2016,1,8,9,15,63.0,116.0,1.0,5.5,134.5,81.24,69.14
2016,1,8,9,30,68.0,132.0,0.9,6.0,154.0,91.6,78.34
2016,1,8,9,45,68.5,145.0,0.85,6.5,169.5,100.06,85.69
2016,1,8,10,0,69.0,158.0,0.8,7.0,185.0,108.32,92.76
2016,1,8,10,15,168.0,168.5,0.7,7.5,239.0,114.08,97.5
2016,1,8,10,30,267.0,179.0,0.6,8.0,293.0,119.06,101.5
2016,1,8,10,45,214.0,193.0,0.55,8.5,287.5,129.06,109.9
2016,1,8,11,0,161.0,207.0,0.5,9.0,282.0,142.39,112.67
2016,1,8,11,15,259.5,202.0,0.45,9.0,327.0,162.73,122.01
2016,1,8,11,30,358.0,197.0,0.4,9.0,372.0,195.78,143.18
2016,1,8,11,45,193.5,198.0,0.35,9.5,293.0,186.94,143.25
2016,1,8,12,0,29.0,199.0,0.3,10.0,214.0,157.38,125.8
2016,1,8,12,15,21.0,190.5,0.3,10.0,201.5,151.22,121.35
2016,1,8,12,30,13.0,182.0,0.3,10.0,189.0,144.52,116.22
2016,1,8,12,45,52.0,199.5,0.35,10.5,225.5,181.41,146.06
2016,1,8,13,0,91.0,217.0,0.4,11.0,262.0,219.89,177.08
2016,1,8,13,15,87.5,210.0,0.45,11.0,252.0,220.23,177.94
2016,1,8,13,30,84.0,203.0,0.5,11.0,242.0,219.91,178.45
2016,1,8,13,45,139.0,194.0,0.6,11.0,255.0,261.18,213.18
2016,1,8,14,0,194.0,185.0,0.7,11.0,268.0,295.66,242.43
2016,1,8,14,15,287.0,161.0,0.65,10.5,274.5,353.76,291.08
2016,1,8,14,30,380.0,137.0,0.6,10.0,281.0,417.14,343.22
2016,1,8,14,45,352.5,130.0,0.55,10.0,253.5,390.2,322.37
2016,1,8,15,0,325.0,123.0,0.5,10.0,226.0,376.13,311.79
2016,1,8,15,15,307.0,109.0,0.5,9.5,197.0,357.92,298.45
2016,1,8,15,30,289.0,95.0,0.5,9.0,168.0,337.66,282.79
2016,1,8,15,45,255.5,80.5,0.55,9.0,136.5,303.5,254.46
2016,1,8,16,0,222.0,66.0,0.6,9.0,105.0,267.67,223.54
2016,1,8,16,15,174.5,50.0,0.65,8.5,75.5,217.48,179.35
2016,1,8,16,30,127.0,34.0,0.7,8.0,46.0,165.77,128.22
2016,1,8,16,45,63.5,17.0,0.75,7.5,23.0,81.6,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,194.0,14.5,3.25,6.0,33.0,11.78,0.0
2016,1,9,8,0,388.0,29.0,3.4,6.0,66.0,24.18,14.97
2016,1,9,8,15,477.5,36.0,3.35,6.0,105.0,30.09,21.39
2016,1,9,8,30,567.0,43.0,3.3,6.0,144.0,36.12,27.31
2016,1,9,8,45,620.5,48.0,3.25,6.5,184.5,43.75,34.49
2016,1,9,9,0,674.0,53.0,3.2,7.0,225.0,48.33,38.76
2016,1,9,9,15,359.0,91.0,3.1,7.0,184.0,65.95,54.89
2016,1,9,9,30,44.0,129.0,3.0,7.0,143.0,89.67,76.42
2016,1,9,9,45,44.0,141.5,2.95,7.5,157.0,97.84,83.53
2016,1,9,10,0,44.0,154.0,2.9,8.0,171.0,105.82,90.4
2016,1,9,10,15,194.0,161.0,2.8,8.0,243.5,110.56,94.47
2016,1,9,10,30,344.0,168.0,2.7,8.0,316.0,114.3,97.64
2016,1,9,10,45,357.0,175.0,2.65,8.0,335.5,118.54,101.26
2016,1,9,11,0,370.0,182.0,2.6,8.0,355.0,134.49,103.25
2016,1,9,11,15,366.0,189.5,2.45,8.0,365.0,165.56,121.51
2016,1,9,11,30,362.0,197.0,2.3,8.0,375.0,196.13,145.15
2016,1,9,11,45,275.0,212.5,2.2,8.0,349.0,214.25,164.75
2016,1,9,12,0,188.0,228.0,2.1,8.0,323.0,221.16,175.24
2016,1,9,12,15,156.0,228.5,1.95,8.0,307.0,226.92,182.29
2016,1,9,12,30,124.0,229.0,1.8,8.0,291.0,229.2,185.98
2016,1,9,12,45,119.5,225.0,1.65,8.5,284.5,235.79,192.04
2016,1,9,13,0,115.0,221.0,1.5,9.0,278.0,241.51,197.19
2016,1,9,13,15,74.0,203.5,1.45,9.0,240.0,207.55,170.09
2016,1,9,13,30,33.0,186.0,1.4,9.0,202.0,176.62,144.84
2016,1,9,13,45,16.5,151.5,1.35,9.0,159.5,131.27,107.09
2016,1,9,14,0,0.0,117.0,1.3,9.0,117.0,92.89,74.57
2016,1,9,14,15,41.5,139.0,1.2,9.0,154.5,149.97,124.11
2016,1,9,14,30,83.0,161.0,1.1,9.0,192.0,206.96,172.78
2016,1,9,14,45,77.0,147.5,1.0,9.0,174.5,195.52,163.27
2016,1,9,15,0,71.0,134.0,0.9,9.0,157.0,183.46,153.38
2016,1,9,15,15,64.5,117.5,0.85,8.5,136.5,166.48,139.46
2016,1,9,15,30,58.0,101.0,0.8,8.0,116.0,148.68,124.5
2016,1,9,15,45,47.5,84.0,0.8,8.0,94.5,126.37,104.98
2016,1,9,16,0,37.0,67.0,0.8,8.0,73.0,103.07,84.21
2016,1,9,16,15,20.0,49.5,0.8,8.0,52.5,72.73,56.87
2016,1,9,16,30,3.0,32.0,0.8,8.0,32.0,33.25,21.37
2016,1,9,16,45,1.5,16.0,0.8,8.0,16.0,13.32,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,10,7,45,178.0,16.0,1.6,5.5,33.0,12.98,0.0
2016,1,10,8,0,356.0,32.0,1.8,6.0,66.0,26.57,17.07
2016,1,10,8,15,448.0,40.5,1.85,6.5,106.0,33.59,24.5
2016,1,10,8,30,540.0,49.0,1.9,7.0,146.0,40.68,31.36
2016,1,10,8,45,606.0,53.5,2.0,7.5,187.5,44.48,35.03
2016,1,10,9,0,672.0,58.0,2.1,8.0,229.0,48.4,38.68
2016,1,10,9,15,708.5,61.5,2.1,8.0,267.5,55.54,45.23
2016,1,10,9,30,745.0,65.0,2.1,8.0,306.0,58.66,48.05
2016,1,10,9,45,780.0,65.5,2.15,8.5,342.0,59.46,48.61
2016,1,10,10,0,815.0,66.0,2.2,9.0,378.0,60.36,49.25
2016,1,10,10,15,831.5,68.0,2.1,9.5,406.5,62.12,50.66
2016,1,10,10,30,848.0,70.0,2.0,10.0,435.0,63.88,52.05
2016,1,10,10,45,649.0,119.5,1.95,10.5,407.0,88.93,74.15
2016,1,10,11,0,450.0,169.0,1.9,11.0,379.0,127.32,94.7
2016,1,10,11,15,450.5,174.5,1.8,11.0,390.5,163.01,114.59
2016,1,10,11,30,451.0,180.0,1.7,11.0,402.0,198.56,141.33
2016,1,10,11,45,452.5,182.5,1.6,11.5,408.5,231.98,169.36
2016,1,10,12,0,454.0,185.0,1.5,12.0,415.0,264.99,198.38
2016,1,10,12,15,452.5,185.5,1.45,12.0,414.5,295.05,225.86
2016,1,10,12,30,451.0,186.0,1.4,12.0,414.0,324.07,252.36
2016,1,10,12,45,450.5,183.0,1.35,12.0,407.5,349.55,275.66
2016,1,10,13,0,450.0,180.0,1.3,12.0,401.0,373.72,297.5
2016,1,10,13,15,447.0,174.5,1.25,12.0,388.5,393.08,315.18
2016,1,10,13,30,444.0,169.0,1.2,12.0,376.0,410.62,331.07
2016,1,10,13,45,474.0,154.0,1.15,12.0,366.0,436.14,353.11
2016,1,10,14,0,504.0,139.0,1.1,12.0,356.0,461.22,374.58
2016,1,10,14,15,522.0,125.0,1.05,12.0,337.0,478.98,390.12
2016,1,10,14,30,540.0,111.0,1.0,12.0,318.0,501.87,409.32
2016,1,10,14,45,520.5,104.0,1.0,12.0,289.0,491.68,402.93
2016,1,10,15,0,501.0,97.0,1.0,12.0,260.0,485.43,399.32
2016,1,10,15,15,480.5,87.0,0.9,11.5,227.5,472.09,389.83
2016,1,10,15,30,460.0,77.0,0.8,11.0,195.0,456.04,377.53
2016,1,10,15,45,421.0,67.0,0.75,10.5,160.5,423.97,351.69
2016,1,10,16,0,382.0,57.0,0.7,10.0,126.0,389.79,322.7
2016,1,10,16,15,328.0,44.5,0.75,9.5,92.0,341.83,280.84
2016,1,10,16,30,274.0,32.0,0.8,9.0,58.0,290.18,228.67
2016,1,10,16,45,137.0,16.0,0.9,8.5,29.0,154.51,43.51
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,1.05,6.5,12.5,9.51,0.0
2016,1,11,8,0,0.0,25.0,1.1,7.0,25.0,19.1,10.69
2016,1,11,8,15,0.0,40.0,1.25,7.5,40.0,30.05,21.28
2016,1,11,8,30,0.0,55.0,1.4,8.0,55.0,40.87,31.42
2016,1,11,8,45,0.0,70.5,1.55,8.5,70.5,51.9,41.63
2016,1,11,9,0,0.0,86.0,1.7,9.0,86.0,62.82,51.58
2016,1,11,9,15,1.0,100.5,1.7,9.0,101.0,72.99,60.83
2016,1,11,9,30,2.0,115.0,1.7,9.0,116.0,83.06,69.85
2016,1,11,9,45,5.0,126.5,1.7,9.5,128.5,91.19,76.9
2016,1,11,10,0,8.0,138.0,1.7,10.0,141.0,99.22,83.77
2016,1,11,10,15,91.0,163.5,1.65,10.5,202.5,112.94,95.58
2016,1,11,10,30,174.0,189.0,1.6,11.0,264.0,125.75,106.45
2016,1,11,10,45,223.0,194.5,1.55,11.5,296.0,130.17,109.91
2016,1,11,11,0,272.0,200.0,1.5,12.0,328.0,139.96,107.97
2016,1,11,11,15,258.0,209.0,1.45,12.0,333.5,166.12,124.13
2016,1,11,11,30,244.0,218.0,1.4,12.0,339.0,190.86,143.47
2016,1,11,11,45,228.0,223.5,1.4,12.5,337.5,210.52,160.41
2016,1,11,12,0,212.0,229.0,1.4,13.0,336.0,227.88,176.08
2016,1,11,12,15,218.5,228.0,1.4,13.0,339.0,245.81,191.96
2016,1,11,12,30,225.0,227.0,1.4,13.0,342.0,263.84,208.01
2016,1,11,12,45,242.0,221.5,1.4,13.5,343.5,289.17,229.31
2016,1,11,13,0,259.0,216.0,1.4,14.0,345.0,309.92,246.89
2016,1,11,13,15,263.5,209.0,1.4,14.0,336.5,323.69,259.41
2016,1,11,13,30,268.0,202.0,1.4,14.0,328.0,336.76,271.31
2016,1,11,13,45,199.5,196.5,1.4,14.0,288.0,297.56,241.21
2016,1,11,14,0,131.0,191.0,1.4,14.0,248.0,263.5,214.38
2016,1,11,14,15,128.0,179.0,1.3,13.5,232.0,259.28,212.19
2016,1,11,14,30,125.0,167.0,1.2,13.0,216.0,254.17,209.03
2016,1,11,14,45,123.0,152.0,1.1,13.0,196.5,245.36,202.42
2016,1,11,15,0,121.0,137.0,1.0,13.0,177.0,235.58,194.89
2016,1,11,15,15,115.5,121.0,0.95,12.5,155.0,221.06,183.61
2016,1,11,15,30,110.0,105.0,0.9,12.0,133.0,205.51,171.11
2016,1,11,15,45,100.5,87.5,0.85,11.5,110.0,183.72,152.85
2016,1,11,16,0,91.0,70.0,0.8,11.0,87.0,160.58,132.84
2016,1,11,16,15,73.5,52.5,0.85,10.5,64.0,129.92,105.62
2016,1,11,16,30,56.0,35.0,0.9,10.0,41.0,96.97,74.59
