Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,28.0,17.5,0.95,9.5,20.5,46.19,13.89
2016,1,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,7,45,218.0,14.0,2.0,6.0,35.0,11.42,0.0
2016,1,12,8,0,436.0,28.0,2.1,7.0,70.0,25.6,16.25
2016,1,12,8,15,523.0,35.0,2.05,7.0,111.0,32.08,23.13
2016,1,12,8,30,610.0,42.0,2.0,7.0,152.0,38.65,29.54
2016,1,12,8,45,662.0,46.5,1.95,7.5,193.5,42.87,33.58
2016,1,12,9,0,714.0,51.0,1.9,8.0,235.0,47.13,37.54
2016,1,12,9,15,747.5,54.0,1.75,8.5,273.5,49.99,40.11
2016,1,12,9,30,781.0,57.0,1.6,9.0,312.0,52.87,42.62
2016,1,12,9,45,670.5,82.5,1.45,9.5,318.0,65.48,53.86
2016,1,12,10,0,560.0,108.0,1.3,10.0,324.0,81.5,67.99
2016,1,12,10,15,518.0,127.0,1.35,10.5,338.0,90.25,75.49
2016,1,12,10,30,476.0,146.0,1.4,11.0,352.0,100.86,84.58
2016,1,12,10,45,405.5,168.5,1.5,11.5,350.5,112.71,94.68
2016,1,12,11,0,335.0,191.0,1.6,12.0,349.0,137.42,104.87
2016,1,12,11,15,425.5,178.5,1.6,12.0,385.5,162.54,114.68
2016,1,12,11,30,516.0,166.0,1.6,12.0,422.0,198.73,137.97
2016,1,12,11,45,500.5,173.0,1.6,12.5,424.5,234.96,169.09
2016,1,12,12,0,485.0,180.0,1.6,13.0,427.0,269.15,199.93
2016,1,12,12,15,422.0,194.0,1.6,13.0,409.0,291.68,223.26
2016,1,12,12,30,359.0,208.0,1.6,13.0,391.0,302.42,236.28
2016,1,12,12,45,416.0,192.5,1.6,13.5,401.5,343.13,270.06
2016,1,12,13,0,473.0,177.0,1.6,14.0,412.0,381.71,302.16
2016,1,12,13,15,484.0,168.5,1.55,14.0,403.0,406.34,323.93
2016,1,12,13,30,495.0,160.0,1.5,14.0,394.0,429.99,344.7
2016,1,12,13,45,464.0,158.0,1.45,14.0,369.5,434.71,350.29
2016,1,12,14,0,433.0,156.0,1.4,14.0,345.0,435.73,352.69
2016,1,12,14,15,433.5,144.5,1.3,13.5,323.5,443.76,361.1
2016,1,12,14,30,434.0,133.0,1.2,13.0,302.0,449.68,367.64
2016,1,12,14,45,416.0,124.5,1.1,13.0,274.5,444.11,364.07
2016,1,12,15,0,398.0,116.0,1.0,13.0,247.0,435.92,358.22
2016,1,12,15,15,382.0,103.0,1.0,12.5,216.5,421.56,348.42
2016,1,12,15,30,366.0,90.0,1.0,12.0,186.0,404.73,336.05
2016,1,12,15,45,333.5,77.5,1.0,11.5,153.5,374.08,311.49
2016,1,12,16,0,301.0,65.0,1.0,11.0,121.0,341.44,283.99
2016,1,12,16,15,257.0,50.0,1.0,10.5,89.0,295.01,243.47
2016,1,12,16,30,213.0,35.0,1.0,10.0,57.0,247.24,197.26
2016,1,12,16,45,106.5,17.5,1.05,10.0,28.5,130.79,60.09
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.5,2.9,9.5,34.0,12.58,0.0
2016,1,13,8,0,383.0,31.0,3.1,10.0,68.0,25.81,16.22
2016,1,13,8,15,475.0,38.5,3.2,10.5,108.5,32.08,22.77
2016,1,13,8,30,567.0,46.0,3.3,11.0,149.0,38.47,28.87
2016,1,13,8,45,616.0,52.0,3.45,11.5,190.0,43.39,33.48
2016,1,13,9,0,665.0,58.0,3.6,12.0,231.0,48.31,37.96
2016,1,13,9,15,436.5,97.0,3.8,12.0,217.5,70.84,58.21
2016,1,13,9,30,208.0,136.0,4.0,12.0,204.0,93.05,77.99
2016,1,13,9,45,213.5,149.0,4.25,12.0,225.5,100.91,84.86
2016,1,13,10,0,219.0,162.0,4.5,12.0,247.0,108.57,91.51
2016,1,13,10,15,233.0,173.5,4.55,12.0,270.0,115.35,97.34
2016,1,13,10,30,247.0,185.0,4.6,12.0,293.0,122.02,103.04
2016,1,13,10,45,356.0,176.0,4.7,12.5,340.0,119.1,100.13
2016,1,13,11,0,465.0,167.0,4.8,13.0,387.0,125.88,92.98
2016,1,13,11,15,431.5,180.5,4.85,12.5,390.0,164.2,116.18
2016,1,13,11,30,398.0,194.0,4.9,12.0,393.0,199.04,144.37
2016,1,13,11,45,409.5,195.0,4.95,12.0,402.0,231.12,171.43
2016,1,13,12,0,421.0,196.0,5.0,12.0,411.0,263.88,200.62
2016,1,13,12,15,220.5,195.5,4.95,12.0,308.5,225.68,177.99
2016,1,13,12,30,20.0,195.0,4.9,12.0,206.0,156.81,126.51
2016,1,13,12,45,10.0,142.5,4.9,12.0,148.0,114.2,91.24
2016,1,13,13,0,0.0,90.0,4.9,12.0,90.0,69.28,53.49
2016,1,13,13,15,68.5,152.0,4.8,11.5,185.0,159.07,129.72
2016,1,13,13,30,137.0,214.0,4.7,11.0,280.0,267.56,221.01
2016,1,13,13,45,68.5,166.5,4.6,11.0,199.5,182.61,150.42
2016,1,13,14,0,0.0,119.0,4.5,11.0,119.0,94.35,75.3
2016,1,13,14,15,15.0,136.5,4.3,11.0,142.5,120.9,98.41
2016,1,13,14,30,30.0,154.0,4.1,11.0,166.0,162.82,134.42
2016,1,13,14,45,26.5,141.5,3.95,11.0,151.5,152.41,125.76
2016,1,13,15,0,23.0,129.0,3.8,11.0,137.0,129.35,106.34
2016,1,13,15,15,19.0,114.0,3.25,10.5,120.0,115.1,94.38
2016,1,13,15,30,15.0,99.0,2.7,10.0,103.0,100.53,81.91
2016,1,13,15,45,293.0,74.0,2.2,9.5,130.5,339.66,289.93
2016,1,13,16,0,571.0,49.0,1.7,9.0,158.0,528.33,440.59
2016,1,13,16,15,481.5,41.5,1.55,8.5,117.0,456.25,376.97
2016,1,13,16,30,392.0,34.0,1.4,8.0,76.0,382.3,307.78
2016,1,13,16,45,244.5,22.5,1.25,7.5,44.5,247.97,135.53
2016,1,13,17,0,97.0,11.0,1.1,7.0,13.0,79.89,0.0
2016,1,13,17,15,48.5,5.5,1.1,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,119.0,16.5,1.15,6.5,28.5,12.63,0.0
2016,1,14,8,0,238.0,33.0,1.2,7.0,57.0,25.17,16.01
2016,1,14,8,15,281.0,47.5,1.35,7.0,89.5,35.85,26.55
2016,1,14,8,30,324.0,62.0,1.5,7.0,122.0,46.33,36.52
2016,1,14,8,45,359.0,73.5,1.7,7.5,155.0,54.5,44.17
2016,1,14,9,0,394.0,85.0,1.9,8.0,188.0,62.52,51.53
2016,1,14,9,15,409.0,97.5,1.95,8.5,219.0,70.81,58.97
2016,1,14,9,30,424.0,110.0,2.0,9.0,250.0,78.88,66.09
2016,1,14,9,45,435.5,120.5,2.15,9.5,277.0,85.44,71.76
2016,1,14,10,0,447.0,131.0,2.3,10.0,304.0,91.86,77.22
2016,1,14,10,15,299.0,162.0,2.3,10.0,281.5,110.04,93.24
2016,1,14,10,30,151.0,193.0,2.3,10.0,259.0,127.55,108.5
2016,1,14,10,45,131.5,202.5,2.35,10.0,262.5,132.64,112.79
2016,1,14,11,0,112.0,212.0,2.4,10.0,266.0,142.5,113.94
2016,1,14,11,15,95.5,216.5,2.45,10.0,263.5,158.27,125.17
2016,1,14,11,30,79.0,221.0,2.5,10.0,261.0,168.45,133.73
2016,1,14,11,45,77.5,224.5,2.55,10.0,264.5,179.17,142.85
2016,1,14,12,0,76.0,228.0,2.6,10.0,268.0,189.63,152.04
2016,1,14,12,15,136.0,231.5,2.65,10.0,302.0,222.42,178.11
2016,1,14,12,30,196.0,235.0,2.7,10.0,336.0,259.34,208.34
2016,1,14,12,45,139.5,229.5,2.8,10.0,301.0,247.05,200.49
2016,1,14,13,0,83.0,224.0,2.9,10.0,266.0,221.45,180.88
2016,1,14,13,15,113.0,220.0,2.9,10.0,275.5,249.66,204.93
2016,1,14,13,30,143.0,216.0,2.9,10.0,285.0,272.53,224.69
2016,1,14,13,45,71.5,126.0,2.95,10.0,160.5,156.37,128.68
2016,1,14,14,0,0.0,36.0,3.0,10.0,36.0,27.51,18.18
2016,1,14,14,15,0.0,61.5,2.85,10.0,61.5,47.13,35.25
2016,1,14,14,30,0.0,87.0,2.7,10.0,87.0,67.9,53.21
2016,1,14,14,45,0.0,78.5,2.55,10.0,78.5,61.01,47.35
2016,1,14,15,0,0.0,70.0,2.4,10.0,70.0,54.07,41.42
2016,1,14,15,15,0.0,61.5,2.15,9.5,61.5,47.14,35.53
2016,1,14,15,30,0.0,53.0,1.9,9.0,53.0,40.58,29.88
2016,1,14,15,45,0.0,43.5,1.7,9.0,43.5,33.25,23.43
2016,1,14,16,0,0.0,34.0,1.5,9.0,34.0,25.95,16.92
2016,1,14,16,15,0.0,25.0,1.65,9.0,25.0,19.05,10.72
2016,1,14,16,30,0.0,16.0,1.8,9.0,16.0,12.16,4.48
2016,1,14,16,45,0.0,9.0,1.95,9.0,9.0,6.83,0.0
2016,1,14,17,0,0.0,2.0,2.1,9.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,2.3,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,7,45,184.5,16.0,0.25,7.5,34.5,12.97,0.0
2016,1,15,8,0,369.0,32.0,0.2,8.0,69.0,26.56,17.26
2016,1,15,8,15,459.0,40.0,0.3,8.0,109.0,33.19,24.17
2016,1,15,8,30,549.0,48.0,0.4,8.0,149.0,39.9,30.66
2016,1,15,8,45,603.5,53.5,0.5,8.5,190.0,44.41,34.94
2016,1,15,9,0,658.0,59.0,0.6,9.0,231.0,48.97,39.11
2016,1,15,9,15,694.5,63.0,0.7,9.0,269.5,56.54,45.99
2016,1,15,9,30,731.0,67.0,0.8,9.0,308.0,60.01,49.09
2016,1,15,9,45,745.0,72.5,0.9,9.5,341.0,64.3,52.78
2016,1,15,10,0,759.0,78.0,1.0,10.0,374.0,68.51,56.34
2016,1,15,10,15,777.0,80.0,1.05,10.0,403.0,70.07,57.63
2016,1,15,10,30,795.0,82.0,1.1,10.0,432.0,71.65,58.94
2016,1,15,10,45,808.5,83.5,1.2,10.5,455.0,72.8,59.75
2016,1,15,11,0,822.0,85.0,1.3,11.0,478.0,93.94,60.55
2016,1,15,11,15,830.0,86.0,1.3,11.0,493.5,145.97,85.49
2016,1,15,11,30,838.0,87.0,1.3,11.0,509.0,198.17,123.55
2016,1,15,11,45,843.0,87.5,1.35,11.0,517.5,249.26,167.24
2016,1,15,12,0,848.0,88.0,1.4,11.0,526.0,299.7,213.08
2016,1,15,12,15,658.5,138.0,1.3,11.0,478.5,326.87,245.97
2016,1,15,12,30,469.0,188.0,1.2,11.0,431.0,332.24,258.61
2016,1,15,12,45,292.5,209.0,1.15,11.5,360.0,299.42,237.68
2016,1,15,13,0,116.0,230.0,1.1,12.0,289.0,248.89,199.93
2016,1,15,13,15,368.5,179.5,1.0,12.0,359.0,349.33,281.04
2016,1,15,13,30,621.0,129.0,0.9,12.0,429.0,476.22,380.97
2016,1,15,13,45,722.5,102.5,0.8,12.0,436.0,537.16,428.65
2016,1,15,14,0,824.0,76.0,0.7,12.0,443.0,598.41,476.4
2016,1,15,14,15,806.5,73.5,0.65,12.0,414.5,613.52,488.99
2016,1,15,14,30,789.0,71.0,0.6,12.0,386.0,624.79,498.87
2016,1,15,14,45,772.5,67.0,0.6,12.0,353.0,631.27,505.56
2016,1,15,15,0,756.0,63.0,0.6,12.0,320.0,634.06,508.66
2016,1,15,15,15,721.0,59.5,0.5,11.5,281.5,620.45,498.62
2016,1,15,15,30,686.0,56.0,0.4,11.0,243.0,602.84,485.23
2016,1,15,15,45,639.0,50.5,0.35,11.0,202.5,570.28,459.52
2016,1,15,16,0,592.0,45.0,0.3,11.0,162.0,534.19,429.77
2016,1,15,16,15,510.5,38.5,0.35,10.5,121.0,476.15,382.85
2016,1,15,16,30,429.0,32.0,0.4,10.0,80.0,409.74,324.27
2016,1,15,16,45,286.5,22.0,0.45,10.0,47.5,283.86,179.13
2016,1,15,17,0,144.0,12.0,0.5,10.0,15.0,115.81,0.0
2016,1,15,17,15,72.0,6.0,0.55,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,7,45,144.5,18.0,2.85,9.0,33.0,13.8,0.62
2016,1,16,8,0,289.0,36.0,2.9,9.0,66.0,29.58,19.69
2016,1,16,8,15,379.5,46.0,2.85,9.5,104.5,37.62,27.84
2016,1,16,8,30,470.0,56.0,2.8,10.0,143.0,45.68,35.5
2016,1,16,8,45,538.5,61.0,2.8,10.5,184.5,49.62,39.25
2016,1,16,9,0,607.0,66.0,2.8,11.0,226.0,53.69,42.98
2016,1,16,9,15,322.0,98.5,2.75,11.0,184.5,70.33,57.98
2016,1,16,9,30,37.0,131.0,2.7,11.0,143.0,91.12,76.52
2016,1,16,9,45,36.5,143.5,2.7,11.5,156.5,99.28,83.49
2016,1,16,10,0,36.0,156.0,2.7,12.0,170.0,107.25,90.22
2016,1,16,10,15,49.0,171.5,2.65,12.0,192.0,116.89,98.53
2016,1,16,10,30,62.0,187.0,2.6,12.0,214.0,126.3,106.59
2016,1,16,10,45,31.0,168.5,2.6,12.5,182.0,116.46,97.61
2016,1,16,11,0,0.0,150.0,2.6,13.0,150.0,109.65,87.26
2016,1,16,11,15,0.5,156.0,2.55,13.0,156.5,114.95,91.58
2016,1,16,11,30,1.0,162.0,2.5,13.0,163.0,120.36,95.96
2016,1,16,11,45,15.5,184.5,2.5,13.5,193.0,140.34,111.66
2016,1,16,12,0,30.0,207.0,2.5,14.0,223.0,162.95,129.56
2016,1,16,12,15,38.0,213.0,2.4,14.0,233.0,174.87,139.28
2016,1,16,12,30,46.0,219.0,2.3,14.0,243.0,187.92,150.07
2016,1,16,12,45,23.0,132.5,2.25,14.0,144.5,114.92,90.72
2016,1,16,13,0,0.0,46.0,2.2,14.0,46.0,35.23,24.29
2016,1,16,13,15,0.0,39.0,2.1,14.0,39.0,29.84,19.78
2016,1,16,13,30,0.0,32.0,2.0,14.0,32.0,24.46,15.23
2016,1,16,13,45,0.0,25.5,1.95,14.0,25.5,19.47,11.0
2016,1,16,14,0,0.0,19.0,1.9,14.0,19.0,14.49,6.76
2016,1,16,14,15,32.5,93.5,1.8,14.0,107.0,99.38,79.61
2016,1,16,14,30,65.0,168.0,1.7,14.0,195.0,200.74,164.49
2016,1,16,14,45,61.0,155.0,1.6,14.0,178.0,190.86,156.36
2016,1,16,15,0,57.0,142.0,1.5,14.0,161.0,180.52,148.11
2016,1,16,15,15,52.0,125.5,1.3,13.5,142.0,164.51,135.2
2016,1,16,15,30,47.0,109.0,1.1,13.0,123.0,147.78,121.41
2016,1,16,15,45,38.5,92.0,0.9,13.0,102.0,126.98,103.59
2016,1,16,16,0,30.0,75.0,0.7,13.0,81.0,105.35,84.73
2016,1,16,16,15,17.5,57.5,0.75,12.5,60.5,78.81,61.49
2016,1,16,16,30,5.0,40.0,0.8,12.0,40.0,42.83,30.03
2016,1,16,16,45,2.5,24.0,0.85,11.5,24.0,23.64,10.74
2016,1,16,17,0,0.0,8.0,0.9,11.0,8.0,6.29,0.0
2016,1,16,17,15,0.0,4.0,0.9,10.5,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.5,2.7,11.0,9.5,7.21,0.0
2016,1,17,8,0,0.0,19.0,2.7,11.0,19.0,14.47,6.7
2016,1,17,8,15,0.0,29.5,2.75,11.0,29.5,22.51,14.33
2016,1,17,8,30,0.0,40.0,2.8,11.0,40.0,30.58,21.86
2016,1,17,8,45,0.0,51.0,2.85,11.5,51.0,38.95,29.53
2016,1,17,9,0,0.0,62.0,2.9,12.0,62.0,47.08,36.89
2016,1,17,9,15,0.0,72.5,2.95,12.0,72.5,54.81,43.85
2016,1,17,9,30,0.0,83.0,3.0,12.0,83.0,62.46,50.67
2016,1,17,9,45,0.0,83.0,3.1,12.5,83.0,62.88,50.86
2016,1,17,10,0,0.0,83.0,3.2,13.0,83.0,63.2,50.95
2016,1,17,10,15,11.5,127.0,3.2,13.0,132.5,93.38,77.56
2016,1,17,10,30,23.0,171.0,3.2,13.0,182.0,121.56,102.12
2016,1,17,10,45,11.5,149.5,3.2,13.0,155.0,108.79,90.75
2016,1,17,11,0,0.0,128.0,3.2,13.0,128.0,95.21,75.19
2016,1,17,11,15,0.0,118.5,3.2,13.0,118.5,89.34,70.19
2016,1,17,11,30,0.0,109.0,3.2,13.0,109.0,82.96,64.77
2016,1,17,11,45,0.5,137.0,3.2,13.5,137.5,103.67,81.91
2016,1,17,12,0,1.0,165.0,3.2,14.0,166.0,124.84,99.28
2016,1,17,12,15,2.5,168.5,3.1,13.5,170.0,128.99,102.82
2016,1,17,12,30,4.0,172.0,3.0,13.0,174.0,133.38,106.66
2016,1,17,12,45,17.0,188.0,2.95,13.0,197.0,152.6,122.51
2016,1,17,13,0,30.0,204.0,2.9,13.0,220.0,180.07,145.3
2016,1,17,13,15,15.0,163.5,2.85,13.0,171.5,136.1,109.16
2016,1,17,13,30,0.0,123.0,2.8,13.0,123.0,96.13,75.89
2016,1,17,13,45,0.0,113.5,2.75,13.0,113.5,88.79,69.86
2016,1,17,14,0,0.0,104.0,2.7,13.0,104.0,81.31,63.67
2016,1,17,14,15,0.0,94.0,2.65,13.0,94.0,73.29,57.0
2016,1,17,14,30,0.0,84.0,2.6,13.0,84.0,65.17,50.2
2016,1,17,14,45,0.0,76.5,2.55,13.0,76.5,59.11,45.14
2016,1,17,15,0,0.0,69.0,2.5,13.0,69.0,53.01,40.0
2016,1,17,15,15,0.0,60.5,2.3,12.5,60.5,46.36,34.42
2016,1,17,15,30,0.0,52.0,2.1,12.0,52.0,39.8,28.84
2016,1,17,15,45,0.0,43.5,1.95,12.0,43.5,33.25,23.13
2016,1,17,16,0,0.0,35.0,1.8,12.0,35.0,26.71,17.38
2016,1,17,16,15,0.0,26.5,1.75,11.5,26.5,20.19,11.61
2016,1,17,16,30,0.0,18.0,1.7,11.0,18.0,13.69,5.8
2016,1,17,16,45,0.0,11.0,1.65,11.0,11.0,8.35,0.35
2016,1,17,17,0,0.0,4.0,1.6,11.0,4.0,3.15,0.0
2016,1,17,17,15,0.0,2.0,1.65,11.0,2.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,14.5,0.5,9.5,37.0,11.79,0.56
2016,1,18,8,0,428.0,29.0,0.6,10.0,74.0,24.29,15.28
2016,1,18,8,15,513.5,36.0,0.65,10.5,115.5,32.87,23.64
2016,1,18,8,30,599.0,43.0,0.7,11.0,157.0,39.4,29.83
2016,1,18,8,45,654.5,47.5,0.8,12.0,199.5,43.62,33.72
2016,1,18,9,0,710.0,52.0,0.9,13.0,242.0,47.9,37.51
2016,1,18,9,15,744.5,55.5,1.0,13.0,281.5,51.16,40.44
2016,1,18,9,30,779.0,59.0,1.1,13.0,321.0,54.42,43.31
2016,1,18,9,45,799.0,62.5,1.2,13.5,356.0,57.44,45.84
2016,1,18,10,0,819.0,66.0,1.3,14.0,391.0,60.42,48.29
2016,1,18,10,15,834.5,68.0,1.45,14.0,420.0,62.18,49.75
2016,1,18,10,30,850.0,70.0,1.6,14.0,449.0,63.91,51.18
2016,1,18,10,45,858.0,72.0,1.8,14.5,471.5,65.49,52.38
2016,1,18,11,0,866.0,74.0,2.0,15.0,494.0,87.89,53.75
2016,1,18,11,15,871.5,75.0,2.15,15.0,509.0,147.62,83.96
2016,1,18,11,30,877.0,76.0,2.3,15.0,524.0,200.75,122.38
2016,1,18,11,45,685.5,131.0,2.45,15.0,485.0,246.63,169.73
2016,1,18,12,0,494.0,186.0,2.6,15.0,446.0,276.16,204.36
2016,1,18,12,15,491.5,187.5,2.55,15.0,446.0,309.14,234.47
2016,1,18,12,30,489.0,189.0,2.5,15.0,446.0,340.98,263.48
2016,1,18,12,45,324.5,212.5,2.45,15.0,382.5,315.78,248.97
2016,1,18,13,0,160.0,236.0,2.4,15.0,319.0,273.9,218.73
2016,1,18,13,15,120.5,226.5,2.3,15.0,288.0,258.85,207.86
2016,1,18,13,30,81.0,217.0,2.2,15.0,257.0,229.73,185.02
2016,1,18,13,45,146.5,208.5,2.15,15.0,277.0,278.47,225.7
2016,1,18,14,0,212.0,200.0,2.1,15.0,297.0,321.22,261.46
2016,1,18,14,15,133.5,184.5,1.9,14.5,244.5,267.55,218.38
2016,1,18,14,30,55.0,169.0,1.7,14.0,192.0,194.54,158.56
2016,1,18,14,45,52.0,155.5,1.55,14.0,175.5,184.46,150.81
2016,1,18,15,0,49.0,142.0,1.4,14.0,159.0,173.91,142.37
2016,1,18,15,15,45.0,126.5,1.2,13.5,140.5,159.67,130.93
2016,1,18,15,30,41.0,111.0,1.0,13.0,122.0,144.89,118.8
2016,1,18,15,45,34.0,94.0,0.8,13.0,102.0,125.15,101.94
2016,1,18,16,0,27.0,77.0,0.6,13.0,82.0,104.63,84.12
2016,1,18,16,15,16.0,59.5,0.6,12.5,62.5,79.26,61.96
2016,1,18,16,30,5.0,42.0,0.6,12.0,43.0,44.44,31.59
2016,1,18,16,45,2.5,26.0,0.65,12.0,26.5,25.93,13.62
2016,1,18,17,0,0.0,10.0,0.7,12.0,10.0,7.87,0.0
2016,1,18,17,15,0.0,5.0,0.7,11.5,5.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.5,4.4,11.5,6.5,4.92,0.0
2016,1,19,8,0,0.0,13.0,4.5,12.0,13.0,9.87,2.78
2016,1,19,8,15,0.0,20.5,4.65,12.0,20.5,15.59,8.15
2016,1,19,8,30,0.0,28.0,4.8,12.0,28.0,21.33,13.48
2016,1,19,8,45,0.0,36.0,5.0,12.5,36.0,27.47,19.09
2016,1,19,9,0,0.0,44.0,5.2,13.0,44.0,33.62,24.64
2016,1,19,9,15,0.0,51.5,5.2,13.0,51.5,39.4,29.84
2016,1,19,9,30,0.0,59.0,5.2,13.0,59.0,45.19,35.01
2016,1,19,9,45,0.0,80.5,5.25,13.0,80.5,61.2,49.25
2016,1,19,10,0,0.0,102.0,5.3,13.0,102.0,76.29,62.58
2016,1,19,10,15,9.5,136.0,5.3,13.0,140.0,99.21,82.73
2016,1,19,10,30,19.0,170.0,5.3,13.0,178.0,121.07,101.78
2016,1,19,10,45,9.5,109.0,5.3,13.5,113.0,82.19,67.29
2016,1,19,11,0,0.0,48.0,5.3,14.0,48.0,36.75,25.63
2016,1,19,11,15,0.0,54.5,5.35,14.0,54.5,41.77,29.85
2016,1,19,11,30,0.0,61.0,5.4,14.0,61.0,46.79,34.07
2016,1,19,11,45,0.0,61.0,5.5,14.5,61.0,46.8,33.98
2016,1,19,12,0,0.0,61.0,5.6,15.0,61.0,46.8,33.89
2016,1,19,12,15,0.0,51.5,5.45,14.5,51.5,39.48,27.78
2016,1,19,12,30,0.0,42.0,5.3,14.0,42.0,32.16,21.65
2016,1,19,12,45,0.0,32.0,5.2,14.0,32.0,24.48,15.14
2016,1,19,13,0,0.0,22.0,5.1,14.0,22.0,16.81,8.64
2016,1,19,13,15,20.5,113.0,4.9,14.0,123.0,101.94,80.63
2016,1,19,13,30,41.0,204.0,4.7,14.0,224.0,195.9,158.94
2016,1,19,13,45,20.5,175.5,4.55,14.0,185.5,153.69,123.99
2016,1,19,14,0,0.0,147.0,4.4,14.0,147.0,118.38,94.47
2016,1,19,14,15,0.0,128.5,4.25,13.5,128.5,103.31,82.18
2016,1,19,14,30,0.0,110.0,4.1,13.0,110.0,87.9,69.47
2016,1,19,14,45,6.5,120.5,4.0,13.0,123.0,103.85,83.32
2016,1,19,15,0,13.0,131.0,3.9,13.0,136.0,122.4,99.35
2016,1,19,15,15,8.5,117.0,3.55,12.5,120.0,108.52,87.74
2016,1,19,15,30,4.0,103.0,3.2,12.0,104.0,94.41,75.78
2016,1,19,15,45,2.0,86.5,2.9,12.0,87.0,78.94,62.41
2016,1,19,16,0,0.0,70.0,2.6,12.0,70.0,63.01,48.48
2016,1,19,16,15,0.0,53.0,2.25,11.5,53.0,47.31,34.75
2016,1,19,16,30,0.0,36.0,1.9,11.0,36.0,30.53,20.0
2016,1,19,16,45,0.0,22.5,1.6,10.5,22.5,17.34,7.56
2016,1,19,17,0,0.0,9.0,1.3,10.0,9.0,7.08,0.0
2016,1,19,17,15,0.0,4.5,1.15,10.0,4.5,3.54,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,45,29.5,19.0,0.85,7.5,22.5,14.67,3.12
2016,1,20,8,0,59.0,38.0,0.9,8.0,45.0,28.25,18.95
2016,1,20,8,15,74.5,56.5,1.0,8.0,68.5,41.09,31.27
2016,1,20,8,30,90.0,75.0,1.1,8.0,92.0,53.65,43.09
2016,1,20,8,45,101.0,92.5,1.25,8.5,116.0,65.33,53.85
2016,1,20,9,0,112.0,110.0,1.4,9.0,140.0,76.75,64.18
2016,1,20,9,15,118.0,126.5,1.35,9.5,162.5,87.3,73.52
2016,1,20,9,30,124.0,143.0,1.3,10.0,185.0,97.57,82.46
2016,1,20,9,45,209.0,152.0,1.3,10.5,232.0,102.64,86.65
2016,1,20,10,0,294.0,161.0,1.3,11.0,279.0,109.33,92.21
2016,1,20,10,15,521.0,123.0,1.25,11.5,351.0,87.6,72.7
2016,1,20,10,30,748.0,85.0,1.2,12.0,423.0,72.82,59.43
2016,1,20,10,45,679.0,110.0,1.2,12.5,428.5,82.27,67.56
2016,1,20,11,0,610.0,135.0,1.2,13.0,434.0,113.76,79.92
2016,1,20,11,15,421.0,183.5,1.15,13.0,393.0,164.83,115.96
2016,1,20,11,30,232.0,232.0,1.1,13.0,352.0,198.27,149.01
2016,1,20,11,45,307.5,223.0,1.1,13.5,385.0,227.67,169.79
2016,1,20,12,0,383.0,214.0,1.1,14.0,418.0,264.76,198.34
2016,1,20,12,15,641.5,145.0,1.0,14.0,486.5,328.75,244.69
2016,1,20,12,30,900.0,76.0,0.9,14.0,555.0,405.25,303.5
2016,1,20,12,45,903.0,73.0,0.8,14.5,549.0,449.52,341.88
2016,1,20,13,0,906.0,70.0,0.7,15.0,543.0,491.8,377.57
2016,1,20,13,15,899.5,69.5,0.6,15.0,528.5,529.62,409.34
2016,1,20,13,30,893.0,69.0,0.5,15.0,514.0,564.51,437.79
2016,1,20,13,45,883.5,67.5,0.45,15.0,492.5,593.57,461.63
2016,1,20,14,0,874.0,66.0,0.4,15.0,471.0,619.26,482.39
2016,1,20,14,15,729.0,90.0,0.35,15.0,414.0,589.88,461.67
2016,1,20,14,30,584.0,114.0,0.3,15.0,357.0,542.57,427.64
2016,1,20,14,45,603.5,100.0,0.3,15.0,332.5,560.66,443.73
2016,1,20,15,0,623.0,86.0,0.3,15.0,308.0,576.34,457.02
2016,1,20,15,15,597.5,79.5,0.25,14.5,273.5,565.05,449.93
2016,1,20,15,30,572.0,73.0,0.2,14.0,239.0,550.36,439.84
2016,1,20,15,45,535.5,65.5,0.15,14.0,201.5,523.03,418.66
2016,1,20,16,0,499.0,58.0,0.1,14.0,164.0,492.68,394.19
2016,1,20,16,15,443.0,48.0,0.15,13.5,126.5,441.98,353.96
2016,1,20,16,30,387.0,38.0,0.2,13.0,89.0,389.53,309.33
2016,1,20,16,45,193.5,30.5,0.3,12.5,56.0,234.04,172.84
2016,1,20,17,0,0.0,23.0,0.4,12.0,23.0,28.91,0.0
2016,1,20,17,15,0.0,11.5,0.35,11.5,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,8.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,8.0,13.0,10.23,0.0
2016,1,21,7,45,198.0,23.5,2.45,8.5,45.0,19.24,6.37
2016,1,21,8,0,396.0,34.0,2.6,9.0,77.0,28.25,18.88
2016,1,21,8,15,481.0,41.5,2.65,9.5,118.0,34.46,25.15
2016,1,21,8,30,566.0,49.0,2.7,10.0,159.0,40.76,31.16
2016,1,21,8,45,626.0,53.0,2.75,10.5,202.0,44.2,34.42
2016,1,21,9,0,686.0,57.0,2.8,11.0,245.0,51.69,41.2
2016,1,21,9,15,720.5,60.5,2.75,11.5,284.0,54.81,43.93
2016,1,21,9,30,755.0,64.0,2.7,12.0,323.0,57.95,46.61
2016,1,21,9,45,781.5,66.0,2.7,13.0,359.0,59.82,48.01
2016,1,21,10,0,808.0,68.0,2.7,14.0,395.0,61.72,49.41
2016,1,21,10,15,824.0,70.0,2.75,14.5,424.0,63.44,50.73
2016,1,21,10,30,840.0,72.0,2.8,15.0,453.0,65.15,52.03
2016,1,21,10,45,848.0,74.0,2.9,15.5,475.5,66.69,53.19
2016,1,21,11,0,856.0,76.0,3.0,16.0,498.0,89.67,54.7
2016,1,21,11,15,862.5,77.0,3.0,16.0,513.5,143.73,80.56
2016,1,21,11,30,869.0,78.0,3.0,16.0,529.0,202.37,123.66
2016,1,21,11,45,863.5,81.0,3.0,16.5,536.0,250.59,165.02
2016,1,21,12,0,858.0,84.0,3.0,17.0,543.0,301.78,211.28
2016,1,21,12,15,567.5,160.5,2.85,16.5,464.5,313.8,235.11
2016,1,21,12,30,277.0,237.0,2.7,16.0,386.0,295.98,230.93
2016,1,21,12,45,559.5,162.0,2.55,16.0,457.5,379.96,296.19
2016,1,21,13,0,842.0,87.0,2.4,16.0,529.0,481.02,376.14
2016,1,21,13,15,477.5,157.0,2.1,15.5,406.5,396.49,315.28
2016,1,21,13,30,113.0,227.0,1.8,15.0,284.0,256.07,205.44
2016,1,21,13,45,262.5,200.5,1.5,15.0,325.5,349.85,282.28
2016,1,21,14,0,412.0,174.0,1.2,15.0,367.0,444.54,357.21
2016,1,21,14,15,283.0,178.5,1.15,14.5,307.5,371.45,300.68
2016,1,21,14,30,154.0,183.0,1.1,14.0,248.0,289.81,236.18
2016,1,21,14,45,155.5,167.5,1.05,14.0,228.5,284.1,232.92
2016,1,21,15,0,157.0,152.0,1.0,14.0,209.0,277.4,228.34
2016,1,21,15,15,147.5,137.0,1.0,13.5,185.5,262.3,217.06
2016,1,21,15,30,138.0,122.0,1.0,13.0,162.0,246.13,204.57
2016,1,21,15,45,127.5,104.0,1.05,13.0,136.5,223.84,186.31
2016,1,21,16,0,117.0,86.0,1.1,13.0,111.0,200.2,166.31
2016,1,21,16,15,99.0,67.5,1.15,12.5,85.5,168.51,138.96
2016,1,21,16,30,81.0,49.0,1.2,12.0,60.0,134.94,109.05
2016,1,21,16,45,40.5,32.5,1.25,12.0,38.0,86.11,62.74
2016,1,21,17,0,0.0,16.0,1.3,12.0,16.0,13.12,0.0
2016,1,21,17,15,0.0,8.0,1.3,11.5,8.0,6.29,0.0
2016,1,21,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
