Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,0,733.0,51.0,1.3,7.0,241.0,681.2,560.28
2016,2,1,16,15,673.5,46.0,1.2,6.5,194.5,632.08,521.15
2016,2,1,16,30,614.0,41.0,1.1,6.0,148.0,579.64,477.0
2016,2,1,16,45,518.0,33.0,1.05,5.5,104.0,492.48,402.18
2016,2,1,17,0,422.0,25.0,1.0,5.0,60.0,404.45,303.8
2016,2,1,17,15,211.0,12.5,1.0,4.5,30.0,173.29,0.0
2016,2,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.0,1.4,4.0,13.0,10.23,0.0
2016,2,2,7,30,0.0,26.0,1.5,4.0,26.0,18.59,0.0
2016,2,2,7,45,196.0,35.5,1.6,4.5,63.0,26.76,17.18
2016,2,2,8,0,392.0,45.0,1.7,5.0,100.0,36.97,27.72
2016,2,2,8,15,471.0,53.5,1.75,5.0,143.5,43.71,34.42
2016,2,2,8,30,550.0,62.0,1.8,5.0,187.0,50.5,40.97
2016,2,2,8,45,335.0,95.5,1.85,5.5,176.5,68.8,57.8
2016,2,2,9,0,120.0,129.0,1.9,6.0,166.0,88.68,75.8
2016,2,2,9,15,131.0,145.0,1.9,6.0,190.5,98.86,84.91
2016,2,2,9,30,142.0,161.0,1.9,6.0,215.0,108.8,93.7
2016,2,2,9,45,461.5,124.0,1.9,6.0,324.0,87.37,74.18
2016,2,2,10,0,781.0,87.0,1.9,6.0,433.0,75.06,62.92
2016,2,2,10,15,552.0,146.0,1.8,6.0,398.5,101.63,86.72
2016,2,2,10,30,323.0,205.0,1.7,6.0,364.0,134.32,115.59
2016,2,2,10,45,171.5,204.0,1.65,6.5,289.0,135.73,116.34
2016,2,2,11,0,20.0,203.0,1.6,7.0,214.0,145.74,118.73
2016,2,2,11,15,56.0,230.0,1.45,7.0,261.5,165.19,132.88
2016,2,2,11,30,92.0,257.0,1.3,7.0,309.0,195.56,156.02
2016,2,2,11,45,481.0,178.0,1.2,7.0,455.5,242.11,178.83
2016,2,2,12,0,870.0,99.0,1.1,7.0,602.0,331.58,241.89
2016,2,2,12,15,616.0,172.0,1.0,7.0,529.0,352.6,270.91
2016,2,2,12,30,362.0,245.0,0.9,7.0,456.0,339.67,269.1
2016,2,2,12,45,364.0,243.5,0.85,7.5,453.5,364.57,290.93
2016,2,2,13,0,366.0,242.0,0.8,8.0,451.0,388.74,311.42
2016,2,2,13,15,365.5,236.0,0.85,8.0,440.5,406.89,327.91
2016,2,2,13,30,365.0,230.0,0.9,8.0,430.0,423.69,343.17
2016,2,2,13,45,618.0,156.5,0.95,8.5,480.0,549.04,443.13
2016,2,2,14,0,871.0,83.0,1.0,9.0,530.0,664.97,533.43
2016,2,2,14,15,857.0,81.0,1.1,9.0,501.0,685.56,551.11
2016,2,2,14,30,843.0,79.0,1.2,9.0,472.0,702.29,566.83
2016,2,2,14,45,827.5,75.5,1.3,9.0,438.0,712.35,576.42
2016,2,2,15,0,812.0,72.0,1.4,9.0,404.0,718.48,583.06
2016,2,2,15,15,784.5,69.0,1.3,8.5,363.5,712.13,579.44
2016,2,2,15,30,757.0,66.0,1.2,8.0,323.0,701.67,572.62
2016,2,2,15,45,708.0,63.5,1.1,8.0,278.5,670.72,548.95
2016,2,2,16,0,659.0,61.0,1.0,8.0,234.0,642.88,526.88
2016,2,2,16,15,597.0,54.5,1.0,7.5,189.0,590.42,486.4
2016,2,2,16,30,535.0,48.0,1.0,7.0,144.0,535.23,441.34
2016,2,2,16,45,430.0,39.0,1.0,6.5,101.5,440.72,361.69
2016,2,2,17,0,325.0,30.0,1.0,6.0,59.0,346.35,266.1
2016,2,2,17,15,162.5,15.0,1.05,5.5,29.5,175.68,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,2.0,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,2.0,30.0,21.05,0.0
2016,2,3,7,45,236.0,35.0,1.95,2.5,68.5,26.58,17.38
2016,2,3,8,0,472.0,40.0,2.0,3.0,107.0,33.28,24.65
2016,2,3,8,15,545.0,47.0,2.05,3.5,151.5,39.06,30.39
2016,2,3,8,30,618.0,54.0,2.1,4.0,196.0,44.91,35.99
2016,2,3,8,45,667.0,58.5,2.15,5.0,240.5,48.66,39.42
2016,2,3,9,0,716.0,63.0,2.2,6.0,285.0,56.74,46.69
2016,2,3,9,15,747.5,66.5,2.15,6.5,326.5,59.77,49.3
2016,2,3,9,30,779.0,70.0,2.1,7.0,368.0,62.8,51.86
2016,2,3,9,45,797.5,74.0,2.1,8.0,404.5,65.96,54.39
2016,2,3,10,0,816.0,78.0,2.1,9.0,441.0,69.07,56.84
2016,2,3,10,15,832.0,80.0,2.0,9.5,472.5,70.64,58.01
2016,2,3,10,30,848.0,82.0,1.9,10.0,504.0,72.22,59.17
2016,2,3,10,45,860.5,83.0,1.85,10.5,529.0,73.02,59.66
2016,2,3,11,0,873.0,84.0,1.8,11.0,554.0,107.78,64.37
2016,2,3,11,15,880.5,85.0,1.7,11.0,572.0,170.05,100.61
2016,2,3,11,30,888.0,86.0,1.6,11.0,590.0,225.71,143.44
2016,2,3,11,45,890.5,87.5,1.55,11.5,599.5,280.41,191.01
2016,2,3,12,0,893.0,89.0,1.5,12.0,609.0,334.21,239.62
2016,2,3,12,15,894.5,89.0,1.45,12.0,611.5,385.33,286.6
2016,2,3,12,30,896.0,89.0,1.4,12.0,614.0,434.94,331.59
2016,2,3,12,45,887.5,91.5,1.4,12.0,607.0,481.44,373.32
2016,2,3,13,0,879.0,94.0,1.4,12.0,600.0,525.57,412.02
2016,2,3,13,15,467.0,166.0,1.35,12.0,434.5,410.58,327.93
2016,2,3,13,30,55.0,238.0,1.3,12.0,269.0,233.2,187.51
2016,2,3,13,45,32.0,209.0,1.3,12.0,227.0,198.96,160.76
2016,2,3,14,0,9.0,180.0,1.3,12.0,185.0,151.5,121.91
2016,2,3,14,15,18.0,182.0,1.2,12.0,191.0,161.95,131.1
2016,2,3,14,30,27.0,184.0,1.1,12.0,197.0,173.68,141.24
2016,2,3,14,45,43.0,177.5,1.05,12.0,196.5,197.73,161.78
2016,2,3,15,0,59.0,171.0,1.0,12.0,196.0,209.71,172.39
2016,2,3,15,15,53.5,155.0,0.85,11.5,176.0,194.47,160.3
2016,2,3,15,30,48.0,139.0,0.7,11.0,156.0,178.6,147.61
2016,2,3,15,45,42.0,121.0,0.6,10.5,134.5,159.06,131.63
2016,2,3,16,0,36.0,103.0,0.5,10.0,113.0,138.78,114.68
2016,2,3,16,15,27.0,84.5,0.55,9.5,91.0,114.53,93.92
2016,2,3,16,30,18.0,66.0,0.6,9.0,69.0,89.29,71.78
2016,2,3,16,45,9.0,47.0,0.7,9.0,48.5,52.89,39.66
2016,2,3,17,0,0.0,28.0,0.8,9.0,28.0,24.95,14.3
2016,2,3,17,15,0.0,14.0,0.8,8.5,14.0,10.68,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,15,128.0,9.5,1.15,3.5,16.0,7.47,0.0
2016,2,4,7,30,256.0,19.0,1.3,4.0,32.0,15.7,0.0
2016,2,4,7,45,379.5,29.0,1.5,4.5,72.0,24.11,15.27
2016,2,4,8,0,503.0,39.0,1.7,5.0,112.0,32.63,23.92
2016,2,4,8,15,575.0,45.5,1.75,5.5,157.5,38.1,29.31
2016,2,4,8,30,647.0,52.0,1.8,6.0,203.0,47.3,37.92
2016,2,4,8,45,690.0,57.0,1.85,6.5,247.5,51.73,42.01
2016,2,4,9,0,733.0,62.0,1.9,7.0,292.0,56.16,45.97
2016,2,4,9,15,764.0,65.5,1.9,7.0,334.0,59.22,48.7
2016,2,4,9,30,795.0,69.0,1.9,7.0,376.0,62.29,51.38
2016,2,4,9,45,808.0,74.0,1.95,7.5,412.0,66.13,54.64
2016,2,4,10,0,821.0,79.0,2.0,8.0,448.0,69.87,57.76
2016,2,4,10,15,836.5,81.0,1.95,8.0,479.0,71.42,59.02
2016,2,4,10,30,852.0,83.0,1.9,8.0,510.0,72.97,60.29
2016,2,4,10,45,861.5,85.0,1.9,8.5,535.0,74.39,61.33
2016,2,4,11,0,871.0,87.0,1.9,9.0,560.0,111.21,67.13
2016,2,4,11,15,878.0,88.0,1.85,9.0,577.0,167.75,99.32
2016,2,4,11,30,885.0,89.0,1.8,9.0,594.0,224.36,143.65
2016,2,4,11,45,890.5,89.0,1.75,9.5,604.0,283.27,195.07
2016,2,4,12,0,896.0,89.0,1.7,10.0,614.0,336.89,243.93
2016,2,4,12,15,896.5,89.0,1.65,10.0,616.0,387.91,291.34
2016,2,4,12,30,897.0,89.0,1.6,10.0,618.0,437.31,336.66
2016,2,4,12,45,898.5,87.5,1.6,10.5,612.5,484.02,378.25
2016,2,4,13,0,900.0,86.0,1.6,11.0,607.0,528.73,417.03
2016,2,4,13,15,894.5,85.0,1.6,11.0,593.0,567.98,451.35
2016,2,4,13,30,889.0,84.0,1.6,11.0,579.0,604.33,482.6
2016,2,4,13,45,877.0,84.0,1.65,11.5,557.0,639.17,511.25
2016,2,4,14,0,865.0,84.0,1.7,12.0,535.0,666.84,534.01
2016,2,4,14,15,694.5,118.0,1.7,12.0,468.0,621.61,500.81
2016,2,4,14,30,524.0,152.0,1.7,12.0,401.0,552.96,449.21
2016,2,4,14,45,507.0,143.0,1.75,12.0,369.0,550.3,449.75
2016,2,4,15,0,490.0,134.0,1.8,12.0,337.0,544.54,447.18
2016,2,4,15,15,466.5,125.5,1.6,11.5,304.5,531.38,438.17
2016,2,4,15,30,443.0,117.0,1.4,11.0,272.0,515.37,426.59
2016,2,4,15,45,556.5,88.5,1.25,10.5,256.5,589.02,485.67
2016,2,4,16,0,670.0,60.0,1.1,10.0,241.0,654.49,533.98
2016,2,4,16,15,611.5,54.0,1.05,9.0,196.0,605.23,495.88
2016,2,4,16,30,553.0,48.0,1.0,8.0,151.0,553.27,454.39
2016,2,4,16,45,461.5,39.0,1.0,7.5,108.0,468.94,383.81
2016,2,4,17,0,370.0,30.0,1.0,7.0,65.0,384.66,301.51
2016,2,4,17,15,185.0,15.0,1.0,6.5,32.5,197.73,3.64
2016,2,4,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,7,15,111.0,10.5,1.05,3.5,17.0,8.26,0.0
2016,2,5,7,30,222.0,21.0,1.1,4.0,34.0,17.29,1.38
2016,2,5,7,45,342.5,32.5,1.2,5.0,73.5,26.83,17.76
2016,2,5,8,0,463.0,44.0,1.3,6.0,113.0,36.43,27.29
2016,2,5,8,15,538.0,51.5,1.35,6.5,158.5,42.52,33.24
2016,2,5,8,30,613.0,59.0,1.4,7.0,204.0,48.66,39.03
2016,2,5,8,45,663.5,64.5,1.45,7.5,250.0,53.06,43.07
2016,2,5,9,0,714.0,70.0,1.5,8.0,296.0,57.48,47.0
2016,2,5,9,15,746.5,73.5,1.6,8.5,338.5,65.17,53.79
2016,2,5,9,30,779.0,77.0,1.7,9.0,381.0,68.08,56.18
2016,2,5,9,45,809.0,78.0,1.85,10.0,420.5,69.09,56.74
2016,2,5,10,0,839.0,79.0,2.0,11.0,460.0,70.19,57.36
2016,2,5,10,15,855.0,81.5,1.95,11.5,492.0,72.13,58.83
2016,2,5,10,30,871.0,84.0,1.9,12.0,524.0,74.05,60.29
2016,2,5,10,45,882.0,85.0,1.9,12.5,549.0,74.82,60.73
2016,2,5,11,0,893.0,86.0,1.9,13.0,574.0,113.38,66.63
2016,2,5,11,15,900.0,87.5,1.85,13.0,592.0,177.33,104.54
2016,2,5,11,30,907.0,89.0,1.8,13.0,610.0,234.63,148.86
2016,2,5,11,45,909.5,90.0,1.8,13.5,620.0,290.28,197.19
2016,2,5,12,0,912.0,91.0,1.8,14.0,630.0,344.97,246.48
2016,2,5,12,15,912.0,91.0,1.65,14.0,631.5,396.81,293.73
2016,2,5,12,30,912.0,91.0,1.5,14.0,633.0,446.95,338.63
2016,2,5,12,45,906.5,91.5,1.4,14.5,625.5,493.18,378.73
2016,2,5,13,0,901.0,92.0,1.3,15.0,618.0,538.76,416.75
2016,2,5,13,15,894.5,91.0,1.1,15.0,603.5,578.77,449.33
2016,2,5,13,30,888.0,90.0,0.9,15.0,589.0,615.72,478.2
2016,2,5,13,45,880.0,88.0,0.7,15.0,567.0,647.55,502.03
2016,2,5,14,0,872.0,86.0,0.5,15.0,545.0,675.94,522.26
2016,2,5,14,15,858.5,84.0,0.65,15.0,516.0,697.07,541.59
2016,2,5,14,30,845.0,82.0,0.8,15.0,487.0,714.33,557.93
2016,2,5,14,45,833.5,77.5,0.95,15.0,453.0,726.37,569.37
2016,2,5,15,0,822.0,73.0,1.1,15.0,419.0,734.57,578.14
2016,2,5,15,15,797.0,70.0,1.0,14.0,379.0,730.26,577.08
2016,2,5,15,30,772.0,67.0,0.9,13.0,339.0,721.88,572.98
2016,2,5,15,45,737.5,62.5,0.85,12.5,295.0,700.18,558.42
2016,2,5,16,0,703.0,58.0,0.8,12.0,251.0,674.61,540.33
2016,2,5,16,15,647.0,52.5,0.9,11.0,205.0,626.79,506.97
2016,2,5,16,30,591.0,47.0,1.0,10.0,159.0,584.64,475.13
2016,2,5,16,45,490.5,39.0,1.1,9.5,114.5,493.88,401.32
2016,2,5,17,0,390.0,31.0,1.2,9.0,70.0,402.92,316.76
2016,2,5,17,15,195.0,15.5,1.15,8.5,35.0,208.65,43.33
2016,2,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,7,15,137.0,10.5,1.1,3.5,18.5,8.26,0.0
2016,2,6,7,30,274.0,21.0,1.3,4.0,37.0,17.39,3.13
2016,2,6,7,45,391.5,31.0,1.55,5.0,77.5,25.77,16.95
2016,2,6,8,0,509.0,41.0,1.8,6.0,118.0,34.24,25.35
2016,2,6,8,15,578.5,47.5,1.75,6.5,163.5,39.67,30.66
2016,2,6,8,30,648.0,54.0,1.7,7.0,209.0,45.17,35.85
2016,2,6,8,45,697.0,57.5,1.7,8.0,255.0,52.19,42.19
2016,2,6,9,0,746.0,61.0,1.7,9.0,301.0,55.52,45.03
2016,2,6,9,15,775.0,64.5,1.75,9.5,343.0,58.6,47.65
2016,2,6,9,30,804.0,68.0,1.8,10.0,385.0,61.67,50.2
2016,2,6,9,45,823.0,71.0,1.85,10.5,421.5,64.16,52.21
2016,2,6,10,0,842.0,74.0,1.9,11.0,458.0,66.62,54.17
2016,2,6,10,15,856.5,75.5,1.8,11.5,489.5,67.9,55.07
2016,2,6,10,30,871.0,77.0,1.7,12.0,521.0,76.3,62.26
2016,2,6,10,45,880.5,78.5,1.65,12.5,545.5,77.8,63.33
2016,2,6,11,0,890.0,80.0,1.6,13.0,570.0,117.57,69.46
2016,2,6,11,15,896.5,81.0,1.65,13.0,587.5,174.18,101.79
2016,2,6,11,30,903.0,82.0,1.7,13.0,605.0,230.71,145.85
2016,2,6,11,45,908.0,82.0,1.8,13.5,615.0,285.84,193.89
2016,2,6,12,0,913.0,82.0,1.9,14.0,625.0,340.21,243.14
2016,2,6,12,15,583.5,178.5,1.95,14.0,526.0,347.83,263.61
2016,2,6,12,30,254.0,275.0,2.0,14.0,427.0,322.82,253.17
2016,2,6,12,45,580.5,178.5,2.15,14.5,521.0,419.29,328.08
2016,2,6,13,0,907.0,82.0,2.3,15.0,615.0,532.97,417.56
2016,2,6,13,15,902.0,81.0,2.3,15.0,601.0,572.78,451.75
2016,2,6,13,30,897.0,80.0,2.3,15.0,587.0,609.69,483.35
2016,2,6,13,45,890.5,78.0,2.35,15.0,566.0,641.63,510.8
2016,2,6,14,0,884.0,76.0,2.4,15.0,545.0,670.29,535.34
2016,2,6,14,15,871.5,74.5,2.35,14.5,516.5,692.03,554.83
2016,2,6,14,30,859.0,73.0,2.3,14.0,488.0,716.6,575.33
2016,2,6,14,45,756.5,86.0,2.3,14.0,432.0,681.28,549.99
2016,2,6,15,0,654.0,99.0,2.3,14.0,376.0,642.9,522.55
2016,2,6,15,15,624.5,96.0,2.05,13.5,340.5,632.97,516.04
2016,2,6,15,30,595.0,93.0,1.8,13.0,305.0,619.25,506.14
2016,2,6,15,45,652.5,73.5,1.55,12.5,278.5,653.21,531.87
2016,2,6,16,0,710.0,54.0,1.3,12.0,252.0,677.89,548.85
2016,2,6,16,15,655.0,49.0,1.2,11.0,206.5,631.59,513.69
2016,2,6,16,30,600.0,44.0,1.1,10.0,161.0,582.09,474.44
2016,2,6,16,45,513.5,36.5,1.05,9.5,117.0,501.68,407.74
2016,2,6,17,0,427.0,29.0,1.0,9.0,73.0,431.52,340.04
2016,2,6,17,15,213.5,14.5,1.0,8.5,36.5,223.47,78.46
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,7,7,15,176.0,10.0,1.1,5.5,20.5,7.87,0.0
2016,2,7,7,30,352.0,20.0,1.3,6.0,41.0,18.22,4.92
2016,2,7,7,45,469.5,27.5,1.5,7.0,84.0,25.24,16.45
2016,2,7,8,0,587.0,35.0,1.7,8.0,127.0,32.46,23.58
2016,2,7,8,15,651.5,40.5,1.75,8.5,173.5,37.72,28.67
2016,2,7,8,30,716.0,46.0,1.8,9.0,220.0,43.03,33.63
2016,2,7,8,45,759.0,49.0,1.85,10.0,266.5,46.13,36.37
2016,2,7,9,0,802.0,52.0,1.9,11.0,313.0,49.28,39.04
2016,2,7,9,15,829.5,55.0,1.95,11.5,355.5,57.44,46.22
2016,2,7,9,30,857.0,58.0,2.0,12.0,398.0,60.9,49.1
2016,2,7,9,45,870.5,61.5,2.05,12.5,435.5,64.36,51.96
2016,2,7,10,0,884.0,65.0,2.1,13.0,473.0,67.69,54.67
2016,2,7,10,15,898.0,67.0,2.1,13.5,505.0,69.89,56.36
2016,2,7,10,30,912.0,69.0,2.1,14.0,537.0,71.99,57.98
2016,2,7,10,45,921.5,70.0,2.1,14.5,562.5,73.25,58.85
2016,2,7,11,0,931.0,71.0,2.1,15.0,588.0,115.93,65.74
2016,2,7,11,15,937.5,72.0,2.1,15.0,605.5,174.74,99.62
2016,2,7,11,30,944.0,73.0,2.1,15.0,623.0,233.45,145.42
2016,2,7,11,45,947.0,73.5,2.15,15.5,633.0,290.59,195.21
2016,2,7,12,0,950.0,74.0,2.2,16.0,643.0,346.75,245.92
2016,2,7,12,15,950.5,74.0,2.2,16.0,645.0,400.39,295.09
2016,2,7,12,30,951.0,74.0,2.2,16.0,647.0,452.31,342.09
2016,2,7,12,45,950.0,73.0,2.25,16.5,641.0,500.71,384.71
2016,2,7,13,0,949.0,72.0,2.3,17.0,635.0,546.77,424.3
2016,2,7,13,15,944.0,71.5,2.3,17.0,620.5,588.64,460.26
2016,2,7,13,30,939.0,71.0,2.3,17.0,606.0,627.53,493.09
2016,2,7,13,45,930.5,70.0,2.3,17.0,584.0,660.61,520.9
2016,2,7,14,0,922.0,69.0,2.3,17.0,562.0,690.2,545.6
2016,2,7,14,15,910.0,67.5,2.15,17.0,533.0,713.27,564.18
2016,2,7,14,30,898.0,66.0,2.0,17.0,504.0,732.53,578.15
2016,2,7,14,45,881.0,64.5,1.95,17.0,468.5,744.3,587.3
2016,2,7,15,0,864.0,63.0,1.9,17.0,433.0,752.13,593.73
2016,2,7,15,15,840.5,60.5,1.65,16.5,392.5,749.78,592.19
2016,2,7,15,30,817.0,58.0,1.4,16.0,352.0,751.58,593.33
2016,2,7,15,45,782.0,54.5,1.15,15.5,307.5,731.02,577.67
2016,2,7,16,0,747.0,51.0,0.9,15.0,263.0,706.64,558.51
2016,2,7,16,15,694.5,46.5,0.95,14.0,216.0,663.09,528.67
2016,2,7,16,30,642.0,42.0,1.0,13.0,169.0,616.37,494.02
2016,2,7,16,45,553.5,35.5,1.05,12.5,124.0,535.23,429.01
2016,2,7,17,0,465.0,29.0,1.1,12.0,79.0,452.47,354.5
2016,2,7,17,15,232.5,14.5,1.1,11.5,39.5,235.84,106.95
2016,2,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,141.0,11.5,1.3,8.0,20.5,9.05,0.0
2016,2,8,7,30,282.0,23.0,1.4,9.0,41.0,19.04,6.47
2016,2,8,7,45,400.0,33.0,1.55,10.0,83.0,27.4,18.18
2016,2,8,8,0,518.0,43.0,1.7,11.0,125.0,35.87,26.34
2016,2,8,8,15,588.5,49.5,1.75,11.5,172.0,41.29,31.52
2016,2,8,8,30,659.0,56.0,1.8,12.0,219.0,46.77,36.58
2016,2,8,8,45,702.0,61.0,1.9,12.5,264.5,55.06,44.0
2016,2,8,9,0,745.0,66.0,2.0,13.0,310.0,59.43,47.78
2016,2,8,9,15,775.5,69.0,2.0,13.5,353.0,62.05,49.92
2016,2,8,9,30,806.0,72.0,2.0,14.0,396.0,64.68,52.03
2016,2,8,9,45,834.5,72.5,2.0,14.5,435.5,65.45,52.48
2016,2,8,10,0,863.0,73.0,2.0,15.0,475.0,66.3,52.99
2016,2,8,10,15,877.5,75.0,2.0,15.5,507.0,74.86,60.23
2016,2,8,10,30,892.0,77.0,2.0,16.0,539.0,76.89,61.74
2016,2,8,10,45,901.5,78.5,2.0,16.5,564.0,78.4,62.81
2016,2,8,11,0,911.0,80.0,2.0,17.0,589.0,122.54,70.41
2016,2,8,11,15,917.5,81.0,1.95,17.5,606.5,180.54,103.89
2016,2,8,11,30,924.0,82.0,1.9,18.0,624.0,238.46,148.51
2016,2,8,11,45,926.5,82.5,1.85,18.5,634.0,294.72,196.85
2016,2,8,12,0,929.0,83.0,1.8,19.0,644.0,349.96,245.84
2016,2,8,12,15,929.5,83.0,1.75,19.0,645.5,402.86,293.34
2016,2,8,12,30,930.0,83.0,1.7,19.0,647.0,454.06,338.64
2016,2,8,12,45,933.5,80.5,1.65,19.5,642.0,502.5,379.9
2016,2,8,13,0,937.0,78.0,1.6,20.0,637.0,548.96,418.34
2016,2,8,13,15,932.0,77.0,1.5,20.0,622.5,590.08,452.18
2016,2,8,13,30,927.0,76.0,1.4,20.0,608.0,628.2,482.76
2016,2,8,13,45,918.0,75.5,1.35,20.0,586.0,661.24,509.16
2016,2,8,14,0,909.0,75.0,1.3,20.0,564.0,690.82,532.48
2016,2,8,14,15,897.0,73.5,1.2,20.0,535.0,713.71,550.1
2016,2,8,14,30,885.0,72.0,1.1,20.0,506.0,732.84,563.45
2016,2,8,14,45,867.5,70.0,1.0,20.0,471.0,743.51,570.64
2016,2,8,15,0,850.0,68.0,0.9,20.0,436.0,757.81,580.37
2016,2,8,15,15,826.0,65.0,0.85,19.5,395.5,754.6,579.65
2016,2,8,15,30,802.0,62.0,0.8,19.0,355.0,747.31,576.18
2016,2,8,15,45,767.5,58.5,0.8,18.5,310.0,726.94,563.94
2016,2,8,16,0,733.0,55.0,0.8,18.0,265.0,702.73,548.34
2016,2,8,16,15,679.5,50.0,0.85,17.5,218.5,657.42,516.87
2016,2,8,16,30,626.0,45.0,0.9,17.0,172.0,608.86,480.77
2016,2,8,16,45,538.0,38.0,1.0,16.5,126.5,527.05,417.03
2016,2,8,17,0,450.0,31.0,1.1,16.0,81.0,455.22,353.35
2016,2,8,17,15,225.0,15.5,1.15,15.5,40.5,238.94,125.69
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,164.5,11.5,1.3,9.0,23.0,9.05,0.0
2016,2,9,7,30,329.0,23.0,1.4,10.0,46.0,19.15,7.45
2016,2,9,7,45,443.0,32.0,1.5,11.0,89.0,26.76,17.64
2016,2,9,8,0,557.0,41.0,1.6,12.0,132.0,34.51,25.07
2016,2,9,8,15,624.5,47.0,1.7,12.5,179.5,42.97,32.92
2016,2,9,8,30,692.0,53.0,1.8,13.0,227.0,48.54,38.01
2016,2,9,8,45,734.5,57.5,1.9,13.5,273.5,52.63,41.65
2016,2,9,9,0,777.0,62.0,2.0,14.0,320.0,56.72,45.17
2016,2,9,9,15,806.0,65.0,2.0,14.5,363.5,59.46,47.42
2016,2,9,9,30,835.0,68.0,2.0,15.0,407.0,62.18,49.61
2016,2,9,9,45,858.0,70.0,2.05,15.5,446.0,64.07,51.04
2016,2,9,10,0,881.0,72.0,2.1,16.0,485.0,72.52,58.19
2016,2,9,10,15,780.5,98.5,2.05,16.5,482.0,82.5,66.59
2016,2,9,10,30,680.0,125.0,2.0,17.0,479.0,90.63,73.32
2016,2,9,10,45,592.0,161.5,1.95,17.5,480.5,111.74,91.09
2016,2,9,11,0,504.0,198.0,1.9,18.0,482.0,158.35,109.94
2016,2,9,11,15,723.0,138.5,1.85,18.5,559.5,186.52,116.06
2016,2,9,11,30,942.0,79.0,1.8,19.0,637.0,241.73,149.72
2016,2,9,11,45,943.5,80.0,1.75,19.5,646.5,299.13,198.96
2016,2,9,12,0,945.0,81.0,1.7,20.0,656.0,355.41,248.64
2016,2,9,12,15,945.0,81.0,1.6,20.0,657.5,408.99,296.36
2016,2,9,12,30,945.0,81.0,1.5,20.0,659.0,460.81,341.66
2016,2,9,12,45,942.5,80.5,1.4,20.5,652.0,509.06,382.23
2016,2,9,13,0,940.0,80.0,1.3,21.0,645.0,554.88,419.45
2016,2,9,13,15,934.5,79.5,1.15,21.0,630.5,596.46,452.66
2016,2,9,13,30,929.0,79.0,1.0,21.0,616.0,635.03,482.41
2016,2,9,13,45,917.0,79.0,0.9,21.0,593.0,666.91,506.83
2016,2,9,14,0,905.0,79.0,0.8,21.0,570.0,695.15,527.94
2016,2,9,14,15,828.5,87.5,0.8,20.5,519.0,690.27,527.15
2016,2,9,14,30,752.0,96.0,0.8,20.0,468.0,672.34,517.27
2016,2,9,14,45,570.0,129.5,0.8,20.0,400.5,599.15,464.92
2016,2,9,15,0,388.0,163.0,0.8,20.0,333.0,504.54,395.55
2016,2,9,15,15,354.0,151.5,0.8,19.0,295.5,460.25,366.32
2016,2,9,15,30,320.0,140.0,0.8,18.0,258.0,431.12,346.7
2016,2,9,15,45,299.5,125.5,0.8,17.5,225.5,406.88,329.69
2016,2,9,16,0,279.0,111.0,0.8,17.0,193.0,380.81,310.52
2016,2,9,16,15,255.5,94.0,0.85,16.0,159.0,347.04,285.11
2016,2,9,16,30,232.0,77.0,0.9,15.0,125.0,311.68,256.97
2016,2,9,16,45,196.5,59.0,1.0,14.5,92.0,263.3,216.0
2016,2,9,17,0,161.0,41.0,1.1,14.0,59.0,213.43,170.84
2016,2,9,17,15,80.5,25.0,1.1,13.5,34.0,121.52,70.09
2016,2,9,17,30,0.0,9.0,1.1,13.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.1,13.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,12.5,0.5,9.5,20.5,9.83,0.0
2016,2,10,7,30,225.0,25.0,0.5,10.0,41.0,20.48,9.23
2016,2,10,7,45,305.0,39.0,0.55,10.5,79.0,31.82,22.23
2016,2,10,8,0,385.0,53.0,0.6,11.0,117.0,42.99,32.81
2016,2,10,8,15,438.0,63.5,0.65,11.0,158.5,50.93,40.32
2016,2,10,8,30,491.0,74.0,0.7,11.0,200.0,58.75,47.54
2016,2,10,8,45,537.5,79.0,0.8,11.5,240.5,62.17,50.56
2016,2,10,9,0,584.0,84.0,0.9,12.0,281.0,65.66,53.53
2016,2,10,9,15,664.0,78.5,0.95,12.5,329.5,62.29,50.31
2016,2,10,9,30,744.0,73.0,1.0,13.0,378.0,64.31,51.89
2016,2,10,9,45,754.5,79.5,1.1,13.5,413.0,69.02,55.81
2016,2,10,10,0,765.0,86.0,1.2,14.0,448.0,73.59,59.56
2016,2,10,10,15,821.0,84.5,1.25,14.5,496.5,73.36,59.1
2016,2,10,10,30,877.0,83.0,1.3,15.0,545.0,73.34,58.84
2016,2,10,10,45,885.5,85.0,1.4,15.5,570.0,74.74,59.83
2016,2,10,11,0,894.0,87.0,1.5,16.0,595.0,129.83,75.6
2016,2,10,11,15,900.5,88.0,1.5,16.0,612.5,187.22,110.01
2016,2,10,11,30,907.0,89.0,1.5,16.0,630.0,244.54,155.03
2016,2,10,11,45,910.5,89.5,1.55,16.5,640.0,300.45,203.43
2016,2,10,12,0,914.0,90.0,1.6,17.0,650.0,355.48,252.48
2016,2,10,12,15,914.5,90.5,1.6,17.0,652.0,408.34,300.1
2016,2,10,12,30,915.0,91.0,1.6,17.0,654.0,459.57,345.56
2016,2,10,12,45,915.0,89.5,1.6,17.0,648.5,507.0,387.03
2016,2,10,13,0,915.0,88.0,1.6,17.0,643.0,552.23,425.71
2016,2,10,13,15,910.0,87.5,1.6,17.0,628.5,593.28,460.26
2016,2,10,13,30,905.0,87.0,1.6,17.0,614.0,631.43,491.79
2016,2,10,13,45,899.0,84.5,1.6,17.5,593.0,663.9,517.57
2016,2,10,14,0,893.0,82.0,1.6,18.0,572.0,693.05,540.35
2016,2,10,14,15,881.0,80.5,1.55,17.5,543.0,715.69,559.64
2016,2,10,14,30,869.0,79.0,1.5,17.0,514.0,741.42,579.76
2016,2,10,14,45,728.0,100.5,1.5,17.0,447.5,689.45,543.33
2016,2,10,15,0,587.0,122.0,1.5,17.0,381.0,624.1,496.32
2016,2,10,15,15,564.0,113.5,1.3,16.5,344.0,612.13,489.15
2016,2,10,15,30,541.0,105.0,1.1,16.0,307.0,596.6,478.4
2016,2,10,15,45,503.5,98.5,0.95,15.5,268.5,560.75,452.12
2016,2,10,16,0,466.0,92.0,0.8,15.0,230.0,530.69,429.66
2016,2,10,16,15,427.5,80.5,0.85,14.5,190.0,490.96,400.28
2016,2,10,16,30,389.0,69.0,0.9,14.0,150.0,449.39,367.68
2016,2,10,16,45,333.5,54.5,0.95,13.5,111.5,388.06,317.15
2016,2,10,17,0,278.0,40.0,1.0,13.0,73.0,326.3,262.1
2016,2,10,17,15,139.0,26.0,1.0,12.5,42.5,189.46,120.78
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,7,15,120.5,13.0,1.1,9.5,22.0,10.23,0.0
2016,2,11,7,30,241.0,26.0,1.2,10.0,44.0,21.33,10.5
2016,2,11,7,45,316.5,39.5,1.35,11.0,82.0,32.23,22.58
2016,2,11,8,0,392.0,53.0,1.5,12.0,120.0,42.96,32.64
2016,2,11,8,15,441.5,63.5,1.45,12.5,161.0,50.87,40.02
2016,2,11,8,30,491.0,74.0,1.4,13.0,202.0,58.65,47.07
2016,2,11,8,45,526.5,81.5,1.35,13.5,241.5,63.83,51.62
2016,2,11,9,0,562.0,89.0,1.3,14.0,281.0,68.94,55.99
2016,2,11,9,15,624.5,88.0,1.15,14.5,326.5,68.31,55.21
2016,2,11,9,30,687.0,87.0,1.0,15.0,372.0,68.04,54.73
2016,2,11,9,45,677.5,99.5,0.9,16.0,401.5,75.79,61.12
2016,2,11,10,0,668.0,112.0,0.8,17.0,431.0,83.24,67.14
2016,2,11,10,15,766.5,99.5,0.75,17.0,488.0,82.74,66.53
2016,2,11,10,30,865.0,87.0,0.7,17.0,545.0,75.78,60.41
2016,2,11,10,45,702.0,138.0,0.65,17.5,521.0,98.34,79.47
2016,2,11,11,0,539.0,189.0,0.6,18.0,497.0,157.89,107.2
2016,2,11,11,15,713.0,142.0,0.55,18.0,562.5,190.82,118.99
2016,2,11,11,30,887.0,95.0,0.5,18.0,628.0,242.6,152.03
2016,2,11,11,45,886.5,97.0,0.5,18.0,637.0,298.9,200.11
2016,2,11,12,0,886.0,99.0,0.5,18.0,646.0,354.02,248.34
2016,2,11,12,15,638.5,179.5,0.5,18.0,574.0,379.26,278.61
2016,2,11,12,30,391.0,260.0,0.5,18.0,502.0,370.99,279.97
2016,2,11,12,45,378.5,260.0,0.55,18.0,493.0,392.55,299.22
2016,2,11,13,0,366.0,260.0,0.6,18.0,484.0,412.03,316.19
2016,2,11,13,15,297.5,266.0,0.6,18.0,445.5,403.75,311.66
2016,2,11,13,30,229.0,272.0,0.6,18.0,407.0,378.03,293.61
2016,2,11,13,45,290.5,251.0,0.6,18.0,416.0,426.11,331.7
2016,2,11,14,0,352.0,230.0,0.6,18.0,425.0,465.34,362.65
2016,2,11,14,15,428.5,200.0,0.6,17.5,425.0,523.03,407.95
2016,2,11,14,30,505.0,170.0,0.6,17.0,425.0,568.87,444.53
2016,2,11,14,45,547.5,146.0,0.6,17.0,405.0,595.17,465.75
2016,2,11,15,0,590.0,122.0,0.6,17.0,385.0,628.53,492.02
2016,2,11,15,15,582.5,111.0,0.6,16.5,351.0,626.35,492.81
2016,2,11,15,30,575.0,100.0,0.6,16.0,317.0,620.96,490.95
2016,2,11,15,45,577.5,91.5,0.65,15.5,286.5,623.46,495.21
2016,2,11,16,0,580.0,83.0,0.7,15.0,256.0,623.15,496.85
2016,2,11,16,15,522.0,74.5,0.75,14.5,210.5,569.41,457.97
2016,2,11,16,30,464.0,66.0,0.8,14.0,165.0,512.64,415.06
2016,2,11,16,45,379.0,54.5,0.85,14.0,122.0,428.32,347.3
2016,2,11,17,0,294.0,43.0,0.9,14.0,79.0,344.95,276.05
2016,2,11,17,15,147.0,27.5,0.9,13.5,45.5,200.99,134.9
2016,2,11,17,30,0.0,12.0,0.9,13.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
