Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,15,951.0,87.5,3.5,16.0,704.5,651.99,514.31
2016,2,22,13,30,947.0,87.0,3.5,16.0,690.0,692.77,548.23
2016,2,22,13,45,942.0,85.0,3.5,16.0,668.0,728.25,577.59
2016,2,22,14,0,937.0,83.0,3.5,16.0,646.0,760.3,603.96
2016,2,22,14,15,761.5,123.0,3.4,16.0,566.5,717.65,571.84
2016,2,22,14,30,586.0,163.0,3.3,16.0,487.0,650.93,521.35
2016,2,22,14,45,642.5,135.0,3.2,16.0,469.5,689.3,553.4
2016,2,22,15,0,699.0,107.0,3.1,16.0,452.0,724.64,580.91
2016,2,22,15,15,591.0,121.5,2.8,15.5,396.5,668.16,539.49
2016,2,22,15,30,483.0,136.0,2.5,15.0,341.0,597.46,486.35
2016,2,22,15,45,638.5,100.0,2.2,14.5,339.0,708.81,572.61
2016,2,22,16,0,794.0,64.0,1.9,14.0,337.0,802.25,640.21
2016,2,22,16,15,751.5,59.5,1.75,13.0,287.0,764.82,613.51
2016,2,22,16,30,709.0,55.0,1.6,12.0,237.0,723.82,583.93
2016,2,22,16,45,640.0,48.5,1.45,11.0,186.5,654.32,530.64
2016,2,22,17,0,571.0,42.0,1.3,10.0,136.0,592.99,479.94
2016,2,22,17,15,448.5,32.5,1.3,9.5,90.0,473.58,378.35
2016,2,22,17,30,326.0,23.0,1.3,9.0,44.0,344.0,201.19
2016,2,22,17,45,163.0,11.5,1.35,8.5,22.0,140.92,0.0
2016,2,22,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,7.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,7.0,16.0,12.59,0.0
2016,2,23,7,15,195.5,28.0,0.6,7.0,52.5,21.31,10.78
2016,2,23,7,30,391.0,40.0,0.6,7.0,89.0,33.01,23.77
2016,2,23,7,45,473.5,48.0,0.6,7.5,134.5,39.42,30.17
2016,2,23,8,0,556.0,56.0,0.6,8.0,180.0,45.92,36.36
2016,2,23,8,15,604.5,62.5,0.65,8.5,226.5,50.96,41.01
2016,2,23,8,30,653.0,69.0,0.7,9.0,273.0,55.98,45.48
2016,2,23,8,45,701.5,68.0,0.75,9.5,318.0,60.21,49.12
2016,2,23,9,0,750.0,67.0,0.8,10.0,363.0,60.01,48.72
2016,2,23,9,15,820.0,71.0,0.9,10.5,427.5,64.09,52.13
2016,2,23,9,30,890.0,75.0,1.0,11.0,492.0,68.26,55.57
2016,2,23,9,45,908.5,77.0,1.1,12.0,532.5,76.98,62.88
2016,2,23,10,0,927.0,79.0,1.2,13.0,573.0,79.2,64.4
2016,2,23,10,15,939.0,80.5,1.2,13.5,606.0,80.86,65.57
2016,2,23,10,30,951.0,82.0,1.2,14.0,639.0,82.42,66.66
2016,2,23,10,45,959.5,83.0,1.3,14.5,665.5,104.55,66.06
2016,2,23,11,0,968.0,84.0,1.4,15.0,692.0,167.19,94.45
2016,2,23,11,15,973.0,84.5,1.35,15.5,710.0,229.25,138.81
2016,2,23,11,30,978.0,85.0,1.3,16.0,728.0,290.97,190.25
2016,2,23,11,45,979.5,86.0,1.3,16.5,737.5,351.49,243.46
2016,2,23,12,0,981.0,87.0,1.3,17.0,747.0,410.83,295.79
2016,2,23,12,15,980.5,87.0,1.2,17.0,748.0,467.14,345.0
2016,2,23,12,30,980.0,87.0,1.1,17.0,749.0,521.52,391.17
2016,2,23,12,45,975.5,87.5,1.05,17.5,741.5,572.22,432.5
2016,2,23,13,0,971.0,88.0,1.0,18.0,734.0,620.22,470.26
2016,2,23,13,15,965.5,87.5,0.9,18.0,718.5,663.83,503.91
2016,2,23,13,30,960.0,87.0,0.8,18.0,703.0,704.28,534.14
2016,2,23,13,45,950.0,86.5,0.75,18.0,679.0,738.41,559.68
2016,2,23,14,0,940.0,86.0,0.7,18.0,655.0,768.83,582.04
2016,2,23,14,15,929.0,84.5,0.65,18.0,624.5,793.65,598.64
2016,2,23,14,30,918.0,83.0,0.6,18.0,594.0,814.57,612.65
2016,2,23,14,45,902.0,81.0,0.55,18.0,556.5,827.01,621.1
2016,2,23,15,0,886.0,79.0,0.5,18.0,519.0,843.95,632.74
2016,2,23,15,15,864.5,76.5,0.5,17.5,476.0,843.3,634.83
2016,2,23,15,30,843.0,74.0,0.5,17.0,433.0,838.39,634.38
2016,2,23,15,45,811.5,70.5,0.55,16.5,385.5,819.47,625.36
2016,2,23,16,0,780.0,67.0,0.6,16.0,338.0,796.47,613.23
2016,2,23,16,15,735.5,62.0,0.7,15.0,287.5,756.42,590.25
2016,2,23,16,30,691.0,57.0,0.8,14.0,237.0,712.83,562.92
2016,2,23,16,45,614.5,51.0,0.9,13.5,186.0,646.1,514.88
2016,2,23,17,0,538.0,45.0,1.0,13.0,135.0,570.31,456.1
2016,2,23,17,15,418.0,34.5,1.0,12.5,90.0,451.52,357.63
2016,2,23,17,30,298.0,24.0,1.0,12.0,45.0,325.14,203.47
2016,2,23,17,45,149.0,12.0,1.05,12.0,22.5,130.39,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,6,45,67.0,6.5,0.8,7.5,8.5,0.0,0.0
2016,2,24,7,0,134.0,13.0,0.8,8.0,17.0,10.23,0.0
2016,2,24,7,15,275.5,26.0,0.9,8.5,55.0,21.37,11.36
2016,2,24,7,30,417.0,39.0,1.0,9.0,93.0,32.26,22.96
2016,2,24,7,45,503.5,47.5,1.1,9.5,141.0,39.2,29.73
2016,2,24,8,0,590.0,56.0,1.2,10.0,189.0,46.2,36.3
2016,2,24,8,15,643.0,62.0,1.1,10.5,238.5,50.99,40.68
2016,2,24,8,30,696.0,68.0,1.0,11.0,288.0,55.79,44.93
2016,2,24,8,45,736.5,71.5,0.95,11.5,336.0,63.42,51.59
2016,2,24,9,0,777.0,75.0,0.9,12.0,384.0,66.46,54.05
2016,2,24,9,15,801.5,78.0,0.9,13.0,428.0,68.85,55.79
2016,2,24,9,30,826.0,81.0,0.9,14.0,472.0,71.23,57.49
2016,2,24,9,45,847.0,82.5,0.9,15.0,511.5,72.48,58.18
2016,2,24,10,0,868.0,84.0,0.9,16.0,551.0,73.74,58.89
2016,2,24,10,15,880.5,86.0,0.85,16.5,583.5,82.96,66.56
2016,2,24,10,30,893.0,88.0,0.8,17.0,616.0,84.73,67.79
2016,2,24,10,45,902.0,89.0,0.8,17.5,641.0,108.43,67.69
2016,2,24,11,0,911.0,90.0,0.8,18.0,666.0,167.87,95.31
2016,2,24,11,15,916.0,91.0,0.7,18.0,684.0,227.09,137.61
2016,2,24,11,30,921.0,92.0,0.6,18.0,702.0,286.05,186.22
2016,2,24,11,45,922.5,93.5,0.55,18.5,711.5,343.89,235.89
2016,2,24,12,0,924.0,95.0,0.5,19.0,721.0,400.66,284.47
2016,2,24,12,15,924.0,95.0,0.5,19.0,722.5,454.34,330.49
2016,2,24,12,30,924.0,95.0,0.5,19.0,724.0,506.25,373.92
2016,2,24,12,45,921.0,95.0,0.5,19.0,717.0,554.71,413.53
2016,2,24,13,0,918.0,95.0,0.5,19.0,710.0,600.71,450.14
2016,2,24,13,15,913.0,94.0,0.6,19.0,695.0,641.98,483.62
2016,2,24,13,30,908.0,93.0,0.7,19.0,680.0,680.24,514.38
2016,2,24,13,45,901.5,91.5,0.8,19.0,658.0,713.86,541.44
2016,2,24,14,0,895.0,90.0,0.9,19.0,636.0,744.11,565.85
2016,2,24,14,15,884.0,88.5,0.95,18.5,606.0,767.55,584.39
2016,2,24,14,30,873.0,87.0,1.0,18.0,576.0,795.04,605.88
2016,2,24,14,45,857.0,84.5,1.05,18.0,539.5,806.33,615.27
2016,2,24,15,0,841.0,82.0,1.1,18.0,503.0,813.49,622.2
2016,2,24,15,15,819.5,79.0,1.05,17.5,461.5,811.36,622.69
2016,2,24,15,30,798.0,76.0,1.0,17.0,420.0,805.11,620.47
2016,2,24,15,45,766.0,72.5,1.0,17.0,373.5,785.16,608.25
2016,2,24,16,0,734.0,69.0,1.0,17.0,327.0,761.26,593.05
2016,2,24,16,15,689.5,64.0,1.0,16.0,278.0,720.88,567.55
2016,2,24,16,30,645.0,59.0,1.0,15.0,229.0,684.91,543.81
2016,2,24,16,45,575.5,52.0,1.0,14.0,180.0,615.37,492.97
2016,2,24,17,0,506.0,45.0,1.0,13.0,131.0,544.38,437.55
2016,2,24,17,15,394.0,34.5,1.0,12.5,87.5,432.36,344.54
2016,2,24,17,30,282.0,24.0,1.0,12.0,44.0,315.31,209.52
2016,2,24,17,45,141.0,12.0,1.05,11.5,22.0,124.29,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.0,0.4,9.5,9.5,0.0,0.0
2016,2,25,7,0,122.0,14.0,0.4,10.0,19.0,11.02,0.0
2016,2,25,7,15,256.0,28.0,0.35,10.5,57.0,22.93,13.0
2016,2,25,7,30,390.0,42.0,0.3,11.0,95.0,34.53,24.9
2016,2,25,7,45,465.5,52.0,0.25,11.5,141.5,42.45,32.49
2016,2,25,8,0,541.0,62.0,0.2,12.0,188.0,50.34,39.8
2016,2,25,8,15,595.0,69.0,0.25,12.5,236.5,55.66,44.57
2016,2,25,8,30,649.0,76.0,0.3,13.0,285.0,60.96,49.18
2016,2,25,8,45,679.5,83.0,0.35,13.5,331.0,65.88,53.34
2016,2,25,9,0,710.0,90.0,0.4,14.0,377.0,70.69,57.31
2016,2,25,9,15,736.5,94.0,0.5,14.5,420.0,73.27,59.28
2016,2,25,9,30,763.0,98.0,0.6,15.0,463.0,75.84,61.23
2016,2,25,9,45,782.0,101.5,0.7,16.0,501.0,84.37,68.19
2016,2,25,10,0,801.0,105.0,0.8,17.0,539.0,86.55,69.61
2016,2,25,10,15,815.0,107.0,0.8,17.0,571.0,87.58,70.32
2016,2,25,10,30,829.0,109.0,0.8,17.0,603.0,88.63,71.08
2016,2,25,10,45,843.0,109.0,0.85,17.5,629.0,113.25,71.18
2016,2,25,11,0,857.0,109.0,0.9,18.0,655.0,170.59,99.1
2016,2,25,11,15,863.0,110.0,0.85,18.0,672.5,228.4,141.05
2016,2,25,11,30,869.0,111.0,0.8,18.0,690.0,286.23,188.99
2016,2,25,11,45,874.5,110.5,0.8,18.5,700.0,342.52,237.46
2016,2,25,12,0,880.0,110.0,0.8,19.0,710.0,398.2,285.36
2016,2,25,12,15,880.5,110.0,0.75,19.0,711.5,451.39,330.81
2016,2,25,12,30,881.0,110.0,0.7,19.0,713.0,502.97,373.66
2016,2,25,12,45,891.0,104.0,0.65,19.5,709.5,550.36,411.34
2016,2,25,13,0,901.0,98.0,0.6,20.0,706.0,597.14,447.22
2016,2,25,13,15,896.5,97.0,0.55,20.0,691.5,638.03,478.54
2016,2,25,13,30,892.0,96.0,0.5,20.0,677.0,676.01,506.92
2016,2,25,13,45,884.5,95.0,0.45,20.0,655.0,708.9,531.06
2016,2,25,14,0,877.0,94.0,0.4,20.0,633.0,738.42,552.37
2016,2,25,14,15,866.0,92.5,0.3,20.0,603.5,768.73,571.7
2016,2,25,14,30,855.0,91.0,0.2,20.0,574.0,788.6,583.91
2016,2,25,14,45,836.0,90.0,0.15,20.0,537.5,798.75,590.8
2016,2,25,15,0,817.0,89.0,0.1,20.0,501.0,804.72,595.3
2016,2,25,15,15,795.5,85.5,0.15,19.5,460.0,801.59,596.46
2016,2,25,15,30,774.0,82.0,0.2,19.0,419.0,794.35,595.16
2016,2,25,15,45,739.5,79.0,0.3,19.0,372.5,772.39,583.68
2016,2,25,16,0,705.0,76.0,0.4,19.0,326.0,753.23,573.96
2016,2,25,16,15,660.5,70.0,0.5,18.0,278.0,712.23,550.34
2016,2,25,16,30,616.0,64.0,0.6,17.0,230.0,668.22,523.01
2016,2,25,16,45,552.0,56.0,0.75,16.5,181.5,601.97,476.52
2016,2,25,17,0,488.0,48.0,0.9,16.0,133.0,534.13,424.94
2016,2,25,17,15,379.0,37.0,0.9,15.5,89.5,423.72,334.8
2016,2,25,17,30,270.0,26.0,0.9,15.0,46.0,310.54,212.95
2016,2,25,17,45,135.0,13.0,0.95,14.5,23.0,120.56,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,9.5,10.5,8.26,0.0
2016,2,26,7,0,0.0,21.0,0.8,10.0,21.0,15.33,0.0
2016,2,26,7,15,196.0,32.5,0.95,10.5,59.5,24.6,14.73
2016,2,26,7,30,392.0,44.0,1.1,11.0,98.0,36.12,26.31
2016,2,26,7,45,468.0,54.0,1.3,11.5,145.0,44.01,33.84
2016,2,26,8,0,544.0,64.0,1.5,12.0,192.0,51.87,41.1
2016,2,26,8,15,380.5,99.0,1.5,12.5,198.5,71.54,58.71
2016,2,26,8,30,217.0,134.0,1.5,13.0,205.0,91.99,76.67
2016,2,26,8,45,235.5,150.5,1.5,13.5,238.0,102.18,85.3
2016,2,26,9,0,254.0,167.0,1.5,14.0,271.0,112.07,93.53
2016,2,26,9,15,254.0,187.0,1.6,14.5,300.5,123.25,102.76
2016,2,26,9,30,254.0,207.0,1.7,15.0,330.0,134.01,111.53
2016,2,26,9,45,531.0,156.0,1.8,15.5,438.5,106.14,87.09
2016,2,26,10,0,808.0,105.0,1.9,16.0,547.0,86.6,69.94
2016,2,26,10,15,641.0,164.5,1.95,16.0,527.5,112.85,92.36
2016,2,26,10,30,474.0,224.0,2.0,16.0,508.0,140.43,115.61
2016,2,26,10,45,467.0,236.5,2.05,16.5,526.5,164.57,119.61
2016,2,26,11,0,460.0,249.0,2.1,17.0,545.0,207.99,145.12
2016,2,26,11,15,431.0,266.0,2.1,17.0,549.0,249.75,177.7
2016,2,26,11,30,402.0,283.0,2.1,17.0,553.0,290.23,212.2
2016,2,26,11,45,639.0,199.0,2.15,17.0,635.5,337.07,244.46
2016,2,26,12,0,876.0,115.0,2.2,17.0,718.0,403.73,295.98
2016,2,26,12,15,705.0,179.0,2.25,17.0,664.5,435.95,329.48
2016,2,26,12,30,534.0,243.0,2.3,17.0,611.0,448.54,345.04
2016,2,26,12,45,704.0,179.0,2.4,17.5,659.5,523.81,404.6
2016,2,26,13,0,874.0,115.0,2.5,18.0,708.0,603.59,467.49
2016,2,26,13,15,868.5,114.0,2.55,17.5,693.0,644.27,501.88
2016,2,26,13,30,863.0,113.0,2.6,17.0,678.0,681.95,533.71
2016,2,26,13,45,856.0,110.5,2.7,17.0,656.0,713.98,560.24
2016,2,26,14,0,849.0,108.0,2.8,17.0,634.0,742.56,583.94
2016,2,26,14,15,581.0,177.0,2.8,16.5,529.5,638.47,506.62
2016,2,26,14,30,313.0,246.0,2.8,16.0,425.0,505.22,404.32
2016,2,26,14,45,481.5,186.0,2.85,16.0,441.5,612.8,492.08
2016,2,26,15,0,650.0,126.0,2.9,16.0,458.0,715.17,572.78
2016,2,26,15,15,700.5,106.5,2.85,15.5,437.5,753.3,602.53
2016,2,26,15,30,751.0,87.0,2.8,15.0,417.0,782.9,626.48
2016,2,26,15,45,727.0,81.0,2.8,15.0,372.0,772.19,619.97
2016,2,26,16,0,703.0,75.0,2.8,15.0,327.0,752.49,606.87
2016,2,26,16,15,658.5,69.5,2.55,14.0,279.0,711.97,578.39
2016,2,26,16,30,614.0,64.0,2.3,13.0,231.0,668.46,546.39
2016,2,26,16,45,552.5,56.0,2.1,12.5,183.0,604.2,495.74
2016,2,26,17,0,491.0,48.0,1.9,12.0,135.0,538.35,441.03
2016,2,26,17,15,380.5,37.5,1.65,11.5,91.5,426.81,346.28
2016,2,26,17,30,270.0,27.0,1.4,11.0,48.0,315.0,227.8
2016,2,26,17,45,135.0,13.5,1.2,10.5,24.0,121.33,0.0
2016,2,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,8.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,9.0,26.0,18.53,0.0
2016,2,27,7,15,234.0,33.0,1.0,9.0,67.0,25.13,15.6
2016,2,27,7,30,468.0,40.0,1.1,9.0,108.0,33.23,24.05
2016,2,27,7,45,550.0,47.0,1.25,9.5,157.0,39.06,29.72
2016,2,27,8,0,632.0,54.0,1.4,10.0,206.0,45.0,35.27
2016,2,27,8,15,681.0,59.5,1.4,10.5,256.0,53.6,43.05
2016,2,27,8,30,730.0,65.0,1.4,11.0,306.0,58.42,47.26
2016,2,27,8,45,766.5,67.5,1.45,11.5,354.0,60.73,49.13
2016,2,27,9,0,803.0,70.0,1.5,12.0,402.0,63.1,51.0
2016,2,27,9,15,826.0,73.0,1.5,12.5,446.0,65.61,52.97
2016,2,27,9,30,849.0,76.0,1.5,13.0,490.0,68.08,54.89
2016,2,27,9,45,866.0,78.0,1.55,13.5,529.0,77.02,62.45
2016,2,27,10,0,883.0,80.0,1.6,14.0,568.0,79.1,63.97
2016,2,27,10,15,894.5,82.0,1.6,14.0,600.5,80.95,65.43
2016,2,27,10,30,906.0,84.0,1.6,14.0,633.0,82.72,66.83
2016,2,27,10,45,913.0,86.0,1.6,14.5,658.0,115.89,69.94
2016,2,27,11,0,920.0,88.0,1.6,15.0,683.0,176.52,101.83
2016,2,27,11,15,925.0,89.0,1.6,15.0,701.0,236.36,147.02
2016,2,27,11,30,930.0,90.0,1.6,15.0,719.0,295.95,198.16
2016,2,27,11,45,930.0,91.5,1.6,15.5,728.0,353.92,249.79
2016,2,27,12,0,930.0,93.0,1.6,16.0,737.0,410.63,300.22
2016,2,27,12,15,930.0,93.0,1.65,16.0,738.5,464.65,348.27
2016,2,27,12,30,930.0,93.0,1.7,16.0,740.0,516.9,393.77
2016,2,27,12,45,920.0,96.5,1.75,16.0,731.5,565.05,434.97
2016,2,27,13,0,910.0,100.0,1.8,16.0,723.0,610.24,472.8
2016,2,27,13,15,906.0,99.0,1.8,16.0,708.0,651.91,506.84
2016,2,27,13,30,902.0,98.0,1.8,16.0,693.0,690.67,537.96
2016,2,27,13,45,899.0,95.0,1.85,16.0,671.5,725.11,565.78
2016,2,27,14,0,896.0,92.0,1.9,16.0,650.0,756.31,590.64
2016,2,27,14,15,885.5,90.5,1.9,16.0,620.5,780.1,608.25
2016,2,27,14,30,875.0,89.0,1.9,16.0,591.0,808.19,629.08
2016,2,27,14,45,863.5,85.5,1.9,16.0,555.5,821.89,639.81
2016,2,27,15,0,852.0,82.0,1.9,16.0,520.0,831.57,648.02
2016,2,27,15,15,832.0,79.5,1.7,15.5,478.0,831.26,648.52
2016,2,27,15,30,812.0,77.0,1.5,15.0,436.0,826.84,646.09
2016,2,27,15,45,785.5,72.5,1.35,14.5,390.0,810.27,635.53
2016,2,27,16,0,759.0,68.0,1.2,14.0,344.0,789.8,621.96
2016,2,27,16,15,717.5,63.5,1.1,13.5,294.5,752.32,596.25
2016,2,27,16,30,676.0,59.0,1.0,13.0,245.0,711.38,566.96
2016,2,27,16,45,618.0,51.5,0.95,12.5,195.5,657.49,526.77
2016,2,27,17,0,560.0,44.0,0.9,12.0,146.0,594.78,477.03
2016,2,27,17,15,451.0,35.0,0.9,11.5,100.5,485.39,387.93
2016,2,27,17,30,342.0,26.0,0.9,11.0,55.0,378.31,277.23
2016,2,27,17,45,171.0,13.0,0.95,10.5,27.5,150.92,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,7.0,10.0,7.87,0.0
2016,2,28,7,0,0.0,20.0,1.3,8.0,20.0,14.92,0.0
2016,2,28,7,15,75.5,38.5,1.5,8.5,49.5,28.41,18.68
2016,2,28,7,30,151.0,57.0,1.7,9.0,79.0,41.61,31.55
2016,2,28,7,45,184.0,77.0,1.95,9.5,114.5,55.39,44.42
2016,2,28,8,0,217.0,97.0,2.2,10.0,150.0,68.85,56.76
2016,2,28,8,15,249.0,112.0,2.2,10.5,186.0,78.98,65.83
2016,2,28,8,30,281.0,127.0,2.2,11.0,222.0,88.88,74.49
2016,2,28,8,45,332.0,140.0,2.25,11.5,267.5,97.69,82.0
2016,2,28,9,0,383.0,153.0,2.3,12.0,313.0,103.81,87.01
2016,2,28,9,15,244.0,185.5,2.3,12.0,291.5,122.2,102.87
2016,2,28,9,30,105.0,218.0,2.3,12.0,270.0,145.38,122.71
2016,2,28,9,45,81.5,229.0,2.3,12.5,271.5,151.94,127.76
2016,2,28,10,0,58.0,240.0,2.3,13.0,273.0,158.21,132.57
2016,2,28,10,15,81.5,262.0,2.3,13.0,310.5,170.81,143.03
2016,2,28,10,30,105.0,284.0,2.3,13.0,348.0,183.07,153.12
2016,2,28,10,45,267.5,274.0,2.35,13.5,446.0,181.61,138.12
2016,2,28,11,0,430.0,264.0,2.4,14.0,544.0,216.29,154.25
2016,2,28,11,15,416.5,276.0,2.45,14.0,553.0,259.49,188.26
2016,2,28,11,30,403.0,288.0,2.5,14.0,562.0,296.67,220.12
2016,2,28,11,45,459.5,270.0,2.6,14.5,587.0,333.6,250.16
2016,2,28,12,0,516.0,252.0,2.7,15.0,612.0,377.04,286.22
2016,2,28,12,15,470.5,272.0,2.7,15.0,601.0,410.12,316.31
2016,2,28,12,30,425.0,292.0,2.7,15.0,590.0,438.25,341.38
2016,2,28,12,45,369.0,304.0,2.75,15.0,560.5,444.41,348.86
2016,2,28,13,0,313.0,316.0,2.8,15.0,531.0,449.55,354.67
2016,2,28,13,15,291.5,313.0,2.75,15.0,510.0,457.66,362.27
2016,2,28,13,30,270.0,310.0,2.7,15.0,489.0,462.92,367.35
2016,2,28,13,45,419.5,255.0,2.65,15.0,523.0,548.75,436.31
2016,2,28,14,0,569.0,200.0,2.6,15.0,557.0,630.47,501.34
2016,2,28,14,15,477.0,217.5,2.55,15.0,507.5,603.49,480.7
2016,2,28,14,30,385.0,235.0,2.5,15.0,458.0,552.71,442.61
2016,2,28,14,45,423.5,210.0,2.45,15.0,441.0,593.41,475.78
2016,2,28,15,0,462.0,185.0,2.4,15.0,424.0,616.2,495.21
2016,2,28,15,15,243.5,178.0,2.15,14.5,303.0,415.56,338.86
2016,2,28,15,30,25.0,171.0,1.9,14.0,182.0,171.35,138.54
2016,2,28,15,45,12.5,142.5,1.7,14.0,148.0,134.69,108.69
2016,2,28,16,0,0.0,114.0,1.5,14.0,114.0,97.14,77.04
2016,2,28,16,15,0.0,97.5,1.35,13.5,97.5,83.18,65.59
2016,2,28,16,30,0.0,81.0,1.2,13.0,81.0,68.96,53.66
2016,2,28,16,45,0.0,64.5,1.1,12.5,64.5,54.37,41.18
2016,2,28,17,0,0.0,48.0,1.0,12.0,48.0,39.27,28.04
2016,2,28,17,15,0.0,33.0,1.0,11.5,33.0,25.32,15.75
2016,2,28,17,30,0.0,18.0,1.0,11.0,18.0,13.71,5.04
2016,2,28,17,45,0.0,9.0,1.0,11.0,9.0,7.08,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,109.5,10.0,1.0,7.5,16.0,7.87,0.0
2016,2,29,7,0,219.0,20.0,1.0,8.0,32.0,16.38,2.72
2016,2,29,7,15,349.0,31.5,1.15,8.5,74.5,25.94,16.96
2016,2,29,7,30,479.0,43.0,1.3,9.0,117.0,35.6,26.34
2016,2,29,7,45,565.5,49.0,1.45,9.5,167.5,40.67,31.27
2016,2,29,8,0,652.0,55.0,1.6,10.0,218.0,49.74,39.6
2016,2,29,8,15,699.0,60.0,1.6,10.5,268.5,54.16,43.55
2016,2,29,8,30,746.0,65.0,1.6,11.0,319.0,58.59,47.38
2016,2,29,8,45,783.0,67.5,1.65,12.0,368.0,60.95,49.18
2016,2,29,9,0,820.0,70.0,1.7,13.0,417.0,63.37,50.98
2016,2,29,9,15,841.5,73.0,1.75,13.5,461.0,65.87,52.93
2016,2,29,9,30,863.0,76.0,1.8,14.0,505.0,75.37,60.99
2016,2,29,9,45,874.5,79.5,1.85,14.5,543.0,78.38,63.31
2016,2,29,10,0,886.0,83.0,1.9,15.0,581.0,81.23,65.5
2016,2,29,10,15,897.5,85.0,1.85,15.5,613.5,83.04,66.77
2016,2,29,10,30,909.0,87.0,1.8,16.0,646.0,84.75,67.98
2016,2,29,10,45,912.5,90.0,1.8,16.5,670.5,127.54,74.77
2016,2,29,11,0,916.0,93.0,1.8,17.0,695.0,188.59,109.7
2016,2,29,11,15,921.0,93.5,1.75,17.0,712.5,248.13,155.66
2016,2,29,11,30,926.0,94.0,1.7,17.0,730.0,307.38,206.65
2016,2,29,11,45,933.0,92.5,1.7,17.5,740.5,365.25,257.72
2016,2,29,12,0,940.0,91.0,1.7,18.0,751.0,422.45,307.95
2016,2,29,12,15,941.0,90.5,1.75,18.0,752.5,477.04,355.96
2016,2,29,12,30,942.0,90.0,1.8,18.0,754.0,529.88,401.43
2016,2,29,12,45,945.5,87.5,1.85,18.0,748.0,580.34,443.89
2016,2,29,13,0,949.0,85.0,1.9,18.0,742.0,628.72,483.74
2016,2,29,13,15,945.0,84.5,1.9,18.0,727.5,672.1,518.65
2016,2,29,13,30,941.0,84.0,1.9,18.0,713.0,712.47,550.59
2016,2,29,13,45,933.5,83.0,1.9,18.5,690.0,746.74,576.47
2016,2,29,14,0,926.0,82.0,1.9,19.0,667.0,777.46,598.12
2016,2,29,14,15,916.0,80.5,1.8,19.0,637.0,802.1,615.13
2016,2,29,14,30,906.0,79.0,1.7,19.0,607.0,822.9,629.49
2016,2,29,14,45,885.0,79.5,1.6,19.0,569.0,833.11,636.6
2016,2,29,15,0,864.0,80.0,1.5,19.0,531.0,848.26,647.26
2016,2,29,15,15,843.5,77.5,1.35,18.5,488.5,847.4,647.52
2016,2,29,15,30,823.0,75.0,1.2,18.0,446.0,842.4,645.06
2016,2,29,15,45,786.5,73.5,1.05,17.5,398.0,820.41,630.81
2016,2,29,16,0,750.0,72.0,0.9,17.0,350.0,794.31,613.56
2016,2,29,16,15,708.5,67.0,0.9,16.5,300.5,755.67,589.15
2016,2,29,16,30,667.0,62.0,0.9,16.0,251.0,721.05,566.47
2016,2,29,16,45,597.0,56.0,0.9,15.5,200.5,650.75,516.02
2016,2,29,17,0,527.0,50.0,0.9,15.0,150.0,578.83,461.37
2016,2,29,17,15,422.0,40.0,0.9,14.5,104.5,470.58,375.02
2016,2,29,17,30,317.0,30.0,0.9,14.0,59.0,364.65,277.59
2016,2,29,17,45,158.5,15.0,0.95,14.0,29.5,184.71,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,6,45,139.5,10.5,1.15,9.5,18.5,8.26,0.0
2016,3,1,7,0,279.0,21.0,1.1,10.0,37.0,17.35,4.95
2016,3,1,7,15,406.5,31.0,1.35,10.5,81.5,25.77,16.78
2016,3,1,7,30,534.0,41.0,1.6,11.0,126.0,34.34,25.04
2016,3,1,7,45,609.0,47.5,1.85,12.0,177.5,43.24,33.25
2016,3,1,8,0,684.0,54.0,2.1,13.0,229.0,49.25,38.67
2016,3,1,8,15,729.5,59.0,2.15,13.5,280.0,53.74,42.64
2016,3,1,8,30,775.0,64.0,2.2,14.0,331.0,58.23,46.48
2016,3,1,8,45,808.0,66.5,2.3,14.5,380.5,60.61,48.37
2016,3,1,9,0,841.0,69.0,2.4,15.0,430.0,63.02,50.25
2016,3,1,9,15,862.0,72.0,2.45,15.0,474.0,65.57,52.32
2016,3,1,9,30,883.0,75.0,2.5,15.0,518.0,75.23,60.61
2016,3,1,9,45,902.0,75.5,2.65,15.5,558.0,76.5,61.41
2016,3,1,10,0,921.0,76.0,2.8,16.0,598.0,77.7,62.18
2016,3,1,10,15,931.0,77.5,2.8,16.0,630.5,79.25,63.37
2016,3,1,10,30,941.0,79.0,2.8,16.0,663.0,80.71,64.51
2016,3,1,10,45,948.0,80.0,2.85,16.5,688.0,126.92,72.07
2016,3,1,11,0,955.0,81.0,2.9,17.0,713.0,189.06,108.35
2016,3,1,11,15,959.5,81.5,2.9,17.0,730.5,250.54,156.66
2016,3,1,11,30,964.0,82.0,2.9,17.0,748.0,311.63,210.03
2016,3,1,11,45,967.0,82.5,2.9,17.0,758.0,371.63,264.25
2016,3,1,12,0,970.0,83.0,2.9,17.0,768.0,430.57,317.45
2016,3,1,12,15,970.5,83.0,2.85,17.0,769.5,486.76,367.45
2016,3,1,12,30,971.0,83.0,2.8,17.0,771.0,541.12,414.66
2016,3,1,12,45,969.0,82.5,2.8,17.0,764.0,591.68,457.81
2016,3,1,13,0,967.0,82.0,2.8,17.0,757.0,639.71,497.86
2016,3,1,13,15,963.5,81.5,2.8,17.0,742.5,684.09,534.19
2016,3,1,13,30,960.0,81.0,2.8,17.0,728.0,725.46,567.48
2016,3,1,13,45,954.5,80.0,2.8,17.0,705.0,761.75,596.46
2016,3,1,14,0,949.0,79.0,2.8,17.0,682.0,794.57,620.92
2016,3,1,14,15,939.5,77.5,2.8,16.5,652.0,820.18,641.19
2016,3,1,14,30,930.0,76.0,2.8,16.0,622.0,841.9,658.91
2016,3,1,14,45,916.5,74.5,2.8,16.0,585.0,856.4,670.47
2016,3,1,15,0,903.0,73.0,2.8,16.0,548.0,866.83,679.37
2016,3,1,15,15,884.0,70.5,2.65,15.5,505.0,867.27,681.49
2016,3,1,15,30,865.0,68.0,2.5,15.0,462.0,863.63,680.82
2016,3,1,15,45,840.0,65.0,2.45,15.0,414.5,859.87,679.63
2016,3,1,16,0,815.0,62.0,2.4,15.0,367.0,842.52,668.53
2016,3,1,16,15,776.0,58.0,2.1,14.0,316.0,807.48,644.57
2016,3,1,16,30,737.0,54.0,1.8,13.0,265.0,769.03,616.98
2016,3,1,16,45,677.0,48.5,1.5,12.5,213.5,706.77,568.83
2016,3,1,17,0,617.0,43.0,1.2,12.0,162.0,642.28,516.33
2016,3,1,17,15,515.5,35.0,1.15,11.5,114.0,537.1,431.41
2016,3,1,17,30,414.0,27.0,1.1,11.0,66.0,432.81,334.69
2016,3,1,17,45,207.0,13.5,1.05,10.5,33.0,224.54,0.0
2016,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,45,144.5,11.0,0.8,9.5,20.0,8.65,0.0
2016,3,2,7,0,289.0,22.0,0.9,10.0,40.0,18.18,6.81
2016,3,2,7,15,410.5,31.5,1.05,10.5,84.0,26.17,17.25
2016,3,2,7,30,532.0,41.0,1.2,11.0,128.0,34.31,25.08
2016,3,2,7,45,599.5,47.5,1.4,12.0,178.0,43.13,33.2
2016,3,2,8,0,667.0,54.0,1.6,13.0,228.0,49.05,38.51
2016,3,2,8,15,653.5,65.5,1.6,13.5,264.5,53.43,42.36
2016,3,2,8,30,640.0,77.0,1.6,14.0,301.0,61.09,49.01
2016,3,2,8,45,524.0,116.0,1.6,14.5,316.5,83.61,68.61
2016,3,2,9,0,408.0,155.0,1.6,15.0,332.0,104.99,86.87
2016,3,2,9,15,632.0,116.5,1.6,15.5,422.0,85.57,69.58
2016,3,2,9,30,856.0,78.0,1.6,16.0,512.0,69.52,55.34
2016,3,2,9,45,871.0,80.5,1.6,16.5,551.0,79.06,63.34
2016,3,2,10,0,886.0,83.0,1.6,17.0,590.0,81.34,65.0
2016,3,2,10,15,897.5,84.5,1.65,17.0,622.5,82.81,66.12
2016,3,2,10,30,909.0,86.0,1.7,17.0,655.0,84.21,67.18
2016,3,2,10,45,916.5,87.5,1.8,17.5,680.0,132.58,75.96
2016,3,2,11,0,924.0,89.0,1.9,18.0,705.0,193.46,112.19
2016,3,2,11,15,719.5,170.5,1.95,18.0,657.5,256.55,170.37
2016,3,2,11,30,515.0,252.0,2.0,18.0,610.0,307.11,220.91
2016,3,2,11,45,726.5,172.0,2.15,18.5,685.0,358.93,258.83
2016,3,2,12,0,938.0,92.0,2.3,19.0,760.0,429.16,313.98
2016,3,2,12,15,745.5,170.0,2.4,19.0,701.5,461.58,347.34
2016,3,2,12,30,553.0,248.0,2.5,19.0,643.0,473.66,362.12
2016,3,2,12,45,540.5,249.0,2.6,19.0,632.0,504.92,388.99
2016,3,2,13,0,528.0,250.0,2.7,19.0,621.0,533.62,413.21
2016,3,2,13,15,507.0,258.0,2.75,18.5,608.5,560.27,435.91
2016,3,2,13,30,486.0,266.0,2.8,18.0,596.0,583.83,455.93
2016,3,2,13,45,502.0,245.0,2.85,18.0,576.0,604.9,473.92
2016,3,2,14,0,518.0,224.0,2.9,18.0,556.0,624.0,490.43
2016,3,2,14,15,627.5,186.5,2.9,17.5,570.5,704.23,553.92
2016,3,2,14,30,737.0,149.0,2.9,17.0,585.0,781.34,614.43
2016,3,2,14,45,663.0,150.5,2.9,16.5,524.5,746.23,590.69
2016,3,2,15,0,589.0,152.0,2.9,16.0,464.0,704.49,562.35
2016,3,2,15,15,449.0,169.0,2.85,15.5,395.5,609.01,491.37
2016,3,2,15,30,309.0,186.0,2.8,15.0,327.0,496.68,405.26
2016,3,2,15,45,230.5,172.5,2.8,15.0,272.0,420.93,346.07
2016,3,2,16,0,152.0,159.0,2.8,15.0,217.0,322.63,267.02
2016,3,2,16,15,134.0,140.5,2.65,14.5,186.0,291.46,242.65
2016,3,2,16,30,116.0,122.0,2.5,14.0,155.0,259.5,216.72
2016,3,2,16,45,104.5,99.5,2.4,13.5,125.0,226.12,189.11
2016,3,2,17,0,93.0,77.0,2.3,13.0,95.0,191.1,159.15
2016,3,2,17,15,66.0,56.0,2.1,12.5,66.5,143.39,116.96
2016,3,2,17,30,39.0,35.0,1.9,12.0,38.0,93.12,70.88
2016,3,2,17,45,19.5,17.5,1.75,11.5,19.0,44.3,1.53
2016,3,2,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,6.69,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,12.95,3.89
2016,3,3,7,15,0.0,35.5,0.95,11.0,35.5,26.75,17.82
2016,3,3,7,30,0.0,54.0,1.0,11.0,54.0,40.08,30.28
2016,3,3,7,45,3.0,74.0,1.05,11.5,75.0,54.27,43.28
2016,3,3,8,0,6.0,94.0,1.1,12.0,96.0,68.32,55.93
2016,3,3,8,15,12.0,113.0,1.0,12.5,117.0,81.68,67.68
2016,3,3,8,30,18.0,132.0,0.9,13.0,138.0,94.93,79.08
2016,3,3,8,45,235.5,140.5,0.8,13.5,242.5,96.47,80.02
2016,3,3,9,0,453.0,149.0,0.7,14.0,347.0,102.06,84.47
2016,3,3,9,15,310.5,190.0,0.6,14.0,332.0,125.93,104.74
2016,3,3,9,30,168.0,231.0,0.5,14.0,317.0,149.35,124.24
2016,3,3,9,45,91.0,218.0,0.45,14.5,265.0,147.45,121.92
2016,3,3,10,0,14.0,205.0,0.4,15.0,213.0,146.46,120.52
2016,3,3,10,15,77.0,252.0,0.5,15.0,300.0,166.66,137.25
2016,3,3,10,30,140.0,299.0,0.6,15.0,387.0,183.34,150.86
2016,3,3,10,45,233.0,300.5,0.7,15.5,454.0,206.15,154.58
2016,3,3,11,0,326.0,302.0,0.8,16.0,521.0,236.07,170.78
2016,3,3,11,15,255.0,322.0,1.05,16.0,496.0,262.28,194.38
2016,3,3,11,30,184.0,342.0,1.3,16.0,471.0,283.61,215.11
2016,3,3,11,45,188.0,343.5,1.55,16.0,477.0,305.21,233.43
2016,3,3,12,0,192.0,345.0,1.8,16.0,483.0,326.91,251.94
2016,3,3,12,15,120.5,330.0,1.9,16.0,417.0,304.5,237.03
2016,3,3,12,30,49.0,315.0,2.0,16.0,351.0,268.12,210.06
2016,3,3,12,45,102.0,331.0,2.1,16.0,403.5,316.98,248.92
2016,3,3,13,0,155.0,347.0,2.2,16.0,456.0,380.39,298.76
2016,3,3,13,15,157.5,337.5,2.05,16.0,447.0,389.57,306.21
2016,3,3,13,30,160.0,328.0,1.9,16.0,438.0,398.0,313.28
2016,3,3,13,45,144.5,317.5,1.8,16.0,414.5,391.99,309.07
2016,3,3,14,0,129.0,307.0,1.7,16.0,391.0,383.91,303.24
2016,3,3,14,15,65.5,240.0,1.6,16.0,282.5,263.54,209.46
2016,3,3,14,30,2.0,173.0,1.5,16.0,174.0,141.14,110.71
2016,3,3,14,45,32.5,201.5,1.45,16.0,219.0,209.86,167.79
2016,3,3,15,0,63.0,230.0,1.4,16.0,264.0,273.17,219.27
2016,3,3,15,15,104.5,217.0,1.3,15.5,267.5,303.24,245.17
2016,3,3,15,30,146.0,204.0,1.2,15.0,271.0,354.09,287.29
2016,3,3,15,45,120.5,182.0,1.1,15.0,233.5,314.03,255.53
2016,3,3,16,0,95.0,160.0,1.0,15.0,196.0,252.83,207.0
2016,3,3,16,15,86.0,139.0,0.9,14.5,168.5,226.39,186.49
2016,3,3,16,30,77.0,118.0,0.8,14.0,141.0,199.01,164.49
2016,3,3,16,45,66.0,96.5,0.7,14.0,114.0,168.04,138.56
2016,3,3,17,0,55.0,75.0,0.6,14.0,87.0,135.85,110.95
2016,3,3,17,15,35.0,54.5,0.6,13.5,61.5,95.95,76.14
2016,3,3,17,30,15.0,34.0,0.6,13.0,36.0,53.56,38.42
2016,3,3,17,45,7.5,17.0,0.65,13.0,18.0,22.96,1.45
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
