Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.2,11.5,10.0,7.87,0.0
2016,3,4,7,0,0.0,20.0,1.3,12.0,20.0,15.26,6.11
2016,3,4,7,15,0.0,39.0,1.35,12.0,39.0,29.19,19.94
2016,3,4,7,30,0.0,58.0,1.4,12.0,58.0,42.8,32.6
2016,3,4,7,45,6.5,78.0,1.5,12.5,80.0,56.98,45.54
2016,3,4,8,0,13.0,98.0,1.6,13.0,102.0,71.06,58.14
2016,3,4,8,15,19.0,117.0,1.75,13.5,123.5,84.41,69.84
2016,3,4,8,30,25.0,136.0,1.9,14.0,145.0,94.98,78.87
2016,3,4,8,45,46.5,161.5,2.05,14.5,181.0,111.04,92.53
2016,3,4,9,0,68.0,187.0,2.2,15.0,217.0,126.72,105.64
2016,3,4,9,15,117.5,210.5,2.35,15.0,269.0,137.24,114.38
2016,3,4,9,30,167.0,234.0,2.5,15.0,321.0,150.93,125.79
2016,3,4,9,45,94.5,227.5,2.65,15.5,277.5,152.67,126.7
2016,3,4,10,0,22.0,221.0,2.8,16.0,234.0,156.45,129.38
2016,3,4,10,15,13.0,203.5,2.8,16.0,211.5,146.4,120.59
2016,3,4,10,30,4.0,186.0,2.8,16.0,189.0,135.63,111.26
2016,3,4,10,45,2.0,156.0,2.85,16.0,157.5,116.73,90.74
2016,3,4,11,0,0.0,126.0,2.9,16.0,126.0,95.93,73.74
2016,3,4,11,15,0.0,117.5,2.8,16.0,117.5,89.98,68.8
2016,3,4,11,30,0.0,109.0,2.7,16.0,109.0,83.82,63.7
2016,3,4,11,45,0.0,128.5,2.65,16.0,128.5,98.51,75.67
2016,3,4,12,0,0.0,148.0,2.6,16.0,148.0,113.35,87.7
2016,3,4,12,15,0.0,141.5,2.65,16.0,141.5,108.78,83.96
2016,3,4,12,30,0.0,135.0,2.7,16.0,135.0,104.1,80.16
2016,3,4,12,45,0.0,115.5,2.75,16.0,115.5,89.24,68.06
2016,3,4,13,0,0.0,96.0,2.8,16.0,96.0,74.15,55.75
2016,3,4,13,15,0.0,94.0,2.8,15.5,94.0,72.58,54.63
2016,3,4,13,30,0.0,92.0,2.8,15.0,92.0,71.0,53.49
2016,3,4,13,45,16.0,177.0,2.85,15.0,187.5,151.09,119.68
2016,3,4,14,0,32.0,262.0,2.9,15.0,283.0,252.79,201.97
2016,3,4,14,15,16.0,140.0,2.7,14.5,150.5,130.92,103.61
2016,3,4,14,30,0.0,18.0,2.5,14.0,18.0,13.77,5.99
2016,3,4,14,45,3.5,98.5,2.35,14.0,100.5,79.21,61.25
2016,3,4,15,0,7.0,179.0,2.2,14.0,183.0,154.75,124.07
2016,3,4,15,15,3.5,134.0,1.95,14.0,136.0,111.57,88.4
2016,3,4,15,30,0.0,89.0,1.7,14.0,89.0,68.99,52.92
2016,3,4,15,45,0.0,95.0,1.45,14.0,95.0,75.06,58.26
2016,3,4,16,0,0.0,101.0,1.2,14.0,101.0,82.34,64.56
2016,3,4,16,15,0.0,87.0,1.1,13.5,87.0,70.56,54.84
2016,3,4,16,30,0.0,73.0,1.0,13.0,73.0,58.63,44.86
2016,3,4,16,45,0.0,58.5,0.95,13.0,58.5,45.98,34.0
2016,3,4,17,0,0.0,44.0,0.9,13.0,44.0,33.66,23.28
2016,3,4,17,15,0.0,31.5,0.95,13.0,31.5,24.05,14.78
2016,3,4,17,30,0.0,19.0,1.0,13.0,19.0,14.46,6.21
2016,3,4,17,45,0.0,9.5,1.1,13.0,9.5,7.21,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,2.8,12.5,9.5,7.47,0.0
2016,3,5,7,0,0.0,19.0,3.1,13.0,19.0,14.48,5.85
2016,3,5,7,15,0.0,37.5,3.2,13.0,37.5,28.28,19.1
2016,3,5,7,30,0.0,56.0,3.3,13.0,56.0,41.62,31.43
2016,3,5,7,45,1.0,76.0,3.45,13.0,76.5,55.8,44.41
2016,3,5,8,0,2.0,96.0,3.6,13.0,97.0,69.84,57.07
2016,3,5,8,15,7.5,114.5,3.6,13.0,117.5,82.87,68.65
2016,3,5,8,30,13.0,133.0,3.6,13.0,138.0,95.81,79.95
2016,3,5,8,45,6.5,122.5,3.65,13.5,125.0,90.21,74.64
2016,3,5,9,0,0.0,112.0,3.7,14.0,112.0,83.84,68.68
2016,3,5,9,15,0.5,136.0,3.75,14.0,136.5,100.44,83.0
2016,3,5,9,30,1.0,160.0,3.8,14.0,161.0,116.71,96.88
2016,3,5,9,45,0.5,132.0,3.9,14.5,132.5,98.75,80.88
2016,3,5,10,0,0.0,104.0,4.0,15.0,104.0,79.49,63.87
2016,3,5,10,15,0.0,94.0,4.25,15.0,94.0,72.41,57.62
2016,3,5,10,30,0.0,84.0,4.5,15.0,84.0,64.73,50.85
2016,3,5,10,45,2.0,134.0,4.75,15.5,135.5,101.5,78.57
2016,3,5,11,0,4.0,184.0,5.0,16.0,187.0,137.31,107.44
2016,3,5,11,15,4.5,185.5,5.1,16.5,189.0,139.69,109.01
2016,3,5,11,30,5.0,187.0,5.2,17.0,191.0,142.06,110.65
2016,3,5,11,45,2.5,161.0,5.3,17.5,163.0,123.4,95.39
2016,3,5,12,0,0.0,135.0,5.4,18.0,135.0,103.62,79.24
2016,3,5,12,15,0.0,84.0,5.35,17.5,84.0,64.85,47.76
2016,3,5,12,30,0.0,33.0,5.3,17.0,33.0,25.38,15.36
2016,3,5,12,45,0.0,90.0,5.3,17.0,90.0,69.51,51.73
2016,3,5,13,0,0.0,147.0,5.3,17.0,147.0,113.96,88.06
2016,3,5,13,15,0.0,144.0,5.35,16.5,144.0,111.93,86.61
2016,3,5,13,30,0.0,141.0,5.4,16.0,141.0,109.85,85.17
2016,3,5,13,45,68.5,227.0,5.5,15.5,272.5,241.4,194.22
2016,3,5,14,0,137.0,313.0,5.6,15.0,404.0,396.5,320.05
2016,3,5,14,15,68.5,199.5,5.85,14.5,245.0,227.14,184.21
2016,3,5,14,30,0.0,86.0,6.1,14.0,86.0,66.23,50.02
2016,3,5,14,45,0.0,61.0,6.35,14.0,61.0,46.84,33.91
2016,3,5,15,0,0.0,36.0,6.6,14.0,36.0,27.56,17.71
2016,3,5,15,15,0.0,43.5,6.75,14.0,43.5,33.3,22.65
2016,3,5,15,30,0.0,51.0,6.9,14.0,51.0,39.06,27.61
2016,3,5,15,45,0.0,32.0,7.05,14.0,32.0,24.43,15.24
2016,3,5,16,0,0.0,13.0,7.2,14.0,13.0,9.89,2.83
2016,3,5,16,15,0.0,11.0,7.25,13.5,11.0,8.36,1.54
2016,3,5,16,30,0.0,9.0,7.3,13.0,9.0,6.83,0.24
2016,3,5,16,45,0.0,7.5,7.35,13.0,7.5,5.69,0.0
2016,3,5,17,0,0.0,6.0,7.4,13.0,6.0,4.54,0.0
2016,3,5,17,15,0.0,4.0,7.3,12.5,4.0,3.02,0.0
2016,3,5,17,30,0.0,2.0,7.2,12.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,7.1,12.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,45,86.0,17.5,1.5,8.5,24.5,13.77,0.0
2016,3,6,7,0,172.0,35.0,1.6,9.0,49.0,26.29,16.08
2016,3,6,7,15,289.0,49.0,1.8,9.5,93.5,36.94,27.18
2016,3,6,7,30,406.0,63.0,2.0,10.0,138.0,47.69,37.34
2016,3,6,7,45,489.0,71.5,2.25,10.5,189.0,57.18,46.13
2016,3,6,8,0,572.0,80.0,2.5,11.0,240.0,63.62,51.94
2016,3,6,8,15,621.5,86.5,2.6,11.0,290.5,68.16,55.99
2016,3,6,8,30,671.0,93.0,2.7,11.0,341.0,72.7,59.93
2016,3,6,8,45,476.0,140.0,2.85,11.5,327.5,97.46,81.62
2016,3,6,9,0,281.0,187.0,3.0,12.0,314.0,123.75,104.29
2016,3,6,9,15,289.0,206.0,3.05,12.0,348.0,134.12,112.98
2016,3,6,9,30,297.0,225.0,3.1,12.0,382.0,144.11,121.32
2016,3,6,9,45,565.5,168.5,3.2,12.0,494.0,112.85,93.87
2016,3,6,10,0,834.0,112.0,3.3,12.0,606.0,90.73,74.41
2016,3,6,10,15,419.5,150.0,3.3,12.0,398.5,96.79,79.56
2016,3,6,10,30,5.0,188.0,3.3,12.0,191.0,137.13,114.31
2016,3,6,10,45,438.5,154.5,3.35,12.5,455.5,132.38,89.55
2016,3,6,11,0,872.0,121.0,3.4,13.0,720.0,213.41,132.25
2016,3,6,11,15,512.5,236.0,3.4,13.0,590.5,265.03,190.18
2016,3,6,11,30,153.0,351.0,3.4,13.0,461.0,283.53,220.51
2016,3,6,11,45,251.5,341.0,3.45,13.0,524.0,326.26,253.03
2016,3,6,12,0,350.0,331.0,3.5,13.0,587.0,382.0,297.17
2016,3,6,12,15,367.0,326.5,3.55,13.0,595.5,415.34,325.66
2016,3,6,12,30,384.0,322.0,3.6,13.0,604.0,449.45,354.64
2016,3,6,12,45,305.5,336.5,3.7,13.0,559.5,447.07,354.92
2016,3,6,13,0,227.0,351.0,3.8,13.0,515.0,428.35,341.62
2016,3,6,13,15,226.0,344.0,3.85,13.0,504.0,440.75,352.69
2016,3,6,13,30,225.0,337.0,3.9,13.0,493.0,452.08,362.72
2016,3,6,13,45,316.5,304.5,3.95,13.0,517.0,519.57,417.92
2016,3,6,14,0,408.0,272.0,4.0,13.0,541.0,578.19,466.15
2016,3,6,14,15,372.5,267.0,4.05,12.5,504.0,566.85,459.07
2016,3,6,14,30,337.0,262.0,4.1,12.0,467.0,551.88,449.32
2016,3,6,14,45,260.0,255.5,4.15,12.0,408.0,497.0,406.47
2016,3,6,15,0,183.0,249.0,4.2,12.0,349.0,417.68,343.6
2016,3,6,15,15,91.5,199.5,4.1,11.5,249.5,271.19,224.66
2016,3,6,15,30,0.0,150.0,4.0,11.0,150.0,125.59,101.33
2016,3,6,15,45,4.0,144.0,3.95,11.0,145.5,126.42,102.7
2016,3,6,16,0,8.0,138.0,3.9,11.0,141.0,128.04,104.58
2016,3,6,16,15,4.0,120.5,3.75,10.5,122.0,109.99,89.46
2016,3,6,16,30,0.0,103.0,3.6,10.0,103.0,91.71,73.91
2016,3,6,16,45,0.0,82.5,3.45,10.0,82.5,73.07,57.83
2016,3,6,17,0,0.0,62.0,3.3,10.0,62.0,53.68,40.87
2016,3,6,17,15,0.0,44.5,3.3,9.5,44.5,37.25,26.37
2016,3,6,17,30,0.0,27.0,3.3,9.0,27.0,20.62,11.6
2016,3,6,17,45,0.0,13.5,3.3,9.0,13.5,10.27,0.3
2016,3,6,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,6,45,37.5,15.5,1.7,6.5,19.0,11.82,0.0
2016,3,7,7,0,75.0,31.0,1.8,7.0,38.0,23.21,14.02
2016,3,7,7,15,106.5,51.5,1.95,7.0,68.0,37.69,28.22
2016,3,7,7,30,138.0,72.0,2.1,7.0,98.0,51.8,41.57
2016,3,7,7,45,156.5,93.5,2.3,7.0,131.5,66.84,55.59
2016,3,7,8,0,175.0,115.0,2.5,7.0,165.0,81.03,68.6
2016,3,7,8,15,188.0,135.0,2.6,7.0,198.0,93.99,80.26
2016,3,7,8,30,201.0,155.0,2.7,7.0,231.0,106.62,91.45
2016,3,7,8,45,161.5,178.0,2.85,7.5,244.0,119.55,102.57
2016,3,7,9,0,122.0,201.0,3.0,8.0,257.0,131.88,113.0
2016,3,7,9,15,134.5,222.0,3.0,8.0,289.0,143.75,123.11
2016,3,7,9,30,147.0,243.0,3.0,8.0,321.0,155.26,132.84
2016,3,7,9,45,277.5,241.0,3.0,8.5,402.0,151.45,128.9
2016,3,7,10,0,408.0,239.0,3.0,9.0,483.0,153.13,129.83
2016,3,7,10,15,213.5,239.5,3.0,9.0,367.5,147.61,124.76
2016,3,7,10,30,19.0,240.0,3.0,9.0,252.0,170.12,144.01
2016,3,7,10,45,9.5,150.0,3.05,9.0,156.0,113.51,90.11
2016,3,7,11,0,0.0,60.0,3.1,9.0,60.0,46.19,33.73
2016,3,7,11,15,130.5,202.5,3.15,9.0,297.0,172.24,133.62
2016,3,7,11,30,261.0,345.0,3.2,9.0,534.0,307.6,239.58
2016,3,7,11,45,176.5,349.0,3.3,9.5,477.5,308.75,244.08
2016,3,7,12,0,92.0,353.0,3.4,10.0,421.0,296.5,236.82
2016,3,7,12,15,77.5,345.5,3.45,9.5,403.0,296.24,238.0
2016,3,7,12,30,63.0,338.0,3.5,9.0,385.0,293.67,237.04
2016,3,7,12,45,107.0,348.0,3.6,9.0,426.0,334.94,270.96
2016,3,7,13,0,151.0,358.0,3.7,9.0,467.0,389.61,315.54
2016,3,7,13,15,96.0,327.5,3.7,9.0,396.5,333.34,270.81
2016,3,7,13,30,41.0,297.0,3.7,9.0,326.0,278.66,226.55
2016,3,7,13,45,40.5,287.5,3.7,9.0,315.5,276.59,225.46
2016,3,7,14,0,40.0,278.0,3.7,9.0,305.0,274.1,223.92
2016,3,7,14,15,23.5,236.0,3.7,9.0,251.5,212.04,173.21
2016,3,7,14,30,7.0,194.0,3.7,9.0,198.0,163.61,133.04
2016,3,7,14,45,3.5,136.0,3.7,9.5,138.0,110.92,88.94
2016,3,7,15,0,0.0,78.0,3.7,10.0,78.0,59.98,45.75
2016,3,7,15,15,0.0,65.5,3.5,10.0,65.5,50.27,37.62
2016,3,7,15,30,0.0,53.0,3.3,10.0,53.0,40.6,29.43
2016,3,7,15,45,165.5,102.0,3.15,10.0,167.5,275.62,235.1
2016,3,7,16,0,331.0,151.0,3.0,10.0,282.0,497.35,419.26
2016,3,7,16,15,444.0,121.0,2.55,9.5,272.5,593.04,496.96
2016,3,7,16,30,557.0,91.0,2.1,9.0,263.0,670.11,555.7
2016,3,7,16,45,506.5,79.5,1.7,8.5,214.0,609.21,506.16
2016,3,7,17,0,456.0,68.0,1.3,8.0,165.0,546.31,453.99
2016,3,7,17,15,357.5,55.5,1.25,7.5,118.5,437.39,364.62
2016,3,7,17,30,259.0,43.0,1.2,7.0,72.0,335.36,275.4
2016,3,7,17,45,129.5,21.5,1.15,6.5,36.0,179.68,110.43
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,173.5,15.5,1.2,5.0,32.0,12.59,0.0
2016,3,8,7,0,347.0,31.0,1.2,6.0,64.0,25.64,16.48
2016,3,8,7,15,454.0,40.5,1.3,6.5,111.5,33.5,24.62
2016,3,8,7,30,561.0,50.0,1.4,7.0,159.0,41.47,32.27
2016,3,8,7,45,619.5,57.5,1.5,7.5,210.5,47.49,37.93
2016,3,8,8,0,678.0,65.0,1.6,8.0,262.0,53.49,43.38
2016,3,8,8,15,718.5,70.0,1.6,8.5,313.0,62.12,51.06
2016,3,8,8,30,759.0,75.0,1.6,9.0,364.0,66.26,54.56
2016,3,8,8,45,772.5,83.5,1.6,9.5,410.0,72.47,59.85
2016,3,8,9,0,786.0,92.0,1.6,10.0,456.0,78.43,64.84
2016,3,8,9,15,806.5,95.0,1.6,10.0,499.5,80.37,66.35
2016,3,8,9,30,827.0,98.0,1.6,10.0,543.0,82.3,67.85
2016,3,8,9,45,621.0,168.5,1.65,10.5,516.0,114.92,96.11
2016,3,8,10,0,415.0,239.0,1.7,11.0,489.0,146.83,123.21
2016,3,8,10,15,641.0,175.0,1.75,11.0,584.0,115.46,95.84
2016,3,8,10,30,867.0,111.0,1.8,11.0,679.0,96.62,79.4
2016,3,8,10,45,876.5,111.0,1.9,11.0,703.5,155.54,92.0
2016,3,8,11,0,886.0,111.0,2.0,11.0,728.0,221.43,138.43
2016,3,8,11,15,644.0,212.5,2.0,11.0,666.5,283.63,200.42
2016,3,8,11,30,402.0,314.0,2.0,11.0,605.0,329.03,248.62
2016,3,8,11,45,345.0,332.5,2.0,11.5,584.5,354.59,272.73
2016,3,8,12,0,288.0,351.0,2.0,12.0,564.0,374.19,291.11
2016,3,8,12,15,182.5,350.0,1.95,11.5,485.0,349.72,275.65
2016,3,8,12,30,77.0,349.0,1.9,11.0,406.0,309.38,246.0
2016,3,8,12,45,40.0,259.0,1.85,11.0,288.5,227.8,181.97
2016,3,8,13,0,3.0,169.0,1.8,11.0,171.0,133.05,105.28
2016,3,8,13,15,2.5,168.5,1.85,11.0,170.5,133.01,105.55
2016,3,8,13,30,2.0,168.0,1.9,11.0,170.0,132.94,105.61
2016,3,8,13,45,22.5,225.5,2.0,11.0,241.0,196.45,158.27
2016,3,8,14,0,43.0,283.0,2.1,11.0,312.0,281.19,227.18
2016,3,8,14,15,24.5,236.5,2.15,10.5,253.0,213.25,172.57
2016,3,8,14,30,6.0,190.0,2.2,10.0,194.0,159.14,128.46
2016,3,8,14,45,33.0,214.5,2.3,10.0,233.0,223.29,182.76
2016,3,8,15,0,60.0,239.0,2.4,10.0,272.0,279.88,230.19
2016,3,8,15,15,30.0,177.5,2.2,9.5,194.0,191.79,157.72
2016,3,8,15,30,0.0,116.0,2.0,9.0,116.0,92.87,74.19
2016,3,8,15,45,130.0,139.0,1.8,9.0,191.0,269.02,227.75
2016,3,8,16,0,260.0,162.0,1.6,9.0,266.0,447.01,374.79
2016,3,8,16,15,245.0,142.5,1.35,8.5,230.5,416.35,349.74
2016,3,8,16,30,230.0,123.0,1.1,8.0,195.0,383.99,324.19
2016,3,8,16,45,210.5,102.5,0.85,8.0,159.5,344.44,291.29
2016,3,8,17,0,191.0,82.0,0.6,8.0,124.0,303.39,256.06
2016,3,8,17,15,157.5,62.0,0.55,7.5,90.5,249.25,209.35
2016,3,8,17,30,124.0,42.0,0.5,7.0,57.0,193.79,159.23
2016,3,8,17,45,62.0,21.0,0.5,7.0,28.5,101.66,64.63
2016,3,8,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,1.75,8.5,3.5,2.64,0.0
2016,3,9,7,0,0.0,7.0,1.9,9.0,7.0,5.3,0.0
2016,3,9,7,15,0.0,13.0,1.95,9.0,13.0,9.86,3.21
2016,3,9,7,30,0.0,19.0,2.0,9.0,19.0,14.44,7.5
2016,3,9,7,45,0.0,24.5,2.15,9.5,24.5,18.64,11.4
2016,3,9,8,0,0.0,30.0,2.3,10.0,30.0,22.86,15.23
2016,3,9,8,15,0.0,36.5,2.35,10.0,36.5,27.86,19.75
2016,3,9,8,30,0.0,43.0,2.4,10.0,43.0,32.86,24.23
2016,3,9,8,45,0.0,83.0,2.5,10.5,83.0,63.54,51.65
2016,3,9,9,0,0.0,123.0,2.6,11.0,123.0,91.52,76.19
2016,3,9,9,15,41.5,181.5,2.6,11.5,204.0,125.33,105.4
2016,3,9,9,30,83.0,240.0,2.6,12.0,285.0,158.42,133.47
2016,3,9,9,45,134.5,262.0,2.6,12.5,341.0,165.06,138.5
2016,3,9,10,0,186.0,284.0,2.6,13.0,397.0,177.29,148.31
2016,3,9,10,15,247.0,291.0,2.6,13.0,449.5,182.68,152.55
2016,3,9,10,30,308.0,298.0,2.6,13.0,502.0,183.54,143.22
2016,3,9,10,45,260.0,318.5,2.6,13.5,495.5,217.54,163.35
2016,3,9,11,0,212.0,339.0,2.6,14.0,489.0,252.92,191.29
2016,3,9,11,15,168.5,348.0,2.6,14.0,468.5,269.94,206.89
2016,3,9,11,30,125.0,357.0,2.6,14.0,448.0,281.89,218.8
2016,3,9,11,45,199.5,357.0,2.6,14.5,504.5,323.56,250.17
2016,3,9,12,0,274.0,357.0,2.6,15.0,561.0,373.97,289.08
2016,3,9,12,15,222.5,363.5,2.6,15.0,529.5,378.28,294.72
2016,3,9,12,30,171.0,370.0,2.6,15.0,498.0,377.67,295.82
2016,3,9,12,45,132.0,360.5,2.65,15.5,459.0,366.32,287.58
2016,3,9,13,0,93.0,351.0,2.7,16.0,420.0,341.43,268.43
2016,3,9,13,15,72.5,332.0,2.65,16.0,385.0,322.61,254.25
2016,3,9,13,30,52.0,313.0,2.6,16.0,350.0,300.74,237.42
2016,3,9,13,45,32.5,270.0,2.6,16.5,293.0,254.78,201.15
2016,3,9,14,0,13.0,227.0,2.6,17.0,236.0,193.03,151.88
2016,3,9,14,15,55.0,256.5,2.55,16.5,291.0,271.78,216.46
2016,3,9,14,30,97.0,286.0,2.5,16.0,346.0,344.36,275.24
2016,3,9,14,45,168.0,268.0,2.45,16.0,365.0,414.67,332.35
2016,3,9,15,0,239.0,250.0,2.4,16.0,384.0,468.93,376.82
2016,3,9,15,15,133.5,219.5,2.2,16.0,293.5,351.68,283.76
2016,3,9,15,30,28.0,189.0,2.0,16.0,203.0,208.85,167.71
2016,3,9,15,45,14.0,160.0,1.85,16.0,167.0,151.65,121.48
2016,3,9,16,0,0.0,131.0,1.7,16.0,131.0,112.14,88.69
2016,3,9,16,15,0.0,113.5,1.5,15.5,113.5,97.38,76.84
2016,3,9,16,30,0.0,96.0,1.3,15.0,96.0,82.37,64.52
2016,3,9,16,45,0.0,78.5,1.1,14.5,78.5,67.02,51.68
2016,3,9,17,0,0.0,61.0,0.9,14.0,61.0,51.22,38.2
2016,3,9,17,15,0.0,44.5,0.9,13.5,44.5,36.04,25.03
2016,3,9,17,30,0.0,28.0,0.9,13.0,28.0,21.38,12.2
2016,3,9,17,45,0.0,16.0,0.9,12.5,16.0,12.18,2.88
2016,3,9,18,0,0.0,4.0,0.9,12.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,0.9,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,10,6,45,174.0,16.5,2.5,10.0,35.0,13.34,0.68
2016,3,10,7,0,348.0,33.0,2.7,11.0,70.0,27.19,17.79
2016,3,10,7,15,449.5,42.5,2.8,11.5,117.5,34.99,25.49
2016,3,10,7,30,551.0,52.0,2.9,12.0,165.0,42.87,32.88
2016,3,10,7,45,613.5,58.5,3.0,12.5,216.5,48.12,37.72
2016,3,10,8,0,676.0,65.0,3.1,13.0,268.0,53.4,42.41
2016,3,10,8,15,611.0,87.0,3.3,13.5,295.0,67.93,55.2
2016,3,10,8,30,546.0,109.0,3.5,14.0,322.0,81.59,67.0
2016,3,10,8,45,307.5,155.0,3.7,14.5,278.0,106.21,88.23
2016,3,10,9,0,69.0,201.0,3.9,15.0,234.0,135.34,113.02
2016,3,10,9,15,64.5,218.0,4.0,15.0,251.5,145.6,121.47
2016,3,10,9,30,60.0,235.0,4.1,15.0,269.0,155.58,129.68
2016,3,10,9,45,30.0,173.0,4.2,15.5,190.0,121.47,99.94
2016,3,10,10,0,0.0,111.0,4.3,16.0,111.0,84.59,67.89
2016,3,10,10,15,443.0,105.5,4.3,16.0,400.0,68.25,53.68
2016,3,10,10,30,886.0,100.0,4.3,16.0,689.0,105.78,71.23
2016,3,10,10,45,743.0,163.0,4.3,16.5,669.5,173.99,108.74
2016,3,10,11,0,600.0,226.0,4.3,17.0,650.0,242.29,164.73
2016,3,10,11,15,589.0,237.5,4.2,17.0,662.0,291.45,205.81
2016,3,10,11,30,578.0,249.0,4.1,17.0,674.0,339.41,247.8
2016,3,10,11,45,582.0,249.0,4.1,17.0,680.5,383.47,286.7
2016,3,10,12,0,586.0,249.0,4.1,17.0,687.0,427.16,325.03
2016,3,10,12,15,293.0,180.0,4.05,17.0,399.0,282.5,219.97
2016,3,10,12,30,0.0,111.0,4.0,17.0,111.0,85.74,64.69
2016,3,10,12,45,3.0,151.5,3.95,17.0,153.5,118.87,91.81
2016,3,10,13,0,6.0,192.0,3.9,17.0,196.0,153.02,119.43
2016,3,10,13,15,84.0,270.5,3.75,17.0,330.5,277.71,220.08
2016,3,10,13,30,162.0,349.0,3.6,17.0,465.0,422.25,333.41
2016,3,10,13,45,81.0,214.5,3.45,17.0,272.5,253.6,201.46
2016,3,10,14,0,0.0,80.0,3.3,17.0,80.0,61.66,45.32
2016,3,10,14,15,0.0,84.5,3.1,16.5,84.5,65.12,48.48
2016,3,10,14,30,0.0,89.0,2.9,16.0,89.0,68.59,51.54
2016,3,10,14,45,0.0,88.5,2.75,16.0,88.5,68.16,51.31
2016,3,10,15,0,0.0,88.0,2.6,16.0,88.0,67.74,51.1
2016,3,10,15,15,0.0,74.0,2.35,15.5,74.0,56.86,42.25
2016,3,10,15,30,0.0,60.0,2.1,15.0,60.0,46.01,33.35
2016,3,10,15,45,0.0,50.0,1.9,15.0,50.0,38.28,26.93
2016,3,10,16,0,0.0,40.0,1.7,15.0,40.0,30.56,20.47
2016,3,10,16,15,0.0,34.5,1.5,14.5,34.5,26.33,16.97
2016,3,10,16,30,0.0,29.0,1.3,14.0,29.0,22.1,13.42
2016,3,10,16,45,0.0,24.0,1.15,14.0,24.0,18.26,10.12
2016,3,10,17,0,0.0,19.0,1.0,14.0,19.0,14.44,6.79
2016,3,10,17,15,0.0,13.5,1.05,13.5,13.5,10.24,3.1
2016,3,10,17,30,0.0,8.0,1.1,13.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,1.2,12.5,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,1.3,12.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.4,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,10.0,9.5,7.21,0.0
2016,3,11,7,0,0.0,19.0,5.0,10.0,19.0,14.46,6.93
2016,3,11,7,15,0.0,32.0,4.9,10.0,32.0,24.43,16.24
2016,3,11,7,30,0.0,45.0,4.8,10.0,45.0,34.43,25.55
2016,3,11,7,45,0.0,58.5,4.7,10.0,58.5,44.63,34.95
2016,3,11,8,0,0.0,72.0,4.6,10.0,72.0,54.6,44.0
2016,3,11,8,15,0.0,85.5,4.55,10.0,85.5,64.49,52.84
2016,3,11,8,30,0.0,99.0,4.5,10.0,99.0,74.3,61.51
2016,3,11,8,45,0.0,108.0,4.45,10.0,108.0,80.99,67.29
2016,3,11,9,0,0.0,117.0,4.4,10.0,117.0,87.63,72.98
2016,3,11,9,15,0.0,98.0,4.45,10.0,98.0,74.82,61.37
2016,3,11,9,30,0.0,79.0,4.5,10.0,79.0,60.76,48.71
2016,3,11,9,45,6.5,147.0,4.6,10.5,151.0,109.37,91.34
2016,3,11,10,0,13.0,215.0,4.7,11.0,223.0,153.66,129.44
2016,3,11,10,15,88.5,269.5,4.9,11.0,328.5,177.05,149.32
2016,3,11,10,30,164.0,324.0,5.1,11.0,434.0,201.42,160.01
2016,3,11,10,45,142.0,334.5,5.3,11.5,432.5,223.39,174.26
2016,3,11,11,0,120.0,345.0,5.5,12.0,431.0,242.84,189.77
2016,3,11,11,15,60.0,191.0,5.55,12.0,234.0,153.53,119.77
2016,3,11,11,30,0.0,37.0,5.6,12.0,37.0,28.47,18.31
2016,3,11,11,45,1.5,102.0,5.65,12.0,103.5,79.22,60.75
2016,3,11,12,0,3.0,167.0,5.7,12.0,170.0,128.95,101.9
2016,3,11,12,15,5.5,185.5,5.6,12.0,190.0,144.74,114.85
2016,3,11,12,30,8.0,204.0,5.5,12.0,210.0,161.14,128.35
2016,3,11,12,45,51.0,281.0,5.4,12.0,319.0,252.05,202.8
2016,3,11,13,0,94.0,358.0,5.3,12.0,428.0,348.59,280.8
2016,3,11,13,15,139.0,355.0,5.4,12.0,456.0,397.38,320.83
2016,3,11,13,30,184.0,352.0,5.5,12.0,484.0,440.92,356.97
2016,3,11,13,45,98.0,289.0,5.65,12.0,359.5,320.69,260.72
2016,3,11,14,0,12.0,226.0,5.8,12.0,235.0,191.36,154.09
2016,3,11,14,15,6.0,155.5,5.7,11.5,160.0,127.91,102.12
2016,3,11,14,30,0.0,85.0,5.6,11.0,85.0,65.48,49.93
2016,3,11,14,45,89.5,173.0,5.55,10.5,223.5,246.97,205.45
2016,3,11,15,0,179.0,261.0,5.5,10.0,362.0,429.37,357.62
2016,3,11,15,15,93.0,214.0,5.25,9.5,266.0,288.84,241.36
2016,3,11,15,30,7.0,167.0,5.0,9.0,170.0,147.93,121.29
2016,3,11,15,45,3.5,145.5,4.8,9.0,147.0,126.33,103.29
2016,3,11,16,0,0.0,124.0,4.6,9.0,124.0,104.29,84.6
2016,3,11,16,15,0.0,108.0,4.35,8.5,108.0,90.9,73.47
2016,3,11,16,30,0.0,92.0,4.1,8.0,92.0,77.32,61.99
2016,3,11,16,45,0.0,75.0,3.9,8.0,75.0,62.38,49.02
2016,3,11,17,0,0.0,58.0,3.7,8.0,58.0,47.05,35.53
2016,3,11,17,15,0.0,42.5,3.55,7.5,42.5,32.96,23.04
2016,3,11,17,30,0.0,27.0,3.4,7.0,27.0,20.6,11.96
2016,3,11,17,45,0.0,15.5,3.3,7.0,15.5,11.79,3.31
2016,3,11,18,0,0.0,4.0,3.2,7.0,4.0,3.15,0.0
2016,3,11,18,15,0.0,2.0,3.25,7.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,6,45,6.5,19.5,1.85,6.5,20.5,15.07,4.69
2016,3,12,7,0,13.0,39.0,2.1,7.0,41.0,29.07,20.07
2016,3,12,7,15,32.5,61.5,2.25,7.0,68.0,44.69,34.87
2016,3,12,7,30,52.0,84.0,2.4,7.0,95.0,60.03,49.26
2016,3,12,7,45,66.5,107.0,2.6,7.5,125.0,75.37,63.31
2016,3,12,8,0,81.0,130.0,2.8,8.0,155.0,90.44,76.82
2016,3,12,8,15,97.0,150.0,2.9,8.0,185.0,101.66,86.76
2016,3,12,8,30,113.0,170.0,3.0,8.0,215.0,113.97,97.53
2016,3,12,8,45,110.0,191.0,3.2,8.5,239.5,126.11,107.83
2016,3,12,9,0,107.0,212.0,3.4,9.0,264.0,142.23,121.5
2016,3,12,9,15,139.5,233.5,3.45,9.0,308.0,150.2,128.1
2016,3,12,9,30,172.0,255.0,3.5,9.0,352.0,162.24,138.24
2016,3,12,9,45,96.5,244.5,3.6,9.5,299.5,162.88,138.18
2016,3,12,10,0,21.0,234.0,3.7,10.0,247.0,165.48,139.87
2016,3,12,10,15,70.0,278.0,3.75,10.0,325.0,180.92,152.88
2016,3,12,10,30,119.0,322.0,3.8,10.0,403.0,199.39,158.91
2016,3,12,10,45,175.0,333.5,3.85,10.5,457.0,227.63,176.38
2016,3,12,11,0,231.0,345.0,3.9,11.0,511.0,263.05,201.12
2016,3,12,11,15,139.5,336.0,3.9,11.0,437.0,259.31,202.52
2016,3,12,11,30,48.0,327.0,3.9,11.0,363.0,246.38,196.03
2016,3,12,11,45,31.5,291.5,3.9,11.0,315.0,225.19,179.74
2016,3,12,12,0,15.0,256.0,3.9,11.0,267.0,199.53,159.48
2016,3,12,12,15,9.5,215.0,3.95,11.0,222.0,168.84,134.69
2016,3,12,12,30,4.0,174.0,4.0,11.0,177.0,136.18,108.04
2016,3,12,12,45,2.0,154.5,4.05,11.0,156.0,120.68,95.33
2016,3,12,13,0,0.0,135.0,4.1,11.0,135.0,104.64,82.1
2016,3,12,13,15,0.0,108.0,4.2,11.0,108.0,83.61,64.67
2016,3,12,13,30,0.0,81.0,4.3,11.0,81.0,62.51,47.1
2016,3,12,13,45,0.0,110.5,4.4,11.5,110.5,85.68,66.46
2016,3,12,14,0,0.0,140.0,4.5,12.0,140.0,109.69,86.39
2016,3,12,14,15,0.0,143.5,4.5,12.0,143.5,112.99,89.27
2016,3,12,14,30,0.0,147.0,4.5,12.0,147.0,116.5,92.37
2016,3,12,14,45,2.5,163.5,4.5,12.0,165.0,133.93,107.19
2016,3,12,15,0,5.0,180.0,4.5,12.0,183.0,152.9,123.33
2016,3,12,15,15,2.5,161.0,4.3,11.5,162.5,135.02,108.83
2016,3,12,15,30,0.0,142.0,4.1,11.0,142.0,116.79,93.91
2016,3,12,15,45,0.0,91.5,3.9,11.0,91.5,71.37,55.65
2016,3,12,16,0,0.0,41.0,3.7,11.0,41.0,31.34,21.46
2016,3,12,16,15,0.0,35.5,3.55,10.5,35.5,27.1,17.92
2016,3,12,16,30,0.0,30.0,3.4,10.0,30.0,22.87,14.33
2016,3,12,16,45,0.0,24.5,3.25,10.0,24.5,18.65,10.65
2016,3,12,17,0,0.0,19.0,3.1,10.0,19.0,14.44,6.94
2016,3,12,17,15,0.0,14.0,3.05,10.0,14.0,10.62,3.54
2016,3,12,17,30,0.0,9.0,3.0,10.0,9.0,6.82,0.13
2016,3,12,17,45,0.0,5.0,3.0,10.0,5.0,3.78,0.0
2016,3,12,18,0,0.0,1.0,3.0,10.0,1.0,0.79,0.0
2016,3,12,18,15,0.0,0.5,3.0,10.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,10.5,11.0,8.35,0.47
2016,3,13,7,0,0.0,22.0,2.9,11.0,22.0,16.76,9.04
2016,3,13,7,15,0.0,36.0,2.9,11.0,36.0,27.5,19.02
2016,3,13,7,30,0.0,50.0,2.9,11.0,50.0,38.23,28.93
2016,3,13,7,45,0.0,64.5,2.95,11.5,64.5,48.93,38.64
2016,3,13,8,0,0.0,79.0,3.0,12.0,79.0,59.54,48.08
2016,3,13,8,15,0.0,94.0,3.0,12.0,94.0,70.41,57.69
2016,3,13,8,30,0.0,109.0,3.0,12.0,109.0,81.18,67.09
2016,3,13,8,45,0.0,102.0,3.05,12.0,102.0,77.01,63.17
2016,3,13,9,0,0.0,95.0,3.1,12.0,95.0,72.5,58.98
2016,3,13,9,15,0.5,130.5,3.15,12.0,131.0,97.38,80.68
2016,3,13,9,30,1.0,166.0,3.2,12.0,167.0,121.36,101.33
2016,3,13,9,45,0.5,132.5,3.3,12.0,133.0,99.49,82.03
2016,3,13,10,0,0.0,99.0,3.4,12.0,99.0,76.06,61.43
2016,3,13,10,15,1.5,139.0,3.45,12.0,140.5,104.47,86.04
2016,3,13,10,30,3.0,179.0,3.5,12.0,182.0,132.13,104.81
2016,3,13,10,45,1.5,150.0,3.6,12.0,151.5,113.12,88.94
2016,3,13,11,0,0.0,121.0,3.7,12.0,121.0,92.52,71.87
2016,3,13,11,15,0.5,137.5,3.75,12.0,138.0,104.94,82.07
2016,3,13,11,30,1.0,154.0,3.8,12.0,155.0,117.54,92.39
2016,3,13,11,45,5.5,189.5,3.9,12.0,194.0,145.76,115.4
2016,3,13,12,0,10.0,225.0,4.0,12.0,233.0,174.92,139.12
2016,3,13,12,15,15.0,252.5,4.05,12.0,264.5,199.54,159.11
2016,3,13,12,30,20.0,280.0,4.1,12.0,296.0,225.42,180.12
2016,3,13,12,45,13.5,243.0,4.2,12.0,254.0,195.99,156.47
2016,3,13,13,0,7.0,206.0,4.3,12.0,212.0,164.78,131.21
2016,3,13,13,15,17.0,246.0,4.25,12.0,259.0,204.97,164.31
2016,3,13,13,30,27.0,286.0,4.2,12.0,306.0,259.65,208.81
2016,3,13,13,45,21.5,264.0,4.2,12.0,279.5,228.58,183.86
2016,3,13,14,0,16.0,242.0,4.2,12.0,253.0,208.3,167.65
2016,3,13,14,15,11.5,219.0,4.1,12.0,227.0,187.04,150.49
2016,3,13,14,30,7.0,196.0,4.0,12.0,201.0,165.01,132.58
2016,3,13,14,45,3.5,154.0,3.9,12.0,156.5,126.37,100.8
2016,3,13,15,0,0.0,112.0,3.8,12.0,112.0,87.68,68.61
2016,3,13,15,15,0.0,95.0,3.65,12.0,95.0,73.56,56.93
2016,3,13,15,30,0.0,78.0,3.5,12.0,78.0,59.94,45.57
2016,3,13,15,45,0.0,72.5,3.4,12.0,72.5,55.66,42.08
2016,3,13,16,0,0.0,67.0,3.3,12.0,67.0,51.39,38.57
2016,3,13,16,15,0.0,58.5,3.1,12.0,58.5,44.81,33.05
2016,3,13,16,30,0.0,50.0,2.9,12.0,50.0,38.24,27.47
2016,3,13,16,45,0.0,41.0,2.75,12.0,41.0,31.31,21.5
2016,3,13,17,0,0.0,32.0,2.6,12.0,32.0,24.39,15.47
2016,3,13,17,15,0.0,23.5,2.55,11.5,23.5,17.88,9.75
2016,3,13,17,30,0.0,15.0,2.5,11.0,15.0,11.39,4.0
2016,3,13,17,45,0.0,8.5,2.5,11.0,8.5,6.44,0.0
2016,3,13,18,0,0.0,2.0,2.5,11.0,2.0,1.57,0.0
2016,3,13,18,15,0.0,1.0,2.45,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,7.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,7.87,0.0
2016,3,14,6,45,71.0,29.0,1.8,8.5,38.0,21.64,11.21
2016,3,14,7,0,142.0,48.0,2.0,9.0,66.0,35.38,25.67
2016,3,14,7,15,193.0,68.0,2.1,9.0,104.5,49.49,39.02
2016,3,14,7,30,244.0,88.0,2.2,9.0,143.0,63.35,51.94
2016,3,14,7,45,274.5,107.5,2.3,9.0,184.0,76.4,63.89
2016,3,14,8,0,305.0,127.0,2.4,9.0,225.0,89.12,75.31
2016,3,14,8,15,348.5,136.5,2.45,9.0,266.5,95.86,81.18
2016,3,14,8,30,392.0,146.0,2.5,9.0,308.0,99.7,84.37
2016,3,14,8,45,476.5,145.0,2.55,9.5,365.0,99.73,83.97
