Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,0,561.0,144.0,2.6,10.0,422.0,100.04,83.81
2016,3,14,9,15,535.5,167.5,2.6,10.0,452.0,112.41,94.44
2016,3,14,9,30,510.0,191.0,2.6,10.0,482.0,124.1,104.38
2016,3,14,9,45,419.0,233.5,2.6,10.5,482.5,143.96,121.12
2016,3,14,10,0,328.0,276.0,2.6,11.0,483.0,168.95,142.06
2016,3,14,10,15,292.5,298.5,2.6,11.0,490.5,178.04,149.48
2016,3,14,10,30,257.0,321.0,2.6,11.0,498.0,199.31,154.43
2016,3,14,10,45,361.0,302.0,2.6,11.5,559.0,227.44,167.21
2016,3,14,11,0,465.0,283.0,2.6,12.0,620.0,260.94,187.82
2016,3,14,11,15,493.0,279.5,2.6,12.0,644.0,303.48,222.58
2016,3,14,11,30,521.0,276.0,2.6,12.0,668.0,348.82,261.17
2016,3,14,11,45,522.0,279.5,2.6,12.0,676.5,391.63,298.88
2016,3,14,12,0,523.0,283.0,2.6,12.0,685.0,434.04,335.79
2016,3,14,12,15,443.0,315.0,2.6,12.0,655.5,457.95,358.19
2016,3,14,12,30,363.0,347.0,2.6,12.0,626.0,469.91,369.95
2016,3,14,12,45,194.5,320.5,2.65,12.5,470.0,373.92,296.93
2016,3,14,13,0,26.0,294.0,2.7,13.0,314.0,246.53,195.72
2016,3,14,13,15,275.0,278.0,2.75,13.0,479.0,434.5,348.16
2016,3,14,13,30,524.0,262.0,2.8,13.0,644.0,630.43,500.5
2016,3,14,13,45,685.5,196.5,2.85,13.0,680.0,727.68,575.98
2016,3,14,14,0,847.0,131.0,2.9,13.0,716.0,818.67,646.26
2016,3,14,14,15,432.5,181.5,2.9,13.0,480.0,559.42,450.24
2016,3,14,14,30,18.0,232.0,2.9,13.0,244.0,206.75,165.32
2016,3,14,14,45,339.5,188.5,2.95,13.0,385.5,522.45,426.39
2016,3,14,15,0,661.0,145.0,3.0,13.0,527.0,786.86,630.47
2016,3,14,15,15,412.0,185.0,2.95,12.5,417.0,610.93,495.83
2016,3,14,15,30,163.0,225.0,2.9,12.0,307.0,396.32,325.47
2016,3,14,15,45,153.5,203.0,2.9,12.0,274.5,370.86,307.13
2016,3,14,16,0,144.0,181.0,2.9,12.0,242.0,343.86,286.42
2016,3,14,16,15,372.5,136.0,2.65,11.5,267.0,552.61,460.89
2016,3,14,16,30,601.0,91.0,2.4,11.0,292.0,723.56,594.12
2016,3,14,16,45,538.5,83.0,2.15,10.5,240.0,653.91,539.48
2016,3,14,17,0,476.0,75.0,1.9,10.0,188.0,582.02,482.94
2016,3,14,17,15,386.0,63.0,1.8,9.0,140.0,478.46,399.85
2016,3,14,17,30,296.0,51.0,1.7,8.0,92.0,381.72,317.76
2016,3,14,17,45,148.0,34.0,1.65,7.5,54.5,230.22,178.96
2016,3,14,18,0,0.0,17.0,1.6,7.0,17.0,16.35,0.0
2016,3,14,18,15,0.0,8.5,1.6,7.0,8.5,6.69,0.0
2016,3,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,33.0,6.5,1.05,4.5,7.0,0.0,0.0
2016,3,15,6,30,66.0,13.0,1.1,5.0,14.0,10.23,0.0
2016,3,15,6,45,213.5,27.5,1.15,6.0,52.0,21.04,11.53
2016,3,15,7,0,361.0,42.0,1.2,7.0,90.0,34.36,25.11
2016,3,15,7,15,451.5,52.0,1.25,7.5,138.5,42.31,32.85
2016,3,15,7,30,542.0,62.0,1.3,8.0,187.0,50.28,40.35
2016,3,15,7,45,609.0,67.5,1.4,8.5,240.0,54.6,44.29
2016,3,15,8,0,676.0,73.0,1.5,9.0,293.0,59.02,48.18
2016,3,15,8,15,714.0,78.0,1.6,9.5,344.5,62.71,51.29
2016,3,15,8,30,752.0,83.0,1.7,10.0,396.0,71.81,59.18
2016,3,15,8,45,783.0,85.0,1.8,10.5,445.0,73.34,60.22
2016,3,15,9,0,814.0,87.0,1.9,11.0,494.0,74.93,61.31
2016,3,15,9,15,833.0,90.0,1.95,11.5,537.5,76.96,62.79
2016,3,15,9,30,852.0,93.0,2.0,12.0,581.0,78.95,64.22
2016,3,15,9,45,867.5,94.5,2.15,12.5,619.5,79.83,64.7
2016,3,15,10,0,883.0,96.0,2.3,13.0,658.0,89.51,72.82
2016,3,15,10,15,892.5,98.0,2.35,13.0,690.0,90.94,73.9
2016,3,15,10,30,902.0,100.0,2.4,13.0,722.0,123.53,76.56
2016,3,15,10,45,910.5,100.5,2.5,13.5,746.5,183.72,108.11
2016,3,15,11,0,919.0,101.0,2.6,14.0,771.0,244.47,154.0
2016,3,15,11,15,923.0,102.0,2.65,14.0,788.0,304.79,206.26
2016,3,15,11,30,927.0,103.0,2.7,14.0,805.0,364.7,260.37
2016,3,15,11,45,930.0,103.0,2.75,14.5,814.0,422.88,312.66
2016,3,15,12,0,933.0,103.0,2.8,15.0,823.0,480.01,363.06
2016,3,15,12,15,933.5,103.0,2.85,15.0,823.5,534.67,410.91
2016,3,15,12,30,934.0,103.0,2.9,15.0,824.0,587.55,456.1
2016,3,15,12,45,937.0,100.0,2.95,15.0,817.0,637.34,497.82
2016,3,15,13,0,940.0,97.0,3.0,15.0,810.0,684.95,536.91
2016,3,15,13,15,936.0,96.0,3.0,15.0,794.5,727.29,571.02
2016,3,15,13,30,932.0,95.0,3.0,15.0,779.0,766.57,602.21
2016,3,15,13,45,927.0,93.5,3.0,15.0,755.5,801.38,628.31
2016,3,15,14,0,922.0,92.0,3.0,15.0,732.0,832.75,651.39
2016,3,15,14,15,913.0,90.5,2.95,15.0,701.5,857.31,669.36
2016,3,15,14,30,904.0,89.0,2.9,15.0,671.0,878.03,684.75
2016,3,15,14,45,892.0,87.0,2.9,15.0,633.5,891.72,695.7
2016,3,15,15,0,880.0,85.0,2.9,15.0,596.0,901.42,704.08
2016,3,15,15,15,863.0,82.5,2.7,14.5,553.0,902.04,706.01
2016,3,15,15,30,846.0,80.0,2.5,14.0,510.0,909.39,712.79
2016,3,15,15,45,823.0,76.5,2.4,14.0,462.0,895.33,703.99
2016,3,15,16,0,800.0,73.0,2.3,14.0,414.0,877.36,692.56
2016,3,15,16,15,766.5,69.0,2.0,13.5,363.0,845.13,670.06
2016,3,15,16,30,733.0,65.0,1.7,13.0,312.0,809.47,644.41
2016,3,15,16,45,684.5,59.0,1.45,12.5,259.5,754.15,603.76
2016,3,15,17,0,636.0,53.0,1.2,12.0,207.0,696.42,559.44
2016,3,15,17,15,555.0,45.5,1.2,11.0,156.5,614.67,497.57
2016,3,15,17,30,474.0,38.0,1.2,10.0,106.0,525.68,425.18
2016,3,15,17,45,331.0,27.0,1.2,9.5,64.5,380.41,294.6
2016,3,15,18,0,188.0,16.0,1.2,9.0,23.0,213.08,0.0
2016,3,15,18,15,94.0,8.0,1.2,8.5,11.5,83.31,0.0
2016,3,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,66.5,7.0,0.9,6.5,9.0,5.51,0.0
2016,3,16,6,30,133.0,14.0,0.9,7.0,18.0,11.02,0.0
2016,3,16,6,45,284.5,26.5,0.95,7.5,58.0,21.73,12.46
2016,3,16,7,0,436.0,39.0,1.0,8.0,98.0,32.26,23.23
2016,3,16,7,15,523.0,47.5,1.2,8.5,149.0,39.25,30.0
2016,3,16,7,30,610.0,56.0,1.4,9.0,200.0,46.3,36.59
2016,3,16,7,45,664.0,62.0,1.6,9.5,253.0,51.13,40.98
2016,3,16,8,0,718.0,68.0,1.8,10.0,306.0,60.57,49.38
2016,3,16,8,15,754.0,72.5,1.9,10.5,358.0,64.29,52.49
2016,3,16,8,30,790.0,77.0,2.0,11.0,410.0,67.98,55.51
2016,3,16,8,45,815.0,80.5,2.1,11.5,459.0,70.68,57.61
2016,3,16,9,0,840.0,84.0,2.2,12.0,508.0,73.35,59.65
2016,3,16,9,15,858.5,86.5,2.25,12.5,552.0,75.13,60.91
2016,3,16,9,30,877.0,89.0,2.3,13.0,596.0,84.88,69.13
2016,3,16,9,45,890.5,91.5,2.35,13.5,635.0,86.96,70.61
2016,3,16,10,0,904.0,94.0,2.4,14.0,674.0,88.92,72.0
2016,3,16,10,15,913.5,95.5,2.4,14.5,706.0,90.09,72.72
2016,3,16,10,30,923.0,97.0,2.4,15.0,738.0,126.6,76.31
2016,3,16,10,45,930.0,98.0,2.45,15.5,762.5,188.13,109.54
2016,3,16,11,0,937.0,99.0,2.5,16.0,787.0,250.07,156.54
2016,3,16,11,15,941.0,100.0,2.5,16.0,803.5,311.42,209.43
2016,3,16,11,30,945.0,101.0,2.5,16.0,820.0,372.33,263.94
2016,3,16,11,45,947.0,101.0,2.55,16.5,828.5,431.12,316.28
2016,3,16,12,0,949.0,101.0,2.6,17.0,837.0,488.71,366.54
2016,3,16,12,15,949.0,101.0,2.6,17.0,837.0,543.92,414.16
2016,3,16,12,30,949.0,101.0,2.6,17.0,837.0,597.26,458.97
2016,3,16,12,45,952.0,97.5,2.6,17.5,830.0,647.27,499.16
2016,3,16,13,0,955.0,94.0,2.6,18.0,823.0,695.02,536.49
2016,3,16,13,15,950.5,93.5,2.6,18.0,806.5,738.0,570.34
2016,3,16,13,30,946.0,93.0,2.6,18.0,790.0,777.86,601.27
2016,3,16,13,45,939.5,91.5,2.6,18.0,766.0,811.95,626.02
2016,3,16,14,0,933.0,90.0,2.6,18.0,742.0,842.44,647.98
2016,3,16,14,15,923.5,88.5,2.55,18.0,710.0,866.78,665.34
2016,3,16,14,30,914.0,87.0,2.5,18.0,678.0,887.21,680.13
2016,3,16,14,45,901.0,85.0,2.5,18.0,640.0,900.09,690.29
2016,3,16,15,0,888.0,83.0,2.5,18.0,602.0,908.9,697.89
2016,3,16,15,15,870.5,80.5,2.35,17.5,558.0,909.0,699.65
2016,3,16,15,30,853.0,78.0,2.2,17.0,514.0,915.8,706.2
2016,3,16,15,45,829.0,75.0,2.05,17.0,466.0,901.35,696.68
2016,3,16,16,0,805.0,72.0,1.9,17.0,418.0,882.97,684.58
2016,3,16,16,15,771.5,68.0,1.65,16.0,366.5,850.59,663.81
2016,3,16,16,30,738.0,64.0,1.4,15.0,315.0,814.8,639.92
2016,3,16,16,45,688.5,58.5,1.2,14.5,262.5,759.01,599.94
2016,3,16,17,0,639.0,53.0,1.0,14.0,210.0,700.81,556.38
2016,3,16,17,15,560.0,45.5,1.0,13.0,159.0,620.35,496.62
2016,3,16,17,30,481.0,38.0,1.0,12.0,108.0,532.83,426.68
2016,3,16,17,45,341.5,27.0,1.0,11.5,66.0,389.91,301.49
2016,3,16,18,0,202.0,16.0,1.0,11.0,24.0,227.05,0.0
2016,3,16,18,15,101.0,8.0,1.0,11.0,12.0,89.2,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,15,94.5,7.5,0.95,8.5,11.0,5.9,0.0
2016,3,17,6,30,189.0,15.0,1.0,9.0,22.0,12.24,0.0
2016,3,17,6,45,335.0,26.5,1.05,10.0,63.5,21.89,12.76
2016,3,17,7,0,481.0,38.0,1.1,11.0,105.0,31.68,22.48
2016,3,17,7,15,563.5,45.5,1.15,11.5,156.5,37.98,28.53
2016,3,17,7,30,646.0,53.0,1.2,12.0,208.0,48.06,37.75
2016,3,17,7,45,696.5,58.5,1.3,12.5,262.0,52.95,42.12
2016,3,17,8,0,747.0,64.0,1.4,13.0,316.0,57.83,46.34
2016,3,17,8,15,781.5,68.0,1.45,13.5,368.0,61.3,49.2
2016,3,17,8,30,816.0,72.0,1.5,14.0,420.0,64.75,51.98
2016,3,17,8,45,840.5,75.0,1.6,15.0,469.5,67.25,53.78
2016,3,17,9,0,865.0,78.0,1.7,16.0,519.0,69.71,55.52
2016,3,17,9,15,882.5,80.5,1.65,16.5,563.5,79.4,63.61
2016,3,17,9,30,900.0,83.0,1.6,17.0,608.0,81.79,65.34
2016,3,17,9,45,912.0,85.5,1.6,17.5,646.5,83.92,66.85
2016,3,17,10,0,924.0,88.0,1.6,18.0,685.0,85.93,68.27
2016,3,17,10,15,933.0,89.5,1.55,18.0,717.0,87.16,69.17
2016,3,17,10,30,942.0,91.0,1.5,18.0,749.0,127.88,74.29
2016,3,17,10,45,948.0,92.0,1.45,18.5,773.5,190.31,108.52
2016,3,17,11,0,954.0,93.0,1.4,19.0,798.0,253.0,155.74
2016,3,17,11,15,958.0,94.0,1.3,19.0,814.5,315.21,208.32
2016,3,17,11,30,962.0,95.0,1.2,19.0,831.0,376.96,262.01
2016,3,17,11,45,963.0,95.5,1.2,19.5,839.5,436.54,313.37
2016,3,17,12,0,964.0,96.0,1.2,20.0,848.0,494.8,362.35
2016,3,17,12,15,964.0,96.0,1.2,20.0,848.0,550.64,408.66
2016,3,17,12,30,964.0,96.0,1.2,20.0,848.0,604.57,452.08
2016,3,17,12,45,961.5,95.5,1.2,20.5,839.5,654.48,490.37
2016,3,17,13,0,959.0,95.0,1.2,21.0,831.0,701.78,525.55
2016,3,17,13,15,955.0,94.0,1.2,21.0,814.5,744.79,557.78
2016,3,17,13,30,951.0,93.0,1.2,21.0,798.0,784.67,587.17
2016,3,17,13,45,944.0,92.0,1.25,21.0,773.5,818.99,611.22
2016,3,17,14,0,937.0,91.0,1.3,21.0,749.0,849.69,632.82
2016,3,17,14,15,927.5,89.5,1.3,21.0,717.0,874.1,649.7
2016,3,17,14,30,918.0,88.0,1.3,21.0,685.0,894.59,664.17
2016,3,17,14,45,904.5,86.5,1.3,21.0,647.0,907.63,673.92
2016,3,17,15,0,891.0,85.0,1.3,21.0,609.0,916.59,681.26
2016,3,17,15,15,873.5,82.5,1.25,20.5,565.0,916.69,683.53
2016,3,17,15,30,856.0,80.0,1.2,20.0,521.0,923.58,690.55
2016,3,17,15,45,831.5,76.5,1.2,20.0,472.0,907.94,682.15
2016,3,17,16,0,807.0,73.0,1.2,20.0,423.0,888.33,671.31
2016,3,17,16,15,773.5,69.0,1.1,19.0,371.5,855.8,652.5
2016,3,17,16,30,740.0,65.0,1.0,18.0,320.0,819.85,630.75
2016,3,17,16,45,691.0,59.5,0.95,17.5,267.0,764.32,593.72
2016,3,17,17,0,642.0,54.0,0.9,17.0,214.0,706.35,553.03
2016,3,17,17,15,564.0,46.5,0.95,16.5,162.5,626.63,494.59
2016,3,17,17,30,486.0,39.0,1.0,16.0,111.0,539.63,426.02
2016,3,17,17,45,349.0,28.0,1.05,15.5,68.5,398.29,305.75
2016,3,17,18,0,212.0,17.0,1.1,15.0,26.0,238.94,11.15
2016,3,17,18,15,106.0,8.5,1.1,14.5,13.0,93.86,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,96.5,8.5,1.3,7.5,12.5,6.69,0.0
2016,3,18,6,30,193.0,17.0,1.5,8.0,25.0,13.9,0.0
2016,3,18,6,45,332.0,28.5,1.75,9.0,67.0,23.48,14.41
2016,3,18,7,0,471.0,40.0,2.0,10.0,109.0,33.2,23.97
2016,3,18,7,15,552.5,48.0,2.0,10.5,160.5,39.82,30.31
2016,3,18,7,30,634.0,56.0,2.0,11.0,212.0,46.49,36.49
2016,3,18,7,45,683.0,62.0,2.0,11.5,265.0,55.57,44.63
2016,3,18,8,0,732.0,68.0,2.0,12.0,318.0,60.71,49.08
2016,3,18,8,15,547.0,114.5,1.95,12.0,318.0,85.73,71.21
2016,3,18,8,30,362.0,161.0,1.9,12.0,318.0,110.68,92.91
2016,3,18,8,45,395.5,175.0,1.9,12.5,363.5,115.6,96.69
2016,3,18,9,0,429.0,189.0,1.9,13.0,409.0,123.14,102.71
2016,3,18,9,15,655.0,139.5,1.9,13.0,508.5,97.98,80.6
2016,3,18,9,30,881.0,90.0,1.9,13.0,608.0,85.67,69.71
2016,3,18,9,45,682.5,164.5,1.9,13.5,581.0,110.69,91.03
2016,3,18,10,0,484.0,239.0,1.9,14.0,554.0,145.67,120.45
2016,3,18,10,15,703.5,169.0,1.9,14.0,651.5,110.16,89.91
2016,3,18,10,30,923.0,99.0,1.9,14.0,749.0,134.85,80.18
2016,3,18,10,45,929.0,100.5,1.9,14.5,773.0,196.62,115.83
2016,3,18,11,0,935.0,102.0,1.9,15.0,797.0,258.68,163.94
2016,3,18,11,15,939.5,103.0,1.85,15.0,814.0,320.09,217.08
2016,3,18,11,30,944.0,104.0,1.8,15.0,831.0,381.13,271.43
2016,3,18,11,45,944.5,105.0,1.8,15.5,839.5,440.05,323.39
2016,3,18,12,0,945.0,106.0,1.8,16.0,848.0,497.67,372.98
2016,3,18,12,15,945.0,106.0,1.8,16.0,848.0,552.73,419.81
2016,3,18,12,30,945.0,106.0,1.8,16.0,848.0,605.93,463.82
2016,3,18,12,45,931.5,112.0,1.85,16.0,837.0,654.08,503.04
2016,3,18,13,0,918.0,118.0,1.9,16.0,826.0,698.95,538.81
2016,3,18,13,15,913.5,117.0,1.9,16.0,809.5,740.48,571.17
2016,3,18,13,30,909.0,116.0,1.9,16.0,793.0,778.95,600.68
2016,3,18,13,45,900.0,115.5,1.95,16.0,768.5,811.27,624.89
2016,3,18,14,0,891.0,115.0,2.0,16.0,744.0,849.16,652.26
2016,3,18,14,15,881.0,113.0,2.05,16.0,712.5,872.57,669.61
2016,3,18,14,30,871.0,111.0,2.1,16.0,681.0,892.03,684.54
2016,3,18,14,45,858.0,108.0,2.15,16.0,643.0,903.75,694.36
2016,3,18,15,0,845.0,105.0,2.2,16.0,605.0,911.33,701.61
2016,3,18,15,15,826.5,101.5,2.2,15.5,561.0,909.16,703.17
2016,3,18,15,30,808.0,98.0,2.2,15.0,517.0,902.81,702.08
2016,3,18,15,45,637.5,120.5,2.2,14.5,432.0,786.64,622.86
2016,3,18,16,0,467.0,143.0,2.2,14.0,347.0,648.75,524.78
2016,3,18,16,15,433.0,133.5,2.0,13.5,304.5,610.81,498.33
2016,3,18,16,30,399.0,124.0,1.8,13.0,262.0,570.91,468.82
2016,3,18,16,45,375.0,105.5,1.6,12.5,219.0,527.31,435.95
2016,3,18,17,0,351.0,87.0,1.4,12.0,176.0,481.83,400.18
2016,3,18,17,15,302.0,70.0,1.3,11.0,134.0,414.12,345.35
2016,3,18,17,30,253.0,53.0,1.2,10.0,92.0,346.58,287.69
2016,3,18,17,45,126.5,38.0,1.1,9.5,57.5,195.51,155.93
2016,3,18,18,0,0.0,23.0,1.0,9.0,23.0,26.21,0.47
2016,3,18,18,15,0.0,11.5,1.0,8.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,8.5,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,1.2,9.0,17.0,12.96,0.0
2016,3,19,6,45,47.0,36.0,1.35,9.5,43.0,26.84,17.49
2016,3,19,7,0,94.0,55.0,1.5,10.0,69.0,40.46,30.51
2016,3,19,7,15,115.0,77.0,1.55,10.5,101.0,55.53,44.45
2016,3,19,7,30,136.0,99.0,1.6,11.0,133.0,70.27,57.85
2016,3,19,7,45,153.5,120.0,1.65,11.5,167.0,84.08,70.12
2016,3,19,8,0,171.0,141.0,1.7,12.0,201.0,97.58,81.83
2016,3,19,8,15,216.0,160.0,1.75,12.5,247.0,107.42,90.09
2016,3,19,8,30,261.0,179.0,1.8,13.0,293.0,118.95,99.7
2016,3,19,8,45,538.5,131.5,1.85,13.5,400.0,93.57,77.07
2016,3,19,9,0,816.0,84.0,1.9,14.0,507.0,72.68,58.49
2016,3,19,9,15,833.5,86.5,1.9,14.5,550.0,74.38,59.7
2016,3,19,9,30,851.0,89.0,1.9,15.0,593.0,84.33,68.02
2016,3,19,9,45,858.0,93.5,1.95,15.5,629.5,87.34,70.29
2016,3,19,10,0,865.0,98.0,2.0,16.0,666.0,90.17,72.41
2016,3,19,10,15,874.0,100.0,2.0,16.0,697.0,91.48,73.38
2016,3,19,10,30,883.0,102.0,2.0,16.0,728.0,137.06,81.15
2016,3,19,10,45,887.5,104.5,2.05,16.5,751.0,196.82,116.56
2016,3,19,11,0,892.0,107.0,2.1,17.0,774.0,256.75,163.27
2016,3,19,11,15,896.0,107.5,2.1,17.0,790.0,315.22,213.89
2016,3,19,11,30,900.0,108.0,2.1,17.0,806.0,373.27,265.6
2016,3,19,11,45,902.5,108.5,2.15,17.0,814.0,430.11,316.22
2016,3,19,12,0,905.0,109.0,2.2,17.0,822.0,485.91,365.03
2016,3,19,12,15,905.0,109.0,2.2,17.0,822.5,538.84,410.26
2016,3,19,12,30,905.0,109.0,2.2,17.0,823.0,589.99,452.82
2016,3,19,12,45,907.5,106.0,2.2,17.0,816.0,638.12,492.01
2016,3,19,13,0,910.0,103.0,2.2,17.0,809.0,684.09,528.62
2016,3,19,13,15,644.5,217.0,2.2,17.0,712.0,657.67,508.22
2016,3,19,13,30,379.0,331.0,2.2,17.0,615.0,582.65,451.32
2016,3,19,13,45,634.5,215.5,2.2,17.0,673.0,717.83,556.11
2016,3,19,14,0,890.0,100.0,2.2,17.0,731.0,827.19,637.08
2016,3,19,14,15,881.0,98.0,2.15,16.5,701.0,850.1,653.79
2016,3,19,14,30,872.0,96.0,2.1,16.0,671.0,869.25,668.85
2016,3,19,14,45,657.5,161.0,2.1,16.0,580.5,791.48,615.51
2016,3,19,15,0,443.0,226.0,2.1,16.0,490.0,675.42,530.34
2016,3,19,15,15,380.5,221.0,2.1,15.5,436.0,605.51,481.82
2016,3,19,15,30,318.0,216.0,2.1,15.0,382.0,553.82,444.69
2016,3,19,15,45,332.0,192.0,2.15,15.0,351.0,548.86,443.86
2016,3,19,16,0,346.0,168.0,2.2,15.0,320.0,541.52,440.87
2016,3,19,16,15,331.5,150.0,2.15,14.5,281.5,512.43,420.61
2016,3,19,16,30,317.0,132.0,2.1,14.0,243.0,481.45,398.42
2016,3,19,16,45,303.0,111.5,2.05,13.5,204.0,445.55,371.61
2016,3,19,17,0,289.0,91.0,2.0,13.0,165.0,429.97,359.27
2016,3,19,17,15,254.5,72.5,1.85,12.5,126.5,374.45,312.97
2016,3,19,17,30,220.0,54.0,1.7,12.0,88.0,318.47,264.14
2016,3,19,17,45,110.0,38.5,1.6,11.5,55.5,180.97,144.18
2016,3,19,18,0,0.0,23.0,1.5,11.0,23.0,25.17,3.23
2016,3,19,18,15,0.0,11.5,1.45,10.5,11.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,49.0,9.5,1.2,8.5,12.5,7.47,0.0
2016,3,20,6,30,98.0,19.0,1.4,9.0,25.0,14.41,1.39
2016,3,20,6,45,174.0,36.0,1.65,10.0,58.5,27.06,17.8
2016,3,20,7,0,250.0,53.0,1.9,11.0,92.0,39.53,29.61
2016,3,20,7,15,290.5,70.5,2.0,11.5,132.5,51.84,41.02
2016,3,20,7,30,331.0,88.0,2.1,12.0,173.0,63.81,51.88
2016,3,20,7,45,358.5,103.5,2.25,12.5,214.5,73.96,60.86
2016,3,20,8,0,386.0,119.0,2.4,13.0,256.0,83.76,69.33
2016,3,20,8,15,266.0,155.0,2.45,13.5,255.5,105.43,88.05
2016,3,20,8,30,146.0,191.0,2.5,14.0,255.0,126.75,106.13
2016,3,20,8,45,227.5,204.5,2.65,14.5,317.5,136.55,114.03
2016,3,20,9,0,309.0,218.0,2.8,15.0,380.0,140.72,117.02
2016,3,20,9,15,400.5,214.0,2.9,15.0,442.5,134.73,111.56
2016,3,20,9,30,492.0,210.0,3.0,15.0,505.0,133.04,109.83
2016,3,20,9,45,675.5,156.0,3.15,15.5,587.5,104.69,85.15
2016,3,20,10,0,859.0,102.0,3.3,16.0,670.0,83.3,66.51
2016,3,20,10,15,868.5,104.0,3.4,16.0,701.0,93.54,75.17
2016,3,20,10,30,878.0,106.0,3.5,16.0,732.0,142.36,84.47
2016,3,20,10,45,712.5,186.5,3.65,16.5,705.5,212.55,136.59
2016,3,20,11,0,547.0,267.0,3.8,17.0,679.0,279.94,196.62
2016,3,20,11,15,362.0,328.0,3.9,17.0,603.0,314.51,233.32
2016,3,20,11,30,177.0,389.0,4.0,17.0,527.0,326.91,250.69
2016,3,20,11,45,89.5,272.5,4.1,17.0,342.5,236.24,183.17
2016,3,20,12,0,2.0,156.0,4.2,17.0,158.0,120.6,92.74
2016,3,20,12,15,65.5,275.5,4.25,17.0,328.0,244.2,191.41
2016,3,20,12,30,129.0,395.0,4.3,17.0,498.0,382.36,299.19
2016,3,20,12,45,74.5,340.0,4.35,17.0,399.5,315.26,247.41
2016,3,20,13,0,20.0,285.0,4.4,17.0,301.0,236.15,185.26
2016,3,20,13,15,17.0,267.5,4.35,16.5,281.0,222.85,175.38
2016,3,20,13,30,14.0,250.0,4.3,16.0,261.0,208.78,164.69
2016,3,20,13,45,11.5,233.0,4.3,16.0,242.0,194.82,153.73
2016,3,20,14,0,9.0,216.0,4.3,16.0,223.0,180.3,142.27
2016,3,20,14,15,5.0,189.5,4.2,15.5,193.0,155.85,122.88
2016,3,20,14,30,1.0,163.0,4.1,15.0,163.0,130.78,102.77
2016,3,20,14,45,7.0,185.5,4.05,15.0,189.5,157.04,124.76
2016,3,20,15,0,13.0,208.0,4.0,15.0,216.0,185.61,148.56
2016,3,20,15,15,102.5,221.5,3.85,14.5,276.0,326.8,266.71
2016,3,20,15,30,192.0,235.0,3.7,14.0,336.0,436.44,357.46
2016,3,20,15,45,123.5,208.5,3.55,14.0,271.0,349.3,286.78
2016,3,20,16,0,55.0,182.0,3.4,14.0,206.0,238.27,195.61
2016,3,20,16,15,51.0,161.0,3.15,13.5,181.5,216.27,178.6
2016,3,20,16,30,47.0,140.0,2.9,13.0,157.0,193.59,160.47
2016,3,20,16,45,40.0,118.5,2.7,13.0,131.0,166.62,137.96
2016,3,20,17,0,33.0,97.0,2.5,13.0,105.0,138.86,114.32
2016,3,20,17,15,22.0,75.5,2.3,12.5,80.5,106.38,86.16
2016,3,20,17,30,11.0,54.0,2.1,12.0,56.0,62.25,47.68
2016,3,20,17,45,5.5,34.5,1.95,12.0,35.5,37.28,25.26
2016,3,20,18,0,0.0,15.0,1.8,12.0,15.0,11.43,0.0
2016,3,20,18,15,0.0,7.5,1.75,12.0,7.5,5.9,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,6,15,11.5,10.5,1.3,8.5,11.5,8.26,0.0
2016,3,21,6,30,23.0,21.0,1.5,9.0,23.0,16.03,4.07
2016,3,21,6,45,72.5,41.5,1.75,9.5,52.5,30.73,21.19
2016,3,21,7,0,122.0,62.0,2.0,10.0,82.0,44.9,34.59
2016,3,21,7,15,152.0,83.5,2.15,10.0,117.5,59.46,48.15
2016,3,21,7,30,182.0,105.0,2.3,10.0,153.0,73.64,61.14
2016,3,21,7,45,212.5,122.5,2.5,10.5,190.0,85.06,71.27
2016,3,21,8,0,243.0,140.0,2.7,11.0,227.0,96.18,80.91
2016,3,21,8,15,201.0,166.5,2.8,11.0,245.5,113.7,96.19
2016,3,21,8,30,159.0,193.0,2.9,11.0,264.0,128.18,108.59
2016,3,21,8,45,298.5,193.0,3.05,11.5,344.5,127.26,107.22
2016,3,21,9,0,438.0,193.0,3.2,12.0,425.0,125.08,104.8
2016,3,21,9,15,442.5,211.5,3.35,12.0,462.0,134.1,112.32
2016,3,21,9,30,447.0,230.0,3.5,12.0,499.0,142.68,119.43
2016,3,21,9,45,648.0,172.0,3.65,12.5,589.0,113.41,93.68
2016,3,21,10,0,849.0,114.0,3.8,13.0,679.0,90.3,73.36
2016,3,21,10,15,591.5,219.0,3.9,13.0,621.5,135.7,112.33
2016,3,21,10,30,334.0,324.0,4.0,13.0,564.0,216.7,162.09
2016,3,21,10,45,173.5,286.5,4.1,13.0,411.5,212.24,161.35
2016,3,21,11,0,13.0,249.0,4.2,13.0,259.0,185.2,146.45
2016,3,21,11,15,14.0,255.5,4.35,13.0,266.5,192.5,152.36
2016,3,21,11,30,15.0,262.0,4.5,13.0,274.0,199.97,158.42
2016,3,21,11,45,9.5,214.5,4.65,13.5,222.0,166.14,131.0
2016,3,21,12,0,4.0,167.0,4.8,14.0,170.0,129.79,101.4
2016,3,21,12,15,4.0,167.0,4.9,14.0,170.0,130.47,102.03
2016,3,21,12,30,4.0,167.0,5.0,14.0,170.0,131.14,102.62
2016,3,21,12,45,6.5,194.5,5.1,14.0,199.5,154.67,121.87
2016,3,21,13,0,9.0,222.0,5.2,14.0,229.0,179.05,141.78
2016,3,21,13,15,8.5,217.5,5.1,14.0,224.5,176.57,139.87
2016,3,21,13,30,8.0,213.0,5.0,14.0,220.0,173.97,137.9
2016,3,21,13,45,7.5,209.0,4.95,14.0,215.0,171.68,136.22
2016,3,21,14,0,7.0,205.0,4.9,14.0,210.0,169.34,134.51
2016,3,21,14,15,3.5,118.5,4.8,13.5,121.0,95.28,74.02
2016,3,21,14,30,0.0,32.0,4.7,13.0,32.0,24.56,15.07
2016,3,21,14,45,64.0,155.5,4.6,13.0,194.0,208.58,170.69
2016,3,21,15,0,128.0,279.0,4.5,13.0,356.0,405.91,331.28
2016,3,21,15,15,67.0,226.5,4.35,12.5,266.5,278.36,227.98
2016,3,21,15,30,6.0,174.0,4.2,12.0,177.0,152.17,122.95
2016,3,21,15,45,3.0,95.5,4.1,12.0,97.0,77.37,60.51
2016,3,21,16,0,0.0,17.0,4.0,12.0,17.0,12.96,5.51
2016,3,21,16,15,0.0,15.0,3.75,11.5,15.0,11.42,4.24
2016,3,21,16,30,0.0,13.0,3.5,11.0,13.0,9.89,2.95
2016,3,21,16,45,192.5,56.0,3.25,11.0,106.5,282.71,243.7
2016,3,21,17,0,385.0,99.0,3.0,11.0,200.0,531.8,448.92
2016,3,21,17,15,305.5,83.5,2.75,10.5,152.5,437.79,369.04
2016,3,21,17,30,226.0,68.0,2.5,10.0,105.0,329.22,276.46
2016,3,21,17,45,158.5,46.5,2.3,10.0,67.5,240.88,196.16
2016,3,21,18,0,91.0,25.0,2.1,10.0,30.0,137.78,68.5
2016,3,21,18,15,45.5,12.5,2.0,9.5,15.0,47.53,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,6,15,111.0,12.0,1.2,6.0,19.0,9.44,0.0
2016,3,22,6,30,222.0,24.0,1.4,7.0,38.0,19.67,7.97
2016,3,22,6,45,353.0,35.5,1.65,8.0,83.0,29.15,20.08
2016,3,22,7,0,484.0,47.0,1.9,9.0,128.0,38.73,29.27
2016,3,22,7,15,561.0,55.0,2.05,9.0,180.5,45.18,35.48
2016,3,22,7,30,638.0,63.0,2.2,9.0,233.0,51.68,41.54
2016,3,22,7,45,689.0,68.0,2.35,9.5,287.0,55.67,45.06
2016,3,22,8,0,740.0,73.0,2.5,10.0,341.0,64.57,52.89
2016,3,22,8,15,773.0,77.0,2.55,10.0,393.5,67.78,55.6
2016,3,22,8,30,806.0,81.0,2.6,10.0,446.0,70.97,58.26
2016,3,22,8,45,834.5,82.5,2.65,10.5,495.5,72.27,59.1
2016,3,22,9,0,863.0,84.0,2.7,11.0,545.0,73.61,59.98
2016,3,22,9,15,879.5,86.5,2.75,11.0,589.5,83.35,68.37
2016,3,22,9,30,896.0,89.0,2.8,11.0,634.0,85.57,70.12
2016,3,22,9,45,913.0,89.0,2.85,11.5,673.5,86.2,70.35
2016,3,22,10,0,930.0,89.0,2.9,12.0,713.0,86.77,70.55
2016,3,22,10,15,938.5,90.5,2.9,12.0,744.5,87.92,71.41
2016,3,22,10,30,947.0,92.0,2.9,12.0,776.0,146.98,84.91
2016,3,22,10,45,955.0,92.0,2.95,12.5,800.5,209.39,125.04
2016,3,22,11,0,963.0,92.0,3.0,13.0,825.0,272.24,176.18
2016,3,22,11,15,966.5,92.5,3.0,13.0,841.0,334.4,231.67
2016,3,22,11,30,970.0,93.0,3.0,13.0,857.0,395.99,287.84
2016,3,22,11,45,668.0,229.0,3.05,13.0,757.5,431.05,327.91
2016,3,22,12,0,366.0,365.0,3.1,13.0,658.0,436.4,339.48
2016,3,22,12,15,369.0,364.0,3.15,13.0,659.5,467.86,366.23
2016,3,22,12,30,372.0,363.0,3.2,13.0,661.0,498.83,392.07
2016,3,22,12,45,668.0,229.0,3.25,13.0,757.5,610.83,481.52
2016,3,22,13,0,964.0,95.0,3.3,13.0,854.0,721.39,570.0
2016,3,22,13,15,710.0,199.0,3.35,13.0,752.0,694.75,549.01
2016,3,22,13,30,456.0,303.0,3.4,13.0,650.0,631.32,499.76
2016,3,22,13,45,322.0,327.0,3.5,13.0,568.0,563.06,448.26
2016,3,22,14,0,188.0,351.0,3.6,13.0,486.0,481.54,384.71
2016,3,22,14,15,556.0,220.0,3.6,12.5,596.0,714.19,572.51
2016,3,22,14,30,924.0,89.0,3.6,12.0,706.0,914.68,723.28
2016,3,22,14,45,911.5,87.0,3.65,12.0,667.5,927.65,732.74
2016,3,22,15,0,899.0,85.0,3.7,12.0,629.0,936.52,741.04
2016,3,22,15,15,662.0,141.0,3.6,12.0,526.5,816.34,654.81
2016,3,22,15,30,425.0,197.0,3.5,12.0,424.0,657.74,534.91
2016,3,22,15,45,621.5,136.0,3.45,12.0,433.5,795.55,644.57
2016,3,22,16,0,818.0,75.0,3.4,12.0,443.0,911.72,730.83
2016,3,22,16,15,786.5,71.0,3.15,11.5,391.0,880.38,708.8
2016,3,22,16,30,755.0,67.0,2.9,11.0,339.0,845.61,684.91
2016,3,22,16,45,707.0,62.0,2.65,10.5,285.5,790.7,645.05
2016,3,22,17,0,659.0,57.0,2.4,10.0,232.0,733.29,601.61
2016,3,22,17,15,585.0,50.0,2.15,9.5,179.5,656.52,540.7
2016,3,22,17,30,511.0,43.0,1.9,9.0,127.0,572.17,470.19
2016,3,22,17,45,381.0,32.5,1.7,8.5,82.5,434.94,352.33
2016,3,22,18,0,251.0,22.0,1.5,8.0,38.0,289.9,166.19
2016,3,22,18,15,125.5,11.0,1.5,7.5,19.0,112.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,67.0,12.0,1.2,4.5,17.0,9.44,0.0
2016,3,23,6,30,134.0,24.0,1.4,5.0,34.0,18.2,8.08
2016,3,23,6,45,203.5,41.5,1.6,6.0,70.0,31.13,22.15
2016,3,23,7,0,273.0,59.0,1.8,7.0,106.0,43.86,34.21
2016,3,23,7,15,313.5,76.0,1.9,7.5,148.0,55.74,45.33
2016,3,23,7,30,354.0,93.0,2.0,8.0,190.0,67.29,55.89
2016,3,23,7,45,388.0,106.5,2.15,8.5,232.5,76.15,63.77
2016,3,23,8,0,422.0,120.0,2.3,9.0,275.0,84.75,71.23
2016,3,23,8,15,359.0,152.0,2.35,9.5,297.0,105.38,89.26
2016,3,23,8,30,296.0,184.0,2.4,10.0,319.0,122.38,103.77
2016,3,23,8,45,398.0,182.0,2.5,11.0,384.5,118.93,100.0
2016,3,23,9,0,500.0,180.0,2.6,12.0,450.0,118.63,99.06
2016,3,23,9,15,696.0,136.5,2.65,12.5,544.5,95.95,78.88
2016,3,23,9,30,892.0,93.0,2.7,13.0,639.0,87.9,71.56
2016,3,23,9,45,905.0,95.0,2.8,13.5,677.5,89.55,72.67
2016,3,23,10,0,918.0,97.0,2.9,14.0,716.0,91.08,73.7
2016,3,23,10,15,927.0,98.5,2.9,14.0,747.5,92.2,74.51
2016,3,23,10,30,936.0,100.0,2.9,14.0,779.0,154.35,89.51
2016,3,23,10,45,943.5,100.0,2.9,14.5,804.0,216.21,129.84
2016,3,23,11,0,951.0,100.0,2.9,15.0,829.0,278.45,180.42
2016,3,23,11,15,954.5,101.0,2.85,15.0,845.0,340.4,235.27
2016,3,23,11,30,958.0,102.0,2.8,15.0,861.0,401.82,290.62
2016,3,23,11,45,959.5,102.5,2.75,15.5,869.0,461.34,343.27
2016,3,23,12,0,961.0,103.0,2.7,16.0,877.0,519.59,393.43
2016,3,23,12,15,839.0,161.5,2.7,16.0,837.5,560.96,430.29
2016,3,23,12,30,717.0,220.0,2.7,16.0,798.0,590.78,456.12
2016,3,23,12,45,701.5,224.5,2.7,16.0,785.0,630.02,488.06
2016,3,23,13,0,686.0,229.0,2.7,16.0,772.0,666.07,516.77
2016,3,23,13,15,810.5,168.0,2.65,16.0,797.0,735.93,571.33
2016,3,23,13,30,935.0,107.0,2.6,16.0,822.0,804.71,624.22
2016,3,23,13,45,924.5,107.5,2.6,16.0,796.0,837.09,647.19
2016,3,23,14,0,914.0,108.0,2.6,16.0,770.0,865.72,667.87
2016,3,23,14,15,904.0,106.5,2.55,16.0,738.0,888.97,684.48
2016,3,23,14,30,894.0,105.0,2.5,16.0,706.0,908.33,698.52
2016,3,23,14,45,877.5,104.0,2.5,16.0,666.5,929.47,714.41
2016,3,23,15,0,861.0,103.0,2.5,16.0,627.0,935.91,720.32
2016,3,23,15,15,653.5,148.0,2.4,15.5,530.0,817.85,639.68
2016,3,23,15,30,446.0,193.0,2.3,15.0,433.0,674.44,536.37
2016,3,23,15,45,443.0,174.0,2.2,15.0,394.0,660.04,528.54
2016,3,23,16,0,440.0,155.0,2.1,15.0,355.0,642.72,517.44
2016,3,23,16,15,361.0,146.5,1.85,14.5,298.0,562.05,456.57
2016,3,23,16,30,282.0,138.0,1.6,14.0,241.0,457.54,376.41
2016,3,23,16,45,253.0,121.0,1.4,13.5,202.5,412.72,342.17
2016,3,23,17,0,224.0,104.0,1.2,13.0,164.0,367.26,305.79
2016,3,23,17,15,193.5,83.0,1.2,12.0,127.0,313.38,262.27
2016,3,23,17,30,163.0,62.0,1.2,11.0,90.0,258.56,215.78
2016,3,23,17,45,107.0,42.5,1.2,10.0,58.5,183.09,148.86
2016,3,23,18,0,51.0,23.0,1.2,9.0,27.0,83.41,48.79
2016,3,23,18,15,25.5,11.5,1.15,8.5,13.5,30.25,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,107.5,13.0,1.25,7.0,21.0,10.23,0.0
2016,3,24,6,30,215.0,26.0,1.5,8.0,42.0,21.18,10.98
2016,3,24,6,45,326.0,39.0,1.75,9.0,86.0,31.74,22.48
2016,3,24,7,0,437.0,52.0,2.0,10.0,130.0,42.25,32.4
2016,3,24,7,15,510.0,61.0,2.05,10.5,180.5,49.23,38.96
2016,3,24,7,30,583.0,70.0,2.1,11.0,231.0,56.19,45.27
2016,3,24,7,45,616.0,74.5,2.2,11.5,276.0,59.27,47.92
2016,3,24,8,0,649.0,79.0,2.3,12.0,321.0,62.36,50.47
2016,3,24,8,15,693.0,88.0,2.35,12.5,379.0,68.69,55.83
2016,3,24,8,30,737.0,97.0,2.4,13.0,437.0,74.85,60.96
2016,3,24,8,45,745.5,107.5,2.45,13.5,482.5,81.04,66.05
2016,3,24,9,0,754.0,118.0,2.5,14.0,528.0,86.9,70.8
2016,3,24,9,15,773.5,121.5,2.55,14.0,571.5,88.39,71.88
2016,3,24,9,30,793.0,125.0,2.6,14.0,615.0,97.48,79.54
2016,3,24,9,45,796.0,134.0,2.65,14.5,650.5,102.08,83.14
2016,3,24,10,0,799.0,143.0,2.7,15.0,686.0,106.45,86.53
2016,3,24,10,15,810.5,145.0,2.7,15.0,717.0,109.98,89.37
2016,3,24,10,30,822.0,147.0,2.7,15.0,748.0,167.4,102.65
2016,3,24,10,45,840.0,143.0,2.7,15.5,774.0,223.44,139.33
2016,3,24,11,0,858.0,139.0,2.7,16.0,800.0,281.26,185.79
2016,3,24,11,15,863.0,140.5,2.7,16.0,817.0,340.67,237.82
2016,3,24,11,30,868.0,142.0,2.7,16.0,834.0,399.96,290.5
2016,3,24,11,45,865.5,145.5,2.75,16.5,841.0,457.37,340.73
2016,3,24,12,0,863.0,149.0,2.8,17.0,848.0,513.42,388.56
2016,3,24,12,15,863.5,149.0,2.8,17.0,848.0,566.68,433.5
