Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,30,864.0,149.0,2.8,17.0,848.0,618.28,475.94
2016,3,24,12,45,883.5,136.5,2.85,17.0,845.0,669.03,517.08
2016,3,24,13,0,903.0,124.0,2.9,17.0,842.0,712.61,552.41
2016,3,24,13,15,899.0,123.0,2.9,17.0,825.5,753.59,584.55
2016,3,24,13,30,895.0,122.0,2.9,17.0,809.0,791.59,613.94
2016,3,24,13,45,891.0,119.0,2.9,17.0,785.5,824.59,637.95
2016,3,24,14,0,887.0,116.0,2.9,17.0,762.0,854.21,659.42
2016,3,24,14,15,877.0,114.0,2.9,17.0,730.0,886.57,682.88
2016,3,24,14,30,867.0,112.0,2.9,17.0,698.0,905.35,696.94
2016,3,24,14,45,852.0,110.0,2.9,17.0,659.5,915.65,705.39
2016,3,24,15,0,837.0,108.0,2.9,17.0,621.0,921.77,711.21
2016,3,24,15,15,819.0,105.0,2.85,16.5,577.5,919.84,712.6
2016,3,24,15,30,801.0,102.0,2.8,16.0,534.0,913.79,711.32
2016,3,24,15,45,759.5,103.5,2.75,16.0,483.0,893.44,698.79
2016,3,24,16,0,718.0,105.0,2.7,16.0,432.0,863.29,679.34
2016,3,24,16,15,682.0,98.5,2.5,15.5,380.5,824.86,653.83
2016,3,24,16,30,646.0,92.0,2.3,15.0,329.0,783.24,625.44
2016,3,24,16,45,603.5,83.0,2.15,14.5,277.5,729.56,587.53
2016,3,24,17,0,561.0,74.0,2.0,14.0,226.0,673.68,546.35
2016,3,24,17,15,487.5,64.0,1.9,13.0,175.0,586.08,479.74
2016,3,24,17,30,414.0,54.0,1.8,12.0,124.0,498.32,409.08
2016,3,24,17,45,319.5,39.0,1.7,11.5,81.5,388.69,315.09
2016,3,24,18,0,225.0,24.0,1.6,11.0,39.0,274.62,179.28
2016,3,24,18,15,112.5,12.0,1.6,10.5,19.5,103.13,0.0
2016,3,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,128.5,14.0,1.0,7.5,24.5,11.02,0.0
2016,3,25,6,30,257.0,28.0,1.1,8.0,49.0,22.95,13.02
2016,3,25,6,45,359.0,41.5,1.25,8.5,94.0,33.91,24.57
2016,3,25,7,0,461.0,55.0,1.4,9.0,139.0,44.78,34.88
2016,3,25,7,15,531.5,63.5,1.5,9.0,190.5,51.32,41.12
2016,3,25,7,30,602.0,72.0,1.6,9.0,242.0,57.86,47.16
2016,3,25,7,45,373.5,114.5,1.7,9.5,227.0,80.99,67.86
2016,3,25,8,0,145.0,157.0,1.8,10.0,212.0,106.85,90.58
2016,3,25,8,15,165.5,179.5,1.9,10.5,250.5,120.57,102.19
2016,3,25,8,30,186.0,202.0,2.0,11.0,289.0,133.92,113.32
2016,3,25,8,45,262.0,213.5,2.15,11.5,350.0,137.43,115.78
2016,3,25,9,0,338.0,225.0,2.3,12.0,411.0,144.81,121.6
2016,3,25,9,15,596.5,163.0,2.3,12.5,522.0,109.74,90.74
2016,3,25,9,30,855.0,101.0,2.3,13.0,633.0,83.4,67.56
2016,3,25,9,45,870.5,102.0,2.35,14.0,671.0,83.77,67.48
2016,3,25,10,0,886.0,103.0,2.4,15.0,709.0,93.52,75.44
2016,3,25,10,15,895.0,105.0,2.4,15.0,740.5,101.77,82.33
2016,3,25,10,30,904.0,107.0,2.4,15.0,772.0,162.36,94.76
2016,3,25,10,45,908.0,109.5,2.4,15.5,795.5,223.34,136.13
2016,3,25,11,0,912.0,112.0,2.4,16.0,819.0,284.4,186.17
2016,3,25,11,15,916.5,112.5,2.4,16.0,835.0,344.19,238.9
2016,3,25,11,30,921.0,113.0,2.4,16.0,851.0,403.6,292.01
2016,3,25,11,45,923.5,113.5,2.45,16.5,859.0,461.58,342.87
2016,3,25,12,0,926.0,114.0,2.5,17.0,867.0,518.48,391.53
2016,3,25,12,15,926.0,113.5,2.5,17.0,867.0,572.03,436.85
2016,3,25,12,30,926.0,113.0,2.5,17.0,867.0,623.71,479.45
2016,3,25,12,45,934.0,107.0,2.55,17.5,860.5,673.66,518.95
2016,3,25,13,0,942.0,101.0,2.6,18.0,854.0,721.65,555.98
2016,3,25,13,15,938.5,100.5,2.6,18.0,837.5,764.33,589.01
2016,3,25,13,30,935.0,100.0,2.6,18.0,821.0,803.98,618.51
2016,3,25,13,45,931.0,97.5,2.65,18.0,797.0,838.1,643.13
2016,3,25,14,0,927.0,95.0,2.7,18.0,773.0,868.74,665.4
2016,3,25,14,15,918.5,93.5,2.7,17.5,741.5,893.02,684.3
2016,3,25,14,30,910.0,92.0,2.7,17.0,710.0,913.45,700.77
2016,3,25,14,45,899.5,89.0,2.7,17.0,672.0,926.52,711.07
2016,3,25,15,0,889.0,86.0,2.7,17.0,634.0,935.55,718.85
2016,3,25,15,15,872.5,83.5,2.65,16.5,589.5,935.56,721.54
2016,3,25,15,30,856.0,81.0,2.6,16.0,545.0,931.56,721.71
2016,3,25,15,45,831.0,79.0,2.6,16.0,496.0,927.57,721.16
2016,3,25,16,0,806.0,77.0,2.6,16.0,447.0,908.38,710.0
2016,3,25,16,15,774.5,73.0,2.45,15.5,395.5,876.62,689.92
2016,3,25,16,30,743.0,69.0,2.3,15.0,344.0,841.47,666.99
2016,3,25,16,45,690.5,65.0,2.2,14.5,290.0,783.08,626.67
2016,3,25,17,0,638.0,61.0,2.1,14.0,236.0,730.66,589.1
2016,3,25,17,15,567.0,53.5,1.95,13.0,184.0,647.8,526.71
2016,3,25,17,30,496.0,46.0,1.8,12.0,132.0,565.04,460.53
2016,3,25,17,45,370.0,35.5,1.7,11.0,87.0,430.56,348.8
2016,3,25,18,0,244.0,25.0,1.6,10.0,42.0,294.61,201.76
2016,3,25,18,15,122.0,12.5,1.6,9.5,21.0,111.61,0.0
2016,3,25,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,6,15,171.5,12.5,1.55,7.5,27.5,9.83,0.0
2016,3,26,6,30,343.0,25.0,1.8,8.0,55.0,20.71,11.6
2016,3,26,6,45,450.0,34.5,2.05,9.0,101.5,28.7,19.94
2016,3,26,7,0,557.0,44.0,2.3,10.0,148.0,36.77,27.57
2016,3,26,7,15,620.5,50.0,2.4,10.5,200.0,45.32,35.48
2016,3,26,7,30,684.0,56.0,2.5,11.0,252.0,50.79,40.41
2016,3,26,7,45,725.5,60.5,2.6,11.5,305.0,54.81,43.89
2016,3,26,8,0,767.0,65.0,2.7,12.0,358.0,58.81,47.27
2016,3,26,8,15,795.5,68.0,2.8,12.5,409.5,61.46,49.36
2016,3,26,8,30,824.0,71.0,2.9,13.0,461.0,64.08,51.41
2016,3,26,8,45,844.0,74.5,3.0,13.5,508.5,74.22,60.03
2016,3,26,9,0,864.0,78.0,3.1,14.0,556.0,77.44,62.52
2016,3,26,9,15,879.0,80.0,3.1,14.5,599.0,79.46,63.96
2016,3,26,9,30,894.0,82.0,3.1,15.0,642.0,81.36,65.3
2016,3,26,9,45,901.5,85.5,3.15,15.5,678.5,83.84,67.15
2016,3,26,10,0,909.0,89.0,3.2,16.0,715.0,86.17,68.86
2016,3,26,10,15,917.0,90.5,3.15,16.0,745.5,97.91,66.45
2016,3,26,10,30,925.0,92.0,3.1,16.0,776.0,159.12,90.25
2016,3,26,10,45,928.5,94.0,3.1,16.5,799.0,220.64,132.73
2016,3,26,11,0,932.0,96.0,3.1,17.0,822.0,282.14,183.62
2016,3,26,11,15,935.5,96.5,3.05,17.0,837.5,342.4,237.09
2016,3,26,11,30,939.0,97.0,3.0,17.0,853.0,402.11,290.73
2016,3,26,11,45,942.5,96.0,3.0,17.5,860.5,459.96,341.65
2016,3,26,12,0,946.0,95.0,3.0,18.0,868.0,516.7,390.32
2016,3,26,12,15,945.0,95.0,3.0,18.0,867.0,570.57,436.11
2016,3,26,12,30,944.0,95.0,3.0,18.0,866.0,622.45,479.07
2016,3,26,12,45,935.5,98.0,3.0,18.5,855.5,670.05,516.66
2016,3,26,13,0,927.0,101.0,3.0,19.0,845.0,714.7,550.95
2016,3,26,13,15,922.0,100.5,2.95,19.0,828.0,755.58,582.54
2016,3,26,13,30,917.0,100.0,2.9,19.0,811.0,793.34,610.48
2016,3,26,13,45,761.5,168.0,2.9,19.0,746.5,789.01,606.72
2016,3,26,14,0,606.0,236.0,2.9,19.0,682.0,757.79,583.09
2016,3,26,14,15,735.0,170.0,2.9,18.5,688.0,833.41,642.43
2016,3,26,14,30,864.0,104.0,2.9,18.0,694.0,888.19,682.56
2016,3,26,14,45,716.5,147.5,2.9,18.0,619.0,844.37,652.8
2016,3,26,15,0,569.0,191.0,2.9,18.0,544.0,764.27,596.89
2016,3,26,15,15,676.0,146.0,2.85,17.5,536.0,842.23,656.47
2016,3,26,15,30,783.0,101.0,2.8,17.0,528.0,899.37,698.94
2016,3,26,15,45,609.0,131.0,2.8,17.0,445.0,784.39,618.5
2016,3,26,16,0,435.0,161.0,2.8,17.0,362.0,647.86,519.35
2016,3,26,16,15,517.5,125.0,2.7,16.5,337.5,689.48,554.97
2016,3,26,16,30,600.0,89.0,2.6,16.0,313.0,737.65,592.65
2016,3,26,16,45,545.0,84.5,2.55,15.5,264.5,677.62,549.38
2016,3,26,17,0,490.0,80.0,2.5,15.0,216.0,615.36,503.4
2016,3,26,17,15,426.0,68.5,2.4,14.0,168.5,529.4,437.1
2016,3,26,17,30,362.0,57.0,2.3,13.0,121.0,452.52,374.4
2016,3,26,17,45,261.5,42.0,2.2,12.5,80.0,339.22,277.58
2016,3,26,18,0,161.0,27.0,2.1,12.0,39.0,225.64,159.08
2016,3,26,18,15,80.5,13.5,2.05,11.5,19.5,77.88,0.0
2016,3,26,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,150.5,14.5,2.35,9.0,28.0,11.74,0.0
2016,3,27,6,30,301.0,29.0,2.5,9.0,56.0,23.82,14.45
2016,3,27,6,45,409.0,39.5,2.65,9.5,103.0,32.43,23.27
2016,3,27,7,0,517.0,50.0,2.8,10.0,150.0,41.11,31.49
2016,3,27,7,15,258.5,62.5,2.8,10.5,112.5,45.95,36.05
2016,3,27,7,30,0.0,75.0,2.8,11.0,75.0,56.46,45.52
2016,3,27,7,45,0.0,91.0,2.85,11.5,91.0,68.04,55.75
2016,3,27,8,0,0.0,107.0,2.9,12.0,107.0,79.53,65.71
2016,3,27,8,15,13.0,144.5,2.95,12.0,151.0,104.97,87.97
2016,3,27,8,30,26.0,182.0,3.0,12.0,195.0,129.59,109.19
2016,3,27,8,45,139.5,214.0,3.05,12.5,291.0,140.35,117.93
2016,3,27,9,0,253.0,246.0,3.1,13.0,387.0,153.57,128.7
2016,3,27,9,15,170.5,266.5,3.2,13.0,365.0,168.49,141.09
2016,3,27,9,30,88.0,287.0,3.3,13.0,343.0,185.11,154.86
2016,3,27,9,45,122.5,310.5,3.4,13.5,393.0,188.46,157.03
2016,3,27,10,0,157.0,334.0,3.5,14.0,443.0,200.08,166.2
2016,3,27,10,15,533.0,222.0,3.55,14.0,615.0,143.89,106.63
2016,3,27,10,30,909.0,110.0,3.6,14.0,787.0,171.47,100.78
2016,3,27,10,45,708.5,202.5,3.7,14.0,740.0,240.78,159.75
2016,3,27,11,0,508.0,295.0,3.8,14.0,693.0,302.89,219.28
2016,3,27,11,15,396.0,343.0,3.8,14.0,657.0,344.43,258.97
2016,3,27,11,30,284.0,391.0,3.8,14.0,621.0,368.49,283.45
2016,3,27,11,45,287.5,392.5,3.85,14.5,627.0,398.75,308.61
2016,3,27,12,0,291.0,394.0,3.9,15.0,633.0,429.09,333.45
2016,3,27,12,15,612.0,255.5,3.85,15.0,758.0,526.01,409.56
2016,3,27,12,30,933.0,117.0,3.8,15.0,883.0,637.0,497.77
2016,3,27,12,45,936.5,114.0,3.8,15.0,876.0,687.07,538.56
2016,3,27,13,0,940.0,111.0,3.8,15.0,869.0,734.98,577.13
2016,3,27,13,15,936.5,110.0,3.8,14.5,852.5,777.3,611.89
2016,3,27,13,30,933.0,109.0,3.8,14.0,836.0,816.56,643.2
2016,3,27,13,45,924.0,109.5,3.8,14.0,811.0,849.69,667.6
2016,3,27,14,0,915.0,110.0,3.8,14.0,786.0,879.18,689.45
2016,3,27,14,15,792.0,148.5,3.8,14.0,716.0,856.12,673.74
2016,3,27,14,30,669.0,187.0,3.8,14.0,646.0,821.32,649.62
2016,3,27,14,45,770.5,145.0,3.8,14.0,645.5,892.75,703.21
2016,3,27,15,0,872.0,103.0,3.8,14.0,645.0,955.24,748.91
2016,3,27,15,15,702.0,138.0,3.75,13.5,555.0,859.7,682.72
2016,3,27,15,30,532.0,173.0,3.7,13.0,465.0,738.89,596.67
2016,3,27,15,45,466.0,171.0,3.7,13.0,410.5,682.97,556.07
2016,3,27,16,0,400.0,169.0,3.7,13.0,356.0,624.05,511.84
2016,3,27,16,15,281.0,162.0,3.5,12.5,286.0,482.72,401.39
2016,3,27,16,30,162.0,155.0,3.3,12.0,216.0,343.67,288.36
2016,3,27,16,45,139.0,135.0,3.15,11.5,182.0,302.5,255.48
2016,3,27,17,0,116.0,115.0,3.0,11.0,148.0,260.88,220.91
2016,3,27,17,15,98.0,92.0,2.85,10.5,115.5,218.4,184.77
2016,3,27,17,30,80.0,69.0,2.7,10.0,83.0,174.55,146.3
2016,3,27,17,45,46.0,47.5,2.55,9.5,55.0,117.47,94.97
2016,3,27,18,0,12.0,26.0,2.4,9.0,27.0,41.43,25.88
2016,3,27,18,15,6.0,13.0,2.45,8.5,13.5,15.25,0.0
2016,3,27,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.15,5.5,32.5,12.19,0.0
2016,3,28,6,30,368.0,30.0,3.4,6.0,65.0,24.88,15.83
2016,3,28,6,45,485.0,38.5,3.7,6.5,115.5,32.07,23.31
2016,3,28,7,0,602.0,47.0,4.0,7.0,166.0,42.8,33.45
2016,3,28,7,15,664.5,53.0,4.15,7.5,220.5,48.24,38.58
2016,3,28,7,30,727.0,59.0,4.3,8.0,275.0,53.72,43.55
2016,3,28,7,45,770.5,62.5,4.45,8.5,330.5,57.0,46.38
2016,3,28,8,0,814.0,66.0,4.6,9.0,386.0,60.34,49.17
2016,3,28,8,15,841.0,69.5,4.6,9.0,438.5,63.38,51.74
2016,3,28,8,30,868.0,73.0,4.6,9.0,491.0,73.24,60.39
2016,3,28,8,45,888.5,75.5,4.6,9.5,540.0,76.0,62.52
2016,3,28,9,0,909.0,78.0,4.6,10.0,589.0,78.64,64.53
2016,3,28,9,15,923.0,80.0,4.6,10.0,633.5,80.67,66.14
2016,3,28,9,30,937.0,82.0,4.6,10.0,678.0,82.59,67.64
2016,3,28,9,45,947.5,83.5,4.6,10.5,716.0,83.99,68.58
2016,3,28,10,0,958.0,85.0,4.6,11.0,754.0,85.29,69.43
2016,3,28,10,15,965.5,86.5,4.6,11.0,785.5,104.97,68.04
2016,3,28,10,30,973.0,88.0,4.6,11.0,817.0,169.01,96.83
2016,3,28,10,45,977.5,89.5,4.65,11.0,840.5,233.18,143.88
2016,3,28,11,0,982.0,91.0,4.7,11.0,864.0,297.41,199.45
2016,3,28,11,15,984.5,91.5,4.65,11.0,879.5,360.17,257.12
2016,3,28,11,30,987.0,92.0,4.6,11.0,895.0,422.21,314.7
2016,3,28,11,45,987.0,92.5,4.6,11.0,902.0,482.25,370.02
2016,3,28,12,0,987.0,93.0,4.6,11.0,909.0,540.8,422.81
2016,3,28,12,15,986.5,93.0,4.55,11.0,908.0,596.96,472.13
2016,3,28,12,30,986.0,93.0,4.5,11.0,907.0,651.09,518.42
2016,3,28,12,45,530.0,238.5,4.5,11.0,676.0,546.37,438.34
2016,3,28,13,0,74.0,384.0,4.5,11.0,445.0,363.13,290.66
2016,3,28,13,15,209.0,371.5,4.4,11.0,537.0,470.94,378.87
2016,3,28,13,30,344.0,359.0,4.3,11.0,629.0,593.01,475.7
2016,3,28,13,45,201.0,346.0,4.25,11.0,503.0,475.28,383.01
2016,3,28,14,0,58.0,333.0,4.2,11.0,377.0,342.17,275.78
2016,3,28,14,15,305.5,281.5,4.1,11.0,494.0,549.9,446.8
2016,3,28,14,30,553.0,230.0,4.0,11.0,611.0,754.77,607.81
2016,3,28,14,45,523.0,225.5,3.9,11.0,570.5,743.47,598.9
2016,3,28,15,0,493.0,221.0,3.8,11.0,530.0,728.41,588.55
2016,3,28,15,15,246.5,117.0,3.65,11.0,271.5,389.87,324.36
2016,3,28,15,30,0.0,13.0,3.5,11.0,13.0,9.93,2.83
2016,3,28,15,45,185.0,95.0,3.4,11.0,181.5,293.36,249.06
2016,3,28,16,0,370.0,177.0,3.3,11.0,350.0,581.39,483.19
2016,3,28,16,15,553.5,126.5,3.0,10.5,352.5,728.48,598.91
2016,3,28,16,30,737.0,76.0,2.7,10.0,355.0,848.86,689.11
2016,3,28,16,45,696.0,69.5,2.4,10.0,302.0,805.44,655.03
2016,3,28,17,0,655.0,63.0,2.1,10.0,249.0,752.96,614.39
2016,3,28,17,15,585.0,56.0,1.95,9.0,196.0,670.9,552.43
2016,3,28,17,30,515.0,49.0,1.8,8.0,143.0,588.72,486.59
2016,3,28,17,45,403.0,38.0,1.65,7.5,96.5,464.71,382.06
2016,3,28,18,0,291.0,27.0,1.5,7.0,50.0,345.47,259.19
2016,3,28,18,15,145.5,13.5,1.5,6.5,25.0,132.57,0.0
2016,3,28,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,181.5,15.5,0.95,5.5,33.5,12.56,0.0
2016,3,29,6,30,363.0,31.0,1.0,6.0,67.0,25.64,16.76
2016,3,29,6,45,476.0,39.5,1.1,6.5,117.0,32.78,24.07
2016,3,29,7,0,589.0,48.0,1.2,7.0,167.0,40.11,31.09
2016,3,29,7,15,650.5,54.0,1.35,7.5,221.0,48.89,39.24
2016,3,29,7,30,712.0,60.0,1.5,8.0,275.0,54.31,44.12
2016,3,29,7,45,758.5,63.0,1.65,8.5,330.5,57.2,46.58
2016,3,29,8,0,805.0,66.0,1.8,9.0,386.0,60.18,49.03
2016,3,29,8,15,833.0,69.5,1.8,9.5,438.5,63.23,51.5
2016,3,29,8,30,861.0,73.0,1.8,10.0,491.0,73.18,60.07
2016,3,29,8,45,882.5,75.0,1.85,10.5,540.5,75.61,61.88
2016,3,29,9,0,904.0,77.0,1.9,11.0,590.0,77.93,63.61
2016,3,29,9,15,918.5,79.0,1.9,11.5,634.5,79.97,65.08
2016,3,29,9,30,933.0,81.0,1.9,12.0,679.0,81.9,66.45
2016,3,29,9,45,944.0,82.5,1.9,12.5,717.0,83.31,67.38
2016,3,29,10,0,955.0,84.0,1.9,13.0,755.0,84.62,68.24
2016,3,29,10,15,962.5,85.5,1.9,13.0,786.5,107.87,67.67
2016,3,29,10,30,970.0,87.0,1.9,13.0,818.0,171.68,97.3
2016,3,29,10,45,975.0,88.5,1.95,13.0,841.5,235.7,144.04
2016,3,29,11,0,980.0,90.0,2.0,13.0,865.0,299.83,198.6
2016,3,29,11,15,737.0,205.0,2.05,13.0,794.5,357.47,258.33
2016,3,29,11,30,494.0,320.0,2.1,13.0,724.0,398.45,301.11
2016,3,29,11,45,465.0,333.5,2.2,13.5,716.5,434.76,332.66
2016,3,29,12,0,436.0,347.0,2.3,14.0,709.0,467.84,360.67
2016,3,29,12,15,499.5,327.0,2.35,14.0,741.5,522.71,404.64
2016,3,29,12,30,563.0,307.0,2.4,14.0,774.0,581.95,451.55
2016,3,29,12,45,447.5,344.5,2.45,14.0,713.0,577.15,449.23
2016,3,29,13,0,332.0,382.0,2.5,14.0,652.0,554.77,433.1
2016,3,29,13,15,650.0,237.5,2.5,14.0,752.5,701.0,547.71
2016,3,29,13,30,968.0,93.0,2.5,14.0,853.0,833.54,648.18
2016,3,29,13,45,959.0,93.0,2.55,14.0,827.0,866.81,671.49
2016,3,29,14,0,950.0,93.0,2.6,14.0,801.0,896.3,693.13
2016,3,29,14,15,777.0,152.5,2.55,14.0,716.0,857.97,666.64
2016,3,29,14,30,604.0,212.0,2.5,14.0,631.0,790.86,618.42
2016,3,29,14,45,602.0,198.5,2.5,14.0,596.5,797.28,625.63
2016,3,29,15,0,600.0,185.0,2.5,14.0,562.0,800.27,629.83
2016,3,29,15,15,478.5,204.5,2.45,13.5,492.5,712.86,566.63
2016,3,29,15,30,357.0,224.0,2.4,13.0,423.0,607.04,488.58
2016,3,29,15,45,489.5,170.0,2.35,13.0,416.5,706.68,568.94
2016,3,29,16,0,622.0,116.0,2.3,13.0,410.0,790.65,632.22
2016,3,29,16,15,690.0,93.5,2.1,12.5,385.5,833.42,664.03
2016,3,29,16,30,758.0,71.0,1.9,12.0,361.0,864.52,687.17
2016,3,29,16,45,714.0,66.0,1.7,11.5,307.0,812.34,649.88
2016,3,29,17,0,670.0,61.0,1.5,11.0,253.0,765.39,615.77
2016,3,29,17,15,602.0,54.0,1.4,10.0,200.0,684.82,556.51
2016,3,29,17,30,534.0,47.0,1.3,9.0,147.0,604.22,493.5
2016,3,29,17,45,420.0,37.0,1.25,8.5,100.0,479.14,390.57
2016,3,29,18,0,306.0,27.0,1.2,8.0,53.0,359.64,272.38
2016,3,29,18,15,153.0,13.5,1.2,7.5,26.5,139.04,0.0
2016,3,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,6,15,151.5,18.0,1.6,6.5,33.5,14.52,1.6
2016,3,30,6,30,303.0,36.0,1.8,7.0,67.0,29.47,20.17
2016,3,30,6,45,400.0,47.5,2.05,7.5,114.5,38.67,29.28
2016,3,30,7,0,497.0,59.0,2.3,8.0,162.0,47.85,37.99
2016,3,30,7,15,562.0,67.0,2.3,8.5,214.5,53.95,43.66
2016,3,30,7,30,627.0,75.0,2.3,9.0,267.0,60.05,49.13
2016,3,30,7,45,408.0,121.0,2.3,9.5,255.0,85.33,71.68
2016,3,30,8,0,189.0,167.0,2.3,10.0,243.0,113.73,96.56
2016,3,30,8,15,484.0,131.0,2.3,10.0,360.5,91.47,76.48
2016,3,30,8,30,779.0,95.0,2.3,10.0,478.0,79.98,66.06
2016,3,30,8,45,598.0,157.0,2.3,10.5,468.0,109.25,91.5
2016,3,30,9,0,417.0,219.0,2.3,11.0,458.0,137.44,115.51
2016,3,30,9,15,640.0,162.0,2.35,11.5,560.0,108.73,90.07
2016,3,30,9,30,863.0,105.0,2.4,12.0,662.0,85.65,69.67
2016,3,30,9,45,877.0,106.5,2.45,12.5,700.0,95.25,77.72
2016,3,30,10,0,891.0,108.0,2.5,13.0,738.0,96.28,78.28
2016,3,30,10,15,900.0,109.5,2.55,13.0,768.5,121.6,78.11
2016,3,30,10,30,909.0,111.0,2.6,13.0,799.0,182.24,107.78
2016,3,30,10,45,915.0,112.0,2.65,13.5,822.5,242.9,152.43
2016,3,30,11,0,921.0,113.0,2.7,14.0,846.0,303.81,204.11
2016,3,30,11,15,925.0,113.5,2.7,14.0,861.5,363.82,257.94
2016,3,30,11,30,929.0,114.0,2.7,14.0,877.0,423.37,311.61
2016,3,30,11,45,930.0,115.0,2.75,14.5,884.5,481.31,362.63
2016,3,30,12,0,931.0,116.0,2.8,15.0,892.0,538.0,411.2
2016,3,30,12,15,931.0,115.5,2.8,15.0,891.0,591.58,456.6
2016,3,30,12,30,931.0,115.0,2.8,15.0,890.0,643.27,499.28
2016,3,30,12,45,932.0,112.5,2.8,15.0,881.5,691.84,538.53
2016,3,30,13,0,933.0,110.0,2.8,15.0,873.0,738.05,575.12
2016,3,30,13,15,929.0,109.5,2.8,15.0,856.0,779.86,607.69
2016,3,30,13,30,925.0,109.0,2.8,15.0,839.0,818.62,636.43
2016,3,30,13,45,919.0,107.5,2.85,15.0,814.0,851.62,660.52
2016,3,30,14,0,913.0,106.0,2.9,15.0,789.0,881.09,682.23
2016,3,30,14,15,903.5,104.0,2.9,15.0,756.5,903.41,698.69
2016,3,30,14,30,894.0,102.0,2.9,15.0,724.0,921.84,712.62
2016,3,30,14,45,881.5,100.0,2.9,15.0,685.5,933.61,722.13
2016,3,30,15,0,869.0,98.0,2.9,15.0,647.0,952.97,737.17
2016,3,30,15,15,851.5,95.0,2.9,14.5,602.5,951.14,738.97
2016,3,30,15,30,834.0,92.0,2.9,14.0,558.0,945.17,738.26
2016,3,30,15,45,811.0,88.5,2.95,14.0,509.0,929.23,729.71
2016,3,30,16,0,788.0,85.0,3.0,14.0,460.0,909.41,718.46
2016,3,30,16,15,756.5,81.0,3.0,13.0,408.0,876.98,700.21
2016,3,30,16,30,725.0,77.0,3.0,12.0,356.0,841.16,678.93
2016,3,30,16,45,679.5,71.5,3.0,11.5,302.5,794.62,647.47
2016,3,30,17,0,634.0,66.0,3.0,11.0,249.0,739.17,607.72
2016,3,30,17,15,565.5,58.5,2.8,10.5,197.0,657.73,544.57
2016,3,30,17,30,497.0,51.0,2.6,10.0,145.0,576.19,477.96
2016,3,30,17,45,383.0,40.0,2.4,9.5,99.0,450.23,371.78
2016,3,30,18,0,269.0,29.0,2.2,9.0,53.0,329.69,255.09
2016,3,30,18,15,134.5,14.5,2.1,8.5,26.5,124.46,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,6,15,156.0,19.0,1.75,8.0,36.0,15.32,3.7
2016,3,31,6,30,312.0,38.0,1.8,8.0,72.0,31.11,21.67
2016,3,31,6,45,398.5,50.5,1.9,8.5,119.5,41.02,31.33
2016,3,31,7,0,485.0,63.0,2.0,9.0,167.0,50.83,40.56
2016,3,31,7,15,242.5,80.5,1.95,9.0,132.5,59.09,48.24
2016,3,31,7,30,0.0,98.0,1.9,9.0,98.0,72.08,59.99
2016,3,31,7,45,1.0,116.5,1.9,9.0,117.0,85.14,71.61
2016,3,31,8,0,2.0,135.0,1.9,9.0,136.0,98.1,82.95
2016,3,31,8,15,2.0,146.0,1.9,9.5,147.5,106.21,89.68
2016,3,31,8,30,2.0,157.0,1.9,10.0,159.0,114.22,96.24
2016,3,31,8,45,20.5,195.5,1.9,10.5,207.5,139.64,117.88
2016,3,31,9,0,39.0,234.0,1.9,11.0,256.0,155.55,130.95
2016,3,31,9,15,67.0,266.5,1.95,11.5,308.5,173.96,146.05
2016,3,31,9,30,95.0,299.0,2.0,12.0,361.0,191.71,160.41
2016,3,31,9,45,168.5,318.0,2.05,12.5,435.0,193.3,161.05
2016,3,31,10,0,242.0,337.0,2.1,13.0,509.0,204.08,169.47
2016,3,31,10,15,421.5,293.5,2.15,13.5,608.5,182.88,135.54
2016,3,31,10,30,601.0,250.0,2.2,14.0,708.0,216.69,146.62
2016,3,31,10,45,771.5,176.5,2.3,14.5,782.5,247.2,161.2
2016,3,31,11,0,942.0,103.0,2.4,15.0,857.0,305.95,204.32
2016,3,31,11,15,945.5,103.5,2.45,15.0,872.5,366.77,258.76
2016,3,31,11,30,949.0,104.0,2.5,15.0,888.0,427.02,312.9
2016,3,31,11,45,951.5,104.0,2.6,15.0,895.5,485.7,365.04
2016,3,31,12,0,954.0,104.0,2.7,15.0,903.0,543.21,415.01
2016,3,31,12,15,954.0,103.5,2.8,15.0,901.5,597.59,461.31
2016,3,31,12,30,954.0,103.0,2.9,15.0,900.0,650.02,504.93
2016,3,31,12,45,957.0,99.5,3.05,15.5,892.0,699.65,544.68
2016,3,31,13,0,960.0,96.0,3.2,16.0,884.0,746.96,581.78
2016,3,31,13,15,956.0,95.5,3.25,16.0,867.0,789.41,615.15
2016,3,31,13,30,952.0,95.0,3.3,16.0,850.0,828.72,644.0
2016,3,31,13,45,945.5,94.0,3.4,16.0,824.5,862.25,668.79
2016,3,31,14,0,939.0,93.0,3.5,16.0,799.0,892.16,691.15
2016,3,31,14,15,930.5,91.5,3.55,15.5,767.0,916.12,710.49
2016,3,31,14,30,922.0,90.0,3.6,15.0,735.0,936.18,727.36
2016,3,31,14,45,909.5,88.5,3.65,15.0,696.0,948.65,737.8
2016,3,31,15,0,897.0,87.0,3.7,15.0,657.0,957.07,745.65
2016,3,31,15,15,881.5,85.0,3.7,14.5,613.0,958.06,749.58
2016,3,31,15,30,866.0,83.0,3.7,14.0,569.0,955.07,750.96
2016,3,31,15,45,843.0,80.5,3.7,13.5,519.5,952.04,752.49
2016,3,31,16,0,820.0,78.0,3.7,13.0,470.0,933.47,742.95
2016,3,31,16,15,413.5,106.0,3.55,12.5,303.5,566.8,469.31
2016,3,31,16,30,7.0,134.0,3.4,12.0,137.0,125.26,101.24
2016,3,31,16,45,3.5,115.0,3.3,11.5,116.5,105.69,85.48
2016,3,31,17,0,0.0,96.0,3.2,11.0,96.0,85.86,68.62
2016,3,31,17,15,273.5,72.0,2.85,10.5,124.5,392.81,336.03
2016,3,31,17,30,547.0,48.0,2.5,10.0,153.0,618.98,513.17
2016,3,31,17,45,437.5,38.5,2.15,9.5,105.5,497.82,408.82
2016,3,31,18,0,328.0,29.0,1.8,9.0,58.0,381.5,296.52
2016,3,31,18,15,164.0,14.5,1.7,8.5,29.0,189.7,0.0
2016,3,31,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,185.5,17.5,2.45,8.0,39.0,14.12,4.07
2016,4,1,6,30,371.0,35.0,2.5,8.0,78.0,28.83,19.78
2016,4,1,6,45,461.5,45.0,2.55,8.5,127.0,36.96,27.72
2016,4,1,7,0,552.0,55.0,2.6,9.0,176.0,45.09,35.39
2016,4,1,7,15,276.0,70.0,2.6,9.0,130.5,51.08,40.99
2016,4,1,7,30,0.0,85.0,2.6,9.0,85.0,63.62,52.35
2016,4,1,7,45,0.0,101.5,2.65,9.5,101.5,75.48,62.8
2016,4,1,8,0,0.0,118.0,2.7,10.0,118.0,87.24,72.98
2016,4,1,8,15,7.0,148.0,2.65,10.5,151.5,107.69,90.68
2016,4,1,8,30,14.0,178.0,2.6,11.0,185.0,127.7,107.7
2016,4,1,8,45,17.0,196.5,2.6,11.5,206.0,140.31,118.06
2016,4,1,9,0,20.0,215.0,2.6,12.0,227.0,152.79,128.2
2016,4,1,9,15,27.0,239.0,2.6,12.0,256.5,168.48,141.25
2016,4,1,9,30,34.0,263.0,2.6,12.0,286.0,172.46,144.25
2016,4,1,9,45,32.0,274.0,2.6,12.5,296.5,178.73,148.96
2016,4,1,10,0,30.0,285.0,2.6,13.0,307.0,184.81,153.49
2016,4,1,10,15,54.0,322.0,2.55,13.0,363.0,209.28,164.81
2016,4,1,10,30,78.0,359.0,2.5,13.0,419.0,241.21,187.92
2016,4,1,10,45,113.0,380.0,2.5,13.5,469.5,271.12,209.11
2016,4,1,11,0,148.0,401.0,2.5,14.0,520.0,297.93,228.61
2016,4,1,11,15,542.0,254.5,2.45,14.0,702.0,338.7,249.98
2016,4,1,11,30,936.0,108.0,2.4,14.0,884.0,428.2,315.58
2016,4,1,11,45,937.5,108.0,2.35,14.5,891.0,485.76,365.67
2016,4,1,12,0,939.0,108.0,2.3,15.0,898.0,542.06,413.29
2016,4,1,12,15,939.0,108.0,2.25,15.0,897.0,596.07,458.35
2016,4,1,12,30,939.0,108.0,2.2,15.0,896.0,648.19,500.58
2016,4,1,12,45,940.5,105.5,2.2,15.5,888.0,697.09,538.54
2016,4,1,13,0,942.0,103.0,2.2,16.0,880.0,743.64,573.7
2016,4,1,13,15,938.0,102.0,2.2,16.0,862.5,784.99,605.34
2016,4,1,13,30,934.0,101.0,2.2,16.0,845.0,823.22,632.67
2016,4,1,13,45,928.5,99.5,2.25,16.0,820.5,856.49,656.58
2016,4,1,14,0,923.0,98.0,2.3,16.0,796.0,886.24,678.15
2016,4,1,14,15,914.5,96.5,2.3,15.5,764.0,909.77,696.4
2016,4,1,14,30,906.0,95.0,2.3,15.0,732.0,929.46,712.26
2016,4,1,14,45,895.0,93.0,2.35,15.0,693.5,942.43,722.92
2016,4,1,15,0,884.0,91.0,2.4,15.0,655.0,951.44,731.14
2016,4,1,15,15,868.5,88.5,2.4,14.5,611.0,951.64,734.42
2016,4,1,15,30,853.0,86.0,2.4,14.0,567.0,959.67,743.41
2016,4,1,15,45,832.0,82.5,2.45,14.0,518.5,945.5,736.22
2016,4,1,16,0,811.0,79.0,2.5,14.0,470.0,927.45,726.55
2016,4,1,16,15,782.0,75.5,2.45,13.5,418.0,897.88,709.01
2016,4,1,16,30,753.0,72.0,2.4,13.0,366.0,864.94,688.71
2016,4,1,16,45,711.0,67.0,2.4,12.5,312.5,814.35,655.18
2016,4,1,17,0,669.0,62.0,2.4,12.0,259.0,768.81,623.9
2016,4,1,17,15,606.0,55.0,2.15,11.0,206.5,692.46,566.53
2016,4,1,17,30,543.0,48.0,1.9,10.0,154.0,615.93,505.71
2016,4,1,17,45,438.5,38.5,1.65,9.5,107.0,499.15,408.44
2016,4,1,18,0,334.0,29.0,1.4,9.0,60.0,387.03,302.47
2016,4,1,18,15,167.0,14.5,1.3,8.5,30.0,193.83,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,6,15,181.0,19.0,0.8,7.5,40.5,15.29,5.77
2016,4,2,6,30,362.0,38.0,0.8,8.0,81.0,31.2,22.04
2016,4,2,6,45,446.5,49.0,0.85,8.5,129.5,39.99,30.56
2016,4,2,7,0,531.0,60.0,0.9,9.0,178.0,48.73,38.76
2016,4,2,7,15,274.0,89.0,0.85,9.0,150.5,63.69,52.44
2016,4,2,7,30,17.0,118.0,0.8,9.0,123.0,85.19,71.74
2016,4,2,7,45,22.0,138.0,0.75,9.5,146.0,99.16,83.82
2016,4,2,8,0,27.0,158.0,0.7,10.0,169.0,109.26,92.26
2016,4,2,8,15,176.0,180.5,0.7,10.5,268.0,122.35,103.18
2016,4,2,8,30,325.0,203.0,0.7,11.0,367.0,133.18,111.96
2016,4,2,8,45,566.5,157.0,0.7,12.0,476.0,107.66,89.14
2016,4,2,9,0,808.0,111.0,0.7,13.0,585.0,89.57,73.0
2016,4,2,9,15,824.0,114.5,0.7,13.5,628.0,91.22,74.11
2016,4,2,9,30,840.0,118.0,0.7,14.0,671.0,92.8,75.12
2016,4,2,9,45,842.0,125.5,0.7,14.5,705.5,96.35,77.82
2016,4,2,10,0,844.0,133.0,0.7,15.0,740.0,99.68,80.33
2016,4,2,10,15,853.0,135.5,0.75,15.5,770.5,134.61,83.67
2016,4,2,10,30,862.0,138.0,0.8,16.0,801.0,194.6,116.08
2016,4,2,10,45,863.0,142.5,0.85,17.0,822.5,255.38,161.17
2016,4,2,11,0,864.0,147.0,0.9,18.0,844.0,316.12,211.15
2016,4,2,11,15,867.5,148.0,0.95,18.0,859.5,375.0,261.89
2016,4,2,11,30,871.0,149.0,1.0,18.0,875.0,433.55,312.23
2016,4,2,11,45,874.0,148.5,1.1,18.5,882.0,490.21,359.79
2016,4,2,12,0,877.0,148.0,1.2,19.0,889.0,545.92,405.27
2016,4,2,12,15,876.0,148.0,1.25,19.0,887.5,598.63,447.76
2016,4,2,12,30,875.0,148.0,1.3,19.0,886.0,649.49,487.71
2016,4,2,12,45,886.5,138.5,1.4,19.5,879.5,691.89,520.57
2016,4,2,13,0,898.0,129.0,1.5,20.0,873.0,738.19,555.29
2016,4,2,13,15,893.5,128.0,1.55,20.0,855.5,778.02,585.2
2016,4,2,13,30,889.0,127.0,1.6,20.0,838.0,814.82,611.97
2016,4,2,13,45,879.5,126.5,1.7,20.0,812.0,844.87,633.64
2016,4,2,14,0,870.0,126.0,1.8,20.0,786.0,882.21,660.37
2016,4,2,14,15,721.0,177.5,1.85,19.5,709.5,842.97,636.22
2016,4,2,14,30,572.0,229.0,1.9,19.0,633.0,778.22,592.64
2016,4,2,14,45,595.0,206.0,1.95,19.0,606.0,804.25,614.08
2016,4,2,15,0,618.0,183.0,2.0,19.0,579.0,821.38,628.68
2016,4,2,15,15,572.5,182.0,2.0,18.5,529.5,782.58,604.16
2016,4,2,15,30,527.0,181.0,2.0,18.0,480.0,750.02,583.77
2016,4,2,15,45,622.0,145.0,2.05,18.0,468.0,822.04,637.83
2016,4,2,16,0,717.0,109.0,2.1,18.0,456.0,880.69,680.65
2016,4,2,16,15,683.5,103.5,2.1,17.0,405.0,844.77,659.59
2016,4,2,16,30,650.0,98.0,2.1,16.0,354.0,805.71,636.56
2016,4,2,16,45,597.0,91.5,2.1,15.5,301.0,743.59,594.57
2016,4,2,17,0,544.0,85.0,2.1,15.0,248.0,679.32,549.27
2016,4,2,17,15,476.5,75.0,2.0,14.0,197.0,595.83,487.2
2016,4,2,17,30,409.0,65.0,1.9,13.0,146.0,509.7,419.58
2016,4,2,17,45,302.0,51.0,1.8,12.5,100.5,389.88,320.42
2016,4,2,18,0,195.0,37.0,1.7,12.0,55.0,276.06,217.0
2016,4,2,18,15,97.5,18.5,1.65,11.5,27.5,139.55,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,62.0,11.0,1.1,7.0,12.0,8.65,0.0
2016,4,3,6,15,202.0,26.0,1.15,7.0,48.0,19.89,9.98
2016,4,3,6,30,342.0,41.0,1.2,7.0,84.0,33.5,24.26
2016,4,3,6,45,436.0,51.5,1.3,7.5,133.5,41.85,32.39
2016,4,3,7,0,530.0,62.0,1.4,8.0,183.0,50.21,40.26
2016,4,3,7,15,265.0,74.5,1.4,8.5,135.0,53.9,43.66
2016,4,3,7,30,0.0,87.0,1.4,9.0,87.0,65.12,53.7
2016,4,3,7,45,0.0,103.0,1.4,9.5,103.0,76.64,63.8
2016,4,3,8,0,0.0,119.0,1.4,10.0,119.0,88.07,73.63
2016,4,3,8,15,1.5,139.5,1.4,10.5,140.5,102.35,85.82
2016,4,3,8,30,3.0,160.0,1.4,11.0,162.0,116.46,97.67
2016,4,3,8,45,22.0,201.0,1.4,12.0,214.5,143.44,120.23
2016,4,3,9,0,41.0,242.0,1.4,13.0,267.0,160.15,133.58
2016,4,3,9,15,136.5,275.0,1.4,13.5,364.5,172.1,143.0
2016,4,3,9,30,232.0,308.0,1.4,14.0,462.0,190.44,157.69
2016,4,3,9,45,557.5,212.0,1.45,14.5,608.0,130.97,107.13
2016,4,3,10,0,883.0,116.0,1.5,15.0,754.0,100.12,80.72
2016,4,3,10,15,891.5,117.5,1.5,15.0,785.0,138.7,84.94
2016,4,3,10,30,900.0,119.0,1.5,15.0,816.0,198.83,118.34
2016,4,3,10,45,903.5,122.0,1.55,15.5,838.5,259.63,164.58
2016,4,3,11,0,907.0,125.0,1.6,16.0,861.0,320.47,216.11
2016,4,3,11,15,910.5,126.0,1.65,16.0,876.5,379.88,268.57
2016,4,3,11,30,914.0,127.0,1.7,16.0,892.0,438.82,320.5
2016,4,3,11,45,706.0,232.0,1.75,16.5,825.5,478.12,358.14
2016,4,3,12,0,498.0,337.0,1.8,17.0,759.0,499.41,378.4
2016,4,3,12,15,426.0,365.0,1.85,17.0,726.0,518.64,395.33
2016,4,3,12,30,354.0,393.0,1.9,17.0,693.0,527.67,403.63
2016,4,3,12,45,422.5,360.0,1.95,17.0,714.0,580.69,444.84
2016,4,3,13,0,491.0,327.0,2.0,17.0,735.0,633.85,485.79
2016,4,3,13,15,514.5,311.5,2.1,17.0,731.5,670.92,514.59
2016,4,3,13,30,538.0,296.0,2.2,17.0,728.0,707.25,542.86
2016,4,3,13,45,700.0,216.5,2.3,17.0,761.0,802.33,615.3
2016,4,3,14,0,862.0,137.0,2.4,17.0,794.0,888.68,678.44
2016,4,3,14,15,852.0,135.0,2.45,16.5,761.5,910.13,695.13
2016,4,3,14,30,842.0,133.0,2.5,16.0,729.0,927.66,709.98
2016,4,3,14,45,829.5,129.5,2.55,16.0,690.5,937.35,718.38
2016,4,3,15,0,817.0,126.0,2.6,16.0,652.0,942.95,724.24
2016,4,3,15,15,799.0,122.0,2.6,15.5,608.0,938.67,724.43
2016,4,3,15,30,781.0,118.0,2.6,15.0,564.0,937.84,727.27
2016,4,3,15,45,769.0,109.5,2.65,15.0,517.0,926.48,721.99
2016,4,3,16,0,757.0,101.0,2.7,15.0,470.0,911.31,714.15
2016,4,3,16,15,725.0,96.0,2.6,14.5,418.0,877.37,692.96
