Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,30,693.0,91.0,2.5,14.0,366.0,840.24,669.17
2016,4,3,16,45,658.5,82.5,2.45,13.5,314.0,793.31,637.81
2016,4,3,17,0,624.0,74.0,2.4,13.0,262.0,744.02,603.37
2016,4,3,17,15,559.0,66.0,2.15,12.0,209.5,664.55,543.8
2016,4,3,17,30,494.0,58.0,1.9,11.0,157.0,584.6,480.67
2016,4,3,17,45,393.0,46.0,1.65,10.0,110.0,468.05,384.77
2016,4,3,18,0,292.0,34.0,1.4,9.0,63.0,355.63,283.05
2016,4,3,18,15,146.0,17.0,1.3,8.5,31.5,183.12,21.26
2016,4,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,9.0,5.0,3.93,0.0
2016,4,4,6,15,0.0,19.0,2.15,9.5,19.0,14.48,6.01
2016,4,4,6,30,0.0,33.0,2.3,10.0,33.0,25.21,16.68
2016,4,4,6,45,0.0,51.5,2.45,10.5,51.5,38.68,29.17
2016,4,4,7,0,0.0,70.0,2.6,11.0,70.0,52.01,41.39
2016,4,4,7,15,0.0,90.0,2.55,11.5,90.0,66.19,54.16
2016,4,4,7,30,0.0,110.0,2.5,12.0,110.0,80.24,66.54
2016,4,4,7,45,4.0,128.5,2.5,12.5,130.0,93.29,77.79
2016,4,4,8,0,8.0,147.0,2.5,13.0,150.0,106.24,88.75
2016,4,4,8,15,21.0,174.5,2.55,13.0,185.0,124.77,104.58
2016,4,4,8,30,34.0,202.0,2.6,13.0,220.0,136.6,114.45
2016,4,4,8,45,84.0,237.5,2.65,13.5,286.5,157.7,131.96
2016,4,4,9,0,134.0,273.0,2.7,14.0,353.0,170.59,142.25
2016,4,4,9,15,512.0,188.5,2.8,14.5,525.0,120.15,98.66
2016,4,4,9,30,890.0,104.0,2.9,15.0,697.0,94.28,76.17
2016,4,4,9,45,900.0,106.5,3.0,15.5,734.0,95.8,77.17
2016,4,4,10,0,910.0,109.0,3.1,16.0,771.0,97.19,78.05
2016,4,4,10,15,918.5,110.5,3.05,16.0,802.0,140.18,83.87
2016,4,4,10,30,927.0,112.0,3.0,16.0,833.0,201.78,119.19
2016,4,4,10,45,931.5,113.5,3.0,16.5,856.0,263.36,166.69
2016,4,4,11,0,936.0,115.0,3.0,17.0,879.0,325.0,219.49
2016,4,4,11,15,939.5,116.0,3.0,17.0,894.0,385.85,273.73
2016,4,4,11,30,943.0,117.0,3.0,17.0,909.0,446.18,327.37
2016,4,4,11,45,943.0,118.0,3.0,17.0,915.5,504.23,378.26
2016,4,4,12,0,943.0,119.0,3.0,17.0,922.0,560.9,426.71
2016,4,4,12,15,942.5,119.0,3.0,17.0,921.0,614.96,471.78
2016,4,4,12,30,942.0,119.0,3.0,17.0,920.0,667.08,514.13
2016,4,4,12,45,945.0,115.5,3.0,17.5,911.5,716.46,552.38
2016,4,4,13,0,948.0,112.0,3.0,18.0,903.0,763.55,587.93
2016,4,4,13,15,944.0,111.0,3.0,18.0,885.0,805.2,619.82
2016,4,4,13,30,940.0,110.0,3.0,18.0,867.0,843.71,647.34
2016,4,4,13,45,932.0,109.5,3.0,18.0,841.5,876.15,670.37
2016,4,4,14,0,924.0,109.0,3.0,18.0,816.0,904.94,690.94
2016,4,4,14,15,915.0,107.0,3.05,17.5,783.0,927.61,709.1
2016,4,4,14,30,906.0,105.0,3.1,17.0,750.0,946.38,724.85
2016,4,4,14,45,891.0,104.0,3.2,17.0,710.0,956.74,734.07
2016,4,4,15,0,876.0,103.0,3.3,17.0,670.0,975.09,749.09
2016,4,4,15,15,734.0,132.0,3.4,16.5,585.5,896.34,697.81
2016,4,4,15,30,592.0,161.0,3.5,16.0,501.0,803.22,635.31
2016,4,4,15,45,690.0,126.5,3.6,16.0,490.0,870.71,687.43
2016,4,4,16,0,788.0,92.0,3.7,16.0,479.0,925.26,728.86
2016,4,4,16,15,756.5,87.5,3.5,15.0,426.0,891.6,708.04
2016,4,4,16,30,725.0,83.0,3.3,14.0,373.0,862.12,690.45
2016,4,4,16,45,675.5,78.5,3.15,13.5,318.5,805.52,651.13
2016,4,4,17,0,626.0,74.0,3.0,13.0,264.0,746.8,608.93
2016,4,4,17,15,558.5,66.0,2.55,12.0,211.5,664.82,546.32
2016,4,4,17,30,491.0,58.0,2.1,11.0,159.0,582.51,480.34
2016,4,4,17,45,380.0,47.0,1.7,10.5,111.5,457.88,376.78
2016,4,4,18,0,269.0,36.0,1.3,10.0,64.0,337.43,269.34
2016,4,4,18,15,134.5,18.0,1.2,9.5,32.0,171.5,43.24
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,73.5,7.0,1.2,6.5,9.5,5.51,0.0
2016,4,5,6,0,147.0,14.0,1.2,7.0,19.0,11.02,0.0
2016,4,5,6,15,300.5,26.0,1.3,7.5,59.0,21.38,12.13
2016,4,5,6,30,454.0,38.0,1.4,8.0,99.0,31.55,22.59
2016,4,5,6,45,533.0,47.0,1.55,9.0,150.0,38.93,29.64
2016,4,5,7,0,612.0,56.0,1.7,10.0,201.0,46.31,36.45
2016,4,5,7,15,667.0,62.0,1.75,10.5,256.0,51.16,40.84
2016,4,5,7,30,722.0,68.0,1.8,11.0,311.0,60.6,49.2
2016,4,5,7,45,761.0,72.0,1.9,12.0,366.0,63.98,51.88
2016,4,5,8,0,800.0,76.0,2.0,13.0,421.0,67.37,54.49
2016,4,5,8,15,826.0,79.5,2.0,13.5,473.0,70.11,56.6
2016,4,5,8,30,852.0,83.0,2.0,14.0,525.0,72.8,58.64
2016,4,5,8,45,873.5,85.0,2.0,14.5,574.0,82.16,66.45
2016,4,5,9,0,895.0,87.0,2.0,15.0,623.0,84.27,67.93
2016,4,5,9,15,908.5,89.0,2.1,15.5,666.5,86.06,69.14
2016,4,5,9,30,922.0,91.0,2.2,16.0,710.0,87.72,70.25
2016,4,5,9,45,932.0,93.0,2.35,16.5,747.5,89.16,71.18
2016,4,5,10,0,942.0,95.0,2.5,17.0,785.0,90.48,72.02
2016,4,5,10,15,949.0,96.5,2.6,17.5,815.0,138.04,79.43
2016,4,5,10,30,956.0,98.0,2.7,18.0,845.0,200.96,116.03
2016,4,5,10,45,961.5,98.5,2.85,18.5,868.0,263.53,164.41
2016,4,5,11,0,967.0,99.0,3.0,19.0,891.0,326.22,218.04
2016,4,5,11,15,970.0,99.5,3.05,19.0,906.0,387.98,272.95
2016,4,5,11,30,973.0,100.0,3.1,19.0,921.0,449.08,327.11
2016,4,5,11,45,974.5,100.0,3.2,19.5,927.5,508.26,378.16
2016,4,5,12,0,976.0,100.0,3.3,20.0,934.0,566.11,426.68
2016,4,5,12,15,975.5,100.0,3.25,20.0,932.5,621.28,472.17
2016,4,5,12,30,975.0,100.0,3.2,20.0,931.0,674.44,514.8
2016,4,5,12,45,973.0,99.5,3.2,20.0,921.5,723.96,553.81
2016,4,5,13,0,971.0,99.0,3.2,20.0,912.0,770.84,590.0
2016,4,5,13,15,967.0,98.0,3.15,20.0,894.0,812.95,621.45
2016,4,5,13,30,963.0,97.0,3.1,20.0,876.0,851.85,648.53
2016,4,5,13,45,957.0,96.0,3.05,20.5,850.5,885.77,670.78
2016,4,5,14,0,951.0,95.0,3.0,21.0,825.0,916.06,690.45
2016,4,5,14,15,942.5,93.5,2.9,21.0,792.0,939.92,706.7
2016,4,5,14,30,934.0,92.0,2.8,21.0,759.0,959.85,720.37
2016,4,5,14,45,922.0,90.0,2.7,21.0,719.5,972.0,728.93
2016,4,5,15,0,910.0,88.0,2.6,21.0,680.0,980.05,734.94
2016,4,5,15,15,894.5,86.0,2.45,20.5,635.0,980.67,737.08
2016,4,5,15,30,879.0,84.0,2.3,20.0,590.0,977.29,736.7
2016,4,5,15,45,858.0,81.0,2.2,20.0,540.5,975.32,736.54
2016,4,5,16,0,837.0,78.0,2.1,20.0,491.0,957.55,725.83
2016,4,5,16,15,808.5,74.5,1.85,19.5,438.0,928.0,706.83
2016,4,5,16,30,780.0,71.0,1.6,19.0,385.0,895.04,685.16
2016,4,5,16,45,739.0,66.5,1.4,18.5,330.5,845.41,651.95
2016,4,5,17,0,698.0,62.0,1.2,18.0,276.0,793.25,615.85
2016,4,5,17,15,637.0,55.5,1.15,17.0,222.5,725.41,569.6
2016,4,5,17,30,576.0,49.0,1.1,16.0,169.0,650.32,514.8
2016,4,5,17,45,474.0,40.0,1.1,15.0,119.5,534.92,425.9
2016,4,5,18,0,372.0,31.0,1.1,14.0,70.0,423.68,330.94
2016,4,5,18,15,186.0,15.5,1.1,13.5,35.0,217.71,78.11
2016,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,67.0,7.5,1.1,11.5,10.0,5.9,0.0
2016,4,6,6,0,134.0,15.0,1.1,12.0,20.0,12.14,0.0
2016,4,6,6,15,280.0,28.0,1.15,13.0,60.0,22.91,13.37
2016,4,6,6,30,426.0,41.0,1.2,14.0,100.0,33.78,24.0
2016,4,6,6,45,513.0,49.5,1.25,15.0,151.5,40.69,30.49
2016,4,6,7,0,600.0,58.0,1.3,16.0,203.0,47.67,36.78
2016,4,6,7,15,655.0,64.0,1.35,16.5,257.5,52.45,40.98
2016,4,6,7,30,710.0,70.0,1.4,17.0,312.0,61.96,49.2
2016,4,6,7,45,747.5,74.5,1.5,17.5,366.5,65.62,52.15
2016,4,6,8,0,785.0,79.0,1.6,18.0,421.0,69.25,55.02
2016,4,6,8,15,811.0,83.0,1.65,18.5,473.0,72.25,57.29
2016,4,6,8,30,837.0,87.0,1.7,19.0,525.0,75.17,59.47
2016,4,6,8,45,856.0,90.0,1.8,20.0,573.5,77.18,60.73
2016,4,6,9,0,875.0,93.0,1.9,21.0,622.0,87.41,68.94
2016,4,6,9,15,889.0,95.5,1.95,21.0,665.0,89.39,70.4
2016,4,6,9,30,903.0,98.0,2.0,21.0,708.0,91.22,71.76
2016,4,6,9,45,912.0,101.0,2.05,21.5,744.5,93.06,72.98
2016,4,6,10,0,921.0,104.0,2.1,22.0,781.0,94.75,74.09
2016,4,6,10,15,928.0,105.5,2.05,22.5,811.0,144.78,82.48
2016,4,6,10,30,935.0,107.0,2.0,23.0,841.0,206.56,118.48
2016,4,6,10,45,937.5,109.5,1.95,23.5,863.0,268.6,165.7
2016,4,6,11,0,940.0,112.0,1.9,24.0,885.0,330.49,217.24
2016,4,6,11,15,942.5,112.5,1.8,24.0,899.5,390.73,268.98
2016,4,6,11,30,945.0,113.0,1.7,24.0,914.0,450.29,319.64
2016,4,6,11,45,944.0,114.5,1.65,24.5,920.0,508.1,367.15
2016,4,6,12,0,943.0,116.0,1.6,25.0,926.0,564.45,411.83
2016,4,6,12,15,942.0,116.0,1.55,25.0,924.0,617.98,453.7
2016,4,6,12,30,941.0,116.0,1.5,25.0,922.0,669.52,492.75
2016,4,6,12,45,932.0,119.0,1.45,25.5,910.0,716.09,526.05
2016,4,6,13,0,923.0,122.0,1.4,26.0,898.0,759.67,556.17
2016,4,6,13,15,918.0,121.0,1.3,26.0,879.5,799.63,583.62
2016,4,6,13,30,913.0,120.0,1.2,26.0,861.0,836.45,606.92
2016,4,6,13,45,905.5,118.5,1.15,26.0,835.0,867.47,626.54
2016,4,6,14,0,898.0,117.0,1.1,26.0,809.0,894.9,643.82
2016,4,6,14,15,888.0,115.5,1.05,26.0,776.0,916.45,657.38
2016,4,6,14,30,878.0,114.0,1.0,26.0,743.0,934.17,668.62
2016,4,6,14,45,864.5,111.5,0.95,26.5,704.0,955.88,681.15
2016,4,6,15,0,851.0,109.0,0.9,27.0,665.0,961.7,683.75
2016,4,6,15,15,677.0,151.5,0.85,27.0,575.0,866.09,624.18
2016,4,6,15,30,503.0,194.0,0.8,27.0,485.0,745.07,546.28
2016,4,6,15,45,436.5,191.5,0.8,27.0,428.5,686.13,508.93
2016,4,6,16,0,370.0,189.0,0.8,27.0,372.0,600.54,451.96
2016,4,6,16,15,380.0,165.0,0.75,26.0,335.5,611.52,463.59
2016,4,6,16,30,390.0,141.0,0.7,25.0,299.0,595.8,456.07
2016,4,6,16,45,356.0,127.5,0.7,24.5,256.5,547.34,423.5
2016,4,6,17,0,322.0,114.0,0.7,24.0,214.0,475.06,373.04
2016,4,6,17,15,288.5,95.0,0.75,23.0,171.5,418.7,332.94
2016,4,6,17,30,255.0,76.0,0.8,22.0,129.0,361.81,289.78
2016,4,6,17,45,200.0,57.0,0.85,21.5,91.5,285.1,227.53
2016,4,6,18,0,145.0,38.0,0.9,21.0,54.0,209.05,161.95
2016,4,6,18,15,72.5,19.0,0.85,20.5,27.0,105.21,43.03
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,2.35,11.5,7.0,5.51,0.0
2016,4,7,6,0,0.0,14.0,2.5,12.0,14.0,10.67,0.0
2016,4,7,6,15,35.0,33.5,2.7,12.5,38.5,25.03,15.4
2016,4,7,6,30,70.0,53.0,2.9,13.0,63.0,38.89,28.62
2016,4,7,6,45,93.0,75.5,3.1,13.5,95.0,54.26,42.72
2016,4,7,7,0,116.0,98.0,3.3,14.0,127.0,69.31,56.31
2016,4,7,7,15,137.5,118.5,3.4,14.0,160.5,82.92,68.44
2016,4,7,7,30,159.0,139.0,3.5,14.0,194.0,96.24,80.11
2016,4,7,7,45,280.0,147.0,3.6,14.5,263.0,101.03,83.92
2016,4,7,8,0,401.0,155.0,3.7,15.0,332.0,104.7,86.68
2016,4,7,8,15,497.0,149.0,3.65,15.0,394.0,101.89,83.93
2016,4,7,8,30,593.0,143.0,3.6,15.0,456.0,100.09,82.08
2016,4,7,8,45,502.5,190.0,3.6,15.0,472.0,123.35,101.86
2016,4,7,9,0,412.0,237.0,3.6,15.0,488.0,145.34,120.34
2016,4,7,9,15,450.0,241.0,3.55,15.0,532.5,146.25,120.74
2016,4,7,9,30,488.0,245.0,3.5,15.0,577.0,147.19,121.23
2016,4,7,9,45,436.0,282.0,3.45,15.5,590.5,162.26,133.44
2016,4,7,10,0,384.0,319.0,3.4,16.0,604.0,186.98,153.57
2016,4,7,10,15,629.5,223.5,3.35,16.0,711.0,173.36,115.8
2016,4,7,10,30,875.0,128.0,3.3,16.0,818.0,212.76,129.32
2016,4,7,10,45,877.0,131.0,3.3,16.5,839.0,271.66,176.06
2016,4,7,11,0,879.0,134.0,3.3,17.0,860.0,330.42,226.87
2016,4,7,11,15,716.5,228.0,3.25,17.0,826.5,388.66,282.83
2016,4,7,11,30,554.0,322.0,3.2,17.0,793.0,439.32,329.61
2016,4,7,11,45,564.5,314.0,3.15,17.0,797.5,481.35,365.19
2016,4,7,12,0,575.0,306.0,3.1,17.0,802.0,523.31,400.08
2016,4,7,12,15,520.0,329.0,3.05,17.0,777.0,551.1,423.47
2016,4,7,12,30,465.0,352.0,3.0,17.0,752.0,573.09,441.46
2016,4,7,12,45,433.5,360.0,3.0,17.0,729.5,593.47,457.92
2016,4,7,13,0,402.0,368.0,3.0,17.0,707.0,601.94,465.3
2016,4,7,13,15,410.5,356.0,3.0,16.5,696.5,636.24,492.73
2016,4,7,13,30,419.0,344.0,3.0,16.0,686.0,661.06,513.14
2016,4,7,13,45,611.0,251.0,3.0,16.0,732.5,766.75,595.09
2016,4,7,14,0,803.0,158.0,3.0,16.0,779.0,866.76,670.05
2016,4,7,14,15,533.5,248.0,3.0,16.0,653.5,746.66,581.21
2016,4,7,14,30,264.0,338.0,3.0,16.0,528.0,593.86,464.98
2016,4,7,14,45,181.0,320.5,3.0,16.0,447.5,491.72,388.86
2016,4,7,15,0,98.0,303.0,3.0,16.0,367.0,383.12,304.87
2016,4,7,15,15,59.0,258.5,2.95,15.5,296.5,304.43,243.9
2016,4,7,15,30,20.0,214.0,2.9,15.0,226.0,202.89,162.58
2016,4,7,15,45,93.5,216.5,2.85,15.0,264.0,305.33,248.89
2016,4,7,16,0,167.0,219.0,2.8,15.0,302.0,413.3,337.26
2016,4,7,16,15,170.5,194.5,2.65,14.5,272.0,394.37,323.82
2016,4,7,16,30,174.0,170.0,2.5,14.0,242.0,373.83,309.47
2016,4,7,16,45,154.5,150.0,2.4,14.0,207.0,335.63,279.19
2016,4,7,17,0,135.0,130.0,2.3,14.0,172.0,296.92,247.86
2016,4,7,17,15,115.5,107.0,2.15,13.5,138.0,252.89,211.69
2016,4,7,17,30,96.0,84.0,2.0,13.0,104.0,207.91,173.55
2016,4,7,17,45,68.0,61.5,1.85,13.0,74.0,154.85,126.92
2016,4,7,18,0,40.0,39.0,1.7,13.0,44.0,99.68,77.48
2016,4,7,18,15,20.0,19.5,1.6,12.5,22.0,37.31,14.91
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.95,10.5,6.5,5.11,0.0
2016,4,8,6,0,0.0,13.0,1.0,11.0,13.0,9.9,0.0
2016,4,8,6,15,19.0,33.5,1.2,11.0,36.5,25.15,15.87
2016,4,8,6,30,38.0,54.0,1.4,11.0,60.0,39.64,29.64
2016,4,8,6,45,54.5,76.5,1.6,11.5,88.5,55.12,43.9
2016,4,8,7,0,71.0,99.0,1.8,12.0,117.0,70.36,57.71
2016,4,8,7,15,88.5,120.5,1.8,12.5,148.0,83.55,69.38
2016,4,8,7,30,106.0,142.0,1.8,13.0,179.0,97.23,81.21
2016,4,8,7,45,53.0,107.5,1.8,13.5,126.0,79.21,64.93
2016,4,8,8,0,0.0,73.0,1.8,14.0,73.0,56.04,44.21
2016,4,8,8,15,44.0,152.5,1.8,14.0,176.5,108.23,89.72
2016,4,8,8,30,88.0,232.0,1.8,14.0,280.0,154.04,128.7
2016,4,8,8,45,78.5,250.5,1.85,14.0,295.5,164.76,137.3
2016,4,8,9,0,69.0,269.0,1.9,14.0,311.0,175.15,145.67
2016,4,8,9,15,42.5,254.0,1.9,14.0,280.5,167.94,139.18
2016,4,8,9,30,16.0,239.0,1.9,14.0,250.0,170.1,140.67
2016,4,8,9,45,21.5,264.0,1.9,14.5,280.0,186.15,153.52
2016,4,8,10,0,27.0,289.0,1.9,15.0,310.0,187.15,153.73
2016,4,8,10,15,34.0,314.0,1.95,15.0,341.5,207.33,161.6
2016,4,8,10,30,41.0,339.0,2.0,15.0,373.0,229.69,178.3
2016,4,8,10,45,53.5,363.5,2.05,15.0,408.0,254.73,197.18
2016,4,8,11,0,66.0,388.0,2.1,15.0,443.0,282.27,218.28
2016,4,8,11,15,54.0,380.0,2.15,15.0,426.0,284.28,220.53
2016,4,8,11,30,42.0,372.0,2.2,15.0,409.0,284.03,220.97
2016,4,8,11,45,42.0,374.5,2.25,15.0,411.5,294.28,229.24
2016,4,8,12,0,42.0,377.0,2.3,15.0,414.0,304.54,237.45
2016,4,8,12,15,43.5,375.5,2.3,15.0,413.5,312.67,243.99
2016,4,8,12,30,45.0,374.0,2.3,15.0,413.0,320.77,250.52
2016,4,8,12,45,36.0,354.0,2.3,15.5,385.5,307.09,239.71
2016,4,8,13,0,27.0,334.0,2.3,16.0,358.0,291.39,227.34
2016,4,8,13,15,33.5,342.5,2.35,16.0,371.0,309.81,242.08
2016,4,8,13,30,40.0,351.0,2.4,16.0,384.0,329.36,257.6
2016,4,8,13,45,35.0,330.5,2.45,16.0,359.0,313.82,245.92
2016,4,8,14,0,30.0,310.0,2.5,16.0,334.0,296.93,233.26
2016,4,8,14,15,18.5,253.5,2.5,15.5,268.0,222.81,175.72
2016,4,8,14,30,7.0,197.0,2.5,15.0,202.0,165.0,129.96
2016,4,8,14,45,3.5,169.0,2.5,15.0,171.5,138.61,108.86
2016,4,8,15,0,0.0,141.0,2.5,15.0,141.0,111.87,87.18
2016,4,8,15,15,8.0,174.0,2.5,14.5,179.0,149.92,119.19
2016,4,8,15,30,16.0,207.0,2.5,14.0,217.0,191.8,154.22
2016,4,8,15,45,12.5,190.5,2.5,14.0,197.5,175.52,141.18
2016,4,8,16,0,9.0,174.0,2.5,14.0,178.0,159.05,128.01
2016,4,8,16,15,22.5,166.5,2.45,13.5,176.0,169.23,137.83
2016,4,8,16,30,36.0,159.0,2.4,13.0,174.0,199.89,164.57
2016,4,8,16,45,26.5,138.0,2.35,13.0,148.5,171.08,140.64
2016,4,8,17,0,17.0,117.0,2.3,13.0,123.0,125.36,102.22
2016,4,8,17,15,8.5,95.0,2.15,12.5,98.5,97.11,78.13
2016,4,8,17,30,0.0,73.0,2.0,12.0,74.0,68.26,53.02
2016,4,8,17,45,0.0,51.5,1.9,12.0,52.0,46.93,34.34
2016,4,8,18,0,0.0,30.0,1.8,12.0,30.0,23.68,14.0
2016,4,8,18,15,0.0,15.0,1.75,12.0,15.0,11.42,1.12
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,10.5,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,1.6,11.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,12.0,1.75,11.0,12.0,9.1,2.2
2016,4,9,6,30,0.0,19.0,1.9,11.0,19.0,14.44,7.26
2016,4,9,6,45,0.0,28.5,2.05,11.5,28.5,21.71,13.96
2016,4,9,7,0,0.0,38.0,2.2,12.0,38.0,29.0,20.61
2016,4,9,7,15,0.0,47.5,2.2,12.0,47.5,36.31,27.23
2016,4,9,7,30,0.0,57.0,2.2,12.0,57.0,43.65,33.77
2016,4,9,7,45,0.0,75.0,2.25,12.5,75.0,57.58,46.03
2016,4,9,8,0,0.0,93.0,2.3,13.0,93.0,70.75,57.42
2016,4,9,8,15,0.0,92.5,2.25,13.0,92.5,70.75,57.19
2016,4,9,8,30,0.0,92.0,2.2,13.0,92.0,70.65,56.89
2016,4,9,8,45,0.0,103.5,2.2,13.0,103.5,79.08,64.08
2016,4,9,9,0,0.0,115.0,2.2,13.0,115.0,87.44,71.14
2016,4,9,9,15,0.0,114.5,2.15,13.0,114.5,87.26,70.78
2016,4,9,9,30,0.0,114.0,2.1,13.0,114.0,87.03,70.4
2016,4,9,9,45,2.0,144.0,2.1,13.5,146.0,108.34,88.4
2016,4,9,10,0,4.0,174.0,2.1,14.0,178.0,129.08,105.67
2016,4,9,10,15,7.5,205.0,2.1,14.0,211.5,151.41,118.57
2016,4,9,10,30,11.0,236.0,2.1,14.0,245.0,174.41,136.59
2016,4,9,10,45,10.0,224.5,2.1,14.0,233.0,168.5,131.71
2016,4,9,11,0,9.0,213.0,2.1,14.0,221.0,161.95,126.46
2016,4,9,11,15,52.5,317.5,2.05,14.0,363.0,244.48,190.73
2016,4,9,11,30,96.0,422.0,2.0,14.0,505.0,338.04,262.46
2016,4,9,11,45,56.0,353.5,1.95,14.5,402.5,286.42,222.97
2016,4,9,12,0,16.0,285.0,1.9,15.0,300.0,224.84,175.3
2016,4,9,12,15,21.0,310.5,1.85,14.5,329.5,249.44,195.17
2016,4,9,12,30,26.0,336.0,1.8,14.0,359.0,279.92,219.33
2016,4,9,12,45,41.0,362.5,1.8,14.0,398.0,317.38,248.58
2016,4,9,13,0,56.0,389.0,1.8,14.0,437.0,357.76,279.88
2016,4,9,13,15,32.5,301.5,1.8,14.0,329.5,274.03,215.29
2016,4,9,13,30,9.0,214.0,1.8,14.0,222.0,176.03,138.08
2016,4,9,13,45,9.0,215.0,1.8,14.0,222.5,178.12,140.21
2016,4,9,14,0,9.0,216.0,1.8,14.0,223.0,180.3,142.17
2016,4,9,14,15,15.5,243.5,1.8,14.0,255.5,211.37,167.44
2016,4,9,14,30,22.0,271.0,1.8,14.0,288.0,244.56,194.22
2016,4,9,14,45,24.0,262.5,1.85,14.0,279.5,242.07,192.72
2016,4,9,15,0,26.0,254.0,1.9,14.0,271.0,239.73,191.5
2016,4,9,15,15,13.0,202.5,1.9,14.0,211.0,181.25,144.6
2016,4,9,15,30,0.0,151.0,1.9,14.0,151.0,122.48,96.59
2016,4,9,15,45,0.0,128.5,1.9,14.0,128.5,103.17,81.03
2016,4,9,16,0,0.0,106.0,1.9,14.0,106.0,83.74,65.13
2016,4,9,16,15,0.0,78.0,1.7,13.5,78.0,59.92,45.43
2016,4,9,16,30,0.0,50.0,1.5,13.0,50.0,38.26,27.24
2016,4,9,16,45,0.0,43.0,1.35,13.0,43.0,32.86,22.71
2016,4,9,17,0,0.0,36.0,1.2,13.0,36.0,27.47,18.12
2016,4,9,17,15,0.0,29.0,1.05,12.5,29.0,22.09,13.52
2016,4,9,17,30,0.0,22.0,0.9,12.0,22.0,16.73,8.85
2016,4,9,17,45,0.0,15.5,0.8,12.0,15.5,11.77,4.44
2016,4,9,18,0,0.0,9.0,0.7,12.0,9.0,6.82,0.04
2016,4,9,18,15,0.0,4.5,0.65,11.5,4.5,3.4,0.0
2016,4,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,10.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.6,10.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.65,10.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,1.7,10.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,7.0,1.8,10.5,7.0,5.3,0.0
2016,4,10,7,0,0.0,9.0,1.9,11.0,9.0,6.83,0.56
2016,4,10,7,15,0.0,11.5,1.9,11.0,11.5,8.74,2.31
2016,4,10,7,30,0.0,14.0,1.9,11.0,14.0,10.65,4.03
2016,4,10,7,45,0.0,20.0,1.95,11.5,20.0,15.24,8.14
2016,4,10,8,0,0.0,26.0,2.0,12.0,26.0,19.85,12.21
2016,4,10,8,15,0.0,31.0,2.0,12.0,31.0,23.7,15.6
2016,4,10,8,30,0.0,36.0,2.0,12.0,36.0,27.56,18.97
2016,4,10,8,45,0.0,49.5,2.05,12.0,49.5,37.98,28.14
2016,4,10,9,0,0.0,63.0,2.1,12.0,63.0,48.43,37.26
2016,4,10,9,15,0.0,64.5,2.15,12.0,64.5,49.63,38.2
2016,4,10,9,30,0.0,66.0,2.2,12.0,66.0,50.84,39.15
2016,4,10,9,45,0.0,105.5,2.25,12.0,106.0,80.99,65.31
2016,4,10,10,0,0.0,145.0,2.3,12.0,146.0,109.14,89.43
2016,4,10,10,15,0.0,102.0,2.35,12.0,102.5,78.53,60.0
2016,4,10,10,30,0.0,59.0,2.4,12.0,59.0,45.56,32.55
2016,4,10,10,45,0.0,73.5,2.45,12.5,73.5,56.86,41.85
2016,4,10,11,0,0.0,88.0,2.5,13.0,88.0,68.13,51.02
2016,4,10,11,15,0.0,101.5,2.55,13.0,101.5,78.37,59.4
2016,4,10,11,30,0.0,115.0,2.6,13.0,115.0,88.65,67.79
2016,4,10,11,45,2.0,136.5,2.7,13.0,138.5,105.98,81.92
2016,4,10,12,0,4.0,158.0,2.8,13.0,162.0,123.68,96.32
2016,4,10,12,15,5.5,169.5,2.85,13.0,174.5,133.9,104.64
2016,4,10,12,30,7.0,181.0,2.9,13.0,187.0,144.41,113.22
2016,4,10,12,45,6.5,177.0,2.95,13.0,182.5,141.81,111.18
2016,4,10,13,0,6.0,173.0,3.0,13.0,178.0,139.08,109.06
2016,4,10,13,15,10.5,219.5,3.05,13.0,228.5,180.37,142.65
2016,4,10,13,30,15.0,266.0,3.1,13.0,279.0,223.49,177.42
2016,4,10,13,45,15.5,265.0,3.15,13.0,278.0,225.31,179.05
2016,4,10,14,0,16.0,264.0,3.2,13.0,277.0,227.24,180.92
2016,4,10,14,15,26.0,282.0,3.15,12.5,302.0,272.4,217.98
2016,4,10,14,30,36.0,300.0,3.1,12.0,327.0,305.13,245.01
2016,4,10,14,45,23.0,256.0,3.1,12.0,273.0,234.99,189.02
2016,4,10,15,0,10.0,212.0,3.1,12.0,219.0,184.66,148.32
2016,4,10,15,15,5.0,174.0,3.0,12.0,177.5,146.87,117.56
2016,4,10,15,30,0.0,136.0,2.9,12.0,136.0,108.86,86.17
2016,4,10,15,45,1.0,147.5,2.85,12.0,148.0,121.69,97.26
2016,4,10,16,0,2.0,159.0,2.8,12.0,160.0,136.27,109.8
2016,4,10,16,15,1.0,142.0,2.65,11.5,142.5,121.19,97.65
2016,4,10,16,30,0.0,125.0,2.5,11.0,125.0,105.94,85.23
2016,4,10,16,45,0.0,107.5,2.45,11.0,107.5,90.96,72.77
2016,4,10,17,0,0.0,90.0,2.4,11.0,90.0,75.74,59.91
2016,4,10,17,15,189.5,83.0,2.15,10.5,125.0,304.17,260.55
2016,4,10,17,30,379.0,76.0,1.9,10.0,160.0,499.18,419.61
2016,4,10,17,45,292.0,61.0,1.7,10.0,115.5,395.53,330.47
2016,4,10,18,0,205.0,46.0,1.5,10.0,71.0,296.11,242.17
2016,4,10,18,15,102.5,23.0,1.4,9.5,35.5,161.84,105.31
2016,4,10,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,51.0,12.0,0.85,8.5,15.5,9.44,0.0
2016,4,11,6,0,102.0,24.0,0.9,9.0,31.0,18.16,6.23
2016,4,11,6,15,207.5,41.5,1.05,9.5,70.5,31.14,21.64
2016,4,11,6,30,313.0,59.0,1.2,10.0,110.0,44.15,33.98
2016,4,11,6,45,395.5,70.0,1.35,10.5,159.0,52.47,41.81
2016,4,11,7,0,478.0,81.0,1.5,11.0,208.0,63.67,51.98
2016,4,11,7,15,348.5,112.5,1.55,11.0,216.0,79.56,66.21
2016,4,11,7,30,219.0,144.0,1.6,11.0,224.0,98.17,82.6
2016,4,11,7,45,229.5,167.0,1.65,11.5,261.5,111.65,94.04
2016,4,11,8,0,240.0,190.0,1.7,12.0,299.0,124.59,104.82
2016,4,11,8,15,150.5,210.0,1.7,12.0,281.5,138.17,116.21
2016,4,11,8,30,61.0,230.0,1.7,12.0,264.0,152.9,128.47
2016,4,11,8,45,64.0,252.0,1.75,12.5,290.0,165.62,138.65
2016,4,11,9,0,67.0,274.0,1.8,13.0,316.0,177.99,148.45
2016,4,11,9,15,71.5,295.0,1.8,13.0,342.5,189.56,157.77
2016,4,11,9,30,76.0,316.0,1.8,13.0,369.0,200.79,166.76
2016,4,11,9,45,45.0,281.5,1.85,13.5,313.5,183.66,151.79
2016,4,11,10,0,14.0,247.0,1.9,14.0,258.0,176.82,145.58
2016,4,11,10,15,15.0,255.5,1.9,14.0,267.5,185.29,145.22
2016,4,11,10,30,16.0,264.0,1.9,14.0,277.0,193.92,151.7
2016,4,11,10,45,125.0,340.5,1.9,14.5,446.0,250.2,191.04
2016,4,11,11,0,234.0,417.0,1.9,15.0,615.0,339.51,256.44
2016,4,11,11,15,133.5,387.5,1.9,15.0,501.0,311.54,239.05
2016,4,11,11,30,33.0,358.0,1.9,15.0,387.0,272.12,211.44
2016,4,11,11,45,29.0,346.5,1.95,15.0,372.0,269.84,210.13
2016,4,11,12,0,25.0,335.0,2.0,15.0,357.0,266.33,207.68
2016,4,11,12,15,25.5,333.5,2.0,15.0,356.5,271.76,212.08
2016,4,11,12,30,26.0,332.0,2.0,15.0,356.0,277.1,216.4
2016,4,11,12,45,40.5,361.0,2.05,15.5,396.5,316.18,246.55
2016,4,11,13,0,55.0,390.0,2.1,16.0,437.0,358.25,278.6
2016,4,11,13,15,112.0,402.0,2.1,15.5,495.5,433.11,337.13
2016,4,11,13,30,169.0,414.0,2.1,15.0,554.0,502.91,391.29
2016,4,11,13,45,116.5,386.5,2.1,15.0,481.5,449.93,351.01
2016,4,11,14,0,64.0,359.0,2.1,15.0,409.0,373.01,292.46
2016,4,11,14,15,54.0,335.0,2.1,15.0,376.0,349.15,274.91
2016,4,11,14,30,44.0,311.0,2.1,15.0,343.0,323.57,255.58
2016,4,11,14,45,43.5,295.0,2.15,15.0,325.5,313.78,248.78
2016,4,11,15,0,43.0,279.0,2.2,15.0,308.0,303.45,241.48
2016,4,11,15,15,404.5,198.5,2.15,15.0,440.0,645.98,514.54
2016,4,11,15,30,766.0,118.0,2.1,15.0,572.0,926.43,716.48
2016,4,11,15,45,741.0,114.5,2.1,15.0,523.5,914.7,707.41
2016,4,11,16,0,716.0,111.0,2.1,15.0,475.0,892.19,694.11
2016,4,11,16,15,684.5,105.5,2.05,14.5,424.5,857.3,672.84
2016,4,11,16,30,653.0,100.0,2.0,14.0,374.0,819.37,649.07
2016,4,11,16,45,614.5,92.0,1.95,14.0,322.5,768.71,614.21
2016,4,11,17,0,576.0,84.0,1.9,14.0,271.0,715.92,576.73
2016,4,11,17,15,515.0,75.5,1.7,13.5,220.0,639.24,519.56
2016,4,11,17,30,454.0,67.0,1.5,13.0,169.0,561.99,459.43
2016,4,11,17,45,371.5,54.0,1.35,12.5,123.0,460.73,377.56
2016,4,11,18,0,289.0,41.0,1.2,12.0,77.0,360.7,292.07
2016,4,11,18,15,163.5,25.0,1.15,11.5,43.5,219.82,149.45
2016,4,11,18,30,38.0,9.0,1.1,11.0,10.0,38.3,0.0
2016,4,11,18,45,19.0,4.5,1.1,10.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,5,45,54.5,13.0,1.75,8.5,16.5,10.23,0.0
2016,4,12,6,0,109.0,26.0,2.0,9.0,33.0,19.62,8.34
2016,4,12,6,15,209.0,43.0,2.15,9.0,73.0,32.22,22.71
2016,4,12,6,30,309.0,60.0,2.3,9.0,113.0,44.82,34.74
2016,4,12,6,45,387.0,72.0,2.45,9.5,161.0,53.75,43.14
2016,4,12,7,0,465.0,84.0,2.6,10.0,209.0,62.64,51.26
2016,4,12,7,15,232.5,55.5,2.55,10.0,118.0,40.55,31.28
2016,4,12,7,30,0.0,27.0,2.5,10.0,27.0,20.58,13.1
2016,4,12,7,45,0.0,50.0,2.5,10.5,50.0,38.26,28.99
2016,4,12,8,0,0.0,73.0,2.5,11.0,73.0,56.05,44.72
2016,4,12,8,15,0.0,93.0,2.5,11.0,93.0,71.19,57.99
2016,4,12,8,30,0.0,113.0,2.5,11.0,113.0,85.58,70.46
2016,4,12,8,45,0.0,91.5,2.5,11.5,91.5,70.49,56.84
2016,4,12,9,0,0.0,70.0,2.5,12.0,70.0,53.86,41.98
2016,4,12,9,15,0.0,90.0,2.55,12.0,90.0,69.42,55.49
2016,4,12,9,30,0.0,110.0,2.6,12.0,110.0,84.19,68.19
2016,4,12,9,45,2.5,148.0,2.65,12.5,150.5,111.19,91.16
2016,4,12,10,0,5.0,186.0,2.7,13.0,191.0,137.39,108.09
2016,4,12,10,15,9.5,223.0,2.75,13.0,231.0,163.88,129.04
2016,4,12,10,30,14.0,260.0,2.8,13.0,271.0,191.16,150.49
2016,4,12,10,45,12.5,249.0,2.9,13.0,259.5,186.11,146.35
2016,4,12,11,0,11.0,238.0,3.0,13.0,248.0,180.31,141.75
2016,4,12,11,15,16.0,276.5,3.05,13.0,290.5,211.08,166.25
2016,4,12,11,30,21.0,315.0,3.1,13.0,333.0,243.05,191.55
2016,4,12,11,45,16.5,280.5,3.2,13.0,295.0,219.48,172.99
2016,4,12,12,0,12.0,246.0,3.3,13.0,257.0,194.09,152.93
2016,4,12,12,15,27.0,314.0,3.3,13.0,338.0,258.08,204.04
2016,4,12,12,30,42.0,382.0,3.3,13.0,419.0,325.96,257.39
2016,4,12,12,45,75.0,404.0,3.35,13.0,468.5,373.95,295.29
2016,4,12,13,0,108.0,426.0,3.4,13.0,518.0,426.33,336.53
2016,4,12,13,15,140.5,420.5,3.4,13.0,538.5,470.86,371.62
2016,4,12,13,30,173.0,415.0,3.4,13.0,559.0,507.38,400.67
2016,4,12,13,45,174.0,401.5,3.45,13.0,543.0,511.97,405.03
2016,4,12,14,0,175.0,388.0,3.5,13.0,527.0,515.34,408.66
2016,4,12,14,15,358.5,320.0,3.55,13.0,588.5,646.45,513.78
2016,4,12,14,30,542.0,252.0,3.6,13.0,650.0,786.19,622.16
2016,4,12,14,45,429.0,273.0,3.65,13.0,578.0,720.27,571.88
2016,4,12,15,0,316.0,294.0,3.7,13.0,506.0,628.62,502.9
2016,4,12,15,15,249.5,282.5,3.7,12.5,443.5,564.0,454.98
2016,4,12,15,30,183.0,271.0,3.7,12.0,381.0,472.57,385.08
2016,4,12,15,45,328.0,221.5,3.7,12.0,398.0,591.78,484.36
2016,4,12,16,0,473.0,172.0,3.7,12.0,415.0,710.7,580.4
2016,4,12,16,15,415.5,162.5,3.6,11.5,360.0,646.64,532.32
2016,4,12,16,30,358.0,153.0,3.5,11.0,305.0,556.19,464.1
2016,4,12,16,45,313.5,142.5,3.45,11.0,262.5,502.71,422.46
2016,4,12,17,0,269.0,132.0,3.4,11.0,220.0,449.63,379.78
2016,4,12,17,15,234.0,111.5,3.15,10.5,178.5,391.18,332.28
2016,4,12,17,30,199.0,91.0,2.9,10.0,137.0,332.54,282.9
2016,4,12,17,45,151.5,70.0,2.65,10.0,99.5,261.64,220.67
2016,4,12,18,0,104.0,49.0,2.4,10.0,62.0,191.27,157.12
2016,4,12,18,15,52.0,28.5,2.35,9.5,35.0,97.08,66.55
2016,4,12,18,30,0.0,8.0,2.3,9.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,2.3,9.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,14.0,1.75,7.5,18.5,11.02,0.0
2016,4,13,6,0,117.0,28.0,1.9,8.0,37.0,21.08,10.36
2016,4,13,6,15,227.0,45.0,2.1,8.5,78.5,33.74,24.21
2016,4,13,6,30,337.0,62.0,2.3,9.0,120.0,46.42,36.23
2016,4,13,6,45,435.0,70.0,2.55,9.5,172.0,52.86,42.37
2016,4,13,7,0,533.0,78.0,2.8,10.0,224.0,61.75,50.46
2016,4,13,7,15,585.5,85.5,2.8,10.5,277.5,66.97,55.03
2016,4,13,7,30,638.0,93.0,2.8,11.0,331.0,72.14,59.42
2016,4,13,7,45,679.0,98.0,2.85,11.5,384.5,75.3,61.92
2016,4,13,8,0,720.0,103.0,2.9,12.0,438.0,78.45,64.37
2016,4,13,8,15,508.5,167.5,2.9,12.0,417.5,112.47,94.0
2016,4,13,8,30,297.0,232.0,2.9,12.0,397.0,147.47,124.01
2016,4,13,8,45,554.5,176.5,2.9,12.5,515.5,116.11,96.27
2016,4,13,9,0,812.0,121.0,2.9,13.0,634.0,94.84,77.46
2016,4,13,9,15,827.0,123.5,2.85,13.5,676.0,95.53,77.71
2016,4,13,9,30,842.0,126.0,2.8,14.0,718.0,96.18,77.93
2016,4,13,9,45,867.0,121.0,2.8,14.5,757.5,92.73,74.65
2016,4,13,10,0,892.0,116.0,2.8,15.0,797.0,111.38,76.89
2016,4,13,10,15,899.5,118.0,2.8,15.0,826.0,170.79,100.46
2016,4,13,10,30,907.0,120.0,2.8,15.0,855.0,231.07,142.1
2016,4,13,10,45,910.0,122.0,2.85,15.0,876.5,290.97,191.88
2016,4,13,11,0,913.0,124.0,2.9,15.0,898.0,350.78,244.88
2016,4,13,11,15,916.0,125.0,2.9,15.0,912.0,409.66,297.77
2016,4,13,11,30,919.0,126.0,2.9,15.0,926.0,467.99,349.55
2016,4,13,11,45,919.5,126.0,2.95,15.5,931.5,523.71,397.56
2016,4,13,12,0,920.0,126.0,3.0,16.0,937.0,578.11,443.05
2016,4,13,12,15,919.5,126.0,3.05,16.0,935.5,630.4,486.42
2016,4,13,12,30,919.0,126.0,3.1,16.0,934.0,680.81,527.26
2016,4,13,12,45,914.5,127.0,3.15,16.0,923.0,727.25,564.2
2016,4,13,13,0,910.0,128.0,3.2,16.0,912.0,771.07,598.46
2016,4,13,13,15,906.0,127.0,3.2,16.0,894.5,810.77,628.82
2016,4,13,13,30,902.0,126.0,3.2,16.0,877.0,847.44,655.08
2016,4,13,13,45,890.0,127.5,3.25,16.0,850.0,876.56,676.31
2016,4,13,14,0,878.0,129.0,3.3,16.0,823.0,901.99,695.09
2016,4,13,14,15,869.0,127.0,3.3,15.5,791.0,935.36,720.56
2016,4,13,14,30,860.0,125.0,3.3,15.0,759.0,953.1,735.24
2016,4,13,14,45,699.0,173.5,3.3,15.0,671.0,884.35,688.28
2016,4,13,15,0,538.0,222.0,3.3,15.0,583.0,789.28,620.41
2016,4,13,15,15,443.5,234.0,3.2,14.5,519.0,723.92,573.69
2016,4,13,15,30,349.0,246.0,3.1,14.0,455.0,631.95,506.2
2016,4,13,15,45,542.0,180.0,3.05,14.0,474.0,782.68,625.36
2016,4,13,16,0,735.0,114.0,3.0,14.0,493.0,916.77,722.94
2016,4,13,16,15,705.0,108.5,2.9,13.5,441.5,883.2,700.62
2016,4,13,16,30,675.0,103.0,2.8,13.0,390.0,846.49,677.17
2016,4,13,16,45,632.0,96.0,2.7,12.5,336.5,792.23,640.16
2016,4,13,17,0,589.0,89.0,2.6,12.0,283.0,735.76,600.35
2016,4,13,17,15,528.5,80.0,2.3,11.0,231.0,658.37,542.63
2016,4,13,17,30,468.0,71.0,2.0,10.0,179.0,580.27,481.65
2016,4,13,17,45,368.0,59.0,1.7,9.5,130.5,461.14,384.02
2016,4,13,18,0,268.0,47.0,1.4,9.0,82.0,352.08,290.21
2016,4,13,18,15,150.5,29.0,1.4,8.5,47.0,220.21,160.7
2016,4,13,18,30,33.0,11.0,1.4,8.0,12.0,35.81,0.0
2016,4,13,18,45,16.5,5.5,1.4,8.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
