Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,45,90.5,15.0,1.65,7.5,22.0,11.8,0.0
2016,4,14,6,0,181.0,30.0,1.8,8.0,44.0,22.71,12.31
2016,4,14,6,15,303.0,43.5,2.0,8.0,88.5,33.12,23.81
2016,4,14,6,30,425.0,57.0,2.2,8.0,133.0,46.21,36.24
2016,4,14,6,45,501.5,66.5,2.4,8.5,185.5,53.45,43.09
2016,4,14,7,0,578.0,76.0,2.6,9.0,238.0,60.67,49.68
2016,4,14,7,15,623.0,74.5,2.7,9.5,281.5,59.34,48.36
2016,4,14,7,30,668.0,73.0,2.8,10.0,325.0,58.44,47.33
2016,4,14,7,45,523.0,123.0,2.9,10.5,338.0,87.63,73.15
2016,4,14,8,0,378.0,173.0,3.0,11.0,351.0,114.22,96.2
2016,4,14,8,15,389.0,192.5,3.05,11.0,393.0,124.33,104.67
2016,4,14,8,30,400.0,212.0,3.1,11.0,435.0,133.89,112.64
2016,4,14,8,45,612.0,167.0,3.15,11.5,540.5,112.02,93.08
2016,4,14,9,0,824.0,122.0,3.2,12.0,646.0,95.68,78.48
2016,4,14,9,15,838.0,125.0,3.25,12.0,688.0,96.64,79.12
2016,4,14,9,30,852.0,128.0,3.3,12.0,730.0,97.54,79.71
2016,4,14,9,45,869.5,126.5,3.4,12.5,767.0,95.86,77.94
2016,4,14,10,0,887.0,125.0,3.5,13.0,804.0,118.72,81.52
2016,4,14,10,15,894.0,126.5,3.55,13.0,833.0,177.63,106.41
2016,4,14,10,30,901.0,128.0,3.6,13.0,862.0,237.32,148.63
2016,4,14,10,45,896.5,135.0,3.7,13.5,881.0,298.02,199.72
2016,4,14,11,0,892.0,142.0,3.8,14.0,900.0,357.89,253.02
2016,4,14,11,15,895.0,143.0,3.85,14.0,914.0,415.87,305.52
2016,4,14,11,30,898.0,144.0,3.9,14.0,928.0,473.33,357.03
2016,4,14,11,45,884.0,153.5,3.95,14.0,930.0,529.99,406.85
2016,4,14,12,0,870.0,163.0,4.0,14.0,932.0,584.22,453.31
2016,4,14,12,15,869.0,163.0,4.1,14.0,930.0,636.1,496.86
2016,4,14,12,30,868.0,163.0,4.2,14.0,928.0,686.12,538.02
2016,4,14,12,45,888.0,148.5,4.35,14.0,923.0,728.13,573.37
2016,4,14,13,0,908.0,134.0,4.5,14.0,918.0,776.52,612.79
2016,4,14,13,15,556.5,275.5,4.55,14.0,753.0,687.62,542.99
2016,4,14,13,30,205.0,417.0,4.6,14.0,588.0,535.54,422.83
2016,4,14,13,45,134.0,389.5,4.65,14.0,500.5,468.03,371.28
2016,4,14,14,0,63.0,362.0,4.7,14.0,413.0,375.11,298.37
2016,4,14,14,15,213.0,342.5,4.7,13.5,502.5,519.38,416.62
2016,4,14,14,30,363.0,323.0,4.7,13.0,592.0,673.2,538.87
2016,4,14,14,45,202.0,301.5,4.7,13.0,450.0,492.59,397.75
2016,4,14,15,0,41.0,280.0,4.7,13.0,308.0,302.14,243.64
2016,4,14,15,15,233.0,254.0,4.65,13.0,396.0,515.91,420.8
2016,4,14,15,30,425.0,228.0,4.6,13.0,484.0,710.85,576.01
2016,4,14,15,45,590.5,168.5,4.6,13.0,492.0,818.42,661.51
2016,4,14,16,0,756.0,109.0,4.6,13.0,500.0,932.44,747.29
2016,4,14,16,15,725.5,104.0,4.5,12.5,448.0,898.87,724.89
2016,4,14,16,30,695.0,99.0,4.4,12.0,396.0,862.15,700.82
2016,4,14,16,45,659.5,91.0,4.3,11.5,343.0,813.85,667.42
2016,4,14,17,0,624.0,83.0,4.2,11.0,290.0,763.25,631.2
2016,4,14,17,15,564.0,75.0,3.9,10.5,237.0,687.2,572.83
2016,4,14,17,30,504.0,67.0,3.6,10.0,184.0,610.5,511.6
2016,4,14,17,45,412.0,56.0,3.35,9.5,135.5,501.18,421.02
2016,4,14,18,0,320.0,45.0,3.1,9.0,87.0,394.19,327.94
2016,4,14,18,15,160.0,30.0,2.95,8.5,51.0,231.82,173.95
2016,4,14,18,30,0.0,15.0,2.8,8.0,15.0,11.8,0.0
2016,4,14,18,45,0.0,7.5,2.65,8.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.6,5.5,24.5,11.02,0.0
2016,4,15,6,0,266.0,28.0,1.7,6.0,49.0,22.98,13.19
2016,4,15,6,15,384.0,39.0,2.05,6.5,95.5,32.0,23.04
2016,4,15,6,30,502.0,50.0,2.4,7.0,142.0,41.1,31.8
2016,4,15,6,45,572.0,58.0,2.8,8.0,195.0,47.47,37.76
2016,4,15,7,0,642.0,66.0,3.2,9.0,248.0,53.84,43.5
2016,4,15,7,15,689.5,72.0,3.4,9.0,303.5,58.44,47.63
2016,4,15,7,30,737.0,78.0,3.6,9.0,359.0,68.2,56.31
2016,4,15,7,45,765.0,84.0,3.8,9.5,412.5,72.66,60.01
2016,4,15,8,0,793.0,90.0,4.0,10.0,466.0,76.97,63.52
2016,4,15,8,15,817.5,94.0,4.0,10.5,518.0,79.66,65.55
2016,4,15,8,30,842.0,98.0,4.0,11.0,570.0,82.26,67.49
2016,4,15,8,45,856.5,102.5,4.0,11.5,617.0,84.84,69.4
2016,4,15,9,0,871.0,107.0,4.0,12.0,664.0,87.26,71.17
2016,4,15,9,15,884.5,109.5,3.95,12.5,706.5,88.29,71.73
2016,4,15,9,30,898.0,112.0,3.9,13.0,749.0,98.63,80.35
2016,4,15,9,45,911.5,112.5,3.9,13.5,786.5,98.93,80.28
2016,4,15,10,0,925.0,113.0,3.9,14.0,824.0,117.4,77.61
2016,4,15,10,15,932.5,114.0,3.9,14.0,854.0,178.12,104.34
2016,4,15,10,30,940.0,115.0,3.9,14.0,884.0,239.64,148.28
2016,4,15,10,45,946.5,115.5,3.95,14.5,906.5,301.22,199.89
2016,4,15,11,0,953.0,116.0,4.0,15.0,929.0,363.04,254.65
2016,4,15,11,15,955.5,116.5,4.05,15.0,943.0,423.44,309.4
2016,4,15,11,30,958.0,117.0,4.1,15.0,957.0,483.15,362.92
2016,4,15,11,45,962.0,115.0,4.2,15.5,963.5,540.91,413.1
2016,4,15,12,0,966.0,113.0,4.3,16.0,970.0,597.53,460.98
2016,4,15,12,15,965.0,113.0,4.35,16.0,967.5,651.4,506.15
2016,4,15,12,30,964.0,113.0,4.4,16.0,965.0,703.23,548.65
2016,4,15,12,45,965.5,110.0,4.45,16.5,955.0,752.04,586.88
2016,4,15,13,0,967.0,107.0,4.5,17.0,945.0,798.38,622.39
2016,4,15,13,15,962.0,106.0,4.55,17.0,926.0,838.87,652.99
2016,4,15,13,30,957.0,105.0,4.6,17.0,907.0,876.08,680.27
2016,4,15,13,45,953.0,102.5,4.65,17.0,881.0,909.26,704.73
2016,4,15,14,0,949.0,100.0,4.7,17.0,855.0,938.88,726.75
2016,4,15,14,15,940.0,98.5,4.7,17.0,821.0,961.35,743.5
2016,4,15,14,30,931.0,97.0,4.7,17.0,787.0,979.88,757.66
2016,4,15,14,45,918.5,95.0,4.7,17.0,747.0,990.58,766.53
2016,4,15,15,0,906.0,93.0,4.7,17.0,707.0,997.2,772.8
2016,4,15,15,15,891.0,90.5,4.55,16.5,661.5,996.75,774.52
2016,4,15,15,30,876.0,88.0,4.4,16.0,616.0,992.32,773.62
2016,4,15,15,45,855.5,85.0,4.25,16.0,566.5,990.32,773.35
2016,4,15,16,0,835.0,82.0,4.1,16.0,517.0,972.11,762.01
2016,4,15,16,15,808.5,78.5,3.8,15.5,464.5,943.58,743.9
2016,4,15,16,30,782.0,75.0,3.5,15.0,412.0,911.68,723.16
2016,4,15,16,45,747.5,70.0,3.25,15.0,358.0,866.82,691.53
2016,4,15,17,0,713.0,65.0,3.0,15.0,304.0,819.4,657.25
2016,4,15,17,15,659.5,59.0,2.75,14.0,250.0,750.23,607.73
2016,4,15,17,30,606.0,53.0,2.5,13.0,196.0,688.62,561.31
2016,4,15,17,45,525.5,45.0,2.25,12.5,146.0,592.06,483.67
2016,4,15,18,0,445.0,37.0,2.0,12.0,96.0,497.96,403.34
2016,4,15,18,15,299.0,25.0,1.9,11.5,57.0,346.78,260.57
2016,4,15,18,30,153.0,13.0,1.8,11.0,18.0,136.3,0.0
2016,4,15,18,45,76.5,6.5,1.7,10.5,9.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,45,143.5,14.0,1.25,7.0,26.5,11.02,0.0
2016,4,16,6,0,287.0,28.0,1.3,8.0,53.0,23.0,13.48
2016,4,16,6,15,396.5,39.0,1.4,8.5,99.0,32.02,22.95
2016,4,16,6,30,506.0,50.0,1.5,9.0,145.0,41.08,31.58
2016,4,16,6,45,573.0,58.0,1.6,9.5,197.5,47.43,37.54
2016,4,16,7,0,640.0,66.0,1.7,10.0,250.0,53.78,43.29
2016,4,16,7,15,685.5,72.0,1.7,10.5,305.0,58.35,47.27
2016,4,16,7,30,731.0,78.0,1.7,11.0,360.0,68.05,55.73
2016,4,16,7,45,763.0,82.5,1.7,12.0,414.0,71.46,58.33
2016,4,16,8,0,795.0,87.0,1.7,13.0,468.0,74.8,60.83
2016,4,16,8,15,818.5,91.0,1.75,13.5,519.0,77.54,62.88
2016,4,16,8,30,842.0,95.0,1.8,14.0,570.0,80.18,64.83
2016,4,16,8,45,860.0,97.5,1.85,15.0,617.5,81.61,65.6
2016,4,16,9,0,878.0,100.0,1.9,16.0,665.0,91.7,73.8
2016,4,16,9,15,891.0,102.5,1.95,16.5,707.5,93.42,74.91
2016,4,16,9,30,904.0,105.0,2.0,17.0,750.0,94.98,75.91
2016,4,16,9,45,916.5,105.5,2.1,17.5,787.0,95.33,75.89
2016,4,16,10,0,929.0,106.0,2.2,18.0,824.0,116.88,74.07
2016,4,16,10,15,935.5,107.5,2.25,18.5,853.0,177.8,101.34
2016,4,16,10,30,942.0,109.0,2.3,19.0,882.0,239.41,144.68
2016,4,16,10,45,947.0,110.0,2.35,19.5,904.0,300.85,195.15
2016,4,16,11,0,952.0,111.0,2.4,20.0,926.0,362.36,248.28
2016,4,16,11,15,955.0,111.5,2.45,20.0,940.0,422.67,301.32
2016,4,16,11,30,958.0,112.0,2.5,20.0,954.0,482.35,353.09
2016,4,16,11,45,960.5,111.0,2.55,20.0,960.5,539.87,402.02
2016,4,16,12,0,963.0,110.0,2.6,20.0,967.0,596.15,448.64
2016,4,16,12,15,962.5,109.5,2.6,20.0,964.5,649.59,491.68
2016,4,16,12,30,962.0,109.0,2.6,20.0,962.0,701.02,532.03
2016,4,16,12,45,961.0,108.0,2.65,20.5,952.0,749.45,568.4
2016,4,16,13,0,960.0,107.0,2.7,21.0,942.0,795.35,602.06
2016,4,16,13,15,956.0,106.0,2.65,21.0,923.5,836.21,630.84
2016,4,16,13,30,952.0,105.0,2.6,21.0,905.0,873.88,656.43
2016,4,16,13,45,945.0,104.5,2.6,21.0,879.0,906.2,678.7
2016,4,16,14,0,938.0,104.0,2.6,21.0,853.0,934.9,698.59
2016,4,16,14,15,930.0,102.0,2.55,21.0,820.0,957.47,714.03
2016,4,16,14,30,922.0,100.0,2.5,21.0,787.0,976.16,727.01
2016,4,16,14,45,911.5,98.0,2.45,21.0,747.5,988.57,735.99
2016,4,16,15,0,901.0,96.0,2.4,21.0,708.0,997.0,742.56
2016,4,16,15,15,886.5,93.5,2.3,20.5,663.5,996.98,744.63
2016,4,16,15,30,872.0,91.0,2.2,20.0,619.0,993.0,744.32
2016,4,16,15,45,854.5,87.0,2.1,20.0,570.0,992.86,745.29
2016,4,16,16,0,837.0,83.0,2.0,20.0,521.0,976.31,735.42
2016,4,16,16,15,811.0,79.5,1.8,19.5,468.5,948.2,718.09
2016,4,16,16,30,785.0,76.0,1.6,19.0,416.0,916.72,698.28
2016,4,16,16,45,748.5,71.5,1.45,18.5,361.5,870.42,668.5
2016,4,16,17,0,712.0,67.0,1.3,18.0,307.0,821.55,636.1
2016,4,16,17,15,659.5,61.0,1.25,17.0,253.5,760.94,596.27
2016,4,16,17,30,607.0,55.0,1.2,16.0,200.0,692.84,548.42
2016,4,16,17,45,511.0,47.5,1.15,15.5,148.5,582.55,464.77
2016,4,16,18,0,415.0,40.0,1.1,15.0,97.0,475.19,378.2
2016,4,16,18,15,207.5,29.5,1.1,14.5,58.0,270.29,203.01
2016,4,16,18,30,0.0,19.0,1.1,14.0,19.0,14.95,0.0
2016,4,16,18,45,0.0,9.5,1.1,13.5,9.5,7.47,0.0
2016,4,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,45,125.5,15.5,0.8,11.5,27.0,11.87,0.0
2016,4,17,6,0,251.0,31.0,0.8,12.0,54.0,25.31,15.46
2016,4,17,6,15,355.0,43.5,0.85,12.5,99.0,35.39,25.59
2016,4,17,6,30,459.0,56.0,0.9,13.0,144.0,45.42,34.96
2016,4,17,6,45,521.5,66.0,0.95,13.5,195.0,53.02,41.93
2016,4,17,7,0,584.0,76.0,1.0,14.0,246.0,60.5,48.58
2016,4,17,7,15,630.5,83.0,1.0,14.5,299.5,65.44,52.78
2016,4,17,7,30,677.0,90.0,1.0,15.0,353.0,70.31,56.8
2016,4,17,7,45,709.0,95.5,1.05,15.5,406.0,73.8,59.54
2016,4,17,8,0,741.0,101.0,1.1,16.0,459.0,77.21,62.16
2016,4,17,8,15,766.0,105.5,1.15,16.5,509.5,79.73,63.98
2016,4,17,8,30,791.0,110.0,1.2,17.0,560.0,88.99,71.57
2016,4,17,8,45,808.0,114.5,1.3,18.0,606.5,91.26,72.98
2016,4,17,9,0,825.0,119.0,1.4,19.0,653.0,93.41,74.3
2016,4,17,9,15,839.5,121.5,1.45,19.5,694.5,94.11,74.55
2016,4,17,9,30,854.0,124.0,1.5,20.0,736.0,94.77,74.77
2016,4,17,9,45,870.5,123.0,1.6,20.5,773.5,93.43,73.36
2016,4,17,10,0,887.0,122.0,1.7,21.0,811.0,125.8,79.33
2016,4,17,10,15,895.0,123.5,1.75,21.5,840.0,184.58,106.34
2016,4,17,10,30,903.0,125.0,1.8,22.0,869.0,244.24,148.08
2016,4,17,10,45,911.5,124.0,1.85,22.5,891.5,303.28,195.83
2016,4,17,11,0,920.0,123.0,1.9,23.0,914.0,362.74,246.26
2016,4,17,11,15,923.0,123.5,1.9,23.0,928.0,421.37,296.8
2016,4,17,11,30,926.0,124.0,1.9,23.0,942.0,479.42,346.04
2016,4,17,11,45,929.5,123.0,1.9,23.5,948.5,535.87,392.05
2016,4,17,12,0,933.0,122.0,1.9,24.0,955.0,591.26,435.72
2016,4,17,12,15,932.5,122.0,1.85,24.0,953.0,643.76,476.47
2016,4,17,12,30,932.0,122.0,1.8,24.0,951.0,694.37,514.59
2016,4,17,12,45,930.5,120.5,1.75,24.0,940.5,740.97,548.86
2016,4,17,13,0,929.0,119.0,1.7,24.0,930.0,785.03,580.48
2016,4,17,13,15,925.0,118.0,1.6,24.0,912.0,824.88,607.24
2016,4,17,13,30,921.0,117.0,1.5,24.0,894.0,861.65,630.51
2016,4,17,13,45,917.0,115.0,1.4,24.5,868.5,894.25,649.52
2016,4,17,14,0,913.0,113.0,1.3,25.0,843.0,923.43,666.06
2016,4,17,14,15,904.5,111.0,1.25,25.0,810.5,945.02,679.69
2016,4,17,14,30,896.0,109.0,1.2,25.0,778.0,962.8,691.04
2016,4,17,14,45,889.0,104.5,1.15,25.0,740.0,975.47,699.3
2016,4,17,15,0,882.0,100.0,1.1,25.0,702.0,984.21,705.28
2016,4,17,15,15,867.0,97.5,1.1,24.5,657.5,983.46,707.8
2016,4,17,15,30,852.0,95.0,1.1,24.0,613.0,991.55,716.21
2016,4,17,15,45,837.0,90.0,1.1,24.0,565.0,980.0,710.91
2016,4,17,16,0,822.0,85.0,1.1,24.0,517.0,964.62,703.51
2016,4,17,16,15,796.0,81.0,1.1,23.5,465.0,935.81,688.83
2016,4,17,16,30,770.0,77.0,1.1,23.0,413.0,903.67,671.81
2016,4,17,16,45,736.0,72.0,1.1,22.5,359.5,859.27,646.07
2016,4,17,17,0,702.0,67.0,1.1,22.0,306.0,812.32,617.64
2016,4,17,17,15,650.5,61.0,1.1,20.5,252.5,752.63,580.97
2016,4,17,17,30,599.0,55.0,1.1,19.0,199.0,685.59,536.28
2016,4,17,17,45,518.0,46.5,1.1,18.0,149.0,587.75,464.24
2016,4,17,18,0,437.0,38.0,1.1,17.0,99.0,492.43,388.81
2016,4,17,18,15,303.5,26.0,1.1,16.5,60.0,351.59,263.99
2016,4,17,18,30,170.0,14.0,1.1,16.0,21.0,190.46,0.0
2016,4,17,18,45,85.0,7.0,1.15,15.5,10.5,72.87,0.0
2016,4,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,156.0,15.0,0.65,12.5,30.0,12.13,0.0
2016,4,18,6,0,312.0,30.0,0.6,13.0,60.0,24.66,15.1
2016,4,18,6,15,416.5,41.0,0.6,13.5,107.0,33.67,24.05
2016,4,18,6,30,521.0,52.0,0.6,14.0,154.0,42.7,32.46
2016,4,18,6,45,589.5,59.0,0.65,14.5,207.5,48.3,37.6
2016,4,18,7,0,658.0,66.0,0.7,15.0,261.0,53.94,42.58
2016,4,18,7,15,702.0,71.5,0.7,15.5,316.0,58.17,46.16
2016,4,18,7,30,746.0,77.0,0.7,16.0,371.0,67.46,54.07
2016,4,18,7,45,776.5,81.5,0.7,16.5,424.5,70.89,56.74
2016,4,18,8,0,807.0,86.0,0.7,17.0,478.0,74.25,59.31
2016,4,18,8,15,829.5,89.5,0.8,17.5,529.5,76.65,61.04
2016,4,18,8,30,852.0,93.0,0.9,18.0,581.0,78.98,62.7
2016,4,18,8,45,868.5,96.0,1.0,19.0,628.0,80.74,63.74
2016,4,18,9,0,885.0,99.0,1.1,20.0,675.0,91.32,72.21
2016,4,18,9,15,897.0,101.5,1.2,20.5,716.5,93.0,73.27
2016,4,18,9,30,909.0,104.0,1.3,21.0,758.0,94.53,74.24
2016,4,18,9,45,921.0,104.0,1.45,22.0,794.5,94.58,73.84
2016,4,18,10,0,933.0,104.0,1.6,23.0,831.0,121.9,73.25
2016,4,18,10,15,939.0,105.5,1.65,23.0,860.0,182.81,102.15
2016,4,18,10,30,945.0,107.0,1.7,23.0,889.0,244.37,145.82
2016,4,18,10,45,949.5,107.5,1.75,23.5,910.0,305.37,195.38
2016,4,18,11,0,954.0,108.0,1.8,24.0,931.0,366.35,247.13
2016,4,18,11,15,956.0,109.0,1.8,24.0,944.5,426.5,298.78
2016,4,18,11,30,958.0,110.0,1.8,24.0,958.0,485.91,348.91
2016,4,18,11,45,958.5,110.0,1.8,24.5,963.5,542.95,395.19
2016,4,18,12,0,959.0,110.0,1.8,25.0,969.0,598.59,438.81
2016,4,18,12,15,958.0,110.0,1.75,25.0,966.0,651.72,479.74
2016,4,18,12,30,957.0,110.0,1.7,25.0,963.0,702.84,517.93
2016,4,18,12,45,951.5,111.0,1.65,25.0,951.5,749.47,551.87
2016,4,18,13,0,946.0,112.0,1.6,25.0,940.0,793.29,582.98
2016,4,18,13,15,941.0,111.5,1.55,25.0,921.0,833.21,609.69
2016,4,18,13,30,936.0,111.0,1.5,25.0,902.0,869.94,633.29
2016,4,18,13,45,927.0,111.0,1.45,25.0,875.0,900.46,652.73
2016,4,18,14,0,918.0,111.0,1.4,25.0,848.0,927.32,669.8
2016,4,18,14,15,909.0,109.5,1.4,25.0,815.0,948.95,684.29
2016,4,18,14,30,900.0,108.0,1.4,25.0,782.0,966.75,696.52
2016,4,18,14,45,881.5,109.0,1.4,25.0,741.5,974.34,702.48
2016,4,18,15,0,863.0,110.0,1.4,25.0,701.0,990.9,714.42
2016,4,18,15,15,847.5,107.0,1.35,25.0,656.5,989.15,714.06
2016,4,18,15,30,832.0,104.0,1.3,25.0,612.0,983.38,711.54
2016,4,18,15,45,801.0,104.0,1.3,25.0,561.0,961.67,699.87
2016,4,18,16,0,770.0,104.0,1.3,25.0,510.0,936.02,685.84
2016,4,18,16,15,741.0,99.5,1.3,24.0,458.5,911.37,674.99
2016,4,18,16,30,712.0,95.0,1.3,23.0,407.0,876.45,656.98
2016,4,18,16,45,666.0,90.0,1.35,22.5,352.5,821.16,623.95
2016,4,18,17,0,620.0,85.0,1.4,22.0,298.0,763.78,588.18
2016,4,18,17,15,564.0,77.0,1.3,20.5,245.5,691.35,540.35
2016,4,18,17,30,508.0,69.0,1.2,19.0,193.0,618.21,489.2
2016,4,18,17,45,421.5,58.0,1.2,18.0,144.0,513.57,410.68
2016,4,18,18,0,335.0,47.0,1.2,17.0,95.0,409.34,327.53
2016,4,18,18,15,167.5,33.5,1.2,16.0,57.5,242.61,185.03
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,21.49,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,5,45,128.5,17.0,0.55,11.5,30.0,13.01,0.0
2016,4,19,6,0,257.0,34.0,0.5,12.0,60.0,25.99,16.5
2016,4,19,6,15,357.5,46.5,0.5,12.5,105.5,37.72,27.79
2016,4,19,6,30,458.0,59.0,0.5,13.0,151.0,47.66,37.04
2016,4,19,6,45,535.5,66.0,0.55,14.0,204.0,53.03,41.9
2016,4,19,7,0,613.0,73.0,0.6,15.0,257.0,58.49,46.61
2016,4,19,7,15,658.0,79.0,0.55,15.0,311.0,62.83,50.35
2016,4,19,7,30,703.0,85.0,0.5,15.0,365.0,67.12,53.97
2016,4,19,7,45,743.5,87.5,0.5,15.5,419.5,74.63,60.2
2016,4,19,8,0,784.0,90.0,0.5,16.0,474.0,76.56,61.52
2016,4,19,8,15,807.0,93.5,0.4,16.5,524.5,78.83,63.11
2016,4,19,8,30,830.0,97.0,0.3,17.0,575.0,81.04,64.63
2016,4,19,8,45,849.0,99.5,0.25,18.0,622.0,82.41,65.31
2016,4,19,9,0,868.0,102.0,0.2,19.0,669.0,83.73,65.94
2016,4,19,9,15,880.5,104.5,0.3,20.0,711.0,94.17,74.25
2016,4,19,9,30,893.0,107.0,0.4,21.0,753.0,95.64,74.98
2016,4,19,9,45,897.0,112.0,0.55,22.0,787.5,98.0,76.51
2016,4,19,10,0,901.0,117.0,0.7,23.0,822.0,129.62,78.35
2016,4,19,10,15,908.0,118.5,0.8,23.0,851.0,188.89,107.21
2016,4,19,10,30,915.0,120.0,0.9,23.0,880.0,248.93,149.84
2016,4,19,10,45,911.5,126.0,1.0,23.5,899.5,309.53,198.99
2016,4,19,11,0,908.0,132.0,1.1,24.0,919.0,369.38,249.42
2016,4,19,11,15,911.0,133.0,1.2,24.0,932.5,427.65,299.0
2016,4,19,11,30,914.0,134.0,1.3,24.0,946.0,485.38,347.39
2016,4,19,11,45,717.5,249.0,1.4,24.0,889.0,528.1,384.53
2016,4,19,12,0,521.0,364.0,1.5,24.0,832.0,554.38,406.69
2016,4,19,12,15,510.5,366.0,1.55,24.0,823.5,589.52,433.84
2016,4,19,12,30,500.0,368.0,1.6,24.0,815.0,622.61,458.86
2016,4,19,12,45,456.5,372.5,1.65,24.5,777.5,632.86,466.45
2016,4,19,13,0,413.0,377.0,1.7,25.0,740.0,637.89,470.12
2016,4,19,13,15,431.0,361.5,1.75,24.5,733.5,669.11,494.46
2016,4,19,13,30,449.0,346.0,1.8,24.0,727.0,699.25,517.84
2016,4,19,13,45,350.0,368.5,1.9,24.0,660.5,648.84,482.89
2016,4,19,14,0,251.0,391.0,2.0,24.0,594.0,605.04,451.86
2016,4,19,14,15,284.0,366.5,2.0,23.5,587.5,628.96,471.92
2016,4,19,14,30,317.0,342.0,2.0,23.0,581.0,652.15,491.12
2016,4,19,14,45,194.0,325.5,2.05,23.0,469.5,511.09,389.41
2016,4,19,15,0,71.0,309.0,2.1,23.0,358.0,362.03,277.95
2016,4,19,15,15,64.5,285.5,2.15,22.0,328.0,337.99,262.28
2016,4,19,15,30,58.0,262.0,2.2,21.0,298.0,312.84,244.87
2016,4,19,15,45,62.5,243.0,2.3,20.5,279.0,303.16,239.15
2016,4,19,16,0,67.0,224.0,2.4,20.0,260.0,293.03,232.95
2016,4,19,16,15,70.0,203.0,2.45,19.0,237.0,278.32,223.41
2016,4,19,16,30,73.0,182.0,2.5,18.0,214.0,262.97,213.15
2016,4,19,16,45,65.0,160.5,2.6,17.5,186.0,235.28,191.82
2016,4,19,17,0,57.0,139.0,2.7,17.0,158.0,207.07,169.57
2016,4,19,17,15,48.0,116.0,2.6,16.0,130.5,175.02,143.72
2016,4,19,17,30,39.0,93.0,2.5,15.0,103.0,142.09,116.36
2016,4,19,17,45,27.5,71.5,2.45,14.5,77.5,108.34,87.2
2016,4,19,18,0,16.0,50.0,2.4,14.0,52.0,73.11,56.29
2016,4,19,18,15,8.0,30.5,2.15,13.5,31.5,35.24,22.86
2016,4,19,18,30,0.0,11.0,1.9,13.0,11.0,8.37,0.0
2016,4,19,18,45,0.0,5.5,1.7,13.0,5.5,4.33,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,45,169.0,16.5,0.95,9.5,33.5,13.34,0.0
2016,4,20,6,0,338.0,33.0,0.9,10.0,67.0,27.18,17.82
2016,4,20,6,15,439.0,43.0,1.0,10.5,115.0,35.34,25.94
2016,4,20,6,30,540.0,53.0,1.1,11.0,163.0,43.57,33.68
2016,4,20,6,45,607.5,59.5,1.25,12.0,217.5,48.8,38.45
2016,4,20,7,0,675.0,66.0,1.4,13.0,272.0,54.1,43.06
2016,4,20,7,15,717.0,71.5,1.35,13.5,326.5,63.14,50.92
2016,4,20,7,30,759.0,77.0,1.3,14.0,381.0,67.61,54.61
2016,4,20,7,45,789.5,80.5,1.3,15.0,435.0,70.33,56.58
2016,4,20,8,0,820.0,84.0,1.3,16.0,489.0,73.03,58.48
2016,4,20,8,15,841.0,87.5,1.35,16.5,539.5,75.46,60.25
2016,4,20,8,30,862.0,91.0,1.4,17.0,590.0,77.81,61.94
2016,4,20,8,45,878.0,93.5,1.5,17.5,636.5,87.86,70.2
2016,4,20,9,0,894.0,96.0,1.6,18.0,683.0,89.83,71.52
2016,4,20,9,15,905.0,98.0,1.65,18.5,724.0,91.23,72.38
2016,4,20,9,30,916.0,100.0,1.7,19.0,765.0,92.49,73.13
2016,4,20,9,45,927.5,100.0,1.8,19.5,801.0,92.56,72.89
2016,4,20,10,0,939.0,100.0,1.9,20.0,837.0,125.79,74.33
2016,4,20,10,15,944.5,101.5,1.95,20.0,865.5,186.79,105.51
2016,4,20,10,30,950.0,103.0,2.0,20.0,894.0,248.35,150.7
2016,4,20,10,45,947.0,108.0,2.05,20.5,913.0,310.26,202.3
2016,4,20,11,0,944.0,113.0,2.1,21.0,932.0,371.41,255.18
2016,4,20,11,15,946.0,114.0,2.15,21.0,945.5,430.91,307.08
2016,4,20,11,30,948.0,115.0,2.2,21.0,959.0,489.68,357.53
2016,4,20,11,45,937.0,122.5,2.3,21.0,961.5,545.72,404.87
2016,4,20,12,0,926.0,130.0,2.4,21.0,964.0,599.46,449.09
2016,4,20,12,15,925.0,129.5,2.45,21.0,961.0,650.9,490.26
2016,4,20,12,30,924.0,129.0,2.5,21.0,958.0,700.4,528.94
2016,4,20,12,45,922.5,127.5,2.55,21.0,947.5,746.59,564.39
2016,4,20,13,0,921.0,126.0,2.6,21.0,937.0,790.27,597.38
2016,4,20,13,15,916.5,125.0,2.65,21.0,918.0,829.36,625.84
2016,4,20,13,30,912.0,124.0,2.7,21.0,899.0,865.35,651.07
2016,4,20,13,45,904.0,123.0,2.75,21.0,873.0,895.14,672.1
2016,4,20,14,0,896.0,122.0,2.8,21.0,847.0,921.34,690.83
2016,4,20,14,15,887.0,120.0,2.85,20.5,814.0,942.01,707.32
2016,4,20,14,30,878.0,118.0,2.9,20.0,781.0,958.89,721.52
2016,4,20,14,45,864.0,116.5,2.95,20.0,741.0,980.79,737.96
2016,4,20,15,0,850.0,115.0,3.0,20.0,701.0,985.97,743.29
2016,4,20,15,15,834.0,112.0,3.0,19.5,656.5,983.46,744.77
2016,4,20,15,30,818.0,109.0,3.0,19.0,612.0,976.96,743.79
2016,4,20,15,45,797.5,105.0,3.0,18.5,563.5,960.88,736.42
2016,4,20,16,0,777.0,101.0,3.0,18.0,515.0,941.05,726.54
2016,4,20,16,15,749.0,96.5,2.9,17.5,463.5,916.62,712.63
2016,4,20,16,30,721.0,92.0,2.8,17.0,412.0,882.52,691.7
2016,4,20,16,45,685.5,85.5,2.7,16.5,359.0,835.47,661.05
2016,4,20,17,0,650.0,79.0,2.6,16.0,306.0,786.19,627.87
2016,4,20,17,15,596.5,72.0,2.3,15.0,253.0,717.03,578.31
2016,4,20,17,30,543.0,65.0,2.0,14.0,200.0,647.17,525.94
2016,4,20,17,45,464.5,55.0,1.7,13.5,151.0,550.42,449.0
2016,4,20,18,0,386.0,45.0,1.4,13.0,102.0,455.8,370.0
2016,4,20,18,15,193.0,34.5,1.3,12.5,63.0,264.75,207.96
2016,4,20,18,30,0.0,24.0,1.2,12.0,24.0,29.18,0.0
2016,4,20,18,45,0.0,12.0,1.1,11.5,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,23.5,18.5,0.3,11.5,21.5,14.27,1.97
2016,4,21,6,0,47.0,37.0,0.4,12.0,43.0,27.63,18.23
2016,4,21,6,15,76.5,59.0,0.5,12.0,73.0,42.96,32.59
2016,4,21,6,30,106.0,81.0,0.6,12.0,103.0,57.99,46.46
2016,4,21,6,45,124.5,104.0,0.75,12.5,137.0,73.21,60.14
2016,4,21,7,0,143.0,127.0,0.9,13.0,171.0,88.08,73.2
2016,4,21,7,15,163.5,147.0,1.0,13.5,206.0,101.03,84.27
2016,4,21,7,30,184.0,167.0,1.1,14.0,241.0,113.69,94.88
2016,4,21,7,45,223.5,187.0,1.25,14.5,289.5,122.64,102.1
2016,4,21,8,0,263.0,207.0,1.4,15.0,338.0,134.08,111.36
2016,4,21,8,15,231.5,234.5,1.5,15.0,358.5,153.23,127.29
2016,4,21,8,30,200.0,262.0,1.6,15.0,379.0,166.8,138.33
2016,4,21,8,45,193.0,285.5,1.75,15.5,405.5,178.45,147.44
2016,4,21,9,0,186.0,309.0,1.9,16.0,432.0,189.55,156.03
2016,4,21,9,15,157.5,329.5,2.0,16.0,438.5,198.15,162.8
2016,4,21,9,30,129.0,350.0,2.1,16.0,445.0,206.23,169.13
2016,4,21,9,45,84.5,342.0,2.25,16.5,405.5,215.01,175.75
2016,4,21,10,0,40.0,334.0,2.4,17.0,366.0,215.38,166.76
2016,4,21,10,15,183.0,362.5,2.45,17.0,515.0,244.81,183.0
2016,4,21,10,30,326.0,391.0,2.5,17.0,664.0,293.79,214.17
2016,4,21,10,45,255.0,416.0,2.55,17.0,632.5,319.39,237.81
2016,4,21,11,0,184.0,441.0,2.6,17.0,601.0,346.87,262.63
2016,4,21,11,15,277.5,424.0,2.65,17.0,670.0,385.28,291.33
2016,4,21,11,30,371.0,407.0,2.7,17.0,739.0,442.23,335.14
2016,4,21,11,45,386.5,397.0,2.75,17.5,744.5,475.24,361.54
2016,4,21,12,0,402.0,387.0,2.8,18.0,750.0,508.51,387.89
2016,4,21,12,15,360.5,410.0,2.85,18.0,735.0,533.29,407.79
2016,4,21,12,30,319.0,433.0,2.9,18.0,720.0,554.19,424.14
2016,4,21,12,45,184.0,414.0,3.0,18.0,579.0,466.98,359.73
2016,4,21,13,0,49.0,395.0,3.1,18.0,438.0,359.51,277.71
2016,4,21,13,15,67.0,403.0,3.2,18.0,461.0,389.01,301.37
2016,4,21,13,30,85.0,411.0,3.3,18.0,484.0,420.5,326.04
2016,4,21,13,45,100.0,404.0,3.4,18.0,487.5,437.31,339.75
2016,4,21,14,0,115.0,397.0,3.5,18.0,491.0,473.22,367.78
2016,4,21,14,15,265.0,354.5,3.55,18.0,558.5,600.43,467.47
2016,4,21,14,30,415.0,312.0,3.6,18.0,626.0,733.22,568.53
2016,4,21,14,45,207.5,189.0,3.65,18.0,346.0,401.76,320.19
2016,4,21,15,0,0.0,66.0,3.7,18.0,66.0,50.83,36.15
2016,4,21,15,15,0.0,109.0,3.7,17.5,109.0,84.92,64.52
2016,4,21,15,30,0.0,152.0,3.7,17.0,152.0,122.69,95.75
2016,4,21,15,45,0.0,148.0,3.7,17.0,148.0,120.3,94.05
2016,4,21,16,0,0.0,144.0,3.7,17.0,144.0,118.18,92.64
2016,4,21,16,15,66.0,166.5,3.6,16.5,196.0,228.38,186.5
2016,4,21,16,30,132.0,189.0,3.5,16.0,248.0,353.45,290.34
2016,4,21,16,45,124.5,166.5,3.4,15.5,216.5,323.82,267.44
2016,4,21,17,0,117.0,144.0,3.3,15.0,185.0,293.2,243.75
2016,4,21,17,15,107.0,121.0,3.0,14.5,153.5,258.38,215.74
2016,4,21,17,30,97.0,98.0,2.7,14.0,122.0,222.5,186.0
2016,4,21,17,45,80.5,76.0,2.4,13.5,93.0,181.11,150.44
2016,4,21,18,0,64.0,54.0,2.1,13.0,64.0,138.33,112.75
2016,4,21,18,15,32.0,35.0,1.95,12.5,40.0,71.12,53.21
2016,4,21,18,30,0.0,16.0,1.8,12.0,16.0,12.21,0.0
2016,4,21,18,45,0.0,8.0,1.7,11.5,8.0,6.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.0,2.9,10.5,8.0,6.06,0.0
2016,4,22,6,0,0.0,16.0,3.2,11.0,16.0,12.16,4.91
2016,4,22,6,15,0.0,26.5,3.3,11.0,26.5,20.19,12.41
2016,4,22,6,30,0.0,37.0,3.4,11.0,37.0,28.25,19.89
2016,4,22,6,45,0.0,48.5,3.5,11.5,48.5,37.1,27.96
2016,4,22,7,0,0.0,60.0,3.6,12.0,60.0,45.97,35.9
2016,4,22,7,15,0.0,72.0,3.65,12.0,72.0,55.17,44.07
2016,4,22,7,30,0.0,84.0,3.7,12.0,84.0,64.07,51.87
2016,4,22,7,45,0.0,90.5,3.75,12.5,90.5,69.05,55.99
2016,4,22,8,0,0.0,97.0,3.8,13.0,97.0,73.98,60.02
2016,4,22,8,15,0.0,85.0,3.9,13.0,85.0,65.4,52.26
2016,4,22,8,30,0.0,73.0,4.0,13.0,73.0,56.14,43.95
2016,4,22,8,45,8.0,152.5,4.1,13.0,158.0,113.56,93.82
2016,4,22,9,0,16.0,232.0,4.2,13.0,243.0,165.33,137.94
2016,4,22,9,15,46.5,284.5,4.45,13.0,318.5,184.74,154.07
2016,4,22,9,30,77.0,337.0,4.7,13.0,394.0,211.73,176.57
2016,4,22,9,45,48.0,309.0,4.95,13.5,345.0,198.09,164.46
2016,4,22,10,0,19.0,281.0,5.2,14.0,296.0,200.34,158.09
2016,4,22,10,15,16.0,266.0,5.3,14.0,279.0,194.05,152.65
2016,4,22,10,30,13.0,251.0,5.4,14.0,262.0,186.42,146.46
2016,4,22,10,45,11.5,233.5,5.5,14.0,243.5,176.32,138.33
2016,4,22,11,0,10.0,216.0,5.6,14.0,225.0,165.33,129.52
2016,4,22,11,15,30.5,311.0,5.6,13.5,339.0,235.57,185.78
2016,4,22,11,30,51.0,406.0,5.6,13.0,453.0,314.3,248.45
2016,4,22,11,45,25.5,247.5,5.65,13.0,271.0,199.4,157.41
2016,4,22,12,0,0.0,89.0,5.7,13.0,89.0,69.01,51.49
2016,4,22,12,15,0.0,61.0,5.65,12.5,61.0,47.32,33.7
2016,4,22,12,30,0.0,33.0,5.6,12.0,33.0,25.55,15.68
2016,4,22,12,45,37.5,228.0,5.6,12.0,261.5,208.56,166.8
2016,4,22,13,0,75.0,423.0,5.6,12.0,490.0,402.13,321.24
2016,4,22,13,15,49.0,371.5,5.45,12.0,415.0,347.89,277.95
2016,4,22,13,30,23.0,320.0,5.3,12.0,340.0,275.16,219.9
2016,4,22,13,45,68.5,358.5,5.2,12.0,415.0,368.32,295.71
2016,4,22,14,0,114.0,397.0,5.1,12.0,490.0,472.42,378.52
2016,4,22,14,15,65.0,327.0,4.9,12.0,379.5,351.01,282.36
2016,4,22,14,30,16.0,257.0,4.7,12.0,269.0,225.75,181.11
2016,4,22,14,45,29.5,273.5,4.55,12.0,294.5,277.12,223.65
2016,4,22,15,0,43.0,290.0,4.4,12.0,320.0,313.58,253.71
2016,4,22,15,15,124.5,286.5,4.4,12.0,365.5,421.63,343.39
2016,4,22,15,30,206.0,283.0,4.4,12.0,411.0,508.98,415.52
2016,4,22,15,45,285.0,246.0,4.45,12.0,408.0,579.1,473.93
2016,4,22,16,0,364.0,209.0,4.5,12.0,405.0,622.53,512.03
2016,4,22,16,15,553.5,149.0,4.4,11.5,413.5,772.64,633.27
2016,4,22,16,30,743.0,89.0,4.3,11.0,422.0,901.48,731.89
2016,4,22,16,45,714.5,82.0,4.2,11.0,370.0,860.35,701.81
2016,4,22,17,0,686.0,75.0,4.1,11.0,318.0,816.76,670.53
2016,4,22,17,15,633.5,69.0,3.7,10.5,264.5,749.29,619.75
2016,4,22,17,30,581.0,63.0,3.3,10.0,211.0,681.05,566.34
2016,4,22,17,45,491.0,55.5,2.9,9.5,160.5,575.93,481.02
2016,4,22,18,0,401.0,48.0,2.5,9.0,110.0,472.81,393.46
2016,4,22,18,15,268.0,35.0,2.25,8.5,69.5,330.82,268.23
2016,4,22,18,30,135.0,22.0,2.0,8.0,29.0,178.38,63.76
2016,4,22,18,45,67.5,11.0,1.8,8.0,14.5,62.27,0.0
2016,4,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,152.0,19.5,1.7,8.5,37.0,14.96,4.6
2016,4,23,6,0,304.0,39.0,1.9,9.0,74.0,31.84,22.31
2016,4,23,6,15,401.0,49.5,2.0,9.0,121.0,40.17,30.54
2016,4,23,6,30,498.0,60.0,2.1,9.0,168.0,48.53,38.49
2016,4,23,6,45,557.0,68.5,2.25,9.5,220.0,54.93,44.39
2016,4,23,7,0,616.0,77.0,2.4,10.0,272.0,61.26,50.02
2016,4,23,7,15,659.0,83.0,2.4,10.5,325.5,65.48,53.6
2016,4,23,7,30,702.0,89.0,2.4,11.0,379.0,69.65,57.04
2016,4,23,7,45,737.0,92.5,2.4,11.5,432.0,71.94,58.75
2016,4,23,8,0,772.0,96.0,2.4,12.0,485.0,80.32,65.81
2016,4,23,8,15,794.0,99.5,2.45,12.0,535.0,82.39,67.39
2016,4,23,8,30,816.0,103.0,2.5,12.0,585.0,84.39,68.91
2016,4,23,8,45,834.5,105.5,2.6,12.5,631.0,85.57,69.59
2016,4,23,9,0,853.0,108.0,2.7,13.0,677.0,86.7,70.23
2016,4,23,9,15,865.5,110.0,2.75,13.5,717.5,96.64,78.49
2016,4,23,9,30,878.0,112.0,2.8,14.0,758.0,97.69,79.04
2016,4,23,9,45,610.5,235.5,2.85,14.5,695.0,137.08,112.22
2016,4,23,10,0,343.0,359.0,2.9,15.0,632.0,222.63,165.8
2016,4,23,10,15,308.5,382.5,2.95,15.0,634.5,259.52,190.72
2016,4,23,10,30,274.0,406.0,3.0,15.0,637.0,293.4,218.02
2016,4,23,10,45,602.5,259.5,3.1,15.5,783.0,310.28,220.15
2016,4,23,11,0,931.0,113.0,3.2,16.0,929.0,374.34,264.97
2016,4,23,11,15,696.0,243.0,3.2,16.0,858.5,423.15,314.26
2016,4,23,11,30,461.0,373.0,3.2,16.0,788.0,457.29,347.67
2016,4,23,11,45,698.5,244.0,3.2,16.0,876.5,522.0,398.8
2016,4,23,12,0,936.0,115.0,3.2,16.0,965.0,600.05,461.58
2016,4,23,12,15,935.0,115.0,3.2,16.0,962.5,651.67,503.72
2016,4,23,12,30,934.0,115.0,3.2,16.0,960.0,701.33,543.42
2016,4,23,12,45,635.0,266.5,3.25,16.0,838.0,677.57,524.37
2016,4,23,13,0,336.0,418.0,3.3,16.0,716.0,610.24,471.7
2016,4,23,13,15,274.0,423.0,3.35,16.0,663.0,592.36,459.06
2016,4,23,13,30,212.0,428.0,3.4,16.0,610.0,554.39,430.98
2016,4,23,13,45,551.5,273.5,3.5,16.0,727.5,751.82,585.49
2016,4,23,14,0,891.0,119.0,3.6,16.0,845.0,917.68,707.98
2016,4,23,14,15,882.0,117.5,3.65,16.0,812.5,938.33,722.43
2016,4,23,14,30,873.0,116.0,3.7,16.0,780.0,955.26,735.61
2016,4,23,14,45,697.0,176.5,3.8,16.0,690.0,895.19,695.3
2016,4,23,15,0,521.0,237.0,3.9,16.0,600.0,795.16,623.56
2016,4,23,15,15,664.5,173.5,3.85,15.5,606.5,893.74,700.27
2016,4,23,15,30,808.0,110.0,3.8,15.0,613.0,970.32,756.8
2016,4,23,15,45,780.0,109.0,3.8,15.0,563.5,949.88,743.91
2016,4,23,16,0,752.0,108.0,3.8,15.0,514.0,933.14,734.49
2016,4,23,16,15,724.0,103.0,3.75,14.5,463.0,901.39,715.27
2016,4,23,16,30,696.0,98.0,3.7,14.0,412.0,866.6,693.63
2016,4,23,16,45,652.5,93.5,3.65,13.5,359.0,814.25,658.45
2016,4,23,17,0,609.0,89.0,3.6,13.0,306.0,759.79,620.67
2016,4,23,17,15,554.5,81.5,3.35,12.5,254.5,689.26,568.2
2016,4,23,17,30,500.0,74.0,3.1,12.0,203.0,617.92,512.97
2016,4,23,17,45,409.5,64.5,2.85,11.5,154.0,506.23,422.9
2016,4,23,18,0,319.0,55.0,2.6,11.0,105.0,406.72,338.85
2016,4,23,18,15,207.5,38.5,2.45,10.5,66.5,282.72,228.93
2016,4,23,18,30,96.0,22.0,2.3,10.0,28.0,146.88,63.61
2016,4,23,18,45,48.0,11.0,2.15,10.0,14.0,46.8,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
