Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.29,0.0
2016,4,24,5,45,91.0,28.0,2.55,9.5,39.0,20.94,9.58
2016,4,24,6,0,182.0,48.0,2.9,10.0,70.0,35.47,25.46
2016,4,24,6,15,271.0,64.5,2.9,10.0,115.0,47.64,37.11
2016,4,24,6,30,360.0,81.0,2.9,10.0,160.0,59.58,48.3
2016,4,24,6,45,430.0,92.0,2.95,10.0,211.5,67.54,55.67
2016,4,24,7,0,500.0,103.0,3.0,10.0,263.0,75.45,62.78
2016,4,24,7,15,559.5,99.0,2.95,10.0,307.5,75.36,62.56
2016,4,24,7,30,619.0,95.0,2.9,10.0,352.0,72.25,59.57
2016,4,24,7,45,426.0,155.5,2.9,10.5,343.0,104.92,88.24
2016,4,24,8,0,233.0,216.0,2.9,11.0,334.0,138.15,116.82
2016,4,24,8,15,352.0,212.0,2.9,11.5,411.0,138.22,116.19
2016,4,24,8,30,471.0,208.0,2.9,12.0,488.0,131.69,109.96
2016,4,24,8,45,648.0,166.5,2.95,12.5,583.0,110.32,91.0
2016,4,24,9,0,825.0,125.0,3.0,13.0,678.0,96.36,78.56
2016,4,24,9,15,839.0,127.5,3.0,13.5,719.0,96.87,78.67
2016,4,24,9,30,853.0,130.0,3.0,14.0,760.0,97.32,78.73
2016,4,24,9,45,648.0,224.5,3.05,14.5,716.0,131.8,107.75
2016,4,24,10,0,443.0,319.0,3.1,15.0,672.0,200.46,145.03
2016,4,24,10,15,362.0,363.0,3.1,15.0,658.5,258.48,187.7
2016,4,24,10,30,281.0,407.0,3.1,15.0,645.0,296.24,220.0
2016,4,24,10,45,407.0,375.0,3.1,15.5,728.5,339.07,249.46
2016,4,24,11,0,533.0,343.0,3.1,16.0,812.0,387.23,285.43
2016,4,24,11,15,402.0,394.5,3.25,16.0,751.5,416.82,314.81
2016,4,24,11,30,271.0,446.0,3.4,16.0,691.0,426.29,326.56
2016,4,24,11,45,361.5,415.0,3.6,16.5,743.5,477.86,366.68
2016,4,24,12,0,452.0,384.0,3.8,17.0,796.0,536.44,412.32
2016,4,24,12,15,374.0,413.5,3.95,17.0,753.5,546.29,421.35
2016,4,24,12,30,296.0,443.0,4.1,17.0,711.0,548.99,424.25
2016,4,24,12,45,596.0,294.0,4.35,17.0,826.5,672.48,522.46
2016,4,24,13,0,896.0,145.0,4.6,17.0,942.0,793.24,618.58
2016,4,24,13,15,659.5,253.0,4.7,16.5,833.5,762.55,594.55
2016,4,24,13,30,423.0,361.0,4.8,16.0,725.0,694.56,542.67
2016,4,24,13,45,312.5,382.5,4.95,16.0,647.0,632.4,496.37
2016,4,24,14,0,202.0,404.0,5.1,16.0,569.0,557.25,438.86
2016,4,24,14,15,343.5,344.0,5.15,15.5,612.0,662.66,524.71
2016,4,24,14,30,485.0,284.0,5.2,15.0,655.0,773.77,613.27
2016,4,24,14,45,491.5,265.5,5.3,14.5,625.0,780.06,621.02
2016,4,24,15,0,498.0,247.0,5.4,14.0,595.0,783.51,627.36
2016,4,24,15,15,548.0,212.5,5.35,13.5,573.5,810.04,651.74
2016,4,24,15,30,598.0,178.0,5.3,13.0,552.0,843.71,680.71
2016,4,24,15,45,516.0,186.5,5.3,12.5,491.0,769.12,626.74
2016,4,24,16,0,434.0,195.0,5.3,12.0,430.0,702.18,576.96
2016,4,24,16,15,492.5,174.0,5.2,11.5,416.5,741.52,612.12
2016,4,24,16,30,551.0,153.0,5.1,11.0,403.0,777.44,643.09
2016,4,24,16,45,529.0,137.5,5.0,11.0,353.0,735.79,612.14
2016,4,24,17,0,507.0,122.0,4.9,11.0,303.0,692.03,579.26
2016,4,24,17,15,450.0,110.0,4.65,10.5,251.5,617.27,521.04
2016,4,24,17,30,393.0,98.0,4.4,10.0,200.0,542.88,461.16
2016,4,24,17,45,332.5,80.5,4.2,9.5,153.0,458.9,390.77
2016,4,24,18,0,272.0,63.0,4.0,9.0,106.0,376.89,318.77
2016,4,24,18,15,172.5,43.5,3.9,8.5,67.0,242.18,199.15
2016,4,24,18,30,73.0,24.0,3.8,8.0,28.0,116.54,58.14
2016,4,24,18,45,36.5,12.0,3.75,8.0,14.0,38.46,0.0
2016,4,24,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,55.0,5.5,1.75,4.5,6.5,0.0,0.0
2016,4,25,5,30,110.0,11.0,2.0,5.0,13.0,8.65,0.0
2016,4,25,5,45,271.5,22.5,2.3,5.5,50.5,18.47,8.62
2016,4,25,6,0,433.0,34.0,2.6,6.0,88.0,28.28,19.6
2016,4,25,6,15,522.0,42.0,2.9,6.5,137.5,34.99,26.22
2016,4,25,6,30,611.0,50.0,3.2,7.0,187.0,41.78,32.68
2016,4,25,6,45,668.0,55.5,3.55,8.0,241.5,50.24,40.38
2016,4,25,7,0,725.0,61.0,3.9,9.0,296.0,55.22,44.72
2016,4,25,7,15,762.5,65.5,4.0,9.0,351.0,59.14,48.16
2016,4,25,7,30,800.0,70.0,4.1,9.0,406.0,63.02,51.5
2016,4,25,7,45,826.5,74.0,4.2,9.5,460.0,66.27,54.12
2016,4,25,8,0,853.0,78.0,4.3,10.0,514.0,69.45,56.64
2016,4,25,8,15,873.0,80.5,4.3,10.5,565.0,79.24,65.0
2016,4,25,8,30,893.0,83.0,4.3,11.0,616.0,81.72,66.83
2016,4,25,8,45,909.0,85.5,4.3,11.5,663.5,83.95,68.45
2016,4,25,9,0,925.0,88.0,4.3,12.0,711.0,86.04,69.94
2016,4,25,9,15,936.0,90.0,4.35,12.0,753.0,87.54,71.07
2016,4,25,9,30,947.0,92.0,4.4,12.0,795.0,88.91,72.09
2016,4,25,9,45,956.0,93.0,4.45,12.5,830.5,89.53,72.35
2016,4,25,10,0,965.0,94.0,4.5,13.0,866.0,137.87,79.9
2016,4,25,10,15,970.5,95.5,4.55,13.0,895.0,199.93,116.86
2016,4,25,10,30,976.0,97.0,4.6,13.0,924.0,262.54,166.52
2016,4,25,10,45,980.5,97.5,4.65,13.5,945.0,324.59,220.93
2016,4,25,11,0,985.0,98.0,4.7,14.0,966.0,386.58,276.99
2016,4,25,11,15,987.0,98.5,4.7,14.0,979.5,447.33,332.45
2016,4,25,11,30,989.0,99.0,4.7,14.0,993.0,507.26,386.28
2016,4,25,11,45,988.0,100.0,4.75,14.0,997.5,565.04,437.23
2016,4,25,12,0,987.0,101.0,4.8,14.0,1002.0,621.26,485.59
2016,4,25,12,15,986.0,101.0,4.7,14.0,999.0,674.92,530.18
2016,4,25,12,30,985.0,101.0,4.6,14.0,996.0,726.5,571.89
2016,4,25,12,45,974.0,105.5,4.6,14.5,982.5,772.57,607.63
2016,4,25,13,0,963.0,110.0,4.6,15.0,969.0,815.48,640.11
2016,4,25,13,15,959.0,109.0,4.5,15.0,950.0,855.74,668.92
2016,4,25,13,30,955.0,108.0,4.4,15.0,931.0,892.81,695.06
2016,4,25,13,45,948.0,107.5,4.3,15.0,904.5,924.48,717.22
2016,4,25,14,0,941.0,107.0,4.2,15.0,878.0,952.54,737.05
2016,4,25,14,15,932.5,105.5,4.15,15.0,844.5,974.54,753.06
2016,4,25,14,30,924.0,104.0,4.1,15.0,811.0,992.67,766.52
2016,4,25,14,45,913.0,102.0,4.05,15.0,771.5,1003.98,775.4
2016,4,25,15,0,902.0,100.0,4.0,15.0,732.0,1011.32,781.76
2016,4,25,15,15,887.5,97.5,3.95,14.5,687.0,1010.68,784.26
2016,4,25,15,30,873.0,95.0,3.9,14.0,642.0,1006.12,784.27
2016,4,25,15,45,854.5,91.5,3.9,14.0,593.0,1005.4,786.07
2016,4,25,16,0,836.0,88.0,3.9,14.0,544.0,987.93,776.17
2016,4,25,16,15,810.5,84.5,3.75,13.5,491.5,959.74,759.22
2016,4,25,16,30,785.0,81.0,3.6,13.0,439.0,928.21,739.72
2016,4,25,16,45,749.5,76.5,3.5,13.0,384.5,882.34,708.37
2016,4,25,17,0,714.0,72.0,3.4,13.0,330.0,833.92,674.45
2016,4,25,17,15,664.5,66.5,3.15,12.0,276.0,776.43,634.04
2016,4,25,17,30,615.0,61.0,2.9,11.0,222.0,711.13,585.58
2016,4,25,17,45,534.0,53.5,2.65,10.5,170.5,613.56,508.18
2016,4,25,18,0,453.0,46.0,2.4,10.0,119.0,517.97,428.43
2016,4,25,18,15,328.5,34.0,2.25,9.5,77.0,382.69,311.43
2016,4,25,18,30,204.0,22.0,2.1,9.0,35.0,242.18,138.54
2016,4,25,18,45,102.0,11.0,2.0,8.5,17.5,89.77,0.0
2016,4,25,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,36.0,6.0,1.1,5.5,7.0,0.0,0.0
2016,4,26,5,30,72.0,12.0,1.2,6.0,14.0,9.44,0.0
2016,4,26,5,45,212.5,26.0,1.3,7.0,49.5,21.16,11.18
2016,4,26,6,0,353.0,40.0,1.4,8.0,85.0,32.72,23.46
2016,4,26,6,15,442.5,50.0,1.45,8.5,133.0,40.7,31.21
2016,4,26,6,30,532.0,60.0,1.5,9.0,181.0,48.69,38.71
2016,4,26,6,45,511.0,79.0,1.55,9.5,219.5,62.21,50.99
2016,4,26,7,0,490.0,98.0,1.6,10.0,258.0,72.03,59.69
2016,4,26,7,15,544.5,99.5,1.65,10.5,306.5,75.27,62.31
2016,4,26,7,30,599.0,101.0,1.7,11.0,355.0,75.87,62.53
2016,4,26,7,45,682.5,100.0,1.75,11.5,424.0,75.64,61.97
2016,4,26,8,0,766.0,99.0,1.8,12.0,493.0,82.11,67.32
2016,4,26,8,15,589.5,164.0,1.8,12.5,484.5,112.23,93.17
2016,4,26,8,30,413.0,229.0,1.8,13.0,476.0,141.53,117.83
2016,4,26,8,45,505.5,215.0,1.8,13.5,541.0,134.15,110.89
2016,4,26,9,0,598.0,201.0,1.8,14.0,606.0,126.49,103.88
2016,4,26,9,15,585.0,223.0,1.8,14.0,638.5,136.57,112.2
2016,4,26,9,30,572.0,245.0,1.8,14.0,671.0,145.13,119.16
2016,4,26,9,45,573.5,261.0,1.8,14.5,705.0,150.62,123.29
2016,4,26,10,0,575.0,277.0,1.8,15.0,739.0,193.31,134.01
2016,4,26,10,15,562.0,296.5,1.9,15.0,761.0,244.34,167.31
2016,4,26,10,30,549.0,316.0,2.0,15.0,783.0,294.76,206.88
2016,4,26,10,45,521.5,337.0,2.1,15.5,789.0,341.53,246.43
2016,4,26,11,0,494.0,358.0,2.2,16.0,795.0,385.91,284.48
2016,4,26,11,15,674.0,262.0,2.3,16.0,867.0,431.43,319.84
2016,4,26,11,30,854.0,166.0,2.4,16.0,939.0,495.14,371.17
2016,4,26,11,45,589.5,305.5,2.55,16.0,840.5,517.17,393.86
2016,4,26,12,0,325.0,445.0,2.7,16.0,742.0,511.61,392.25
2016,4,26,12,15,319.5,442.5,2.8,16.0,734.0,536.26,412.43
2016,4,26,12,30,314.0,440.0,2.9,16.0,726.0,559.54,431.12
2016,4,26,12,45,371.5,409.0,3.05,16.0,743.5,602.52,465.29
2016,4,26,13,0,429.0,378.0,3.2,16.0,761.0,656.1,506.96
2016,4,26,13,15,624.0,275.5,3.3,16.0,821.0,755.1,584.08
2016,4,26,13,30,819.0,173.0,3.4,16.0,881.0,852.36,659.03
2016,4,26,13,45,823.0,164.0,3.5,16.0,858.0,883.49,681.48
2016,4,26,14,0,827.0,155.0,3.6,16.0,835.0,911.43,702.3
2016,4,26,14,15,817.5,153.0,3.65,15.5,803.0,930.57,718.14
2016,4,26,14,30,808.0,151.0,3.7,15.0,771.0,945.95,731.64
2016,4,26,14,45,802.0,144.5,3.75,15.0,734.5,956.36,740.52
2016,4,26,15,0,796.0,138.0,3.8,15.0,698.0,962.97,746.98
2016,4,26,15,15,779.5,134.5,3.8,14.5,654.5,958.51,746.97
2016,4,26,15,30,763.0,131.0,3.8,14.0,611.0,958.55,750.41
2016,4,26,15,45,747.5,124.5,3.8,14.0,564.5,944.48,742.58
2016,4,26,16,0,732.0,118.0,3.8,14.0,518.0,926.85,732.38
2016,4,26,16,15,703.5,113.0,3.75,13.5,467.5,894.53,712.63
2016,4,26,16,30,675.0,108.0,3.7,13.0,417.0,859.17,690.44
2016,4,26,16,45,644.0,99.5,3.65,12.5,365.5,814.25,660.63
2016,4,26,17,0,613.0,91.0,3.6,12.0,314.0,767.03,628.23
2016,4,26,17,15,560.5,83.5,3.4,11.5,262.5,698.23,577.3
2016,4,26,17,30,508.0,76.0,3.2,11.0,211.0,628.56,523.67
2016,4,26,17,45,429.5,65.5,3.0,10.5,162.0,531.18,445.28
2016,4,26,18,0,351.0,55.0,2.8,10.0,113.0,434.23,363.63
2016,4,26,18,15,241.0,40.0,2.65,9.5,73.5,312.31,256.77
2016,4,26,18,30,131.0,25.0,2.5,9.0,34.0,185.42,113.45
2016,4,26,18,45,65.5,12.5,2.4,9.0,17.0,61.95,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,32.0,6.5,1.9,8.0,7.5,0.0,0.0
2016,4,27,5,30,64.0,13.0,2.1,8.0,15.0,10.23,0.0
2016,4,27,5,45,203.5,26.5,2.35,8.5,50.0,20.29,10.78
2016,4,27,6,0,343.0,40.0,2.6,9.0,85.0,32.6,23.29
2016,4,27,6,15,431.5,50.0,2.65,9.5,132.5,40.56,30.96
2016,4,27,6,30,520.0,60.0,2.7,10.0,180.0,48.52,38.4
2016,4,27,6,45,260.0,71.0,2.75,10.5,131.0,51.48,41.11
2016,4,27,7,0,0.0,82.0,2.8,11.0,82.0,61.77,50.26
2016,4,27,7,15,0.0,88.0,2.85,11.0,88.0,66.53,54.39
2016,4,27,7,30,0.0,94.0,2.9,11.0,94.0,71.22,58.39
2016,4,27,7,45,3.5,132.0,3.0,11.5,134.0,97.59,81.38
2016,4,27,8,0,7.0,170.0,3.1,12.0,174.0,123.01,103.14
2016,4,27,8,15,11.5,190.5,3.3,12.0,197.5,137.0,114.91
2016,4,27,8,30,16.0,211.0,3.5,12.0,221.0,150.84,126.48
2016,4,27,8,45,16.0,223.5,3.7,12.5,234.5,159.55,133.34
2016,4,27,9,0,16.0,236.0,3.9,13.0,248.0,168.15,140.07
2016,4,27,9,15,15.0,241.5,4.0,13.0,253.0,172.34,143.3
2016,4,27,9,30,14.0,247.0,4.1,13.0,258.0,176.41,146.45
2016,4,27,9,45,15.0,257.5,4.25,13.0,270.0,183.51,152.19
2016,4,27,10,0,16.0,268.0,4.4,13.0,282.0,192.97,152.43
2016,4,27,10,15,16.5,276.5,4.5,12.5,290.5,201.61,159.26
2016,4,27,10,30,17.0,285.0,4.6,12.0,299.0,210.37,166.42
2016,4,27,10,45,14.0,255.0,4.7,12.0,267.0,192.23,151.88
2016,4,27,11,0,11.0,225.0,4.8,12.0,235.0,172.36,135.96
2016,4,27,11,15,10.0,210.0,4.85,12.0,219.0,162.75,128.25
2016,4,27,11,30,9.0,195.0,4.9,12.0,203.0,152.62,120.09
2016,4,27,11,45,249.0,290.5,4.95,12.0,519.0,339.33,269.28
2016,4,27,12,0,489.0,386.0,5.0,12.0,835.0,560.85,442.19
2016,4,27,12,15,695.5,267.5,5.0,12.0,903.5,636.13,503.31
2016,4,27,12,30,902.0,149.0,5.0,12.0,972.0,712.07,566.35
2016,4,27,12,45,568.0,299.5,5.0,12.0,816.0,660.89,525.15
2016,4,27,13,0,234.0,450.0,5.0,12.0,660.0,553.49,438.91
2016,4,27,13,15,284.5,427.5,4.95,12.0,678.0,606.1,481.25
2016,4,27,13,30,335.0,405.0,4.9,12.0,696.0,650.55,516.79
2016,4,27,13,45,305.5,400.0,4.9,12.0,659.5,643.67,511.89
2016,4,27,14,0,276.0,395.0,4.9,12.0,623.0,633.36,504.51
2016,4,27,14,15,191.5,382.0,4.85,12.0,537.5,541.43,433.5
2016,4,27,14,30,107.0,369.0,4.8,12.0,452.0,440.72,354.19
2016,4,27,14,45,129.0,352.5,4.8,12.0,447.0,477.24,384.56
2016,4,27,15,0,151.0,336.0,4.8,12.0,442.0,492.12,397.91
2016,4,27,15,15,286.5,290.5,4.7,12.0,477.0,611.36,495.66
2016,4,27,15,30,422.0,245.0,4.6,12.0,512.0,730.74,591.03
2016,4,27,15,45,211.0,147.5,4.55,12.0,281.0,387.11,321.52
2016,4,27,16,0,0.0,50.0,4.5,12.0,50.0,38.34,26.96
2016,4,27,16,15,0.0,30.5,4.35,11.5,30.5,23.32,14.37
2016,4,27,16,30,0.0,11.0,4.2,11.0,11.0,8.38,1.59
2016,4,27,16,45,40.5,79.0,4.05,11.0,94.0,109.71,90.86
2016,4,27,17,0,81.0,147.0,3.9,11.0,177.0,237.86,200.76
2016,4,27,17,15,65.5,125.5,3.7,10.5,147.5,201.44,169.96
2016,4,27,17,30,50.0,104.0,3.5,10.0,118.0,164.72,138.54
2016,4,27,17,45,182.5,82.5,3.3,10.0,116.0,301.78,257.89
2016,4,27,18,0,315.0,61.0,3.1,10.0,114.0,411.26,346.92
2016,4,27,18,15,210.5,44.0,3.0,9.5,74.0,292.58,241.18
2016,4,27,18,30,106.0,27.0,2.9,9.0,34.0,152.03,98.01
2016,4,27,18,45,53.0,13.5,2.8,9.0,17.0,52.81,0.0
2016,4,27,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,50.0,7.0,1.8,6.5,9.0,5.51,0.0
2016,4,28,5,30,100.0,14.0,2.1,7.0,18.0,11.02,0.0
2016,4,28,5,45,238.0,27.0,2.4,7.5,54.5,21.98,12.55
2016,4,28,6,0,376.0,40.0,2.7,8.0,91.0,32.74,23.58
2016,4,28,6,15,462.0,49.0,2.75,8.5,139.0,39.96,30.58
2016,4,28,6,30,548.0,58.0,2.8,9.0,187.0,47.21,37.38
2016,4,28,6,45,602.5,65.0,2.85,9.5,239.5,52.61,42.3
2016,4,28,7,0,657.0,72.0,2.9,10.0,292.0,57.97,47.02
2016,4,28,7,15,696.0,77.0,2.9,10.5,345.0,61.64,50.09
2016,4,28,7,30,735.0,82.0,2.9,11.0,398.0,70.61,57.83
2016,4,28,7,45,766.0,85.5,2.9,12.0,451.0,73.17,59.65
2016,4,28,8,0,797.0,89.0,2.9,13.0,504.0,75.7,61.42
2016,4,28,8,15,818.0,92.0,2.9,13.5,553.5,77.61,62.75
2016,4,28,8,30,839.0,95.0,2.9,14.0,603.0,79.45,64.02
2016,4,28,8,45,856.5,97.0,2.9,14.5,649.0,89.37,72.26
2016,4,28,9,0,874.0,99.0,2.9,15.0,695.0,90.93,73.25
2016,4,28,9,15,886.0,101.0,2.9,15.5,736.0,92.2,74.0
2016,4,28,9,30,898.0,103.0,2.9,16.0,777.0,93.32,74.65
2016,4,28,9,45,916.0,100.0,2.95,16.5,814.5,91.88,73.14
2016,4,28,10,0,934.0,97.0,3.0,17.0,852.0,144.25,81.98
2016,4,28,10,15,940.5,98.0,3.05,17.0,880.5,204.11,118.8
2016,4,28,10,30,947.0,99.0,3.1,17.0,909.0,264.61,166.65
2016,4,28,10,45,950.0,101.0,3.15,17.5,929.5,325.22,218.95
2016,4,28,11,0,953.0,103.0,3.2,18.0,950.0,385.67,272.34
2016,4,28,11,15,956.0,103.5,3.25,18.0,963.5,444.77,324.86
2016,4,28,11,30,959.0,104.0,3.3,18.0,977.0,503.23,375.87
2016,4,28,11,45,959.0,105.0,3.35,18.5,982.5,559.67,423.27
2016,4,28,12,0,959.0,106.0,3.4,19.0,988.0,614.72,468.09
2016,4,28,12,15,958.5,106.0,3.5,19.0,985.5,667.11,510.69
2016,4,28,12,30,958.0,106.0,3.6,19.0,983.0,717.55,550.85
2016,4,28,12,45,957.5,105.0,3.7,19.0,973.0,764.98,588.0
2016,4,28,13,0,957.0,104.0,3.8,19.0,963.0,809.95,622.54
2016,4,28,13,15,953.5,103.0,3.85,19.0,945.0,849.88,651.06
2016,4,28,13,30,950.0,102.0,3.9,19.0,927.0,886.69,677.36
2016,4,28,13,45,944.0,101.5,3.95,19.0,901.0,918.58,700.26
2016,4,28,14,0,938.0,101.0,4.0,19.0,875.0,946.96,720.82
2016,4,28,14,15,930.5,99.5,4.0,18.5,843.0,969.34,738.49
2016,4,28,14,30,923.0,98.0,4.0,18.0,811.0,987.93,753.77
2016,4,28,14,45,910.5,97.5,4.05,18.0,771.5,998.98,762.98
2016,4,28,15,0,898.0,97.0,4.1,18.0,732.0,1006.12,769.76
2016,4,28,15,15,884.5,94.5,4.1,17.5,688.0,1006.11,772.99
2016,4,28,15,30,871.0,92.0,4.1,17.0,644.0,1002.23,773.79
2016,4,28,15,45,848.0,91.0,4.1,17.0,594.5,999.72,774.29
2016,4,28,16,0,825.0,90.0,4.1,17.0,545.0,980.66,763.34
2016,4,28,16,15,800.5,86.5,4.05,16.0,493.5,953.37,749.2
2016,4,28,16,30,776.0,83.0,4.0,15.0,442.0,922.78,732.46
2016,4,28,16,45,735.0,80.0,3.95,14.5,387.5,873.21,700.05
2016,4,28,17,0,694.0,77.0,3.9,14.0,333.0,828.94,670.73
2016,4,28,17,15,645.0,71.0,3.75,13.0,280.0,764.43,625.56
2016,4,28,17,30,596.0,65.0,3.6,12.0,227.0,699.05,577.58
2016,4,28,17,45,510.0,58.0,3.5,11.5,175.5,597.63,497.59
2016,4,28,18,0,424.0,51.0,3.4,11.0,124.0,498.07,415.06
2016,4,28,18,15,307.5,38.5,3.2,10.5,82.0,369.41,303.88
2016,4,28,18,30,191.0,26.0,3.0,10.0,40.0,239.59,163.28
2016,4,28,18,45,95.5,13.0,2.85,9.5,20.0,86.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.4,8.0,8.0,6.29,0.0
2016,4,29,5,30,0.0,16.0,2.4,8.0,16.0,12.11,0.0
2016,4,29,5,45,103.0,36.5,2.45,8.5,50.5,26.97,16.91
2016,4,29,6,0,206.0,57.0,2.5,9.0,85.0,41.8,31.56
2016,4,29,6,15,290.5,72.5,2.55,9.0,131.0,53.26,42.52
2016,4,29,6,30,375.0,88.0,2.6,9.0,177.0,64.38,52.93
2016,4,29,6,45,444.5,97.5,2.65,9.5,229.0,71.28,59.16
2016,4,29,7,0,514.0,107.0,2.7,10.0,281.0,78.15,65.16
2016,4,29,7,15,558.0,115.5,2.7,10.0,333.0,86.82,72.74
2016,4,29,7,30,602.0,124.0,2.7,10.0,385.0,91.76,76.89
2016,4,29,7,45,639.5,129.0,2.75,10.5,437.0,94.03,78.47
2016,4,29,8,0,677.0,134.0,2.8,11.0,489.0,96.29,80.02
2016,4,29,8,15,701.0,139.0,2.8,11.0,537.5,98.18,81.4
2016,4,29,8,30,725.0,144.0,2.8,11.0,586.0,99.98,82.71
2016,4,29,8,45,746.0,147.0,2.85,11.0,631.0,100.4,82.83
2016,4,29,9,0,767.0,150.0,2.9,11.0,676.0,100.79,82.95
2016,4,29,9,15,781.0,153.5,2.9,11.0,715.5,101.2,83.1
2016,4,29,9,30,795.0,157.0,2.9,11.0,755.0,110.56,91.0
2016,4,29,9,45,826.0,147.5,2.95,11.5,794.0,104.05,85.04
2016,4,29,10,0,857.0,138.0,3.0,12.0,833.0,152.68,92.2
2016,4,29,10,15,864.0,139.5,3.0,12.5,860.5,210.18,128.86
2016,4,29,10,30,871.0,141.0,3.0,13.0,888.0,274.17,179.98
2016,4,29,10,45,877.5,141.5,3.0,13.5,909.0,331.06,229.4
2016,4,29,11,0,884.0,142.0,3.0,14.0,930.0,388.22,280.16
2016,4,29,11,15,887.0,143.0,3.15,14.0,943.0,444.41,330.67
2016,4,29,11,30,890.0,144.0,3.3,14.0,956.0,500.1,379.91
2016,4,29,11,45,890.0,145.0,3.5,14.5,961.5,553.63,425.71
2016,4,29,12,0,890.0,146.0,3.7,15.0,967.0,605.94,469.29
2016,4,29,12,15,890.0,146.0,3.8,15.0,965.0,656.15,510.76
2016,4,29,12,30,890.0,146.0,3.9,15.0,963.0,704.67,550.03
2016,4,29,12,45,892.0,143.0,4.05,15.0,954.0,750.41,586.7
2016,4,29,13,0,894.0,140.0,4.2,15.0,945.0,793.95,621.19
2016,4,29,13,15,890.5,139.0,4.2,15.0,927.5,832.41,650.08
2016,4,29,13,30,887.0,138.0,4.2,15.0,910.0,867.93,675.85
2016,4,29,13,45,879.0,137.5,4.25,15.0,884.0,896.95,697.19
2016,4,29,14,0,871.0,137.0,4.3,15.0,858.0,922.52,716.38
2016,4,29,14,15,862.5,135.0,4.3,15.0,826.0,956.29,741.05
2016,4,29,14,30,854.0,133.0,4.3,15.0,794.0,973.19,753.89
2016,4,29,14,45,841.0,131.0,4.35,15.0,755.0,981.93,761.78
2016,4,29,15,0,828.0,129.0,4.4,15.0,716.0,986.7,767.15
2016,4,29,15,15,812.5,125.5,4.35,14.5,672.5,983.41,767.62
2016,4,29,15,30,797.0,122.0,4.3,14.0,629.0,976.2,765.56
2016,4,29,15,45,771.5,120.0,4.25,14.0,580.0,964.49,759.0
2016,4,29,16,0,746.0,118.0,4.2,14.0,531.0,942.16,745.19
2016,4,29,16,15,719.0,113.0,4.1,13.5,480.5,911.21,726.22
2016,4,29,16,30,692.0,108.0,4.0,13.0,430.0,877.18,704.8
2016,4,29,16,45,649.0,95.5,3.95,13.0,369.0,814.87,660.89
2016,4,29,17,0,606.0,83.0,3.9,13.0,308.0,750.34,614.34
2016,4,29,17,15,524.0,85.5,3.7,12.5,258.5,665.75,551.26
2016,4,29,17,30,442.0,88.0,3.5,12.0,209.0,575.01,480.94
2016,4,29,17,45,402.5,73.5,3.3,11.5,165.5,512.41,430.22
2016,4,29,18,0,363.0,59.0,3.1,11.0,122.0,450.48,377.02
2016,4,29,18,15,252.0,44.0,2.95,10.5,81.0,327.24,270.14
2016,4,29,18,30,141.0,29.0,2.8,10.0,40.0,205.5,144.01
2016,4,29,18,45,70.5,14.5,2.7,9.5,20.0,67.57,0.0
2016,4,29,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,8.0,2.4,8.5,11.0,6.29,0.0
2016,4,30,5,30,133.0,16.0,2.6,9.0,22.0,12.26,0.0
2016,4,30,5,45,263.0,29.5,2.8,9.5,60.5,24.07,14.64
2016,4,30,6,0,393.0,43.0,3.0,10.0,99.0,35.21,25.66
2016,4,30,6,15,477.5,52.0,3.25,10.5,148.0,42.38,32.55
2016,4,30,6,30,562.0,61.0,3.5,11.0,197.0,49.59,39.23
2016,4,30,6,45,618.0,67.5,3.75,11.5,250.5,54.59,43.73
2016,4,30,7,0,674.0,74.0,4.0,12.0,304.0,59.59,48.07
2016,4,30,7,15,712.0,79.5,4.15,12.5,358.0,63.57,51.4
2016,4,30,7,30,750.0,85.0,4.3,13.0,412.0,73.03,59.5
2016,4,30,7,45,778.0,89.0,4.5,14.0,464.5,75.84,61.51
2016,4,30,8,0,806.0,93.0,4.7,15.0,517.0,78.59,63.44
2016,4,30,8,15,826.5,96.0,4.7,15.0,567.0,80.4,64.79
2016,4,30,8,30,847.0,99.0,4.7,15.0,617.0,82.14,66.09
2016,4,30,8,45,863.0,101.5,4.7,15.5,663.0,83.37,66.82
2016,4,30,9,0,879.0,104.0,4.7,16.0,709.0,93.87,75.5
2016,4,30,9,15,890.0,106.0,4.7,16.0,749.0,95.01,76.29
2016,4,30,9,30,901.0,108.0,4.7,16.0,789.0,96.02,76.98
2016,4,30,9,45,916.5,106.0,4.75,16.5,825.5,94.97,75.79
2016,4,30,10,0,932.0,104.0,4.8,17.0,862.0,152.41,87.29
2016,4,30,10,15,937.5,105.5,4.8,17.0,889.5,212.24,125.45
2016,4,30,10,30,943.0,107.0,4.8,17.0,917.0,272.62,174.02
2016,4,30,10,45,947.5,107.5,4.8,17.5,938.0,332.46,226.19
2016,4,30,11,0,952.0,108.0,4.8,18.0,959.0,392.27,279.48
2016,4,30,11,15,954.0,108.5,4.75,18.0,971.5,450.84,332.0
2016,4,30,11,30,956.0,109.0,4.7,18.0,984.0,508.67,382.88
2016,4,30,11,45,957.0,109.0,4.7,18.5,989.0,564.69,430.34
2016,4,30,12,0,958.0,109.0,4.7,19.0,994.0,619.39,475.29
2016,4,30,12,15,957.0,108.5,4.65,19.0,991.0,670.96,517.34
2016,4,30,12,30,956.0,108.0,4.6,19.0,988.0,720.51,556.76
2016,4,30,12,45,953.5,108.0,4.55,19.5,976.5,767.17,591.92
2016,4,30,13,0,951.0,108.0,4.5,20.0,965.0,811.26,624.12
2016,4,30,13,15,947.0,107.0,4.45,20.0,946.5,850.53,651.76
2016,4,30,13,30,943.0,106.0,4.4,20.0,928.0,886.66,677.08
2016,4,30,13,45,938.5,104.0,4.35,20.0,902.5,918.14,699.21
2016,4,30,14,0,934.0,102.0,4.3,20.0,877.0,946.13,718.99
2016,4,30,14,15,926.0,100.5,4.2,20.0,844.0,967.82,734.23
2016,4,30,14,30,918.0,99.0,4.1,20.0,811.0,985.71,746.98
2016,4,30,14,45,908.5,96.5,4.05,20.5,772.5,997.26,754.39
2016,4,30,15,0,899.0,94.0,4.0,21.0,734.0,1004.9,759.33
2016,4,30,15,15,885.5,91.5,3.9,20.5,690.0,1004.68,761.72
2016,4,30,15,30,872.0,89.0,3.8,20.0,646.0,1000.59,761.71
2016,4,30,15,45,856.0,86.0,3.7,20.0,598.0,989.61,755.7
2016,4,30,16,0,840.0,83.0,3.6,20.0,550.0,987.69,756.1
2016,4,30,16,15,817.0,79.5,3.4,19.5,498.5,961.73,740.64
2016,4,30,16,30,794.0,76.0,3.2,19.0,447.0,932.49,722.9
2016,4,30,16,45,764.0,71.5,3.0,19.0,394.0,891.87,695.51
2016,4,30,17,0,734.0,67.0,2.8,19.0,341.0,848.7,665.8
2016,4,30,17,15,689.0,62.0,2.6,18.0,288.0,788.05,624.93
2016,4,30,17,30,644.0,57.0,2.4,17.0,235.0,726.1,581.2
2016,4,30,17,45,577.0,50.0,2.2,16.5,184.0,648.61,522.13
2016,4,30,18,0,510.0,43.0,2.0,16.0,133.0,565.43,455.3
2016,4,30,18,15,397.0,33.5,1.95,15.5,89.5,441.16,352.77
2016,4,30,18,30,284.0,24.0,1.9,15.0,46.0,320.59,226.87
2016,4,30,18,45,142.0,12.0,1.85,14.5,23.0,122.61,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,81.5,8.5,0.55,9.5,12.0,6.69,0.0
2016,5,1,5,30,163.0,17.0,0.4,10.0,24.0,13.82,0.0
2016,5,1,5,45,296.0,28.5,0.3,11.0,63.0,23.33,14.19
2016,5,1,6,0,429.0,40.0,0.2,12.0,102.0,32.94,23.62
2016,5,1,6,15,510.0,48.0,0.3,12.5,151.5,39.47,29.82
2016,5,1,6,30,591.0,56.0,0.4,13.0,201.0,46.05,35.85
2016,5,1,6,45,642.5,62.0,0.5,13.5,253.5,50.82,40.08
2016,5,1,7,0,694.0,68.0,0.6,14.0,306.0,60.15,48.21
2016,5,1,7,15,730.0,72.5,0.65,14.5,359.5,63.8,51.18
2016,5,1,7,30,766.0,77.0,0.7,15.0,413.0,67.41,54.06
2016,5,1,7,45,792.0,80.5,0.8,16.0,465.0,70.06,55.93
2016,5,1,8,0,818.0,84.0,0.9,17.0,517.0,72.64,57.73
2016,5,1,8,15,837.5,87.0,0.85,17.5,566.5,74.66,59.13
2016,5,1,8,30,857.0,90.0,0.8,18.0,616.0,85.18,67.77
2016,5,1,8,45,871.5,92.5,0.8,19.0,661.5,87.15,68.94
2016,5,1,9,0,886.0,95.0,0.8,20.0,707.0,88.97,69.99
2016,5,1,9,15,897.0,97.0,0.75,20.5,747.0,90.25,70.73
2016,5,1,9,30,908.0,99.0,0.7,21.0,787.0,91.39,71.37
2016,5,1,9,45,915.0,101.5,0.7,21.5,821.0,94.61,73.75
2016,5,1,10,0,922.0,104.0,0.7,22.0,855.0,153.6,85.59
2016,5,1,10,15,928.0,105.0,0.8,22.0,883.0,212.54,122.17
2016,5,1,10,30,934.0,106.0,0.9,22.0,911.0,272.08,168.29
2016,5,1,10,45,937.0,107.5,1.0,22.5,931.0,331.46,217.87
2016,5,1,11,0,940.0,109.0,1.1,23.0,951.0,390.68,268.16
2016,5,1,11,15,942.5,109.5,1.25,23.0,964.0,448.69,317.81
2016,5,1,11,30,945.0,110.0,1.4,23.0,977.0,506.02,365.99
2016,5,1,11,45,944.0,111.0,1.55,23.0,981.5,561.05,411.36
2016,5,1,12,0,943.0,112.0,1.7,23.0,986.0,614.64,454.49
2016,5,1,12,15,942.5,112.0,1.8,23.0,983.0,666.11,494.76
2016,5,1,12,30,942.0,112.0,1.9,23.0,980.0,715.7,532.73
2016,5,1,12,45,939.5,112.0,2.05,23.0,969.0,761.75,567.82
2016,5,1,13,0,937.0,112.0,2.2,23.0,958.0,805.28,600.54
2016,5,1,13,15,933.0,111.0,2.3,23.0,940.0,844.02,627.54
2016,5,1,13,30,929.0,110.0,2.4,23.0,922.0,879.68,652.48
2016,5,1,13,45,921.0,110.0,2.55,23.0,896.0,909.61,674.08
2016,5,1,14,0,913.0,110.0,2.7,23.0,870.0,936.01,693.47
2016,5,1,14,15,905.5,108.5,2.75,22.5,837.5,957.76,710.49
2016,5,1,14,30,898.0,107.0,2.8,22.0,805.0,975.82,725.29
2016,5,1,14,45,885.0,106.0,2.85,22.0,766.0,985.37,733.27
2016,5,1,15,0,872.0,105.0,2.9,22.0,727.0,991.07,738.96
2016,5,1,15,15,858.0,102.5,2.9,21.5,683.5,990.28,741.55
2016,5,1,15,30,844.0,100.0,2.9,21.0,640.0,998.99,750.76
2016,5,1,15,45,822.0,98.0,2.95,21.0,591.5,983.2,742.62
2016,5,1,16,0,800.0,96.0,3.0,21.0,543.0,963.73,732.23
2016,5,1,16,15,775.5,92.0,2.9,20.5,492.0,935.77,716.2
2016,5,1,16,30,751.0,88.0,2.8,20.0,441.0,904.56,697.8
2016,5,1,16,45,712.5,84.5,2.75,19.5,387.5,864.11,672.91
2016,5,1,17,0,674.0,81.0,2.7,19.0,334.0,815.18,641.28
2016,5,1,17,15,625.5,74.5,2.45,18.0,281.5,750.67,596.96
2016,5,1,17,30,577.0,68.0,2.2,17.0,229.0,685.32,550.12
2016,5,1,17,45,500.5,60.0,1.95,16.5,178.5,591.67,478.37
2016,5,1,18,0,424.0,52.0,1.7,16.0,128.0,499.7,404.55
2016,5,1,18,15,314.5,40.0,1.6,15.0,86.0,377.42,304.09
2016,5,1,18,30,205.0,28.0,1.5,14.0,44.0,258.77,187.87
2016,5,1,18,45,102.5,14.0,1.45,13.5,22.0,92.74,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,1.05,8.5,12.0,7.47,0.0
2016,5,2,5,30,99.0,19.0,1.2,9.0,24.0,14.41,0.0
2016,5,2,5,45,218.0,34.0,1.35,10.0,61.5,25.81,16.45
2016,5,2,6,0,337.0,49.0,1.5,11.0,99.0,37.3,27.52
2016,5,2,6,15,418.5,59.5,1.5,11.5,146.5,47.76,37.3
2016,5,2,6,30,500.0,70.0,1.5,12.0,194.0,55.79,44.68
2016,5,2,6,45,552.5,78.0,1.55,12.5,245.0,61.51,49.76
2016,5,2,7,0,605.0,86.0,1.6,13.0,296.0,67.15,54.61
2016,5,2,7,15,644.5,92.5,1.5,13.5,348.5,71.43,58.12
2016,5,2,7,30,684.0,99.0,1.4,14.0,401.0,75.61,61.47
2016,5,2,7,45,711.0,104.5,1.35,14.5,452.0,78.78,63.88
2016,5,2,8,0,738.0,110.0,1.3,15.0,503.0,81.83,66.16
2016,5,2,8,15,759.5,114.0,1.25,15.5,551.5,83.69,67.4
2016,5,2,8,30,781.0,118.0,1.2,16.0,600.0,92.64,74.71
2016,5,2,8,45,797.0,122.0,1.2,16.5,644.5,94.26,75.7
2016,5,2,9,0,813.0,126.0,1.2,17.0,689.0,95.75,76.61
2016,5,2,9,15,825.5,128.5,1.2,17.5,728.5,96.12,76.58
2016,5,2,9,30,838.0,131.0,1.2,18.0,768.0,96.41,76.51
2016,5,2,9,45,858.5,127.0,1.25,18.5,804.5,107.53,85.51
2016,5,2,10,0,879.0,123.0,1.3,19.0,841.0,161.49,93.9
2016,5,2,10,15,885.5,124.5,1.25,19.5,868.5,218.47,129.99
2016,5,2,10,30,892.0,126.0,1.2,20.0,896.0,276.13,174.87
2016,5,2,10,45,895.0,127.5,1.15,20.5,916.0,333.31,222.82
2016,5,2,11,0,898.0,129.0,1.1,21.0,936.0,390.36,271.22
2016,5,2,11,15,901.0,130.0,1.1,21.0,948.5,446.8,319.14
2016,5,2,11,30,904.0,131.0,1.1,21.0,961.0,502.73,365.49
2016,5,2,11,45,901.5,133.0,1.1,21.5,965.0,555.83,407.67
2016,5,2,12,0,899.0,135.0,1.1,22.0,969.0,607.47,447.26
2016,5,2,12,15,898.0,135.0,1.2,22.0,966.0,656.98,485.75
2016,5,2,12,30,897.0,135.0,1.3,22.0,963.0,704.68,522.09
2016,5,2,12,45,890.5,137.0,1.4,22.5,951.0,747.99,553.57
2016,5,2,13,0,884.0,139.0,1.5,23.0,939.0,788.68,582.58
2016,5,2,13,15,879.5,138.0,1.6,22.5,921.0,825.68,610.22
2016,5,2,13,30,875.0,137.0,1.7,22.0,903.0,859.71,635.24
2016,5,2,13,45,863.5,137.5,1.85,22.0,876.0,885.93,654.53
2016,5,2,14,0,852.0,138.0,2.0,22.0,849.0,921.84,680.39
2016,5,2,14,15,843.0,136.5,2.1,22.0,817.0,941.86,695.24
2016,5,2,14,30,834.0,135.0,2.2,22.0,785.0,958.16,707.97
2016,5,2,14,45,708.5,180.0,2.35,22.0,713.5,915.09,682.02
2016,5,2,15,0,583.0,225.0,2.5,22.0,642.0,846.78,637.85
2016,5,2,15,15,672.5,177.5,2.55,21.5,630.5,910.09,685.84
2016,5,2,15,30,762.0,130.0,2.6,21.0,619.0,958.72,721.7
2016,5,2,15,45,729.0,130.5,2.7,20.5,570.0,935.05,709.48
2016,5,2,16,0,696.0,131.0,2.8,20.0,521.0,907.8,695.32
2016,5,2,16,15,607.5,135.5,2.8,19.0,453.0,825.14,642.38
2016,5,2,16,30,519.0,140.0,2.8,18.0,385.0,729.73,578.59
2016,5,2,16,45,539.0,117.5,2.85,17.5,346.0,731.44,583.88
2016,5,2,17,0,559.0,95.0,2.9,17.0,307.0,719.6,578.2
2016,5,2,17,15,480.0,95.5,2.85,16.0,258.0,626.14,510.77
2016,5,2,17,30,401.0,96.0,2.8,15.0,209.0,546.79,451.78
2016,5,2,17,45,331.0,82.5,2.75,14.0,162.5,458.57,382.35
2016,5,2,18,0,261.0,69.0,2.7,13.0,116.0,373.06,311.14
2016,5,2,18,15,179.5,50.5,2.55,12.5,78.0,254.51,209.52
2016,5,2,18,30,98.0,32.0,2.4,12.0,40.0,159.05,117.52
2016,5,2,18,45,49.0,16.0,2.25,12.0,20.0,51.67,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.55,9.5,7.5,5.9,0.0
2016,5,3,5,30,0.0,15.0,0.6,10.0,15.0,11.43,0.0
2016,5,3,5,45,22.5,35.0,0.65,10.5,38.5,26.18,16.91
2016,5,3,6,0,45.0,55.0,0.7,11.0,62.0,40.32,30.29
2016,5,3,6,15,66.5,77.5,0.6,11.0,92.0,55.35,44.23
2016,5,3,6,30,88.0,100.0,0.5,11.0,122.0,70.27,57.85
2016,5,3,6,45,110.5,120.0,0.45,11.5,154.5,83.5,69.54
2016,5,3,7,0,133.0,140.0,0.4,12.0,187.0,96.49,80.7
2016,5,3,7,15,143.0,163.5,0.4,12.0,221.5,110.87,93.0
2016,5,3,7,30,153.0,187.0,0.4,12.0,256.0,124.84,104.74
2016,5,3,7,45,205.0,207.0,0.45,12.5,310.0,137.48,115.0
2016,5,3,8,0,257.0,227.0,0.5,13.0,364.0,144.19,120.07
2016,5,3,8,15,293.0,243.0,0.6,13.5,414.0,152.69,126.68
2016,5,3,8,30,329.0,259.0,0.7,14.0,464.0,160.88,132.98
2016,5,3,8,45,382.0,264.0,0.85,14.5,517.5,163.78,134.86
2016,5,3,9,0,435.0,269.0,1.0,15.0,571.0,157.0,128.68
2016,5,3,9,15,395.5,301.5,1.05,15.5,588.5,179.7,147.03
2016,5,3,9,30,356.0,334.0,1.1,16.0,606.0,191.73,156.29
2016,5,3,9,45,361.5,349.5,1.2,16.5,636.5,200.46,162.87
2016,5,3,10,0,367.0,365.0,1.3,17.0,667.0,238.59,171.98
2016,5,3,10,15,305.0,396.0,1.25,17.5,652.0,274.98,198.75
2016,5,3,10,30,243.0,427.0,1.2,18.0,637.0,318.31,233.75
2016,5,3,10,45,205.0,442.0,1.2,18.5,622.0,339.76,251.74
2016,5,3,11,0,167.0,457.0,1.2,19.0,607.0,357.39,266.65
2016,5,3,11,15,254.5,446.0,1.15,19.0,678.5,397.6,295.85
2016,5,3,11,30,342.0,435.0,1.1,19.0,750.0,456.74,339.43
2016,5,3,11,45,348.5,433.5,1.1,19.0,756.0,489.96,365.03
2016,5,3,12,0,355.0,432.0,1.1,19.0,762.0,523.39,390.55
2016,5,3,12,15,276.0,452.0,1.1,19.0,708.5,520.32,389.12
2016,5,3,12,30,197.0,472.0,1.1,19.0,655.0,505.72,378.91
2016,5,3,12,45,223.0,462.5,1.1,19.0,667.5,536.81,402.37
2016,5,3,13,0,249.0,453.0,1.1,19.0,680.0,578.61,432.75
2016,5,3,13,15,327.0,415.0,1.2,19.0,706.5,630.83,472.24
2016,5,3,13,30,405.0,377.0,1.3,19.0,733.0,697.67,521.45
2016,5,3,13,45,412.5,362.0,1.4,19.0,715.5,716.89,536.28
2016,5,3,14,0,420.0,347.0,1.5,19.0,698.0,733.98,550.18
2016,5,3,14,15,437.5,325.0,1.6,19.0,678.5,751.67,564.92
2016,5,3,14,30,455.0,303.0,1.7,19.0,659.0,767.14,578.24
2016,5,3,14,45,466.0,282.5,1.8,19.0,632.0,775.4,586.62
2016,5,3,15,0,477.0,262.0,1.9,19.0,605.0,780.98,593.34
2016,5,3,15,15,596.0,205.5,2.0,18.5,607.5,862.03,656.06
2016,5,3,15,30,715.0,149.0,2.1,18.0,610.0,933.77,708.52
2016,5,3,15,45,482.0,196.0,2.25,17.5,496.5,747.09,580.87
2016,5,3,16,0,249.0,243.0,2.4,17.0,383.0,546.22,432.84
2016,5,3,16,15,307.5,209.0,2.45,16.5,366.0,570.97,457.59
2016,5,3,16,30,366.0,175.0,2.5,16.0,349.0,592.28,478.45
2016,5,3,16,45,328.0,163.5,2.55,15.5,306.0,542.68,442.44
2016,5,3,17,0,290.0,152.0,2.6,15.0,263.0,492.96,405.69
2016,5,3,17,15,262.5,132.0,2.5,14.5,221.0,441.48,366.48
2016,5,3,17,30,235.0,112.0,2.4,14.0,179.0,389.53,325.54
2016,5,3,17,45,199.0,91.5,2.3,14.0,140.0,328.66,275.01
2016,5,3,18,0,163.0,71.0,2.2,14.0,101.0,268.11,223.04
2016,5,3,18,15,109.5,50.5,2.0,13.5,68.0,192.52,156.86
2016,5,3,18,30,56.0,30.0,1.8,13.0,35.0,99.74,72.79
2016,5,3,18,45,28.0,15.0,1.6,12.5,17.5,34.15,0.0
2016,5,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
