Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,10.0,7.0,5.51,0.0
2016,5,4,5,30,0.0,14.0,2.0,10.0,14.0,10.66,0.0
2016,5,4,5,45,12.5,34.5,2.1,10.5,36.5,25.9,16.72
2016,5,4,6,0,25.0,55.0,2.2,11.0,59.0,40.29,30.25
2016,5,4,6,15,43.0,78.0,2.2,11.0,87.5,55.99,44.78
2016,5,4,6,30,61.0,101.0,2.2,11.0,116.0,71.46,58.92
2016,5,4,6,45,83.0,121.0,2.2,11.0,147.5,85.11,71.18
2016,5,4,7,0,105.0,141.0,2.2,11.0,179.0,96.7,81.38
2016,5,4,7,15,91.5,163.0,2.15,11.0,199.5,112.46,95.07
2016,5,4,7,30,78.0,185.0,2.1,11.0,220.0,125.95,106.56
2016,5,4,7,45,153.5,208.5,2.1,11.5,287.5,137.23,115.78
2016,5,4,8,0,229.0,232.0,2.1,12.0,355.0,151.84,127.74
2016,5,4,8,15,293.5,243.0,2.0,12.0,416.0,152.65,127.96
2016,5,4,8,30,358.0,254.0,1.9,12.0,477.0,159.06,133.01
2016,5,4,8,45,370.0,272.0,1.8,12.5,517.0,167.35,139.37
2016,5,4,9,0,382.0,290.0,1.7,13.0,557.0,175.2,145.3
2016,5,4,9,15,315.0,326.5,1.6,13.0,554.5,188.73,156.23
2016,5,4,9,30,248.0,363.0,1.5,13.0,552.0,200.96,165.98
2016,5,4,9,45,235.0,382.5,1.4,13.5,569.0,226.35,186.16
2016,5,4,10,0,222.0,402.0,1.3,14.0,586.0,256.83,192.98
2016,5,4,10,15,280.0,402.5,1.3,14.0,641.5,274.87,202.33
2016,5,4,10,30,338.0,403.0,1.3,14.0,697.0,314.83,231.02
2016,5,4,10,45,312.5,421.5,1.3,14.5,698.0,347.98,258.5
2016,5,4,11,0,287.0,440.0,1.3,15.0,699.0,379.1,284.28
2016,5,4,11,15,339.0,424.5,1.4,15.5,734.5,418.7,314.8
2016,5,4,11,30,391.0,409.0,1.5,16.0,770.0,462.99,349.06
2016,5,4,11,45,356.5,429.0,1.65,16.5,759.5,491.56,372.12
2016,5,4,12,0,322.0,449.0,1.8,17.0,749.0,517.19,392.24
2016,5,4,12,15,338.0,440.0,1.85,17.0,754.0,549.86,417.68
2016,5,4,12,30,354.0,431.0,1.9,17.0,759.0,582.84,443.08
2016,5,4,12,45,324.5,437.0,2.0,17.5,735.0,595.62,452.46
2016,5,4,13,0,295.0,443.0,2.1,18.0,711.0,605.14,459.32
2016,5,4,13,15,338.0,416.5,2.15,18.0,718.0,641.09,487.16
2016,5,4,13,30,381.0,390.0,2.2,18.0,725.0,677.51,515.14
2016,5,4,13,45,425.5,360.0,2.3,18.0,724.5,726.72,552.19
2016,5,4,14,0,470.0,330.0,2.4,18.0,724.0,763.85,580.88
2016,5,4,14,15,441.5,326.5,2.5,18.0,685.5,757.0,577.14
2016,5,4,14,30,413.0,323.0,2.6,18.0,647.0,746.42,571.07
2016,5,4,14,45,432.0,298.0,2.75,18.0,623.0,757.8,582.24
2016,5,4,15,0,451.0,273.0,2.9,18.0,599.0,766.63,591.59
2016,5,4,15,15,453.5,255.0,2.95,17.5,565.0,763.5,592.67
2016,5,4,15,30,456.0,237.0,3.0,17.0,531.0,757.6,591.98
2016,5,4,15,45,321.0,244.0,3.05,17.0,444.0,612.54,485.08
2016,5,4,16,0,186.0,251.0,3.1,17.0,357.0,466.78,373.68
2016,5,4,16,15,214.5,224.0,3.15,16.5,335.0,470.35,380.57
2016,5,4,16,30,243.0,197.0,3.2,16.0,313.0,495.93,403.47
2016,5,4,16,45,242.5,173.0,3.3,15.5,277.5,469.33,385.34
2016,5,4,17,0,242.0,149.0,3.4,15.0,242.0,440.81,365.44
2016,5,4,17,15,205.5,133.0,3.3,14.5,203.5,387.0,322.93
2016,5,4,17,30,169.0,117.0,3.2,14.0,165.0,313.54,263.46
2016,5,4,17,45,141.0,95.0,3.15,13.5,129.5,260.72,219.36
2016,5,4,18,0,113.0,73.0,3.1,13.0,94.0,207.61,173.5
2016,5,4,18,15,72.5,51.5,2.9,12.5,63.5,143.83,117.03
2016,5,4,18,30,32.0,30.0,2.7,12.0,33.0,78.31,56.71
2016,5,4,18,45,16.0,15.0,2.55,11.5,16.5,27.71,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,32.0,11.0,1.4,10.0,13.0,8.65,0.0
2016,5,5,5,30,64.0,22.0,1.6,10.0,26.0,16.63,4.1
2016,5,5,5,45,151.5,40.5,1.85,10.5,61.5,30.19,20.53
2016,5,5,6,0,239.0,59.0,2.1,11.0,97.0,43.62,33.24
2016,5,5,6,15,305.5,74.5,2.15,11.0,141.5,54.7,43.65
2016,5,5,6,30,372.0,90.0,2.2,11.0,186.0,65.61,53.69
2016,5,5,6,45,453.0,91.0,2.3,11.5,234.0,67.04,54.9
2016,5,5,7,0,534.0,92.0,2.4,12.0,282.0,70.24,57.55
2016,5,5,7,15,521.5,113.0,2.4,12.0,322.5,81.6,67.47
2016,5,5,7,30,509.0,134.0,2.4,12.0,363.0,93.77,77.97
2016,5,5,7,45,260.0,158.5,2.45,12.5,276.0,106.97,89.08
2016,5,5,8,0,11.0,183.0,2.5,13.0,189.0,131.79,110.1
2016,5,5,8,15,54.5,232.0,2.5,13.0,265.5,155.02,129.63
2016,5,5,8,30,98.0,281.0,2.5,13.0,342.0,182.15,152.27
2016,5,5,8,45,62.5,275.0,2.55,13.5,315.0,179.53,149.29
2016,5,5,9,0,27.0,269.0,2.6,14.0,288.0,176.25,145.89
2016,5,5,9,15,110.0,320.0,2.6,14.5,404.0,192.44,158.83
2016,5,5,9,30,193.0,371.0,2.6,15.0,520.0,216.97,178.51
2016,5,5,9,45,158.0,387.5,2.6,15.5,513.0,225.77,175.32
2016,5,5,10,0,123.0,404.0,2.6,16.0,506.0,248.09,189.22
2016,5,5,10,15,73.5,365.5,2.6,16.0,427.0,250.38,192.0
2016,5,5,10,30,24.0,327.0,2.6,16.0,348.0,240.22,186.12
2016,5,5,10,45,92.0,393.0,2.6,16.0,476.0,292.28,224.16
2016,5,5,11,0,160.0,459.0,2.6,16.0,604.0,356.99,272.34
2016,5,5,11,15,85.5,337.0,2.6,16.0,414.5,271.86,209.57
2016,5,5,11,30,11.0,215.0,2.6,16.0,225.0,168.56,130.29
2016,5,5,11,45,7.5,184.5,2.6,16.5,192.0,145.37,111.91
2016,5,5,12,0,4.0,154.0,2.6,17.0,159.0,121.14,92.46
2016,5,5,12,15,2.0,128.5,2.6,17.0,131.0,100.82,76.24
2016,5,5,12,30,0.0,103.0,2.6,17.0,103.0,80.0,59.49
2016,5,5,12,45,4.5,152.5,2.65,17.0,157.0,121.86,93.28
2016,5,5,13,0,9.0,202.0,2.7,17.0,211.0,164.76,127.55
2016,5,5,13,15,10.5,221.0,2.7,17.0,231.0,182.16,141.38
2016,5,5,13,30,12.0,240.0,2.7,17.0,251.0,200.1,155.67
2016,5,5,13,45,6.0,154.5,2.7,17.0,160.0,126.47,97.23
2016,5,5,14,0,0.0,69.0,2.7,17.0,69.0,53.39,38.15
2016,5,5,14,15,8.5,168.5,2.65,16.5,175.0,141.2,109.89
2016,5,5,14,30,17.0,268.0,2.6,16.0,281.0,235.89,185.8
2016,5,5,14,45,8.5,188.0,2.6,16.0,194.5,159.25,124.7
2016,5,5,15,0,0.0,108.0,2.6,16.0,108.0,84.01,63.73
2016,5,5,15,15,43.5,199.5,2.6,15.5,228.0,223.51,179.14
2016,5,5,15,30,87.0,291.0,2.6,15.0,348.0,371.44,297.63
2016,5,5,15,45,53.5,248.0,2.65,15.0,282.5,295.49,237.24
2016,5,5,16,0,20.0,205.0,2.7,15.0,217.0,197.2,158.18
2016,5,5,16,15,10.0,175.5,2.6,14.5,181.5,160.5,128.78
2016,5,5,16,30,0.0,146.0,2.5,14.0,146.0,123.43,98.36
2016,5,5,16,45,62.0,151.5,2.45,14.0,175.5,213.66,176.48
2016,5,5,17,0,124.0,157.0,2.4,14.0,205.0,312.04,259.32
2016,5,5,17,15,108.5,136.0,2.15,13.5,173.5,274.76,228.99
2016,5,5,17,30,93.0,115.0,1.9,13.0,142.0,237.11,198.13
2016,5,5,17,45,77.5,92.5,1.65,13.0,112.0,196.51,163.64
2016,5,5,18,0,62.0,70.0,1.4,13.0,82.0,154.94,127.52
2016,5,5,18,15,37.5,50.0,1.25,12.5,56.5,93.29,73.97
2016,5,5,18,30,13.0,30.0,1.1,12.0,31.0,46.6,31.74
2016,5,5,18,45,6.5,15.0,1.0,11.5,15.5,19.59,0.0
2016,5,5,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.35,9.0,5.5,4.33,0.0
2016,5,6,5,30,0.0,11.0,1.5,9.0,11.0,8.35,0.0
2016,5,6,5,45,0.0,25.0,1.65,9.5,25.0,19.08,11.03
2016,5,6,6,0,0.0,39.0,1.8,10.0,39.0,29.78,21.08
2016,5,6,6,15,0.0,57.0,1.75,10.0,57.0,42.89,33.24
2016,5,6,6,30,0.0,75.0,1.7,10.0,75.0,55.87,45.14
2016,5,6,6,45,0.0,93.5,1.7,10.5,93.5,69.06,56.94
2016,5,6,7,0,0.0,112.0,1.7,11.0,112.0,82.15,68.41
2016,5,6,7,15,41.5,150.0,1.7,11.0,169.0,104.63,88.1
2016,5,6,7,30,83.0,188.0,1.7,11.0,226.0,127.85,108.14
2016,5,6,7,45,41.5,141.0,1.7,11.0,160.0,101.35,84.52
2016,5,6,8,0,0.0,94.0,1.7,11.0,94.0,72.11,58.57
2016,5,6,8,15,5.5,150.0,1.75,11.0,154.0,111.31,92.72
2016,5,6,8,30,11.0,206.0,1.8,11.0,214.0,148.24,124.25
2016,5,6,8,45,5.5,137.5,1.85,11.5,141.5,103.61,85.2
2016,5,6,9,0,0.0,69.0,1.9,12.0,69.0,53.17,41.12
2016,5,6,9,15,5.0,147.0,1.95,12.0,151.5,110.6,90.8
2016,5,6,9,30,10.0,225.0,2.0,12.0,234.0,162.88,135.03
2016,5,6,9,45,10.0,221.5,2.05,12.5,230.5,161.39,127.19
2016,5,6,10,0,10.0,218.0,2.1,13.0,227.0,161.01,126.2
2016,5,6,10,15,5.0,172.0,2.1,13.0,176.5,130.06,101.21
2016,5,6,10,30,0.0,126.0,2.1,13.0,126.0,96.4,74.0
2016,5,6,10,45,2.5,143.0,2.15,13.5,145.5,109.82,84.67
2016,5,6,11,0,5.0,160.0,2.2,14.0,165.0,123.65,95.56
2016,5,6,11,15,10.0,217.0,2.15,14.0,226.5,168.19,131.15
2016,5,6,11,30,15.0,274.0,2.1,14.0,288.0,213.53,166.91
2016,5,6,11,45,18.0,304.0,2.1,14.5,321.0,239.38,186.77
2016,5,6,12,0,21.0,334.0,2.1,15.0,354.0,266.16,207.23
2016,5,6,12,15,22.0,339.5,2.05,15.0,360.0,274.24,213.48
2016,5,6,12,30,23.0,345.0,2.0,15.0,366.0,282.51,219.95
2016,5,6,12,45,11.5,223.5,2.0,15.0,234.0,182.36,141.85
2016,5,6,13,0,0.0,102.0,2.0,15.0,102.0,79.34,59.37
2016,5,6,13,15,0.0,102.0,1.95,14.5,102.0,79.36,59.67
2016,5,6,13,30,0.0,102.0,1.9,14.0,102.0,79.36,59.85
2016,5,6,13,45,1.5,127.0,1.85,14.0,128.5,100.52,77.24
2016,5,6,14,0,3.0,152.0,1.8,14.0,155.0,122.19,94.96
2016,5,6,14,15,1.5,113.5,1.8,14.0,115.0,89.87,68.7
2016,5,6,14,30,0.0,75.0,1.8,14.0,75.0,57.96,42.56
2016,5,6,14,45,0.0,70.5,1.8,14.0,70.5,54.41,39.74
2016,5,6,15,0,0.0,66.0,1.8,14.0,66.0,50.87,36.9
2016,5,6,15,15,0.0,57.5,1.7,14.0,57.5,44.25,31.48
2016,5,6,15,30,0.0,49.0,1.6,14.0,49.0,37.65,26.05
2016,5,6,15,45,0.0,45.5,1.55,14.0,45.5,34.91,23.85
2016,5,6,16,0,0.0,42.0,1.5,14.0,42.0,32.19,21.64
2016,5,6,16,15,0.0,37.5,1.35,13.5,37.5,28.7,18.82
2016,5,6,16,30,0.0,33.0,1.2,13.0,33.0,25.22,15.98
2016,5,6,16,45,0.0,23.5,1.1,13.0,23.5,17.92,9.79
2016,5,6,17,0,0.0,14.0,1.0,13.0,14.0,10.65,3.56
2016,5,6,17,15,0.0,11.5,0.85,12.5,11.5,8.74,1.94
2016,5,6,17,30,0.0,9.0,0.7,12.0,9.0,6.83,0.3
2016,5,6,17,45,0.0,7.0,0.55,12.0,7.0,5.31,0.0
2016,5,6,18,0,0.0,5.0,0.4,12.0,5.0,3.78,0.0
2016,5,6,18,15,0.0,3.5,0.45,11.5,3.5,2.65,0.0
2016,5,6,18,30,0.0,2.0,0.5,11.0,2.0,1.51,0.0
2016,5,6,18,45,0.0,1.0,0.55,11.0,1.0,0.75,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.15,8.5,3.0,2.36,0.0
2016,5,7,5,30,0.0,6.0,1.4,9.0,6.0,4.54,0.0
2016,5,7,5,45,0.0,14.5,1.65,9.5,14.5,11.01,4.01
2016,5,7,6,0,0.0,23.0,1.9,10.0,23.0,17.5,10.09
2016,5,7,6,15,0.0,33.0,1.95,10.0,33.0,25.17,17.22
2016,5,7,6,30,0.0,43.0,2.0,10.0,43.0,32.85,24.31
2016,5,7,6,45,0.0,54.0,2.1,10.5,54.0,41.33,31.95
2016,5,7,7,0,0.0,65.0,2.2,11.0,65.0,49.83,39.47
2016,5,7,7,15,26.5,123.5,2.25,11.0,135.5,88.87,74.2
2016,5,7,7,30,53.0,182.0,2.3,11.0,206.0,124.17,105.01
2016,5,7,7,45,189.5,200.5,2.35,11.5,301.5,134.05,112.99
2016,5,7,8,0,326.0,219.0,2.4,12.0,397.0,141.43,118.75
2016,5,7,8,15,304.5,246.5,2.4,12.5,424.5,154.59,129.42
2016,5,7,8,30,283.0,274.0,2.4,13.0,452.0,166.9,139.24
2016,5,7,8,45,279.0,297.0,2.4,13.5,483.0,176.72,146.87
2016,5,7,9,0,275.0,320.0,2.4,14.0,514.0,185.92,153.92
2016,5,7,9,15,144.0,280.5,2.35,14.0,382.5,174.91,144.3
2016,5,7,9,30,13.0,241.0,2.3,14.0,251.0,173.1,142.5
2016,5,7,9,45,27.5,297.0,2.3,14.5,319.5,193.21,151.38
2016,5,7,10,0,42.0,353.0,2.3,15.0,388.0,230.55,179.02
2016,5,7,10,15,24.0,264.5,2.25,15.0,285.0,185.37,143.59
2016,5,7,10,30,6.0,176.0,2.2,15.0,182.0,133.99,103.41
2016,5,7,10,45,6.0,173.5,2.2,15.5,179.5,133.06,102.51
2016,5,7,11,0,6.0,171.0,2.2,16.0,177.0,132.08,101.49
2016,5,7,11,15,11.0,234.0,2.15,16.0,244.5,180.95,140.18
2016,5,7,11,30,16.0,297.0,2.1,16.0,312.0,230.63,178.93
2016,5,7,11,45,8.5,216.5,2.05,16.5,224.5,169.89,131.03
2016,5,7,12,0,1.0,136.0,2.0,17.0,137.0,105.72,80.0
2016,5,7,12,15,2.5,144.0,1.95,17.0,146.5,113.08,86.02
2016,5,7,12,30,4.0,152.0,1.9,17.0,156.0,120.66,92.11
2016,5,7,12,45,5.5,166.5,1.9,17.0,172.0,133.53,102.43
2016,5,7,13,0,7.0,181.0,1.9,17.0,188.0,146.69,112.97
2016,5,7,13,15,3.5,137.0,1.9,17.0,140.5,109.72,83.5
2016,5,7,13,30,0.0,93.0,1.9,17.0,93.0,72.28,53.37
2016,5,7,13,45,6.5,172.0,1.95,17.0,178.0,141.06,108.99
2016,5,7,14,0,13.0,251.0,2.0,17.0,263.0,213.25,166.27
2016,5,7,14,15,11.5,238.0,2.0,17.0,248.5,202.47,157.81
2016,5,7,14,30,10.0,225.0,2.0,17.0,234.0,191.39,149.35
2016,5,7,14,45,17.0,248.0,2.05,17.0,261.5,220.28,172.77
2016,5,7,15,0,24.0,271.0,2.1,17.0,289.0,251.12,197.58
2016,5,7,15,15,12.0,203.0,2.1,16.5,212.0,178.68,140.56
2016,5,7,15,30,0.0,135.0,2.1,16.0,135.0,107.13,82.92
2016,5,7,15,45,0.0,129.0,2.1,16.0,129.0,102.47,79.46
2016,5,7,16,0,0.0,123.0,2.1,16.0,123.0,97.86,75.93
2016,5,7,16,15,0.0,115.5,2.05,15.5,115.5,91.97,71.47
2016,5,7,16,30,0.0,108.0,2.0,15.0,108.0,86.13,67.01
2016,5,7,16,45,0.0,98.0,1.95,15.0,98.0,78.03,60.47
2016,5,7,17,0,0.0,88.0,1.9,15.0,88.0,69.95,53.88
2016,5,7,17,15,0.0,74.5,1.8,14.5,74.5,58.45,44.38
2016,5,7,17,30,0.0,61.0,1.7,14.0,61.0,46.83,34.61
2016,5,7,17,45,184.0,62.0,1.65,13.5,98.0,264.55,224.6
2016,5,7,18,0,368.0,63.0,1.6,13.0,135.0,458.66,380.46
2016,5,7,18,15,274.0,49.0,1.45,12.5,94.0,350.62,288.13
2016,5,7,18,30,180.0,35.0,1.3,12.0,53.0,248.93,194.99
2016,5,7,18,45,90.0,17.5,1.2,11.5,26.5,125.14,6.42
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,9.5,5.5,4.33,0.0
2016,5,8,5,30,0.0,11.0,1.0,10.0,11.0,8.35,0.37
2016,5,8,5,45,0.0,23.0,1.15,10.5,23.0,17.53,9.73
2016,5,8,6,0,0.0,35.0,1.3,11.0,35.0,26.74,18.33
2016,5,8,6,15,0.0,49.5,1.35,11.5,49.5,37.82,28.52
2016,5,8,6,30,0.0,64.0,1.4,12.0,64.0,48.52,38.22
2016,5,8,6,45,0.0,79.5,1.45,12.5,79.5,59.84,48.27
2016,5,8,7,0,0.0,95.0,1.5,13.0,95.0,71.08,58.05
2016,5,8,7,15,0.0,107.0,1.45,13.0,107.0,79.89,65.64
2016,5,8,7,30,0.0,119.0,1.4,13.0,119.0,88.65,73.09
2016,5,8,7,45,0.0,132.5,1.4,13.5,132.5,98.35,81.11
2016,5,8,8,0,0.0,146.0,1.4,14.0,146.0,107.97,88.97
2016,5,8,8,15,31.0,209.0,1.4,14.0,228.5,142.23,117.98
2016,5,8,8,30,62.0,272.0,1.4,14.0,311.0,177.04,146.93
2016,5,8,8,45,36.5,248.0,1.45,14.5,271.5,165.01,136.07
2016,5,8,9,0,11.0,224.0,1.5,15.0,232.0,161.2,132.34
2016,5,8,9,15,9.0,208.0,1.55,15.0,214.5,151.56,124.0
2016,5,8,9,30,7.0,192.0,1.6,15.0,197.0,141.39,115.27
2016,5,8,9,45,19.5,263.5,1.7,15.5,280.0,188.63,147.13
2016,5,8,10,0,32.0,335.0,1.8,16.0,363.0,220.4,170.48
2016,5,8,10,15,35.5,353.5,1.9,16.0,384.5,238.35,183.85
2016,5,8,10,30,39.0,372.0,2.0,16.0,406.0,257.33,198.34
2016,5,8,10,45,27.5,332.5,2.1,16.5,357.0,238.32,183.78
2016,5,8,11,0,16.0,293.0,2.2,17.0,308.0,222.42,171.64
2016,5,8,11,15,28.5,348.5,2.3,17.0,375.0,261.65,201.92
2016,5,8,11,30,41.0,404.0,2.4,17.0,442.0,311.44,240.03
2016,5,8,11,45,43.0,404.0,2.5,17.5,444.5,321.1,247.09
2016,5,8,12,0,45.0,404.0,2.6,18.0,447.0,330.9,254.4
2016,5,8,12,15,45.0,403.0,2.65,18.0,445.5,338.83,260.69
2016,5,8,12,30,45.0,402.0,2.7,18.0,444.0,346.6,266.86
2016,5,8,12,45,195.5,406.5,2.8,18.0,586.0,473.9,365.47
2016,5,8,13,0,346.0,411.0,2.9,18.0,728.0,618.05,473.73
2016,5,8,13,15,330.5,416.0,2.9,18.0,714.5,635.58,486.14
2016,5,8,13,30,315.0,421.0,2.9,18.0,701.0,651.01,497.69
2016,5,8,13,45,325.5,399.0,2.95,18.0,681.0,662.2,507.31
2016,5,8,14,0,336.0,377.0,3.0,18.0,661.0,671.48,515.68
2016,5,8,14,15,582.0,256.5,3.0,17.5,726.0,826.77,634.64
2016,5,8,14,30,828.0,136.0,3.0,17.0,791.0,955.93,728.05
2016,5,8,14,45,822.5,130.5,3.0,17.0,755.0,967.25,735.94
2016,5,8,15,0,817.0,125.0,3.0,17.0,719.0,974.85,742.55
2016,5,8,15,15,802.5,122.0,2.95,16.5,676.5,972.51,743.56
2016,5,8,15,30,788.0,119.0,2.9,16.0,634.0,966.4,742.25
2016,5,8,15,45,769.5,115.0,2.9,16.0,587.5,951.43,734.02
2016,5,8,16,0,751.0,111.0,2.9,16.0,541.0,932.9,723.47
2016,5,8,16,15,726.0,106.5,2.85,15.5,491.5,911.45,711.85
2016,5,8,16,30,701.0,102.0,2.8,15.0,442.0,879.85,692.93
2016,5,8,16,45,673.0,95.5,2.8,15.0,391.5,839.94,666.83
2016,5,8,17,0,645.0,89.0,2.8,15.0,341.0,797.71,638.49
2016,5,8,17,15,600.0,82.0,2.75,14.5,290.0,736.27,595.76
2016,5,8,17,30,555.0,75.0,2.7,14.0,239.0,673.88,550.63
2016,5,8,17,45,499.0,65.5,2.65,13.5,191.0,597.67,492.47
2016,5,8,18,0,443.0,56.0,2.6,13.0,143.0,522.24,431.78
2016,5,8,18,15,346.0,44.5,2.45,12.5,100.5,410.36,338.19
2016,5,8,18,30,249.0,33.0,2.3,12.0,58.0,301.76,239.72
2016,5,8,18,45,124.5,16.5,2.2,12.0,29.0,151.0,29.39
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,70.5,14.0,1.9,9.0,19.0,11.02,0.0
2016,5,9,5,30,141.0,28.0,2.0,9.0,38.0,21.11,10.17
2016,5,9,5,45,255.0,41.5,2.1,9.0,78.0,31.41,22.04
2016,5,9,6,0,369.0,55.0,2.2,9.0,118.0,41.8,32.04
2016,5,9,6,15,443.0,65.0,2.2,9.0,166.5,51.91,41.57
2016,5,9,6,30,517.0,75.0,2.2,9.0,215.0,59.41,48.54
2016,5,9,6,45,258.5,67.5,2.25,9.5,137.5,48.88,38.91
2016,5,9,7,0,0.0,60.0,2.3,10.0,60.0,45.96,36.12
2016,5,9,7,15,0.0,73.5,2.3,10.5,73.5,56.42,45.32
2016,5,9,7,30,0.0,87.0,2.3,11.0,87.0,66.6,54.13
2016,5,9,7,45,0.0,99.5,2.3,11.5,99.5,75.78,61.93
2016,5,9,8,0,0.0,112.0,2.3,12.0,112.0,84.88,69.57
2016,5,9,8,15,0.0,133.5,2.3,12.0,134.0,100.11,82.6
2016,5,9,8,30,0.0,155.0,2.3,12.0,156.0,115.09,95.31
2016,5,9,8,45,6.0,190.5,2.35,12.5,195.5,139.15,115.48
2016,5,9,9,0,12.0,226.0,2.4,13.0,235.0,162.52,134.79
2016,5,9,9,15,11.5,228.0,2.4,13.5,237.0,164.41,135.76
2016,5,9,9,30,11.0,230.0,2.4,14.0,239.0,166.17,136.71
2016,5,9,9,45,17.5,271.0,2.45,14.5,285.5,193.27,151.59
2016,5,9,10,0,24.0,312.0,2.5,15.0,332.0,222.79,173.69
2016,5,9,10,15,51.5,365.5,2.55,15.0,410.0,247.77,191.6
2016,5,9,10,30,79.0,419.0,2.6,15.0,488.0,292.67,225.28
2016,5,9,10,45,74.0,425.0,2.65,15.5,491.0,306.63,236.04
2016,5,9,11,0,69.0,431.0,2.7,16.0,494.0,320.06,246.49
2016,5,9,11,15,172.5,446.0,2.75,16.0,606.0,375.25,287.41
2016,5,9,11,30,276.0,461.0,2.8,16.0,718.0,445.71,340.73
2016,5,9,11,45,602.5,290.0,2.85,16.5,855.5,520.88,397.95
2016,5,9,12,0,929.0,119.0,2.9,17.0,993.0,620.59,475.39
2016,5,9,12,15,928.5,119.0,2.95,17.0,990.0,670.92,515.63
2016,5,9,12,30,928.0,119.0,3.0,17.0,987.0,719.43,553.86
2016,5,9,12,45,924.5,119.0,3.05,17.5,976.0,763.75,587.14
2016,5,9,13,0,921.0,119.0,3.1,18.0,965.0,805.53,617.71
2016,5,9,13,15,917.5,118.5,3.15,18.0,947.0,844.14,645.14
2016,5,9,13,30,914.0,118.0,3.2,18.0,929.0,879.8,670.49
2016,5,9,13,45,908.0,117.0,3.25,18.0,904.0,909.75,691.91
2016,5,9,14,0,902.0,116.0,3.3,18.0,879.0,936.29,711.09
2016,5,9,14,15,894.5,114.5,3.3,17.5,847.0,957.47,727.75
2016,5,9,14,30,887.0,113.0,3.3,17.0,815.0,975.01,742.15
2016,5,9,14,45,877.0,110.5,3.35,17.0,777.5,985.43,750.86
2016,5,9,15,0,867.0,108.0,3.4,17.0,740.0,992.06,757.23
2016,5,9,15,15,854.0,105.5,3.35,16.5,697.5,991.95,759.88
2016,5,9,15,30,841.0,103.0,3.3,16.0,655.0,1001.66,769.54
2016,5,9,15,45,824.0,99.5,3.3,16.0,608.0,988.89,762.77
2016,5,9,16,0,807.0,96.0,3.3,16.0,561.0,972.48,753.77
2016,5,9,16,15,784.5,92.5,3.2,15.5,510.5,946.99,739.11
2016,5,9,16,30,762.0,89.0,3.1,15.0,460.0,918.28,722.11
2016,5,9,16,45,730.5,84.5,3.05,15.0,408.0,876.29,694.36
2016,5,9,17,0,699.0,80.0,3.0,15.0,356.0,839.11,669.63
2016,5,9,17,15,655.5,74.5,2.85,14.5,303.5,780.34,628.7
2016,5,9,17,30,612.0,69.0,2.7,14.0,251.0,720.49,585.52
2016,5,9,17,45,543.0,62.0,2.55,13.5,200.5,634.24,519.97
2016,5,9,18,0,474.0,55.0,2.4,13.0,150.0,549.18,452.14
2016,5,9,18,15,374.5,44.5,2.1,12.0,106.0,435.35,358.04
2016,5,9,18,30,275.0,34.0,1.8,11.0,62.0,327.06,260.94
2016,5,9,18,45,137.5,17.0,1.55,10.5,31.0,163.23,50.28
2016,5,9,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.5,14.0,1.8,9.0,20.0,11.02,0.0
2016,5,10,5,30,157.0,28.0,1.9,9.0,40.0,21.18,10.68
2016,5,10,5,45,274.0,41.0,2.0,9.5,81.0,31.17,21.84
2016,5,10,6,0,391.0,54.0,2.1,10.0,122.0,43.64,33.58
2016,5,10,6,15,195.5,68.5,2.05,10.0,102.5,50.45,40.09
2016,5,10,6,30,0.0,83.0,2.0,10.0,83.0,61.35,50.1
2016,5,10,6,45,1.0,102.0,1.95,10.5,102.5,74.82,62.09
2016,5,10,7,0,2.0,121.0,1.9,11.0,122.0,88.18,73.74
2016,5,10,7,15,10.0,143.5,1.85,11.5,148.5,103.76,87.11
2016,5,10,7,30,18.0,166.0,1.8,12.0,175.0,119.2,100.12
2016,5,10,7,45,24.5,189.0,1.75,12.5,202.0,134.77,113.03
2016,5,10,8,0,31.0,212.0,1.7,13.0,229.0,142.95,119.41
2016,5,10,8,15,29.5,227.5,1.55,13.5,245.0,152.32,126.71
2016,5,10,8,30,28.0,243.0,1.4,14.0,261.0,161.44,133.72
2016,5,10,8,45,39.0,273.0,1.3,15.0,300.0,178.12,146.71
2016,5,10,9,0,50.0,303.0,1.2,16.0,339.0,194.2,158.94
2016,5,10,9,15,115.0,340.0,1.2,16.5,428.0,201.42,164.13
2016,5,10,9,30,180.0,377.0,1.2,17.0,517.0,218.94,177.71
2016,5,10,9,45,514.5,261.5,1.25,17.5,685.5,159.75,114.93
2016,5,10,10,0,849.0,146.0,1.3,18.0,854.0,175.54,103.03
2016,5,10,10,15,856.0,147.5,1.35,18.5,881.0,231.85,141.78
2016,5,10,10,30,863.0,149.0,1.4,19.0,908.0,289.07,187.65
2016,5,10,10,45,869.5,149.0,1.45,19.5,928.5,349.15,238.2
2016,5,10,11,0,876.0,149.0,1.5,20.0,949.0,404.79,285.75
2016,5,10,11,15,879.0,150.0,1.55,20.5,961.5,459.67,332.11
2016,5,10,11,30,882.0,151.0,1.6,21.0,974.0,514.11,376.89
2016,5,10,11,45,886.0,149.5,1.7,21.5,979.5,566.9,419.35
2016,5,10,12,0,890.0,148.0,1.8,22.0,985.0,618.85,459.94
2016,5,10,12,15,889.0,147.5,1.9,22.0,982.5,667.32,497.85
2016,5,10,12,30,888.0,147.0,2.0,22.0,980.0,714.03,533.68
2016,5,10,12,45,894.5,140.5,2.15,22.0,971.5,759.59,568.48
2016,5,10,13,0,901.0,134.0,2.3,22.0,963.0,803.11,601.38
2016,5,10,13,15,897.0,133.0,2.4,22.0,945.0,840.53,627.91
2016,5,10,13,30,893.0,132.0,2.5,22.0,927.0,875.0,652.17
2016,5,10,13,45,887.5,130.5,2.6,22.5,901.5,904.61,671.93
2016,5,10,14,0,882.0,129.0,2.7,23.0,876.0,930.88,689.51
2016,5,10,14,15,874.0,127.0,2.75,22.5,844.5,950.93,705.35
2016,5,10,14,30,866.0,125.0,2.8,22.0,813.0,967.35,719.03
2016,5,10,14,45,857.0,122.0,2.9,22.0,775.5,992.05,737.48
2016,5,10,15,0,848.0,119.0,3.0,22.0,738.0,999.27,744.42
2016,5,10,15,15,834.0,116.0,3.05,21.5,695.5,997.69,746.87
2016,5,10,15,30,820.0,113.0,3.1,21.0,653.0,992.28,746.99
2016,5,10,15,45,805.0,108.5,3.2,21.0,606.5,980.38,741.85
2016,5,10,16,0,790.0,104.0,3.3,21.0,560.0,964.86,734.35
2016,5,10,16,15,766.0,100.0,3.35,20.5,509.5,937.27,719.57
2016,5,10,16,30,742.0,96.0,3.4,20.0,459.0,913.6,707.38
2016,5,10,16,45,714.0,90.0,3.45,19.5,407.5,873.88,683.47
2016,5,10,17,0,686.0,84.0,3.5,19.0,356.0,831.77,657.22
2016,5,10,17,15,642.5,78.0,3.45,18.0,304.0,772.49,617.98
2016,5,10,17,30,599.0,72.0,3.4,17.0,252.0,712.13,576.18
2016,5,10,17,45,537.5,64.0,3.35,16.0,202.0,631.75,516.61
2016,5,10,18,0,476.0,56.0,3.3,15.0,152.0,552.26,454.29
2016,5,10,18,15,378.5,45.0,3.1,14.5,108.0,439.48,360.63
2016,5,10,18,30,281.0,34.0,2.9,14.0,64.0,332.26,264.84
2016,5,10,18,45,140.5,17.0,2.7,13.5,32.0,173.07,67.94
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.0,1.65,8.5,22.5,10.23,0.0
2016,5,11,5,30,238.0,26.0,1.9,9.0,45.0,21.25,11.11
2016,5,11,5,45,348.0,37.0,2.15,10.0,87.0,30.24,21.02
2016,5,11,6,0,458.0,48.0,2.4,11.0,129.0,39.25,29.55
2016,5,11,6,15,235.0,72.0,2.35,11.5,114.5,53.12,42.26
2016,5,11,6,30,12.0,96.0,2.3,12.0,100.0,69.86,57.32
2016,5,11,6,45,18.5,116.0,2.25,12.5,123.0,83.94,69.71
2016,5,11,7,0,25.0,136.0,2.2,13.0,146.0,95.26,79.41
2016,5,11,7,15,63.0,166.0,2.1,13.5,194.5,114.3,95.65
2016,5,11,7,30,101.0,196.0,2.0,14.0,243.0,132.9,111.21
2016,5,11,7,45,156.5,219.0,1.95,14.5,301.5,143.02,119.24
2016,5,11,8,0,212.0,242.0,1.9,15.0,360.0,156.76,130.26
2016,5,11,8,15,252.0,259.0,1.85,15.5,411.5,159.43,131.8
2016,5,11,8,30,292.0,276.0,1.8,16.0,463.0,167.89,138.23
2016,5,11,8,45,478.0,232.5,1.75,16.5,563.0,140.66,114.74
2016,5,11,9,0,664.0,189.0,1.7,17.0,663.0,118.19,95.43
2016,5,11,9,15,776.0,151.0,1.65,17.0,734.0,106.86,85.7
2016,5,11,9,30,888.0,113.0,1.6,17.0,805.0,97.78,77.89
2016,5,11,9,45,727.0,204.5,1.6,17.5,787.0,138.47,94.44
2016,5,11,10,0,566.0,296.0,1.6,18.0,769.0,221.5,149.63
2016,5,11,10,15,558.0,314.0,1.6,18.5,793.0,271.0,184.53
2016,5,11,10,30,550.0,332.0,1.6,19.0,817.0,320.45,223.51
2016,5,11,10,45,729.0,232.5,1.6,19.5,889.5,351.77,244.66
2016,5,11,11,0,908.0,133.0,1.6,20.0,962.0,407.96,287.76
2016,5,11,11,15,910.5,133.5,1.65,20.0,975.0,463.75,335.71
2016,5,11,11,30,913.0,134.0,1.7,20.0,988.0,518.96,382.11
2016,5,11,11,45,914.5,133.5,1.8,20.5,993.0,572.24,425.27
2016,5,11,12,0,916.0,133.0,1.9,21.0,998.0,624.4,466.3
2016,5,11,12,15,915.5,133.0,1.95,21.0,994.5,674.33,505.19
2016,5,11,12,30,915.0,133.0,2.0,21.0,991.0,722.51,541.87
2016,5,11,12,45,920.0,127.0,2.05,21.5,982.0,767.99,574.93
2016,5,11,13,0,925.0,121.0,2.1,22.0,973.0,811.26,605.59
2016,5,11,13,15,921.0,120.0,2.15,22.0,954.5,849.16,631.6
2016,5,11,13,30,917.0,119.0,2.2,22.0,936.0,884.04,655.58
2016,5,11,13,45,912.5,117.0,2.3,22.0,911.0,914.4,677.04
2016,5,11,14,0,908.0,115.0,2.4,22.0,886.0,941.37,696.39
2016,5,11,14,15,900.0,113.0,2.45,21.5,854.0,961.64,712.34
2016,5,11,14,30,892.0,111.0,2.5,21.0,822.0,978.2,726.11
2016,5,11,14,45,881.5,109.0,2.55,21.0,783.5,988.62,734.65
2016,5,11,15,0,871.0,107.0,2.6,21.0,745.0,995.26,740.94
2016,5,11,15,15,857.5,104.5,2.6,20.5,702.0,994.62,743.55
2016,5,11,15,30,844.0,102.0,2.6,20.0,659.0,1003.74,752.95
2016,5,11,15,45,826.0,99.0,2.6,20.0,611.5,990.51,746.08
2016,5,11,16,0,808.0,96.0,2.6,20.0,564.0,973.67,737.09
2016,5,11,16,15,785.0,92.5,2.55,19.5,513.5,947.65,722.84
2016,5,11,16,30,762.0,89.0,2.5,19.0,463.0,918.43,706.32
2016,5,11,16,45,731.5,84.0,2.45,19.0,411.0,876.84,679.59
2016,5,11,17,0,701.0,79.0,2.4,19.0,359.0,839.69,655.54
2016,5,11,17,15,658.5,73.5,2.25,18.0,306.5,781.85,617.44
2016,5,11,17,30,616.0,68.0,2.1,17.0,254.0,722.94,577.05
2016,5,11,17,45,554.5,60.5,1.95,16.5,204.0,642.95,517.7
2016,5,11,18,0,493.0,53.0,1.8,16.0,154.0,563.96,456.14
2016,5,11,18,15,398.0,43.0,1.6,15.0,109.5,454.23,367.78
2016,5,11,18,30,303.0,33.0,1.4,14.0,65.0,349.86,277.02
2016,5,11,18,45,151.5,16.5,1.25,13.5,32.5,182.19,84.2
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.5,1.4,8.5,21.5,11.41,0.0
2016,5,12,5,30,173.0,29.0,1.7,9.0,43.0,21.97,12.0
2016,5,12,5,45,269.0,43.5,2.0,9.5,83.0,32.93,23.49
2016,5,12,6,0,365.0,58.0,2.3,10.0,123.0,43.88,33.84
2016,5,12,6,15,182.5,61.0,2.3,10.5,93.5,45.43,35.52
2016,5,12,6,30,0.0,64.0,2.3,11.0,64.0,48.66,38.48
2016,5,12,6,45,0.0,79.0,2.35,11.5,79.0,59.64,48.26
2016,5,12,7,0,0.0,94.0,2.4,12.0,94.0,70.55,57.78
2016,5,12,7,15,23.0,139.5,2.4,12.5,150.0,98.65,82.31
2016,5,12,7,30,46.0,185.0,2.4,13.0,206.0,126.06,105.76
2016,5,12,7,45,63.0,212.0,2.4,13.5,245.0,142.37,119.22
2016,5,12,8,0,80.0,239.0,2.4,14.0,284.0,158.29,132.17
2016,5,12,8,15,247.5,242.5,2.35,14.5,398.0,150.85,125.12
2016,5,12,8,30,415.0,246.0,2.3,15.0,512.0,148.47,122.5
2016,5,12,8,45,613.5,187.5,2.3,15.5,610.5,118.79,96.79
2016,5,12,9,0,812.0,129.0,2.3,16.0,709.0,96.64,77.61
2016,5,12,9,15,824.0,131.5,2.25,16.0,748.0,96.87,77.65
2016,5,12,9,30,836.0,134.0,2.2,16.0,787.0,97.01,77.6
2016,5,12,9,45,848.0,134.0,2.2,16.5,821.0,117.69,75.43
2016,5,12,10,0,860.0,134.0,2.2,17.0,855.0,181.07,107.25
2016,5,12,10,15,866.5,136.0,2.15,17.5,881.5,236.56,146.01
2016,5,12,10,30,873.0,138.0,2.1,18.0,908.0,292.72,191.71
2016,5,12,10,45,876.0,140.0,2.1,18.5,927.0,348.37,239.62
2016,5,12,11,0,879.0,142.0,2.1,19.0,946.0,403.94,287.76
2016,5,12,11,15,881.5,143.0,2.1,19.0,958.5,458.48,334.97
2016,5,12,11,30,884.0,144.0,2.1,19.0,971.0,512.51,380.67
2016,5,12,11,45,883.0,145.0,2.1,19.5,975.5,564.05,422.48
2016,5,12,12,0,882.0,146.0,2.1,20.0,980.0,614.37,461.96
2016,5,12,12,15,881.5,146.0,2.1,20.0,977.0,662.89,499.82
2016,5,12,12,30,881.0,146.0,2.1,20.0,974.0,709.75,535.5
2016,5,12,12,45,864.5,154.5,2.15,20.5,959.5,749.55,564.44
2016,5,12,13,0,848.0,163.0,2.2,21.0,945.0,798.36,598.49
2016,5,12,13,15,843.5,162.0,2.25,21.0,927.5,835.08,625.28
2016,5,12,13,30,839.0,161.0,2.3,21.0,910.0,868.81,648.83
2016,5,12,13,45,836.0,157.0,2.4,21.0,886.0,897.93,669.62
2016,5,12,14,0,833.0,153.0,2.5,21.0,862.0,923.74,688.32
2016,5,12,14,15,675.0,221.5,2.55,21.0,782.5,881.81,660.6
2016,5,12,14,30,517.0,290.0,2.6,21.0,703.0,814.79,613.09
2016,5,12,14,45,659.5,214.0,2.7,21.0,715.0,904.05,680.7
2016,5,12,15,0,802.0,138.0,2.8,21.0,727.0,974.61,729.76
2016,5,12,15,15,787.0,134.5,2.8,20.5,684.5,971.11,729.8
2016,5,12,15,30,772.0,131.0,2.8,20.0,642.0,963.83,728.15
2016,5,12,15,45,758.5,125.0,2.85,19.5,596.5,959.68,729.22
2016,5,12,16,0,745.0,119.0,2.9,19.0,551.0,944.26,722.67
2016,5,12,16,15,719.5,114.0,2.9,18.5,501.5,914.53,705.87
2016,5,12,16,30,694.0,109.0,2.9,18.0,452.0,881.83,686.85
2016,5,12,16,45,666.0,102.0,2.95,17.5,401.5,841.37,662.24
2016,5,12,17,0,638.0,95.0,3.0,17.0,351.0,798.58,635.24
2016,5,12,17,15,592.5,88.0,3.0,16.0,299.5,736.7,593.87
2016,5,12,17,30,547.0,81.0,3.0,15.0,248.0,673.8,549.89
2016,5,12,17,45,484.5,72.0,3.05,14.5,199.0,592.12,488.13
2016,5,12,18,0,422.0,63.0,3.1,14.0,150.0,511.26,423.76
2016,5,12,18,15,329.5,50.5,3.0,13.0,107.0,399.33,331.19
2016,5,12,18,30,237.0,38.0,2.9,12.0,64.0,298.65,241.87
2016,5,12,18,45,118.5,19.0,2.85,11.5,32.0,154.62,80.71
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,5,15,91.5,15.5,2.3,8.0,23.0,12.2,0.0
2016,5,13,5,30,183.0,31.0,2.4,8.0,46.0,23.46,13.51
2016,5,13,5,45,293.5,43.5,2.55,8.5,88.0,33.08,23.77
2016,5,13,6,0,404.0,56.0,2.7,9.0,130.0,45.21,35.2
2016,5,13,6,15,236.5,82.5,2.75,9.5,129.0,59.88,48.72
2016,5,13,6,30,69.0,109.0,2.8,10.0,128.0,77.09,64.28
2016,5,13,6,45,82.5,130.0,2.9,10.5,158.0,91.11,76.66
2016,5,13,7,0,96.0,151.0,3.0,11.0,188.0,102.68,86.62
2016,5,13,7,15,48.0,142.5,3.0,11.0,161.0,100.91,84.76
2016,5,13,7,30,0.0,134.0,3.0,11.0,134.0,98.76,82.56
2016,5,13,7,45,0.0,142.5,3.0,11.5,142.5,105.13,87.7
2016,5,13,8,0,0.0,151.0,3.0,12.0,151.0,111.43,92.72
2016,5,13,8,15,3.0,169.5,3.0,12.5,171.5,124.29,103.36
2016,5,13,8,30,6.0,188.0,3.0,13.0,192.0,137.02,113.77
2016,5,13,8,45,15.5,228.5,3.0,13.5,239.5,163.53,135.79
2016,5,13,9,0,25.0,269.0,3.0,14.0,287.0,189.19,156.76
2016,5,13,9,15,21.5,270.5,3.0,14.5,286.5,190.94,157.52
2016,5,13,9,30,18.0,272.0,3.0,15.0,286.0,192.5,158.2
2016,5,13,9,45,20.0,289.5,3.05,15.5,306.0,205.15,160.39
2016,5,13,10,0,22.0,307.0,3.1,16.0,326.0,220.0,171.05
2016,5,13,10,15,26.0,329.5,3.15,16.0,352.0,224.21,173.79
2016,5,13,10,30,30.0,352.0,3.2,16.0,378.0,244.56,189.48
2016,5,13,10,45,31.0,358.5,3.3,16.5,386.5,255.7,197.81
2016,5,13,11,0,32.0,365.0,3.4,17.0,395.0,267.14,206.43
2016,5,13,11,15,118.5,421.0,3.5,17.0,532.5,339.06,260.66
2016,5,13,11,30,205.0,477.0,3.6,17.0,670.0,430.25,329.7
2016,5,13,11,45,265.5,466.5,3.75,17.0,717.0,472.72,362.74
2016,5,13,12,0,326.0,456.0,3.9,17.0,764.0,527.13,405.13
2016,5,13,12,15,627.5,288.0,3.95,17.0,879.5,620.78,479.37
2016,5,13,12,30,929.0,120.0,4.0,17.0,995.0,723.27,560.84
2016,5,13,12,45,926.0,120.5,4.1,17.0,984.0,768.17,595.85
2016,5,13,13,0,923.0,121.0,4.2,17.0,973.0,810.62,628.62
2016,5,13,13,15,919.5,120.0,4.25,16.5,955.5,848.73,657.4
2016,5,13,13,30,916.0,119.0,4.3,16.0,938.0,883.87,684.2
2016,5,13,13,45,912.5,116.5,4.4,16.0,913.5,914.51,707.09
2016,5,13,14,0,909.0,114.0,4.5,16.0,889.0,941.81,727.75
2016,5,13,14,15,902.0,112.5,4.5,15.5,857.5,963.41,745.18
2016,5,13,14,30,895.0,111.0,4.5,15.0,826.0,981.4,760.29
2016,5,13,14,45,887.5,108.0,4.5,15.0,789.5,993.68,770.15
2016,5,13,15,0,880.0,105.0,4.5,15.0,753.0,1002.22,777.61
2016,5,13,15,15,867.5,102.5,4.4,14.5,710.0,1002.59,780.11
2016,5,13,15,30,855.0,100.0,4.3,14.0,667.0,999.23,780.23
2016,5,13,15,45,843.0,95.5,4.25,14.0,621.0,1003.67,785.12
2016,5,13,16,0,831.0,91.0,4.2,14.0,575.0,991.04,778.17
2016,5,13,16,15,810.0,87.5,4.1,13.5,525.0,966.98,764.4
2016,5,13,16,30,789.0,84.0,4.0,13.0,475.0,939.66,748.26
2016,5,13,16,45,766.5,78.5,3.95,13.0,423.5,905.24,725.67
2016,5,13,17,0,744.0,73.0,3.9,13.0,372.0,868.09,700.66
2016,5,13,17,15,704.0,68.0,3.75,12.5,319.5,812.04,661.54
2016,5,13,17,30,664.0,63.0,3.6,12.0,267.0,761.6,625.31
2016,5,13,17,45,612.0,56.0,3.45,11.5,217.0,690.07,570.83
2016,5,13,18,0,560.0,49.0,3.3,11.0,167.0,619.02,513.85
2016,5,13,18,15,468.0,40.5,3.0,10.5,120.5,512.01,424.36
2016,5,13,18,30,376.0,32.0,2.7,10.0,74.0,409.97,332.87
2016,5,13,18,45,188.0,16.0,2.45,9.5,37.0,212.61,123.6
2016,5,13,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
