Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,5,15,5.5,14.0,1.4,9.5,14.5,10.85,0.0
2016,5,14,5,30,11.0,28.0,1.6,10.0,29.0,21.17,11.75
2016,5,14,5,45,37.5,47.0,1.85,10.5,53.5,34.74,25.08
2016,5,14,6,0,64.0,66.0,2.1,11.0,78.0,47.85,37.3
2016,5,14,6,15,78.0,87.5,2.15,11.5,106.5,62.28,50.5
2016,5,14,6,30,92.0,109.0,2.2,12.0,135.0,76.39,63.15
2016,5,14,6,45,101.5,131.0,2.25,12.5,165.0,90.41,75.43
2016,5,14,7,0,111.0,153.0,2.3,13.0,195.0,104.07,87.13
2016,5,14,7,15,96.0,174.5,2.3,13.5,214.5,119.73,100.35
2016,5,14,7,30,81.0,196.0,2.3,14.0,234.0,132.76,111.07
2016,5,14,7,45,82.5,219.0,2.3,14.5,261.5,146.57,122.3
2016,5,14,8,0,84.0,242.0,2.3,15.0,289.0,160.04,133.09
2016,5,14,8,15,134.5,268.5,2.25,15.0,351.5,168.57,139.83
2016,5,14,8,30,185.0,295.0,2.2,15.0,414.0,182.9,151.42
2016,5,14,8,45,161.5,317.0,2.15,15.5,426.5,192.63,158.78
2016,5,14,9,0,138.0,339.0,2.1,16.0,439.0,201.78,165.62
2016,5,14,9,15,126.0,357.0,2.15,16.5,452.0,209.03,170.91
2016,5,14,9,30,114.0,375.0,2.2,17.0,465.0,215.84,175.82
2016,5,14,9,45,183.5,390.5,2.25,17.5,542.0,233.28,177.49
2016,5,14,10,0,253.0,406.0,2.3,18.0,619.0,252.79,185.6
2016,5,14,10,15,283.5,412.0,2.35,18.0,658.0,285.96,208.51
2016,5,14,10,30,314.0,418.0,2.4,18.0,697.0,323.04,236.41
2016,5,14,10,45,391.5,401.5,2.5,18.5,756.5,365.57,267.78
2016,5,14,11,0,469.0,385.0,2.6,19.0,816.0,407.48,299.99
2016,5,14,11,15,449.0,394.0,2.65,19.0,811.0,442.71,330.05
2016,5,14,11,30,429.0,403.0,2.7,19.0,806.0,476.09,357.98
2016,5,14,11,45,402.0,415.0,2.8,19.5,794.5,509.57,384.54
2016,5,14,12,0,375.0,427.0,2.9,20.0,783.0,535.16,404.51
2016,5,14,12,15,433.0,413.5,2.95,19.5,823.0,592.94,449.36
2016,5,14,12,30,491.0,400.0,3.0,19.0,863.0,656.9,498.27
2016,5,14,12,45,698.5,265.5,3.1,19.0,916.0,736.28,560.34
2016,5,14,13,0,906.0,131.0,3.2,19.0,969.0,806.17,616.22
2016,5,14,13,15,902.0,130.0,3.25,19.0,951.0,843.48,642.58
2016,5,14,13,30,898.0,129.0,3.3,19.0,933.0,877.84,666.97
2016,5,14,13,45,893.0,127.0,3.4,19.0,908.0,907.33,688.33
2016,5,14,14,0,888.0,125.0,3.5,19.0,883.0,933.47,707.52
2016,5,14,14,15,879.5,123.5,3.55,19.0,851.0,953.41,722.28
2016,5,14,14,30,871.0,122.0,3.6,19.0,819.0,969.74,734.76
2016,5,14,14,45,858.5,120.5,3.7,19.0,781.0,978.54,742.64
2016,5,14,15,0,846.0,119.0,3.8,19.0,743.0,997.7,757.85
2016,5,14,15,15,832.0,116.5,3.8,18.5,700.5,996.57,760.07
2016,5,14,15,30,818.0,114.0,3.8,18.0,658.0,991.66,760.04
2016,5,14,15,45,798.5,111.0,3.85,18.0,610.5,976.87,752.24
2016,5,14,16,0,779.0,108.0,3.9,18.0,563.0,958.49,742.07
2016,5,14,16,15,755.0,104.0,3.8,17.5,513.5,930.92,725.92
2016,5,14,16,30,731.0,100.0,3.7,17.0,464.0,907.74,712.82
2016,5,14,16,45,696.5,96.0,3.65,16.5,412.0,864.28,685.13
2016,5,14,17,0,662.0,92.0,3.6,16.0,360.0,818.58,655.27
2016,5,14,17,15,618.0,85.5,3.4,15.5,308.5,758.49,612.97
2016,5,14,17,30,574.0,79.0,3.2,15.0,257.0,697.3,568.44
2016,5,14,17,45,509.5,71.0,3.05,14.5,207.0,614.46,505.43
2016,5,14,18,0,445.0,63.0,2.9,14.0,157.0,532.44,440.13
2016,5,14,18,15,352.0,51.5,2.6,13.5,113.0,419.91,346.83
2016,5,14,18,30,259.0,40.0,2.3,13.0,69.0,319.61,258.66
2016,5,14,18,45,129.5,24.5,2.05,12.5,39.0,177.65,107.68
2016,5,14,19,0,0.0,9.0,1.8,12.0,9.0,7.08,0.0
2016,5,14,19,15,0.0,4.5,1.85,11.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,91.5,16.5,2.0,10.0,24.5,12.54,0.0
2016,5,15,5,30,183.0,33.0,2.2,10.0,49.0,24.91,14.99
2016,5,15,5,45,294.0,45.0,2.4,10.5,90.5,34.16,24.59
2016,5,15,6,0,405.0,57.0,2.6,11.0,132.0,45.93,35.6
2016,5,15,6,15,226.0,82.5,2.55,11.5,126.5,59.84,48.33
2016,5,15,6,30,47.0,108.0,2.5,12.0,121.0,76.43,63.19
2016,5,15,6,45,57.5,129.0,2.45,12.5,148.5,90.37,75.39
2016,5,15,7,0,68.0,150.0,2.4,13.0,176.0,104.1,87.15
2016,5,15,7,15,62.0,170.5,2.35,13.5,197.0,117.04,98.0
2016,5,15,7,30,56.0,191.0,2.3,14.0,218.0,129.69,108.4
2016,5,15,7,45,154.0,216.0,2.25,14.5,300.0,141.63,118.04
2016,5,15,8,0,252.0,241.0,2.2,15.0,382.0,150.96,125.33
2016,5,15,8,15,175.0,266.0,2.15,15.5,368.5,168.46,139.45
2016,5,15,8,30,98.0,291.0,2.1,16.0,355.0,187.71,154.82
2016,5,15,8,45,129.0,316.0,2.1,16.5,406.0,191.25,156.98
2016,5,15,9,0,160.0,341.0,2.1,17.0,457.0,203.32,166.25
2016,5,15,9,15,221.0,353.5,2.1,17.5,522.0,210.6,171.49
2016,5,15,9,30,282.0,366.0,2.1,18.0,587.0,201.97,163.76
2016,5,15,9,45,600.5,234.5,2.15,18.5,731.5,151.11,104.07
2016,5,15,10,0,919.0,103.0,2.2,19.0,876.0,175.61,99.1
2016,5,15,10,15,925.0,104.0,2.3,19.0,903.0,233.2,140.17
2016,5,15,10,30,931.0,105.0,2.4,19.0,930.0,291.35,188.26
2016,5,15,10,45,934.0,107.0,2.5,19.5,950.0,349.58,238.74
2016,5,15,11,0,937.0,109.0,2.6,20.0,970.0,407.66,289.4
2016,5,15,11,15,939.5,109.5,2.75,20.0,982.5,464.25,338.91
2016,5,15,11,30,942.0,110.0,2.9,20.0,995.0,520.2,386.9
2016,5,15,11,45,941.0,111.5,3.1,20.5,999.5,574.18,431.58
2016,5,15,12,0,940.0,113.0,3.3,21.0,1004.0,626.8,473.95
2016,5,15,12,15,939.5,113.0,3.45,21.0,1001.5,677.09,514.29
2016,5,15,12,30,939.0,113.0,3.6,21.0,999.0,725.56,552.44
2016,5,15,12,45,942.0,109.0,3.75,21.0,990.0,771.28,588.0
2016,5,15,13,0,945.0,105.0,3.9,21.0,981.0,814.71,620.67
2016,5,15,13,15,942.0,104.5,4.0,20.5,963.5,853.9,649.89
2016,5,15,13,30,939.0,104.0,4.1,20.0,946.0,890.12,677.15
2016,5,15,13,45,933.5,103.0,4.2,20.0,921.0,920.6,699.22
2016,5,15,14,0,928.0,102.0,4.3,20.0,896.0,947.65,719.04
2016,5,15,14,15,921.5,101.0,4.3,19.5,865.0,970.28,736.81
2016,5,15,14,30,915.0,100.0,4.3,19.0,834.0,989.3,752.32
2016,5,15,14,45,906.0,98.0,4.3,19.0,796.5,1001.18,761.69
2016,5,15,15,0,897.0,96.0,4.3,19.0,759.0,1009.27,768.69
2016,5,15,15,15,885.0,94.0,4.3,18.5,716.5,1010.6,772.74
2016,5,15,15,30,873.0,92.0,4.3,18.0,674.0,1008.2,774.46
2016,5,15,15,45,856.5,89.5,4.35,18.0,626.5,996.98,769.02
2016,5,15,16,0,840.0,87.0,4.4,18.0,579.0,995.17,770.59
2016,5,15,16,15,600.0,137.0,4.35,17.5,473.0,820.0,648.77
2016,5,15,16,30,360.0,187.0,4.3,17.0,367.0,599.09,484.61
2016,5,15,16,45,546.5,131.0,4.25,16.5,370.5,744.76,601.63
2016,5,15,17,0,733.0,75.0,4.2,16.0,374.0,859.8,689.28
2016,5,15,17,15,693.0,70.0,4.0,15.0,321.5,803.93,650.5
2016,5,15,17,30,653.0,65.0,3.8,14.0,269.0,753.98,615.84
2016,5,15,17,45,588.0,59.5,3.65,13.5,217.5,672.74,554.26
2016,5,15,18,0,523.0,54.0,3.5,13.0,166.0,592.51,490.53
2016,5,15,18,15,431.0,45.0,3.2,12.5,120.5,485.67,401.79
2016,5,15,18,30,339.0,36.0,2.9,12.0,75.0,383.47,311.8
2016,5,15,18,45,194.5,23.0,2.65,11.5,43.0,231.8,150.08
2016,5,15,19,0,50.0,10.0,2.4,11.0,11.0,46.16,0.0
2016,5,15,19,15,25.0,5.0,2.4,11.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,5,15,107.0,15.5,1.7,9.5,25.5,11.84,0.0
2016,5,16,5,30,214.0,31.0,1.8,10.0,51.0,23.61,14.08
2016,5,16,5,45,310.5,43.5,1.95,10.5,91.5,33.21,23.8
2016,5,16,6,0,407.0,56.0,2.1,11.0,132.0,45.09,34.88
2016,5,16,6,15,475.0,64.5,2.05,11.5,180.5,51.49,40.85
2016,5,16,6,30,543.0,73.0,2.0,12.0,229.0,57.87,46.6
2016,5,16,6,45,590.0,80.0,2.0,12.5,279.5,62.82,50.88
2016,5,16,7,0,637.0,87.0,2.0,13.0,330.0,67.7,54.98
2016,5,16,7,15,671.5,92.0,2.05,13.5,381.5,70.89,57.51
2016,5,16,7,30,706.0,97.0,2.1,14.0,433.0,74.03,59.94
2016,5,16,7,45,734.5,100.5,2.15,15.0,484.0,76.02,61.21
2016,5,16,8,0,763.0,104.0,2.2,16.0,535.0,84.4,67.99
2016,5,16,8,15,782.5,107.5,2.25,16.5,582.0,86.14,69.12
2016,5,16,8,30,802.0,111.0,2.3,17.0,629.0,87.78,70.17
2016,5,16,8,45,819.5,112.5,2.4,17.5,673.5,88.03,70.04
2016,5,16,9,0,837.0,114.0,2.5,18.0,718.0,88.25,69.91
2016,5,16,9,15,848.5,116.0,2.55,18.5,756.5,98.53,78.28
2016,5,16,9,30,860.0,118.0,2.6,19.0,795.0,99.19,78.5
2016,5,16,9,45,879.0,114.0,2.65,19.5,831.0,124.09,76.44
2016,5,16,10,0,898.0,110.0,2.7,20.0,867.0,177.97,101.32
2016,5,16,10,15,904.0,111.5,2.75,20.0,894.0,234.63,141.8
2016,5,16,10,30,910.0,113.0,2.8,20.0,921.0,291.89,189.1
2016,5,16,10,45,914.5,113.5,2.9,20.5,941.0,348.51,238.13
2016,5,16,11,0,919.0,114.0,3.0,21.0,961.0,405.13,287.48
2016,5,16,11,15,922.0,114.5,3.05,21.5,973.5,460.94,335.42
2016,5,16,11,30,925.0,115.0,3.1,22.0,986.0,516.19,381.69
2016,5,16,11,45,926.5,115.0,3.2,22.5,991.5,569.58,425.33
2016,5,16,12,0,928.0,115.0,3.3,23.0,997.0,621.85,466.83
2016,5,16,12,15,928.0,115.0,3.4,23.0,994.5,671.84,506.46
2016,5,16,12,30,928.0,115.0,3.5,23.0,992.0,720.1,543.95
2016,5,16,12,45,927.5,113.5,3.6,23.0,982.5,764.83,578.24
2016,5,16,13,0,927.0,112.0,3.7,23.0,973.0,807.2,609.8
2016,5,16,13,15,924.0,111.5,3.75,23.0,955.5,845.85,636.94
2016,5,16,13,30,921.0,111.0,3.8,23.0,938.0,881.6,662.04
2016,5,16,13,45,919.0,108.0,3.85,23.0,914.0,912.84,684.06
2016,5,16,14,0,917.0,105.0,3.9,23.0,890.0,940.79,703.93
2016,5,16,14,15,910.0,103.5,3.9,22.5,859.0,962.21,720.59
2016,5,16,14,30,903.0,102.0,3.9,22.0,828.0,980.01,735.03
2016,5,16,14,45,892.5,100.5,3.95,22.0,790.5,990.75,743.79
2016,5,16,15,0,882.0,99.0,4.0,22.0,753.0,997.74,750.24
2016,5,16,15,15,870.0,97.0,3.95,21.5,710.5,998.95,753.83
2016,5,16,15,30,858.0,95.0,3.9,21.0,668.0,996.49,755.14
2016,5,16,15,45,838.0,93.5,3.9,21.0,620.5,996.07,756.93
2016,5,16,16,0,818.0,92.0,3.9,21.0,573.0,979.0,747.43
2016,5,16,16,15,796.5,88.5,3.8,20.5,523.5,954.46,733.72
2016,5,16,16,30,775.0,85.0,3.7,20.0,474.0,926.73,717.72
2016,5,16,16,45,742.5,82.0,3.65,19.5,422.0,885.59,692.28
2016,5,16,17,0,710.0,79.0,3.6,19.0,370.0,848.51,669.23
2016,5,16,17,15,669.5,73.5,3.45,18.0,318.0,792.48,632.2
2016,5,16,17,30,629.0,68.0,3.3,17.0,266.0,735.3,592.88
2016,5,16,17,45,569.0,61.5,3.2,16.5,215.5,657.82,535.24
2016,5,16,18,0,509.0,55.0,3.1,16.0,165.0,581.16,475.37
2016,5,16,18,15,418.5,46.0,2.9,15.0,120.5,476.0,390.19
2016,5,16,18,30,328.0,37.0,2.7,14.0,76.0,375.31,303.54
2016,5,16,18,45,188.5,23.5,2.5,13.5,44.0,224.42,149.92
2016,5,16,19,0,49.0,10.0,2.3,13.0,12.0,45.41,0.0
2016,5,16,19,15,24.5,5.0,2.25,12.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,5,15,141.5,15.0,1.2,10.5,28.0,12.11,0.0
2016,5,17,5,30,283.0,30.0,1.4,11.0,56.0,24.58,14.98
2016,5,17,5,45,389.5,39.5,1.65,12.0,99.5,32.35,22.92
2016,5,17,6,0,496.0,49.0,1.9,13.0,143.0,40.19,30.26
2016,5,17,6,15,561.5,56.0,1.95,13.5,193.0,45.79,35.45
2016,5,17,6,30,627.0,63.0,2.0,14.0,243.0,51.41,40.47
2016,5,17,6,45,676.5,67.0,2.1,15.0,296.5,54.66,43.15
2016,5,17,7,0,726.0,71.0,2.2,16.0,350.0,62.67,49.91
2016,5,17,7,15,758.0,75.5,2.35,16.5,403.0,66.24,52.75
2016,5,17,7,30,790.0,80.0,2.5,17.0,456.0,69.74,55.5
2016,5,17,7,45,816.0,82.5,2.7,18.0,508.5,71.65,56.71
2016,5,17,8,0,842.0,85.0,2.9,19.0,561.0,73.54,57.9
2016,5,17,8,15,859.5,87.5,2.95,19.5,609.5,83.69,66.23
2016,5,17,8,30,877.0,90.0,3.0,20.0,658.0,85.82,67.68
2016,5,17,8,45,891.0,92.0,3.1,21.0,703.0,87.4,68.55
2016,5,17,9,0,905.0,94.0,3.2,22.0,748.0,88.84,69.3
2016,5,17,9,15,915.5,96.0,3.25,22.5,787.5,90.02,69.98
2016,5,17,9,30,926.0,98.0,3.3,23.0,827.0,91.06,70.55
2016,5,17,9,45,933.0,99.5,3.35,23.5,861.0,121.13,71.27
2016,5,17,10,0,940.0,101.0,3.4,24.0,895.0,179.32,99.07
2016,5,17,10,15,945.5,102.5,3.35,24.0,922.0,238.14,140.73
2016,5,17,10,30,951.0,104.0,3.3,24.0,949.0,297.48,189.21
2016,5,17,10,45,954.0,105.0,3.25,24.5,968.5,356.09,239.29
2016,5,17,11,0,957.0,106.0,3.2,25.0,988.0,414.5,289.39
2016,5,17,11,15,959.0,106.5,3.15,25.0,1000.5,471.79,338.44
2016,5,17,11,30,961.0,107.0,3.1,25.0,1013.0,528.36,385.72
2016,5,17,11,45,961.0,107.5,3.05,25.5,1017.5,582.97,429.38
2016,5,17,12,0,961.0,108.0,3.0,26.0,1022.0,636.25,470.55
2016,5,17,12,15,960.0,107.5,2.95,26.0,1018.5,686.63,509.28
2016,5,17,12,30,959.0,107.0,2.9,26.0,1015.0,735.08,545.58
2016,5,17,12,45,958.5,105.5,2.85,26.0,1004.5,780.9,579.16
2016,5,17,13,0,958.0,104.0,2.8,26.0,994.0,824.27,609.49
2016,5,17,13,15,954.5,103.5,2.75,26.0,976.0,863.46,635.52
2016,5,17,13,30,951.0,103.0,2.7,26.0,958.0,899.62,659.39
2016,5,17,13,45,944.5,102.0,2.7,26.0,932.0,929.53,679.45
2016,5,17,14,0,938.0,101.0,2.7,26.0,906.0,955.92,697.28
2016,5,17,14,15,930.5,100.0,2.7,26.0,874.0,977.8,712.26
2016,5,17,14,30,923.0,99.0,2.7,26.0,842.0,996.0,725.0
2016,5,17,14,45,913.0,97.0,2.7,26.0,804.0,1006.99,733.24
2016,5,17,15,0,903.0,95.0,2.7,26.0,766.0,1014.14,739.24
2016,5,17,15,15,890.5,93.0,2.7,25.5,723.0,1014.99,742.83
2016,5,17,15,30,878.0,91.0,2.7,25.0,680.0,1012.08,744.22
2016,5,17,15,45,862.5,88.0,2.7,25.0,632.5,1001.26,739.17
2016,5,17,16,0,847.0,85.0,2.7,25.0,585.0,986.87,731.95
2016,5,17,16,15,826.0,82.0,2.65,24.5,535.0,976.18,728.27
2016,5,17,16,30,805.0,79.0,2.6,24.0,485.0,949.41,713.8
2016,5,17,16,45,777.0,75.5,2.55,23.5,432.5,911.93,691.95
2016,5,17,17,0,749.0,72.0,2.5,23.0,380.0,871.87,667.88
2016,5,17,17,15,710.0,67.0,2.35,22.0,327.5,816.81,632.93
2016,5,17,17,30,671.0,62.0,2.2,21.0,275.0,760.26,595.54
2016,5,17,17,45,612.0,56.5,2.1,20.5,223.5,690.67,545.93
2016,5,17,18,0,553.0,51.0,2.0,20.0,172.0,615.49,489.46
2016,5,17,18,15,466.0,42.5,1.85,19.0,126.5,512.92,409.45
2016,5,17,18,30,379.0,34.0,1.7,18.0,81.0,414.82,327.71
2016,5,17,18,45,236.0,22.5,1.6,17.0,47.0,267.7,181.55
2016,5,17,19,0,93.0,11.0,1.5,16.0,13.0,79.94,0.0
2016,5,17,19,15,46.5,5.5,1.4,15.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,5,15,124.0,16.0,1.95,11.5,27.5,12.26,0.0
2016,5,18,5,30,248.0,32.0,2.2,12.0,55.0,24.49,14.92
2016,5,18,5,45,349.5,42.5,2.45,13.0,97.5,34.52,24.73
2016,5,18,6,0,451.0,53.0,2.7,14.0,140.0,42.97,32.59
2016,5,18,6,15,517.0,61.0,2.6,14.5,189.0,49.14,38.28
2016,5,18,6,30,583.0,69.0,2.5,15.0,238.0,55.3,43.75
2016,5,18,6,45,630.0,75.0,2.45,15.5,290.0,59.71,47.52
2016,5,18,7,0,677.0,81.0,2.4,16.0,342.0,64.08,51.14
2016,5,18,7,15,709.5,85.5,2.3,16.5,394.0,67.13,53.53
2016,5,18,7,30,742.0,90.0,2.2,17.0,446.0,75.89,60.83
2016,5,18,7,45,767.0,93.5,2.1,18.0,496.5,78.13,62.28
2016,5,18,8,0,792.0,97.0,2.0,19.0,547.0,80.3,63.66
2016,5,18,8,15,810.5,100.5,1.95,19.5,594.5,82.23,64.95
2016,5,18,8,30,829.0,104.0,1.9,20.0,642.0,84.04,66.14
2016,5,18,8,45,843.0,106.5,1.9,21.0,685.5,85.0,66.49
2016,5,18,9,0,857.0,109.0,1.9,22.0,729.0,95.62,74.89
2016,5,18,9,15,867.5,111.0,1.95,22.5,767.5,96.49,75.28
2016,5,18,9,30,878.0,113.0,2.0,23.0,806.0,97.21,75.57
2016,5,18,9,45,890.0,112.0,2.1,24.0,840.0,125.94,75.16
2016,5,18,10,0,902.0,111.0,2.2,25.0,874.0,181.03,101.08
2016,5,18,10,15,907.5,112.5,2.3,25.0,900.5,237.7,141.05
2016,5,18,10,30,913.0,114.0,2.4,25.0,927.0,294.9,187.47
2016,5,18,10,45,915.0,116.0,2.5,25.5,945.5,351.69,235.64
2016,5,18,11,0,917.0,118.0,2.6,26.0,964.0,408.23,283.84
2016,5,18,11,15,919.0,118.5,2.65,26.0,976.5,463.44,330.84
2016,5,18,11,30,921.0,119.0,2.7,26.0,989.0,518.0,376.27
2016,5,18,11,45,919.5,121.0,2.8,26.5,992.5,570.9,418.62
2016,5,18,12,0,918.0,123.0,2.9,27.0,996.0,622.49,458.71
2016,5,18,12,15,917.0,122.5,2.95,27.0,993.5,671.11,496.35
2016,5,18,12,30,916.0,122.0,3.0,27.0,991.0,717.92,531.82
2016,5,18,12,45,913.5,122.0,3.05,27.0,980.5,761.99,564.62
2016,5,18,13,0,911.0,122.0,3.1,27.0,970.0,803.68,594.99
2016,5,18,13,15,907.5,121.0,3.15,27.0,952.0,841.12,620.67
2016,5,18,13,30,904.0,120.0,3.2,27.0,934.0,875.63,644.37
2016,5,18,13,45,901.5,117.0,3.25,27.0,910.5,906.13,665.41
2016,5,18,14,0,899.0,114.0,3.3,27.0,887.0,933.36,684.35
2016,5,18,14,15,891.5,112.5,3.3,26.5,855.5,954.06,700.13
2016,5,18,14,30,884.0,111.0,3.3,26.0,824.0,971.18,713.77
2016,5,18,14,45,876.0,108.5,3.35,26.0,787.5,983.17,723.17
2016,5,18,15,0,868.0,106.0,3.4,26.0,751.0,991.48,730.37
2016,5,18,15,15,855.5,103.5,3.4,25.5,709.0,991.64,733.48
2016,5,18,15,30,843.0,101.0,3.4,25.0,667.0,988.13,734.39
2016,5,18,15,45,823.5,99.5,3.4,24.5,620.0,988.6,738.16
2016,5,18,16,0,804.0,98.0,3.4,24.0,573.0,972.05,730.61
2016,5,18,16,15,782.0,94.5,3.3,23.0,523.5,947.09,718.17
2016,5,18,16,30,760.0,91.0,3.2,22.0,474.0,918.96,703.44
2016,5,18,16,45,730.5,86.5,3.1,21.0,423.0,879.1,680.2
2016,5,18,17,0,701.0,82.0,3.0,20.0,372.0,843.71,659.58
2016,5,18,17,15,661.0,76.5,2.9,19.0,320.0,788.35,623.7
2016,5,18,17,30,621.0,71.0,2.8,18.0,268.0,731.81,585.55
2016,5,18,17,45,570.5,63.0,2.75,17.5,219.0,661.28,534.07
2016,5,18,18,0,520.0,55.0,2.7,17.0,170.0,591.16,480.16
2016,5,18,18,15,433.5,46.0,2.65,16.0,125.0,489.19,398.93
2016,5,18,18,30,347.0,37.0,2.6,15.0,80.0,391.48,316.12
2016,5,18,18,45,214.5,24.5,2.6,14.5,47.0,254.42,179.56
2016,5,18,19,0,82.0,12.0,2.6,14.0,14.0,72.33,0.0
2016,5,18,19,15,41.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,111.5,18.0,4.25,9.0,29.0,13.7,0.0
2016,5,19,5,30,223.0,36.0,4.4,9.0,58.0,27.25,17.56
2016,5,19,5,45,326.5,48.0,4.55,9.5,100.5,36.51,26.88
2016,5,19,6,0,430.0,60.0,4.7,10.0,143.0,48.39,38.0
2016,5,19,6,15,497.0,68.5,4.75,10.0,192.0,54.73,44.02
2016,5,19,6,30,564.0,77.0,4.8,10.0,241.0,61.05,49.83
2016,5,19,6,45,477.0,103.0,4.9,10.5,260.5,75.02,62.25
2016,5,19,7,0,390.0,129.0,5.0,11.0,280.0,89.64,75.02
2016,5,19,7,15,366.0,155.0,4.85,11.5,313.0,104.26,87.59
2016,5,19,7,30,342.0,181.0,4.7,12.0,346.0,121.58,102.31
2016,5,19,7,45,493.0,158.5,4.55,12.5,424.0,106.49,88.54
2016,5,19,8,0,644.0,136.0,4.4,13.0,502.0,94.88,77.95
2016,5,19,8,15,489.5,204.5,4.35,13.5,497.0,129.47,107.49
2016,5,19,8,30,335.0,273.0,4.3,14.0,492.0,167.21,139.17
2016,5,19,8,45,602.0,192.5,4.3,14.5,617.0,120.52,98.73
2016,5,19,9,0,869.0,112.0,4.3,15.0,742.0,97.58,78.75
2016,5,19,9,15,881.5,114.0,4.3,15.0,782.5,98.49,79.36
2016,5,19,9,30,894.0,116.0,4.3,15.0,823.0,99.24,79.84
2016,5,19,9,45,898.0,121.5,4.3,15.5,856.5,132.28,82.37
2016,5,19,10,0,902.0,127.0,4.3,16.0,890.0,190.28,112.33
2016,5,19,10,15,909.0,128.5,4.25,16.0,918.0,247.4,154.32
2016,5,19,10,30,916.0,130.0,4.2,16.0,946.0,305.24,203.1
2016,5,19,10,45,924.5,128.5,4.2,16.5,968.0,362.37,253.36
2016,5,19,11,0,933.0,127.0,4.2,17.0,990.0,419.87,304.24
2016,5,19,11,15,935.5,128.0,4.2,17.0,1002.5,476.59,354.52
2016,5,19,11,30,938.0,129.0,4.2,17.0,1015.0,532.74,403.22
2016,5,19,11,45,938.0,129.5,4.25,17.5,1019.5,586.5,448.18
2016,5,19,12,0,938.0,130.0,4.3,18.0,1024.0,639.03,490.83
2016,5,19,12,15,937.5,130.0,4.3,18.0,1021.0,689.47,531.48
2016,5,19,12,30,937.0,130.0,4.3,18.0,1018.0,738.14,569.84
2016,5,19,12,45,941.5,125.0,4.35,18.0,1009.5,784.56,606.14
2016,5,19,13,0,946.0,120.0,4.4,18.0,1001.0,828.77,639.86
2016,5,19,13,15,735.0,239.0,4.45,18.0,915.5,823.3,633.36
2016,5,19,13,30,524.0,358.0,4.5,18.0,830.0,783.58,601.73
2016,5,19,13,45,505.5,349.0,4.55,18.0,794.5,788.46,606.83
2016,5,19,14,0,487.0,340.0,4.6,18.0,759.0,789.58,608.94
2016,5,19,14,15,702.0,225.5,4.7,17.5,805.5,910.88,704.36
2016,5,19,14,30,917.0,111.0,4.8,17.0,852.0,1002.66,771.81
2016,5,19,14,45,905.0,110.5,4.9,17.0,813.5,1013.52,780.95
2016,5,19,15,0,893.0,110.0,5.0,17.0,775.0,1020.58,788.2
2016,5,19,15,15,880.0,107.5,4.9,16.5,732.0,1020.69,790.66
2016,5,19,15,30,867.0,105.0,4.8,16.0,689.0,1030.74,800.31
2016,5,19,15,45,843.5,104.5,4.75,15.5,640.0,1015.04,792.43
2016,5,19,16,0,820.0,104.0,4.7,15.0,591.0,995.65,782.17
2016,5,19,16,15,763.5,100.5,4.7,14.0,523.0,935.41,744.34
2016,5,19,16,30,707.0,97.0,4.7,13.0,455.0,879.02,708.56
2016,5,19,16,45,498.5,127.5,4.75,12.5,366.5,691.33,570.3
2016,5,19,17,0,290.0,158.0,4.8,12.0,278.0,496.02,416.09
2016,5,19,17,15,262.0,142.0,4.7,11.5,240.0,449.28,380.19
2016,5,19,17,30,234.0,126.0,4.6,11.0,202.0,402.54,342.68
2016,5,19,17,45,206.0,106.0,4.6,11.0,164.0,349.93,298.76
2016,5,19,18,0,178.0,86.0,4.6,11.0,126.0,297.36,253.48
2016,5,19,18,15,140.5,66.0,4.55,10.5,92.5,236.57,199.93
2016,5,19,18,30,103.0,46.0,4.5,10.0,59.0,176.15,145.13
2016,5,19,18,45,51.5,28.5,4.45,10.0,35.0,91.69,64.32
2016,5,19,19,0,0.0,11.0,4.4,10.0,11.0,8.65,0.0
2016,5,19,19,15,0.0,5.5,4.45,9.5,5.5,4.33,0.0
2016,5,19,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,4.2,8.0,29.5,14.06,0.0
2016,5,20,5,30,215.0,37.0,4.3,8.0,59.0,27.94,18.33
2016,5,20,5,45,329.0,48.0,4.4,8.5,102.5,36.53,27.05
2016,5,20,6,0,443.0,59.0,4.5,9.0,146.0,47.65,37.51
2016,5,20,6,15,511.0,67.0,4.5,9.5,195.5,53.67,43.16
2016,5,20,6,30,579.0,75.0,4.5,10.0,245.0,59.7,48.61
2016,5,20,6,45,327.0,115.0,4.5,10.5,215.0,80.53,67.19
2016,5,20,7,0,75.0,155.0,4.5,11.0,185.0,107.3,90.73
2016,5,20,7,15,85.5,179.0,4.5,11.0,217.5,122.37,103.73
2016,5,20,7,30,96.0,203.0,4.5,11.0,250.0,137.13,116.32
2016,5,20,7,45,138.0,228.0,4.5,11.5,303.0,147.48,124.69
2016,5,20,8,0,180.0,253.0,4.5,12.0,356.0,161.67,136.3
2016,5,20,8,15,166.5,277.0,4.5,12.0,378.5,173.56,146.07
2016,5,20,8,30,153.0,301.0,4.5,12.0,401.0,184.87,155.3
2016,5,20,8,45,158.5,323.0,4.5,12.5,432.5,195.27,163.42
2016,5,20,9,0,164.0,345.0,4.5,13.0,464.0,205.18,171.06
2016,5,20,9,15,211.5,359.5,4.55,13.0,522.0,212.81,177.11
2016,5,20,9,30,259.0,374.0,4.6,13.0,580.0,204.16,169.5
2016,5,20,9,45,148.0,363.5,4.7,13.5,482.0,221.39,171.8
2016,5,20,10,0,37.0,353.0,4.8,14.0,384.0,232.36,181.93
2016,5,20,10,15,32.5,352.0,4.8,14.0,380.5,238.69,186.8
2016,5,20,10,30,28.0,351.0,4.8,14.0,377.0,244.13,191.23
2016,5,20,10,45,67.0,405.5,4.85,14.0,468.0,295.03,230.17
2016,5,20,11,0,106.0,460.0,4.9,14.0,559.0,352.13,274.16
2016,5,20,11,15,102.5,465.5,4.9,14.0,562.0,368.02,287.15
2016,5,20,11,30,99.0,471.0,4.9,14.0,565.0,383.65,299.92
2016,5,20,11,45,165.5,477.0,4.95,14.0,635.0,432.48,338.23
2016,5,20,12,0,232.0,483.0,5.0,14.0,705.0,494.34,386.74
2016,5,20,12,15,161.5,476.0,4.95,14.0,630.5,468.14,366.96
2016,5,20,12,30,91.0,469.0,4.9,14.0,556.0,429.53,337.09
2016,5,20,12,45,81.5,457.0,4.9,14.0,534.5,425.28,334.26
2016,5,20,13,0,72.0,445.0,4.9,14.0,513.0,419.27,329.91
2016,5,20,13,15,45.0,375.5,4.9,14.0,418.0,348.19,274.86
2016,5,20,13,30,18.0,306.0,4.9,14.0,323.0,259.22,204.78
2016,5,20,13,45,157.5,357.5,4.9,14.0,494.0,461.17,367.31
2016,5,20,14,0,297.0,409.0,4.9,14.0,665.0,665.99,525.35
2016,5,20,14,15,168.0,373.5,4.9,14.0,517.5,509.98,404.87
2016,5,20,14,30,39.0,338.0,4.9,14.0,370.0,341.6,271.47
2016,5,20,14,45,42.5,327.0,4.9,14.0,360.5,340.41,271.67
2016,5,20,15,0,46.0,316.0,4.9,14.0,351.0,339.09,271.42
2016,5,20,15,15,70.5,311.5,4.85,13.5,361.0,365.91,294.82
2016,5,20,15,30,95.0,307.0,4.8,13.0,371.0,393.71,319.05
2016,5,20,15,45,96.5,285.0,4.75,13.0,346.5,378.27,307.82
2016,5,20,16,0,98.0,263.0,4.7,13.0,322.0,362.0,296.01
2016,5,20,16,15,93.0,239.5,4.6,12.5,291.5,336.4,276.84
2016,5,20,16,30,88.0,216.0,4.5,12.0,261.0,309.93,256.74
2016,5,20,16,45,78.5,192.0,4.4,12.0,229.0,277.44,230.76
2016,5,20,17,0,69.0,168.0,4.3,12.0,197.0,244.23,203.83
2016,5,20,17,15,341.0,123.0,4.15,11.5,236.0,524.86,443.16
2016,5,20,17,30,613.0,78.0,4.0,11.0,275.0,733.52,609.48
2016,5,20,17,45,553.5,70.5,3.85,10.5,224.5,655.3,547.77
2016,5,20,18,0,494.0,63.0,3.7,10.0,174.0,577.66,485.55
2016,5,20,18,15,404.0,53.0,3.45,9.5,129.0,471.59,396.88
2016,5,20,18,30,314.0,43.0,3.2,9.0,84.0,368.16,306.39
2016,5,20,18,45,182.5,29.0,3.0,9.0,50.5,235.31,175.94
2016,5,20,19,0,51.0,15.0,2.8,9.0,17.0,50.96,0.0
2016,5,20,19,15,25.5,7.5,2.8,9.0,8.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,9.0,10.5,7.98,0.0
2016,5,21,5,30,0.0,21.0,1.8,9.0,21.0,16.0,8.13
2016,5,21,5,45,0.0,36.0,2.0,9.5,36.0,27.51,18.96
2016,5,21,6,0,0.0,51.0,2.2,10.0,51.0,38.57,29.24
2016,5,21,6,15,0.0,68.0,2.25,10.0,68.0,50.91,40.61
2016,5,21,6,30,0.0,85.0,2.3,10.0,85.0,63.15,51.74
2016,5,21,6,45,0.0,103.0,2.4,10.5,103.0,75.96,63.06
2016,5,21,7,0,0.0,121.0,2.5,11.0,121.0,88.67,74.09
2016,5,21,7,15,0.0,101.5,2.55,11.0,101.5,76.5,63.02
2016,5,21,7,30,0.0,82.0,2.6,11.0,82.0,63.03,50.84
2016,5,21,7,45,0.5,120.5,2.7,11.5,121.0,90.56,74.85
2016,5,21,8,0,1.0,159.0,2.8,12.0,160.0,116.9,97.4
2016,5,21,8,15,21.5,213.0,2.85,12.0,227.5,152.46,127.73
2016,5,21,8,30,42.0,267.0,2.9,12.0,295.0,174.63,146.24
2016,5,21,8,45,65.5,300.5,3.0,12.5,347.5,192.92,161.04
2016,5,21,9,0,89.0,334.0,3.1,13.0,400.0,210.51,175.1
2016,5,21,9,15,47.5,258.5,3.15,13.0,294.5,171.95,142.31
2016,5,21,9,30,6.0,183.0,3.2,13.0,189.0,135.5,111.27
2016,5,21,9,45,35.5,286.0,3.25,13.0,316.5,189.9,149.26
2016,5,21,10,0,65.0,389.0,3.3,13.0,444.0,254.33,198.34
2016,5,21,10,15,84.0,413.5,3.3,12.5,487.5,281.19,218.44
2016,5,21,10,30,103.0,438.0,3.3,12.0,531.0,311.16,241.66
2016,5,21,10,45,77.5,428.0,3.3,12.0,498.5,311.33,243.1
2016,5,21,11,0,52.0,418.0,3.3,12.0,466.0,307.61,241.29
2016,5,21,11,15,130.5,449.5,3.25,12.0,572.5,362.07,282.8
2016,5,21,11,30,209.0,481.0,3.2,12.0,679.0,435.69,339.36
2016,5,21,11,45,114.5,408.0,3.2,12.5,516.5,359.88,281.99
2016,5,21,12,0,20.0,335.0,3.2,13.0,354.0,266.78,209.48
2016,5,21,12,15,31.0,374.5,3.2,13.0,404.0,308.82,242.8
2016,5,21,12,30,42.0,414.0,3.2,13.0,454.0,353.91,277.89
2016,5,21,12,45,43.0,407.5,3.2,13.0,448.5,357.79,281.04
2016,5,21,13,0,44.0,401.0,3.2,13.0,443.0,361.29,284.06
2016,5,21,13,15,131.0,426.5,3.2,12.5,546.0,473.48,372.93
2016,5,21,13,30,218.0,452.0,3.2,12.0,649.0,582.84,457.83
2016,5,21,13,45,279.0,423.5,3.2,12.0,669.0,643.61,504.63
2016,5,21,14,0,340.0,395.0,3.2,12.0,689.0,691.42,542.14
2016,5,21,14,15,357.5,373.0,3.15,12.0,672.5,705.69,553.87
2016,5,21,14,30,375.0,351.0,3.1,12.0,656.0,718.26,564.67
2016,5,21,14,45,302.5,351.5,3.1,12.0,590.0,664.49,524.49
2016,5,21,15,0,230.0,352.0,3.1,12.0,524.0,583.4,463.91
2016,5,21,15,15,310.5,312.0,3.05,12.0,530.0,656.24,522.5
2016,5,21,15,30,391.0,272.0,3.0,12.0,536.0,704.04,561.54
2016,5,21,15,45,267.5,270.0,2.95,12.0,445.5,584.93,470.16
2016,5,21,16,0,144.0,268.0,2.9,12.0,355.0,439.25,356.34
2016,5,21,16,15,254.5,229.5,2.85,12.0,366.5,537.84,438.71
2016,5,21,16,30,365.0,191.0,2.8,12.0,378.0,607.8,497.08
2016,5,21,16,45,303.0,178.5,2.75,12.0,322.5,532.51,438.66
2016,5,21,17,0,241.0,166.0,2.7,12.0,267.0,457.47,379.86
2016,5,21,17,15,410.5,123.5,2.55,11.5,268.0,593.41,493.38
2016,5,21,17,30,580.0,81.0,2.4,11.0,269.0,705.7,580.4
2016,5,21,17,45,532.0,71.5,2.3,11.0,220.5,636.47,525.99
2016,5,21,18,0,484.0,62.0,2.2,11.0,172.0,567.5,470.93
2016,5,21,18,15,400.5,52.0,1.95,10.5,127.5,467.59,388.68
2016,5,21,18,30,317.0,42.0,1.7,10.0,83.0,371.5,305.79
2016,5,21,18,45,197.5,28.0,1.45,9.5,50.0,245.62,185.02
2016,5,21,19,0,78.0,14.0,1.2,9.0,17.0,70.93,0.0
2016,5,21,19,15,39.0,7.0,1.15,8.5,8.5,34.01,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,5,15,121.5,18.5,1.35,8.5,31.0,14.11,0.73
2016,5,22,5,30,243.0,37.0,1.6,9.0,62.0,28.08,18.58
2016,5,22,5,45,341.5,48.5,1.85,9.5,105.0,36.98,27.42
2016,5,22,6,0,440.0,60.0,2.1,10.0,148.0,48.36,38.05
2016,5,22,6,15,220.0,49.5,2.1,10.0,93.5,36.68,27.74
2016,5,22,6,30,0.0,39.0,2.1,10.0,39.0,29.77,21.52
2016,5,22,6,45,0.0,47.5,2.1,10.5,47.5,36.32,27.38
2016,5,22,7,0,0.0,56.0,2.1,11.0,56.0,42.88,33.15
2016,5,22,7,15,0.0,82.5,2.05,11.5,82.5,63.24,51.14
2016,5,22,7,30,0.0,109.0,2.0,12.0,109.0,82.19,67.58
2016,5,22,7,45,7.0,152.5,1.95,12.5,157.0,112.07,93.27
2016,5,22,8,0,14.0,196.0,1.9,13.0,205.0,140.73,117.42
2016,5,22,8,15,56.5,245.5,1.9,13.0,282.5,162.96,135.94
2016,5,22,8,30,99.0,295.0,1.9,13.0,360.0,190.01,158.34
2016,5,22,8,45,76.5,304.5,1.95,13.5,357.0,195.2,161.91
2016,5,22,9,0,54.0,314.0,2.0,14.0,354.0,200.04,165.26
2016,5,22,9,15,45.5,320.0,2.05,14.0,355.0,203.34,167.65
2016,5,22,9,30,37.0,326.0,2.1,14.0,356.0,206.37,169.84
2016,5,22,9,45,466.0,223.0,2.15,14.5,618.0,146.28,102.66
2016,5,22,10,0,895.0,120.0,2.2,15.0,880.0,188.18,110.58
2016,5,22,10,15,500.0,279.5,2.25,15.0,706.5,249.19,173.12
2016,5,22,10,30,105.0,439.0,2.3,15.0,533.0,312.32,239.05
2016,5,22,10,45,180.5,449.0,2.4,15.5,614.5,342.72,259.96
2016,5,22,11,0,256.0,459.0,2.5,16.0,696.0,384.66,290.95
2016,5,22,11,15,367.0,432.0,2.6,16.0,777.5,440.85,333.62
2016,5,22,11,30,478.0,405.0,2.7,16.0,859.0,501.71,380.76
2016,5,22,11,45,696.0,267.5,2.85,16.5,931.5,558.92,425.83
2016,5,22,12,0,914.0,130.0,3.0,17.0,1004.0,625.93,479.58
2016,5,22,12,15,913.0,130.0,3.1,17.0,1001.0,674.7,518.85
2016,5,22,12,30,912.0,130.0,3.2,17.0,998.0,721.73,556.07
2016,5,22,12,45,907.0,131.0,3.3,17.0,987.0,764.68,589.58
2016,5,22,13,0,902.0,132.0,3.4,17.0,976.0,805.12,620.73
2016,5,22,13,15,679.5,253.0,3.5,16.5,882.0,790.55,608.43
2016,5,22,13,30,457.0,374.0,3.6,16.0,788.0,740.62,570.38
2016,5,22,13,45,668.0,252.0,3.7,16.0,839.0,847.16,653.84
2016,5,22,14,0,879.0,130.0,3.8,16.0,890.0,930.13,715.19
2016,5,22,14,15,871.0,128.5,3.85,15.5,859.0,950.26,731.2
2016,5,22,14,30,863.0,127.0,3.9,15.0,828.0,966.85,745.43
2016,5,22,14,45,561.0,237.0,3.95,15.0,685.0,829.41,647.43
2016,5,22,15,0,259.0,347.0,4.0,15.0,542.0,630.21,495.78
2016,5,22,15,15,287.5,320.0,3.95,14.5,524.5,641.62,508.63
2016,5,22,15,30,316.0,293.0,3.9,14.0,507.0,651.23,519.2
2016,5,22,15,45,293.5,275.0,3.9,14.0,463.0,617.06,494.62
2016,5,22,16,0,271.0,257.0,3.9,14.0,419.0,580.9,468.5
2016,5,22,16,15,346.0,218.0,3.8,13.5,407.0,617.12,501.46
2016,5,22,16,30,421.0,179.0,3.7,13.0,395.0,675.71,550.48
2016,5,22,16,45,361.0,168.5,3.6,13.0,340.0,577.75,475.86
2016,5,22,17,0,301.0,158.0,3.5,13.0,285.0,506.11,420.23
2016,5,22,17,15,276.5,141.5,3.35,12.5,246.5,461.79,386.65
2016,5,22,17,30,252.0,125.0,3.2,12.0,208.0,417.16,351.71
2016,5,22,17,45,231.5,105.0,3.1,11.5,170.5,370.87,314.53
2016,5,22,18,0,211.0,85.0,3.0,11.0,133.0,324.06,275.47
2016,5,22,18,15,174.0,66.0,2.65,10.5,99.0,264.02,223.1
2016,5,22,18,30,137.0,47.0,2.3,10.0,65.0,204.49,169.57
2016,5,22,18,45,68.5,30.5,2.0,10.0,39.5,125.24,93.45
2016,5,22,19,0,0.0,14.0,1.7,10.0,14.0,10.69,0.0
2016,5,22,19,15,0.0,7.0,1.6,9.5,7.0,5.51,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,12.5,2.15,9.0,12.5,9.51,0.0
2016,5,23,5,30,0.0,25.0,2.3,9.0,25.0,19.09,10.87
2016,5,23,5,45,0.0,42.0,2.5,9.5,42.0,31.69,22.71
2016,5,23,6,0,0.0,59.0,2.7,10.0,59.0,44.01,34.15
2016,5,23,6,15,0.5,79.0,2.75,10.5,79.0,58.21,47.12
2016,5,23,6,30,1.0,99.0,2.8,11.0,99.0,72.28,59.73
2016,5,23,6,45,6.5,118.0,2.85,11.5,120.5,85.7,71.5
2016,5,23,7,0,12.0,137.0,2.9,12.0,142.0,99.04,82.98
2016,5,23,7,15,92.5,172.0,2.9,12.0,216.5,118.9,100.15
2016,5,23,7,30,173.0,207.0,2.9,12.0,291.0,136.64,115.26
2016,5,23,7,45,171.0,231.0,2.9,12.5,321.5,149.8,125.98
2016,5,23,8,0,169.0,255.0,2.9,13.0,352.0,162.45,136.14
2016,5,23,8,15,137.0,276.5,2.9,13.5,359.5,172.61,144.09
2016,5,23,8,30,105.0,298.0,2.9,14.0,367.0,191.64,159.44
2016,5,23,8,45,148.5,321.5,2.95,14.5,426.0,194.33,160.94
2016,5,23,9,0,192.0,345.0,3.0,15.0,485.0,206.06,170.03
2016,5,23,9,15,511.0,240.5,3.0,15.0,640.5,139.61,114.02
2016,5,23,9,30,830.0,136.0,3.0,15.0,796.0,97.13,77.93
2016,5,23,9,45,845.5,134.0,3.05,15.5,830.0,128.69,79.01
2016,5,23,10,0,861.0,132.0,3.1,16.0,864.0,190.56,113.56
2016,5,23,10,15,867.0,133.5,3.15,16.0,890.5,244.89,153.85
2016,5,23,10,30,873.0,135.0,3.2,16.0,917.0,299.83,200.26
2016,5,23,10,45,877.5,136.0,3.25,16.0,936.5,354.47,248.75
2016,5,23,11,0,882.0,137.0,3.3,16.0,956.0,409.17,297.67
2016,5,23,11,15,884.5,137.5,3.3,16.0,968.0,462.64,345.03
2016,5,23,11,30,887.0,138.0,3.3,16.0,980.0,515.61,390.92
2016,5,23,11,45,891.5,136.0,3.35,16.0,985.5,567.38,434.83
2016,5,23,12,0,896.0,134.0,3.4,16.0,991.0,618.38,477.04
2016,5,23,12,15,895.0,134.0,3.45,16.0,988.5,666.31,515.92
2016,5,23,12,30,894.0,134.0,3.5,16.0,986.0,712.57,552.67
2016,5,23,12,45,865.5,151.0,3.55,16.0,969.0,749.74,581.62
2016,5,23,13,0,837.0,168.0,3.6,16.0,952.0,795.91,615.99
2016,5,23,13,15,833.0,167.0,3.55,16.0,934.5,832.32,643.15
2016,5,23,13,30,829.0,166.0,3.5,16.0,917.0,865.84,667.04
2016,5,23,13,45,823.5,163.5,3.5,16.0,893.0,893.65,686.94
2016,5,23,14,0,818.0,161.0,3.5,16.0,869.0,918.15,704.61
2016,5,23,14,15,809.5,158.5,3.45,15.5,838.5,936.46,719.1
2016,5,23,14,30,801.0,156.0,3.4,15.0,808.0,951.17,731.29
2016,5,23,14,45,630.5,218.5,3.35,15.0,717.5,879.57,681.42
2016,5,23,15,0,460.0,281.0,3.3,15.0,627.0,782.81,609.93
2016,5,23,15,15,609.0,210.0,3.2,15.0,640.5,880.28,685.46
2016,5,23,15,30,758.0,139.0,3.1,15.0,654.0,966.16,746.1
2016,5,23,15,45,744.0,132.5,3.05,15.0,609.0,953.18,737.87
2016,5,23,16,0,730.0,126.0,3.0,15.0,564.0,936.78,728.26
2016,5,23,16,15,449.5,174.0,2.95,14.5,436.5,696.72,556.88
2016,5,23,16,30,169.0,222.0,2.9,14.0,309.0,422.56,343.91
2016,5,23,16,45,212.0,194.0,2.9,14.0,291.5,436.49,359.25
2016,5,23,17,0,255.0,166.0,2.9,14.0,274.0,470.8,388.83
2016,5,23,17,15,233.0,148.0,2.8,13.5,236.5,428.0,356.01
2016,5,23,17,30,211.0,130.0,2.7,13.0,199.0,384.83,322.36
2016,5,23,17,45,332.5,98.5,2.6,13.0,185.5,477.62,400.24
2016,5,23,18,0,454.0,67.0,2.5,13.0,172.0,546.12,453.3
2016,5,23,18,15,373.0,56.0,2.35,12.5,128.5,442.95,368.06
2016,5,23,18,30,292.0,45.0,2.2,12.0,85.0,351.83,289.85
2016,5,23,18,45,185.5,30.5,2.1,11.5,52.0,239.8,183.84
2016,5,23,19,0,79.0,16.0,2.0,11.0,19.0,107.66,0.0
2016,5,23,19,15,39.5,8.0,2.0,10.5,9.5,35.19,0.0
2016,5,23,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
