Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.5,18.0,2.35,9.0,31.5,13.76,1.78
2016,5,24,5,30,253.0,36.0,2.5,9.0,63.0,27.43,18.12
2016,5,24,5,45,353.5,46.5,2.7,9.5,106.0,37.64,28.03
2016,5,24,6,0,454.0,57.0,2.9,10.0,149.0,46.02,35.96
2016,5,24,6,15,227.0,48.5,2.9,10.5,94.5,36.06,27.12
2016,5,24,6,30,0.0,40.0,2.9,11.0,40.0,30.54,22.1
2016,5,24,6,45,0.0,48.5,2.95,11.5,48.5,37.09,27.93
2016,5,24,7,0,0.0,57.0,3.0,12.0,57.0,43.65,33.68
2016,5,24,7,15,0.0,77.5,3.0,12.0,77.5,59.53,47.72
2016,5,24,7,30,0.0,98.0,3.0,12.0,98.0,74.57,60.85
2016,5,24,7,45,0.0,123.5,3.05,12.5,123.5,92.64,76.36
2016,5,24,8,0,0.0,149.0,3.1,13.0,149.0,110.34,91.32
2016,5,24,8,15,0.0,145.5,3.1,13.5,145.5,108.5,89.24
2016,5,24,8,30,0.0,142.0,3.1,14.0,142.0,106.48,87.07
2016,5,24,8,45,4.0,173.0,3.15,14.5,176.0,127.89,104.97
2016,5,24,9,0,8.0,204.0,3.2,15.0,210.0,148.78,122.17
2016,5,24,9,15,15.0,248.0,3.2,15.0,260.0,177.36,145.88
2016,5,24,9,30,22.0,292.0,3.2,15.0,310.0,204.89,168.46
2016,5,24,9,45,15.5,249.5,3.25,15.5,262.5,180.81,140.97
2016,5,24,10,0,9.0,207.0,3.3,16.0,215.0,154.2,119.36
2016,5,24,10,15,24.5,294.5,3.35,16.0,317.0,204.6,158.53
2016,5,24,10,30,40.0,382.0,3.4,16.0,419.0,265.11,205.14
2016,5,24,10,45,241.5,387.5,3.45,16.0,612.0,315.31,237.86
2016,5,24,11,0,443.0,393.0,3.5,16.0,805.0,405.34,304.07
2016,5,24,11,15,379.5,425.0,3.5,16.0,781.0,441.97,335.69
2016,5,24,11,30,316.0,457.0,3.5,16.0,757.0,464.16,355.24
2016,5,24,11,45,349.0,442.5,3.55,16.5,775.5,501.26,384.29
2016,5,24,12,0,382.0,428.0,3.6,17.0,794.0,540.58,414.75
2016,5,24,12,15,644.5,281.0,3.6,16.5,896.5,627.77,484.54
2016,5,24,12,30,907.0,134.0,3.6,16.0,999.0,721.3,559.63
2016,5,24,12,45,901.0,136.0,3.65,16.0,988.0,764.1,592.75
2016,5,24,13,0,895.0,138.0,3.7,16.0,977.0,804.39,623.75
2016,5,24,13,15,661.5,259.0,3.7,16.0,873.5,780.87,603.22
2016,5,24,13,30,428.0,380.0,3.7,16.0,770.0,721.03,556.12
2016,5,24,13,45,652.5,256.5,3.7,16.0,831.5,837.26,646.61
2016,5,24,14,0,877.0,133.0,3.7,16.0,893.0,930.8,715.06
2016,5,24,14,15,559.0,262.0,3.7,16.0,740.5,805.14,623.53
2016,5,24,14,30,241.0,391.0,3.7,16.0,588.0,608.45,474.16
2016,5,24,14,45,544.0,256.0,3.7,16.0,673.0,824.45,642.12
2016,5,24,15,0,847.0,121.0,3.7,16.0,758.0,1000.26,768.19
2016,5,24,15,15,625.5,196.0,3.65,15.5,652.5,882.8,687.18
2016,5,24,15,30,404.0,271.0,3.6,15.0,547.0,715.46,564.85
2016,5,24,15,45,598.5,188.5,3.6,15.0,565.0,866.12,681.96
2016,5,24,16,0,793.0,106.0,3.6,15.0,583.0,969.94,756.6
2016,5,24,16,15,424.5,158.0,3.55,14.5,411.0,651.76,525.61
2016,5,24,16,30,56.0,210.0,3.5,14.0,239.0,268.39,218.24
2016,5,24,16,45,28.0,161.0,3.45,14.0,175.5,185.96,151.55
2016,5,24,17,0,0.0,112.0,3.4,14.0,112.0,92.11,72.57
2016,5,24,17,15,0.0,97.0,3.3,13.5,97.0,79.36,62.24
2016,5,24,17,30,0.0,82.0,3.2,13.0,82.0,66.47,51.53
2016,5,24,17,45,256.0,71.5,3.15,12.5,131.5,366.86,312.93
2016,5,24,18,0,512.0,61.0,3.1,12.0,181.0,591.94,493.8
2016,5,24,18,15,430.0,52.0,2.95,11.5,136.0,493.84,411.55
2016,5,24,18,30,348.0,43.0,2.8,11.0,91.0,399.22,330.2
2016,5,24,18,45,222.0,30.0,2.65,11.0,56.0,267.49,208.06
2016,5,24,19,0,96.0,17.0,2.5,11.0,21.0,123.5,0.0
2016,5,24,19,15,48.0,8.5,2.45,10.5,10.5,41.82,0.0
2016,5,24,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,129.0,18.5,2.25,9.0,32.5,14.14,2.47
2016,5,25,5,30,258.0,37.0,2.4,9.0,65.0,28.17,18.82
2016,5,25,5,45,356.0,47.0,2.55,9.5,107.5,38.04,28.41
2016,5,25,6,0,454.0,57.0,2.7,10.0,150.0,45.99,35.95
2016,5,25,6,15,516.0,65.0,2.7,10.5,198.5,52.05,41.57
2016,5,25,6,30,578.0,73.0,2.7,11.0,247.0,58.07,46.96
2016,5,25,6,45,289.0,64.0,2.7,11.5,151.0,46.83,36.7
2016,5,25,7,0,0.0,55.0,2.7,12.0,55.0,42.11,32.29
2016,5,25,7,15,0.0,70.0,2.7,12.0,70.0,53.71,42.54
2016,5,25,7,30,0.0,85.0,2.7,12.0,85.0,65.34,52.69
2016,5,25,7,45,0.0,99.0,2.75,12.5,99.0,75.6,61.41
2016,5,25,8,0,0.0,113.0,2.8,13.0,113.0,85.76,69.94
2016,5,25,8,15,2.0,146.5,2.9,13.5,148.0,109.24,89.9
2016,5,25,8,30,4.0,180.0,3.0,14.0,183.0,132.03,108.98
2016,5,25,8,45,7.5,202.0,3.1,14.5,207.5,146.95,121.12
2016,5,25,9,0,11.0,224.0,3.2,15.0,232.0,161.65,132.98
2016,5,25,9,15,12.5,240.5,3.25,15.0,250.0,172.64,141.9
2016,5,25,9,30,14.0,257.0,3.3,15.0,268.0,183.49,150.68
2016,5,25,9,45,19.0,288.0,3.35,15.0,304.0,205.14,160.56
2016,5,25,10,0,24.0,319.0,3.4,15.0,340.0,228.61,178.33
2016,5,25,10,15,210.0,352.5,3.45,15.0,540.5,245.54,183.18
2016,5,25,10,30,396.0,386.0,3.5,15.0,741.0,329.52,242.24
2016,5,25,10,45,655.0,252.0,3.55,15.0,854.5,348.5,251.9
2016,5,25,11,0,914.0,118.0,3.6,15.0,968.0,410.24,299.4
2016,5,25,11,15,916.5,118.5,3.6,15.0,980.5,465.0,348.23
2016,5,25,11,30,919.0,119.0,3.6,15.0,993.0,519.19,395.52
2016,5,25,11,45,536.5,304.5,3.6,15.0,815.5,505.12,389.98
2016,5,25,12,0,154.0,490.0,3.6,15.0,638.0,454.18,351.63
2016,5,25,12,15,131.0,484.0,3.6,15.0,610.0,454.57,352.69
2016,5,25,12,30,108.0,478.0,3.6,15.0,582.0,447.65,347.78
2016,5,25,12,45,507.5,301.0,3.65,15.5,779.0,628.48,490.29
2016,5,25,13,0,907.0,124.0,3.7,16.0,976.0,802.35,623.47
2016,5,25,13,15,903.5,123.5,3.75,16.0,958.5,839.91,649.65
2016,5,25,13,30,900.0,123.0,3.8,16.0,941.0,874.62,674.71
2016,5,25,13,45,898.5,119.0,3.85,16.0,917.5,904.91,696.68
2016,5,25,14,0,897.0,115.0,3.9,16.0,894.0,931.96,716.47
2016,5,25,14,15,889.5,113.5,3.95,16.0,863.0,952.54,731.86
2016,5,25,14,30,882.0,112.0,4.0,16.0,832.0,969.56,744.96
2016,5,25,14,45,554.5,233.5,4.05,16.0,679.0,819.34,638.09
2016,5,25,15,0,227.0,355.0,4.1,16.0,526.0,582.66,458.11
2016,5,25,15,15,243.0,331.0,4.1,15.5,505.0,583.82,462.97
2016,5,25,15,30,259.0,307.0,4.1,15.0,484.0,608.27,483.93
2016,5,25,15,45,317.0,271.5,4.1,15.0,473.0,636.28,508.56
2016,5,25,16,0,375.0,236.0,4.1,15.0,462.0,661.77,531.43
2016,5,25,16,15,200.0,214.0,4.05,14.5,333.5,437.25,356.91
2016,5,25,16,30,25.0,192.0,4.0,14.0,205.0,193.66,156.92
2016,5,25,16,45,126.5,181.0,3.95,14.0,236.5,332.57,275.55
2016,5,25,17,0,228.0,170.0,3.9,14.0,268.0,448.69,372.51
2016,5,25,17,15,214.5,150.0,3.8,13.5,232.5,412.02,344.18
2016,5,25,17,30,201.0,130.0,3.7,13.0,197.0,374.49,315.03
2016,5,25,17,45,370.5,93.5,3.6,12.5,191.0,506.05,426.85
2016,5,25,18,0,540.0,57.0,3.5,12.0,185.0,612.2,510.14
2016,5,25,18,15,459.0,49.0,3.35,11.5,139.5,515.71,430.04
2016,5,25,18,30,378.0,41.0,3.2,11.0,94.0,422.7,349.99
2016,5,25,18,45,189.0,32.0,3.05,11.0,58.5,244.32,191.2
2016,5,25,19,0,0.0,23.0,2.9,11.0,23.0,27.13,0.0
2016,5,25,19,15,0.0,11.5,2.9,10.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,15,112.5,19.5,2.75,10.0,32.0,14.83,3.25
2016,5,26,5,30,225.0,39.0,2.8,10.0,64.0,29.44,19.87
2016,5,26,5,45,320.0,51.0,2.9,10.5,106.0,38.61,28.81
2016,5,26,6,0,415.0,63.0,3.0,11.0,148.0,50.42,39.78
2016,5,26,6,15,478.5,71.5,3.0,11.0,196.0,56.64,45.62
2016,5,26,6,30,542.0,80.0,3.0,11.0,244.0,62.83,51.23
2016,5,26,6,45,589.0,86.5,3.0,11.5,295.0,67.24,55.01
2016,5,26,7,0,636.0,93.0,3.0,12.0,346.0,71.62,58.65
2016,5,26,7,15,669.5,98.5,2.95,12.5,397.0,75.0,61.31
2016,5,26,7,30,703.0,104.0,2.9,13.0,448.0,78.29,63.86
2016,5,26,7,45,730.0,107.5,2.9,14.0,498.0,80.07,64.93
2016,5,26,8,0,757.0,111.0,2.9,15.0,548.0,88.66,71.9
2016,5,26,8,15,776.0,114.5,2.85,15.0,595.0,90.2,72.98
2016,5,26,8,30,795.0,118.0,2.8,15.0,642.0,91.64,73.99
2016,5,26,8,45,811.0,120.5,2.8,15.5,685.0,92.26,74.17
2016,5,26,9,0,827.0,123.0,2.8,16.0,728.0,92.8,74.3
2016,5,26,9,15,838.5,125.0,2.75,16.5,767.0,92.82,74.01
2016,5,26,9,30,850.0,127.0,2.7,17.0,806.0,102.97,82.28
2016,5,26,9,45,852.0,133.5,2.7,17.5,837.0,139.97,86.47
2016,5,26,10,0,854.0,140.0,2.7,18.0,868.0,195.13,116.24
2016,5,26,10,15,860.5,141.5,2.7,18.0,894.5,249.07,156.04
2016,5,26,10,30,867.0,143.0,2.7,18.0,921.0,303.68,201.71
2016,5,26,10,45,872.0,144.0,2.7,18.5,941.0,358.06,248.87
2016,5,26,11,0,877.0,145.0,2.7,19.0,961.0,412.58,296.23
2016,5,26,11,15,880.0,145.5,2.7,19.0,974.0,465.95,342.6
2016,5,26,11,30,883.0,146.0,2.7,19.0,987.0,518.9,387.56
2016,5,26,11,45,885.0,146.0,2.75,19.5,992.0,570.43,429.61
2016,5,26,12,0,887.0,146.0,2.8,20.0,997.0,621.09,469.72
2016,5,26,12,15,886.5,145.5,2.85,20.0,995.0,668.77,507.47
2016,5,26,12,30,886.0,145.0,2.9,20.0,993.0,714.85,543.2
2016,5,26,12,45,894.5,138.0,2.95,20.5,986.0,760.72,577.09
2016,5,26,13,0,903.0,131.0,3.0,21.0,979.0,804.73,608.95
2016,5,26,13,15,899.5,130.0,3.05,21.0,962.0,841.94,635.04
2016,5,26,13,30,896.0,129.0,3.1,21.0,945.0,876.27,659.12
2016,5,26,13,45,892.0,127.0,3.15,21.0,921.0,906.26,680.25
2016,5,26,14,0,888.0,125.0,3.2,21.0,897.0,933.01,699.27
2016,5,26,14,15,880.5,123.5,3.25,21.0,866.5,953.67,714.28
2016,5,26,14,30,873.0,122.0,3.3,21.0,836.0,970.79,727.11
2016,5,26,14,45,862.5,120.5,3.4,21.0,799.0,981.45,736.13
2016,5,26,15,0,852.0,119.0,3.5,21.0,762.0,1002.63,752.47
2016,5,26,15,15,839.0,116.5,3.5,20.5,720.5,1002.57,755.32
2016,5,26,15,30,826.0,114.0,3.5,20.0,679.0,998.78,756.02
2016,5,26,15,45,808.5,111.0,3.55,20.0,633.0,986.18,749.81
2016,5,26,16,0,791.0,108.0,3.6,20.0,587.0,970.02,741.32
2016,5,26,16,15,769.0,104.5,3.55,19.0,538.0,945.29,729.05
2016,5,26,16,30,747.0,101.0,3.5,18.0,489.0,924.44,719.43
2016,5,26,16,45,717.0,96.5,3.5,17.5,438.0,884.9,695.24
2016,5,26,17,0,687.0,92.0,3.5,17.0,387.0,843.02,668.92
2016,5,26,17,15,648.0,86.0,3.4,16.0,335.5,788.33,633.03
2016,5,26,17,30,609.0,80.0,3.3,15.0,284.0,732.34,594.82
2016,5,26,17,45,549.0,73.5,3.25,14.5,234.0,655.12,537.67
2016,5,26,18,0,489.0,67.0,3.2,14.0,184.0,578.34,478.24
2016,5,26,18,15,406.5,57.0,3.05,13.0,138.5,478.89,398.11
2016,5,26,18,30,324.0,47.0,2.9,12.0,93.0,381.29,315.55
2016,5,26,18,45,202.5,33.0,2.75,11.5,58.0,256.66,201.86
2016,5,26,19,0,81.0,19.0,2.6,11.0,23.0,103.63,2.43
2016,5,26,19,15,40.5,9.5,2.6,10.5,11.5,37.15,0.0
2016,5,26,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,5,15,112.5,20.0,2.2,9.5,33.0,15.2,3.86
2016,5,27,5,30,225.0,40.0,2.2,10.0,66.0,30.15,20.54
2016,5,27,5,45,323.5,52.0,2.25,10.5,108.5,39.34,29.48
2016,5,27,6,0,422.0,64.0,2.3,11.0,151.0,51.26,40.55
2016,5,27,6,15,486.0,72.5,2.25,11.5,200.0,57.48,46.28
2016,5,27,6,30,550.0,81.0,2.2,12.0,249.0,63.66,51.78
2016,5,27,6,45,601.5,86.5,2.15,12.5,300.5,67.41,54.94
2016,5,27,7,0,653.0,92.0,2.1,13.0,352.0,71.19,58.02
2016,5,27,7,15,686.0,97.0,2.0,13.5,403.5,74.27,60.42
2016,5,27,7,30,719.0,102.0,1.9,14.0,455.0,77.29,62.72
2016,5,27,7,45,747.0,105.0,1.8,14.5,505.5,78.85,63.72
2016,5,27,8,0,775.0,108.0,1.7,15.0,556.0,87.06,70.47
2016,5,27,8,15,793.5,111.5,1.6,15.5,603.5,88.68,71.48
2016,5,27,8,30,812.0,115.0,1.5,16.0,651.0,90.2,72.41
2016,5,27,8,45,829.0,116.5,1.4,17.0,694.5,90.34,72.04
2016,5,27,9,0,846.0,118.0,1.3,18.0,738.0,90.45,71.65
2016,5,27,9,15,856.5,120.0,1.25,18.5,776.5,100.59,79.85
2016,5,27,9,30,867.0,122.0,1.2,19.0,815.0,101.1,79.93
2016,5,27,9,45,880.0,121.0,1.2,20.0,849.0,136.37,81.65
2016,5,27,10,0,893.0,120.0,1.2,21.0,883.0,190.59,109.26
2016,5,27,10,15,899.0,121.0,1.2,21.5,909.0,246.06,149.12
2016,5,27,10,30,905.0,122.0,1.2,22.0,935.0,302.12,194.54
2016,5,27,10,45,911.0,122.0,1.3,23.0,955.5,358.01,241.36
2016,5,27,11,0,917.0,122.0,1.4,24.0,976.0,414.06,288.23
2016,5,27,11,15,919.0,122.5,1.55,24.0,988.0,468.74,334.66
2016,5,27,11,30,921.0,123.0,1.7,24.0,1000.0,522.8,379.64
2016,5,27,11,45,923.5,122.5,1.85,24.5,1005.5,575.69,421.87
2016,5,27,12,0,926.0,122.0,2.0,25.0,1011.0,627.61,462.18
2016,5,27,12,15,925.0,121.5,2.15,25.0,1008.5,676.17,500.01
2016,5,27,12,30,924.0,121.0,2.3,25.0,1006.0,722.96,535.81
2016,5,27,12,45,921.5,121.0,2.45,25.5,995.5,767.04,567.95
2016,5,27,13,0,919.0,121.0,2.6,26.0,985.0,808.75,597.57
2016,5,27,13,15,915.0,120.5,2.7,26.0,967.5,846.26,623.47
2016,5,27,13,30,911.0,120.0,2.8,26.0,950.0,880.85,647.44
2016,5,27,13,45,904.5,119.5,2.95,26.0,925.0,910.2,668.34
2016,5,27,14,0,898.0,119.0,3.1,26.0,900.0,936.23,687.17
2016,5,27,14,15,891.0,117.0,3.15,25.5,869.5,956.94,703.29
2016,5,27,14,30,884.0,115.0,3.2,25.0,839.0,974.09,717.28
2016,5,27,14,45,873.0,114.0,3.3,25.0,802.0,984.8,726.2
2016,5,27,15,0,862.0,113.0,3.4,25.0,765.0,991.87,732.93
2016,5,27,15,15,849.5,110.5,3.4,24.5,723.5,992.19,736.11
2016,5,27,15,30,837.0,108.0,3.4,24.0,682.0,1002.78,746.37
2016,5,27,15,45,820.0,105.5,3.45,24.0,636.0,991.29,740.92
2016,5,27,16,0,803.0,103.0,3.5,24.0,590.0,976.26,733.37
2016,5,27,16,15,782.0,99.0,3.45,23.5,541.0,951.94,720.29
2016,5,27,16,30,761.0,95.0,3.4,23.0,492.0,924.44,704.99
2016,5,27,16,45,731.0,91.5,3.35,22.5,441.0,892.2,686.2
2016,5,27,17,0,701.0,88.0,3.3,22.0,390.0,851.54,661.09
2016,5,27,17,15,663.0,82.5,3.15,21.0,339.0,798.32,626.94
2016,5,27,17,30,625.0,77.0,3.0,20.0,288.0,743.78,590.58
2016,5,27,17,45,570.0,70.5,2.85,19.5,238.0,671.03,537.9
2016,5,27,18,0,515.0,64.0,2.7,19.0,188.0,598.61,483.13
2016,5,27,18,15,435.0,54.5,2.35,18.0,142.0,501.46,406.5
2016,5,27,18,30,355.0,45.0,2.0,17.0,96.0,407.62,328.88
2016,5,27,18,45,237.0,32.0,1.7,16.0,60.5,281.92,218.47
2016,5,27,19,0,119.0,19.0,1.4,15.0,25.0,147.26,21.3
2016,5,27,19,15,59.5,9.5,1.3,14.5,12.5,51.09,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,10.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,11.0,9.0,7.08,0.0
2016,5,28,5,15,139.5,22.5,0.8,11.5,38.5,17.1,5.35
2016,5,28,5,30,279.0,36.0,0.9,12.0,68.0,29.3,19.69
2016,5,28,5,45,370.5,46.5,1.05,13.0,111.0,37.66,27.74
2016,5,28,6,0,462.0,57.0,1.2,14.0,154.0,46.0,35.42
2016,5,28,6,15,523.5,65.0,1.3,14.5,202.5,52.07,40.95
2016,5,28,6,30,585.0,73.0,1.4,15.0,251.0,58.11,46.25
2016,5,28,6,45,629.0,78.5,1.55,15.5,302.0,62.03,49.54
2016,5,28,7,0,673.0,84.0,1.7,16.0,353.0,65.93,52.71
2016,5,28,7,15,704.5,89.0,1.75,16.5,404.5,69.22,55.29
2016,5,28,7,30,736.0,94.0,1.8,17.0,456.0,78.42,62.95
2016,5,28,7,45,760.5,98.0,1.85,18.0,506.0,80.89,64.58
2016,5,28,8,0,785.0,102.0,1.9,19.0,556.0,83.26,66.11
2016,5,28,8,15,803.5,105.0,1.9,19.5,603.5,84.71,67.0
2016,5,28,8,30,822.0,108.0,1.9,20.0,651.0,86.08,67.81
2016,5,28,8,45,836.0,111.0,1.9,21.0,694.5,87.22,68.3
2016,5,28,9,0,850.0,114.0,1.9,22.0,738.0,97.93,76.76
2016,5,28,9,15,861.0,116.0,1.9,22.5,777.0,98.69,77.04
2016,5,28,9,30,872.0,118.0,1.9,23.0,816.0,99.28,77.22
2016,5,28,9,45,880.0,120.5,1.95,24.0,849.0,136.52,80.41
2016,5,28,10,0,888.0,123.0,2.0,25.0,882.0,191.82,108.91
2016,5,28,10,15,894.5,124.5,2.0,25.0,909.0,247.35,148.8
2016,5,28,10,30,901.0,126.0,2.0,25.0,936.0,303.54,194.44
2016,5,28,10,45,904.5,127.5,2.05,25.5,955.5,359.29,241.44
2016,5,28,11,0,908.0,129.0,2.1,26.0,975.0,414.99,288.45
2016,5,28,11,15,911.0,129.5,2.1,26.0,988.0,469.66,334.39
2016,5,28,11,30,914.0,130.0,2.1,26.0,1001.0,523.85,378.85
2016,5,28,11,45,914.0,131.0,2.15,26.5,1006.0,576.14,420.06
2016,5,28,12,0,914.0,132.0,2.2,27.0,1011.0,627.32,459.16
2016,5,28,12,15,913.5,132.0,2.25,27.0,1008.5,676.2,496.44
2016,5,28,12,30,913.0,132.0,2.3,27.0,1006.0,723.45,531.68
2016,5,28,12,45,901.5,138.0,2.4,27.0,993.5,765.39,562.72
2016,5,28,13,0,890.0,144.0,2.5,27.0,981.0,804.56,591.33
2016,5,28,13,15,886.0,143.0,2.55,27.0,963.5,841.25,616.67
2016,5,28,13,30,882.0,142.0,2.6,27.0,946.0,875.08,639.66
2016,5,28,13,45,694.5,241.5,2.7,27.0,864.0,859.86,628.81
2016,5,28,14,0,507.0,341.0,2.8,27.0,782.0,806.99,590.83
2016,5,28,14,15,679.5,238.5,2.85,26.5,808.5,900.53,661.11
2016,5,28,14,30,852.0,136.0,2.9,26.0,835.0,978.59,715.54
2016,5,28,14,45,841.0,134.0,3.0,26.0,798.0,988.5,723.37
2016,5,28,15,0,830.0,132.0,3.1,26.0,761.0,994.66,729.52
2016,5,28,15,15,816.5,129.0,3.15,25.5,719.5,993.51,732.12
2016,5,28,15,30,803.0,126.0,3.2,25.0,678.0,988.64,732.48
2016,5,28,15,45,722.0,138.5,3.25,25.0,609.5,937.06,700.28
2016,5,28,16,0,641.0,151.0,3.3,25.0,541.0,874.29,660.25
2016,5,28,16,15,647.0,133.5,3.3,24.5,499.0,862.89,656.18
2016,5,28,16,30,653.0,116.0,3.3,24.0,457.0,847.79,649.16
2016,5,28,16,45,660.0,107.5,3.3,23.5,422.0,841.48,648.29
2016,5,28,17,0,667.0,99.0,3.3,23.0,387.0,832.11,645.12
2016,5,28,17,15,626.5,92.5,3.05,22.0,335.5,775.62,607.74
2016,5,28,17,30,586.0,86.0,2.8,21.0,284.0,717.86,568.48
2016,5,28,17,45,533.0,77.5,2.6,20.0,235.0,645.11,516.59
2016,5,28,18,0,480.0,69.0,2.4,19.0,186.0,572.64,462.46
2016,5,28,18,15,400.0,58.5,2.1,18.0,140.5,475.05,385.61
2016,5,28,18,30,320.0,48.0,1.8,17.0,95.0,378.99,306.49
2016,5,28,18,45,160.0,36.5,1.55,16.0,60.0,227.88,176.46
2016,5,28,19,0,0.0,25.0,1.3,15.0,25.0,29.76,2.33
2016,5,28,19,15,0.0,12.5,1.3,14.5,12.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,17.5,4.5,2.1,9.5,5.0,0.0,0.0
2016,5,29,5,0,35.0,9.0,2.2,10.0,10.0,7.08,0.0
2016,5,29,5,15,157.5,23.5,2.25,10.5,39.5,17.89,6.18
2016,5,29,5,30,280.0,38.0,2.3,11.0,69.0,29.01,19.53
2016,5,29,5,45,374.0,48.0,2.4,11.5,112.5,38.89,28.98
2016,5,29,6,0,468.0,58.0,2.5,12.0,156.0,46.83,36.44
2016,5,29,6,15,530.0,66.0,2.45,12.5,205.0,52.9,42.01
2016,5,29,6,30,592.0,74.0,2.4,13.0,254.0,58.93,47.35
2016,5,29,6,45,636.0,79.5,2.35,13.5,305.5,62.84,50.66
2016,5,29,7,0,680.0,85.0,2.3,14.0,357.0,66.73,53.85
2016,5,29,7,15,712.0,89.5,2.25,14.5,409.0,69.68,56.15
2016,5,29,7,30,744.0,94.0,2.2,15.0,461.0,78.58,63.6
2016,5,29,7,45,768.0,98.0,2.15,16.0,511.0,81.04,65.24
2016,5,29,8,0,792.0,102.0,2.1,17.0,561.0,83.41,66.78
2016,5,29,8,15,810.0,105.0,2.1,17.5,608.5,84.87,67.68
2016,5,29,8,30,828.0,108.0,2.1,18.0,656.0,86.23,68.49
2016,5,29,8,45,842.5,110.5,2.1,19.0,699.5,87.09,68.75
2016,5,29,9,0,857.0,113.0,2.1,20.0,743.0,97.61,77.13
2016,5,29,9,15,867.5,115.5,2.15,20.5,781.5,98.63,77.64
2016,5,29,9,30,878.0,118.0,2.2,21.0,820.0,99.47,78.03
2016,5,29,9,45,887.0,119.0,2.3,21.5,853.0,136.64,81.03
2016,5,29,10,0,896.0,120.0,2.4,22.0,886.0,191.62,109.82
2016,5,29,10,15,902.0,121.5,2.45,22.0,913.0,247.41,150.55
2016,5,29,10,30,908.0,123.0,2.5,22.0,940.0,303.81,197.14
2016,5,29,10,45,911.0,124.5,2.65,22.5,959.5,359.7,245.17
2016,5,29,11,0,914.0,126.0,2.8,23.0,979.0,415.48,293.27
2016,5,29,11,15,916.5,126.5,2.85,23.0,991.5,470.16,340.28
2016,5,29,11,30,919.0,127.0,2.9,23.0,1004.0,524.3,385.82
2016,5,29,11,45,918.0,128.5,2.95,23.5,1008.5,576.53,427.96
2016,5,29,12,0,917.0,130.0,3.0,24.0,1013.0,627.57,467.89
2016,5,29,12,15,916.5,130.0,3.0,24.0,1010.5,676.51,505.91
2016,5,29,12,30,916.0,130.0,3.0,24.0,1008.0,723.81,541.81
2016,5,29,12,45,905.5,135.5,3.05,24.0,996.0,766.16,573.55
2016,5,29,13,0,895.0,141.0,3.1,24.0,984.0,805.81,602.81
2016,5,29,13,15,891.5,140.0,3.15,24.0,967.0,842.99,628.93
2016,5,29,13,30,888.0,139.0,3.2,24.0,950.0,877.34,652.75
2016,5,29,13,45,883.0,138.0,3.25,24.0,926.0,907.38,673.69
2016,5,29,14,0,878.0,137.0,3.3,24.0,902.0,934.22,692.56
2016,5,29,14,15,870.5,135.0,3.3,24.0,871.5,954.52,706.82
2016,5,29,14,30,863.0,133.0,3.3,24.0,841.0,971.29,718.89
2016,5,29,14,45,854.0,130.0,3.3,24.0,805.0,996.67,736.84
2016,5,29,15,0,845.0,127.0,3.3,24.0,769.0,1003.89,742.82
2016,5,29,15,15,832.0,124.0,3.25,23.5,727.0,1003.38,745.07
2016,5,29,15,30,819.0,121.0,3.2,23.0,685.0,999.13,745.07
2016,5,29,15,45,804.5,117.0,3.15,23.0,639.5,988.56,739.58
2016,5,29,16,0,790.0,113.0,3.1,23.0,594.0,974.44,731.89
2016,5,29,16,15,768.0,109.0,3.05,22.5,545.0,949.23,718.18
2016,5,29,16,30,746.0,105.0,3.0,22.0,496.0,928.39,707.47
2016,5,29,16,45,719.5,99.5,2.95,21.5,445.5,891.18,685.24
2016,5,29,17,0,693.0,94.0,2.9,21.0,395.0,851.53,660.94
2016,5,29,17,15,653.5,88.0,2.75,20.0,343.0,796.33,625.38
2016,5,29,17,30,614.0,82.0,2.6,19.0,291.0,739.81,587.64
2016,5,29,17,45,561.5,74.5,2.5,18.5,241.0,668.28,536.23
2016,5,29,18,0,509.0,67.0,2.4,18.0,191.0,596.94,482.62
2016,5,29,18,15,427.5,57.5,2.25,17.0,145.0,498.44,405.72
2016,5,29,18,30,346.0,48.0,2.1,16.0,99.0,403.1,327.45
2016,5,29,18,45,229.0,34.5,2.0,15.0,63.0,279.41,219.58
2016,5,29,19,0,112.0,21.0,1.9,14.0,27.0,147.3,46.22
2016,5,29,19,15,56.0,10.5,2.0,13.5,13.5,49.36,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,4,45,24.0,5.0,1.4,8.5,5.5,0.0,0.0
2016,5,30,5,0,48.0,10.0,1.5,9.0,11.0,7.87,0.0
2016,5,30,5,15,180.0,23.5,1.65,9.5,41.5,17.96,6.55
2016,5,30,5,30,312.0,37.0,1.8,10.0,72.0,30.26,20.74
2016,5,30,5,45,405.5,46.0,1.95,11.0,116.5,37.47,27.8
2016,5,30,6,0,499.0,55.0,2.1,12.0,161.0,44.73,34.57
2016,5,30,6,15,560.0,62.0,2.05,12.5,210.5,50.16,39.57
2016,5,30,6,30,621.0,69.0,2.0,13.0,260.0,55.6,44.38
2016,5,30,6,45,664.0,74.5,2.0,14.0,311.5,59.68,47.75
2016,5,30,7,0,707.0,80.0,2.0,15.0,363.0,63.73,50.99
2016,5,30,7,15,737.5,84.0,2.0,15.5,415.0,71.93,57.89
2016,5,30,7,30,768.0,88.0,2.0,16.0,467.0,74.8,60.04
2016,5,30,7,45,791.5,91.5,2.0,17.0,517.5,77.09,61.57
2016,5,30,8,0,815.0,95.0,2.0,18.0,568.0,79.31,63.0
2016,5,30,8,15,832.5,98.0,2.0,18.5,615.5,80.96,64.07
2016,5,30,8,30,850.0,101.0,2.0,19.0,663.0,82.51,65.06
2016,5,30,8,45,863.0,103.5,2.05,19.5,706.5,93.05,73.64
2016,5,30,9,0,876.0,106.0,2.1,20.0,750.0,94.46,74.48
2016,5,30,9,15,886.5,108.0,2.1,20.5,789.0,95.36,74.91
2016,5,30,9,30,897.0,110.0,2.1,21.0,828.0,96.09,75.22
2016,5,30,9,45,904.0,112.0,2.15,22.0,860.5,134.64,78.73
2016,5,30,10,0,911.0,114.0,2.2,23.0,893.0,190.7,107.99
2016,5,30,10,15,916.5,115.0,2.25,23.5,920.0,246.85,148.54
2016,5,30,10,30,922.0,116.0,2.3,24.0,947.0,303.52,194.73
2016,5,30,10,45,926.0,117.0,2.35,24.5,966.5,360.06,242.77
2016,5,30,11,0,930.0,118.0,2.4,25.0,986.0,416.57,290.84
2016,5,30,11,15,932.0,118.5,2.4,25.0,998.5,471.73,337.65
2016,5,30,11,30,934.0,119.0,2.4,25.0,1011.0,526.26,382.84
2016,5,30,11,45,934.5,119.5,2.45,25.5,1015.5,579.2,424.95
2016,5,30,12,0,935.0,120.0,2.5,26.0,1020.0,631.02,464.89
2016,5,30,12,15,934.5,120.0,2.5,26.5,1017.5,680.53,501.76
2016,5,30,12,30,934.0,120.0,2.5,27.0,1015.0,728.35,536.32
2016,5,30,12,45,928.5,121.5,2.55,27.5,1004.0,771.79,567.18
2016,5,30,13,0,923.0,123.0,2.6,28.0,993.0,812.69,595.39
2016,5,30,13,15,919.5,122.5,2.65,28.0,975.5,850.79,621.12
2016,5,30,13,30,916.0,122.0,2.7,28.0,958.0,886.01,644.91
2016,5,30,13,45,911.5,120.0,2.8,28.0,934.0,915.98,665.64
2016,5,30,14,0,907.0,118.0,2.9,28.0,910.0,942.64,684.32
2016,5,30,14,15,900.0,116.5,2.95,27.5,879.0,964.06,700.72
2016,5,30,14,30,893.0,115.0,3.0,27.0,848.0,981.94,715.05
2016,5,30,14,45,884.5,112.0,3.1,27.0,812.0,993.24,724.28
2016,5,30,15,0,876.0,109.0,3.2,27.0,776.0,1000.82,731.31
2016,5,30,15,15,864.0,107.0,3.25,26.5,734.0,1002.32,735.63
2016,5,30,15,30,852.0,105.0,3.3,26.0,692.0,1000.2,737.8
2016,5,30,15,45,837.5,101.5,3.4,26.0,646.5,1003.88,742.94
2016,5,30,16,0,823.0,98.0,3.5,26.0,601.0,990.28,736.69
2016,5,30,16,15,802.5,94.5,3.45,25.0,551.5,967.1,725.99
2016,5,30,16,30,782.0,91.0,3.4,24.0,502.0,940.72,713.05
2016,5,30,16,45,756.5,86.5,3.4,23.5,451.5,905.06,692.41
2016,5,30,17,0,731.0,82.0,3.4,23.0,401.0,866.76,669.53
2016,5,30,17,15,694.5,77.0,3.15,22.0,349.0,821.51,640.82
2016,5,30,17,30,658.0,72.0,2.9,21.0,297.0,768.64,605.59
2016,5,30,17,45,607.0,66.0,2.7,20.0,247.0,699.78,557.32
2016,5,30,18,0,556.0,60.0,2.5,19.0,197.0,631.11,506.84
2016,5,30,18,15,478.5,51.5,2.2,18.0,150.5,536.48,433.16
2016,5,30,18,30,401.0,43.0,1.9,17.0,104.0,445.06,358.33
2016,5,30,18,45,280.5,31.5,1.6,16.5,66.5,319.84,250.04
2016,5,30,19,0,160.0,20.0,1.3,16.0,29.0,182.87,69.53
2016,5,30,19,15,80.0,10.0,1.3,15.5,14.5,66.62,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,4,45,26.0,5.0,1.5,9.5,6.0,0.0,0.0
2016,5,31,5,0,52.0,10.0,1.6,10.0,12.0,7.87,0.0
2016,5,31,5,15,187.0,23.0,1.7,10.5,43.0,18.7,7.24
2016,5,31,5,30,322.0,36.0,1.8,11.0,74.0,29.46,19.98
2016,5,31,5,45,414.5,45.5,1.95,12.0,118.0,37.11,27.38
2016,5,31,6,0,507.0,55.0,2.1,13.0,162.0,44.79,34.49
2016,5,31,6,15,567.0,61.5,2.0,13.5,211.5,49.85,39.13
2016,5,31,6,30,627.0,68.0,1.9,14.0,261.0,54.93,43.61
2016,5,31,6,45,669.5,73.0,1.85,15.0,312.5,58.69,46.68
2016,5,31,7,0,712.0,78.0,1.8,16.0,364.0,67.57,54.16
2016,5,31,7,15,742.5,82.0,1.75,16.5,416.0,70.55,56.44
2016,5,31,7,30,773.0,86.0,1.7,17.0,468.0,73.48,58.65
2016,5,31,7,45,795.5,89.5,1.7,18.0,518.0,75.81,60.2
2016,5,31,8,0,818.0,93.0,1.7,19.0,568.0,78.06,61.67
2016,5,31,8,15,835.5,96.0,1.7,19.5,615.5,79.75,62.78
2016,5,31,8,30,853.0,99.0,1.7,20.0,663.0,90.41,71.45
2016,5,31,8,45,866.0,101.5,1.75,21.0,706.5,92.02,72.3
2016,5,31,9,0,879.0,104.0,1.8,22.0,750.0,93.46,73.03
2016,5,31,9,15,889.0,106.0,1.85,22.5,789.0,94.38,73.47
2016,5,31,9,30,899.0,108.0,1.9,23.0,828.0,95.13,73.8
2016,5,31,9,45,909.5,108.0,1.95,24.0,862.0,133.22,76.72
2016,5,31,10,0,920.0,108.0,2.0,25.0,896.0,188.87,105.29
2016,5,31,10,15,926.0,109.0,2.1,25.5,922.5,245.49,145.88
2016,5,31,10,30,932.0,110.0,2.2,26.0,949.0,302.68,192.14
2016,5,31,10,45,935.5,111.0,2.3,26.5,969.0,359.49,240.12
2016,5,31,11,0,939.0,112.0,2.4,27.0,989.0,416.2,288.12
2016,5,31,11,15,942.0,112.5,2.4,27.0,1002.0,472.11,335.15
2016,5,31,11,30,945.0,113.0,2.4,27.0,1015.0,527.48,380.63
2016,5,31,11,45,946.0,113.5,2.45,27.5,1020.5,581.09,422.91
2016,5,31,12,0,947.0,114.0,2.5,28.0,1026.0,633.6,463.04
2016,5,31,12,15,946.5,113.5,2.5,28.5,1023.5,683.14,499.66
2016,5,31,12,30,946.0,113.0,2.5,29.0,1021.0,730.93,533.94
2016,5,31,12,45,947.0,111.0,2.5,29.5,1012.0,776.6,565.84
2016,5,31,13,0,948.0,109.0,2.5,30.0,1003.0,820.02,594.8
2016,5,31,13,15,945.0,108.5,2.55,30.0,986.5,859.03,620.81
2016,5,31,13,30,942.0,108.0,2.6,30.0,970.0,895.14,644.89
2016,5,31,13,45,937.5,107.0,2.7,30.0,946.0,926.42,666.24
2016,5,31,14,0,933.0,106.0,2.8,30.0,922.0,954.39,685.56
2016,5,31,14,15,926.5,104.5,2.8,30.0,891.5,976.61,700.48
2016,5,31,14,30,920.0,103.0,2.8,30.0,861.0,995.23,713.25
2016,5,31,14,45,911.5,101.5,2.85,30.0,824.5,1008.28,723.07
2016,5,31,15,0,903.0,100.0,2.9,30.0,788.0,1017.63,730.75
2016,5,31,15,15,892.0,98.0,2.9,29.5,746.5,1020.25,735.37
2016,5,31,15,30,881.0,96.0,2.9,29.0,705.0,1019.17,737.87
2016,5,31,15,45,866.0,93.5,2.95,28.5,658.5,1009.83,735.66
2016,5,31,16,0,851.0,91.0,3.0,28.0,612.0,996.96,731.32
2016,5,31,16,15,832.0,88.0,2.9,27.5,563.0,988.99,729.04
2016,5,31,16,30,813.0,85.0,2.8,27.0,514.0,964.62,715.91
2016,5,31,16,45,787.0,81.5,2.75,26.5,462.5,929.48,695.99
2016,5,31,17,0,761.0,78.0,2.7,26.0,411.0,891.67,673.91
2016,5,31,17,15,726.0,73.5,2.45,24.5,359.0,841.35,643.58
2016,5,31,17,30,691.0,69.0,2.2,23.0,307.0,796.09,615.63
2016,5,31,17,45,640.5,63.5,1.95,22.0,255.5,727.71,568.44
2016,5,31,18,0,590.0,58.0,1.7,21.0,204.0,659.45,519.14
2016,5,31,18,15,513.5,50.5,1.5,20.0,156.5,566.13,448.69
2016,5,31,18,30,437.0,43.0,1.3,19.0,109.0,475.76,376.65
2016,5,31,18,45,313.5,32.0,1.15,18.0,70.5,347.29,268.99
2016,5,31,19,0,190.0,21.0,1.0,17.0,32.0,211.77,91.72
2016,5,31,19,15,95.0,10.5,1.05,16.5,16.0,78.08,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,31.5,5.5,2.55,10.5,6.5,0.0,0.0
2016,6,1,5,0,63.0,11.0,2.8,11.0,13.0,8.65,0.0
2016,6,1,5,15,205.0,24.0,2.9,11.5,45.0,19.59,8.0
2016,6,1,5,30,347.0,37.0,3.0,12.0,77.0,30.41,20.71
2016,6,1,5,45,438.5,46.0,3.2,12.5,122.5,37.67,27.8
2016,6,1,6,0,530.0,55.0,3.4,13.0,168.0,44.99,34.65
2016,6,1,6,15,590.5,61.5,3.4,13.5,218.5,50.11,39.34
2016,6,1,6,30,651.0,68.0,3.4,14.0,269.0,55.25,43.87
2016,6,1,6,45,693.5,73.0,3.4,15.0,321.5,59.05,46.99
2016,6,1,7,0,736.0,78.0,3.4,16.0,374.0,67.98,54.51
2016,6,1,7,15,766.0,82.0,3.35,16.5,427.0,71.0,56.84
2016,6,1,7,30,796.0,86.0,3.3,17.0,480.0,73.96,59.08
2016,6,1,7,45,819.0,89.5,3.3,18.0,531.0,76.34,60.69
2016,6,1,8,0,842.0,93.0,3.3,19.0,582.0,78.64,62.2
2016,6,1,8,15,859.0,95.5,3.25,19.5,630.5,80.05,63.06
2016,6,1,8,30,876.0,98.0,3.2,20.0,679.0,90.48,71.56
2016,6,1,8,45,889.0,100.5,3.2,20.5,723.0,92.14,72.61
2016,6,1,9,0,902.0,103.0,3.2,21.0,767.0,93.64,73.53
2016,6,1,9,15,912.0,105.0,3.2,21.5,806.5,94.6,74.02
2016,6,1,9,30,922.0,107.0,3.2,22.0,846.0,95.4,74.39
2016,6,1,9,45,931.5,107.0,3.2,23.0,880.0,134.52,77.54
2016,6,1,10,0,941.0,107.0,3.2,24.0,914.0,191.24,106.95
2016,6,1,10,15,946.5,108.5,3.2,24.0,941.0,249.18,149.17
2016,6,1,10,30,952.0,110.0,3.2,24.0,968.0,307.65,197.35
2016,6,1,10,45,954.5,111.5,3.25,24.5,988.0,365.54,246.9
2016,6,1,11,0,957.0,113.0,3.3,25.0,1008.0,423.21,296.37
2016,6,1,11,15,959.5,113.5,3.35,25.0,1020.5,479.88,344.9
2016,6,1,11,30,962.0,114.0,3.4,25.0,1033.0,535.95,391.87
2016,6,1,11,45,961.0,115.5,3.5,25.5,1038.0,590.05,435.46
2016,6,1,12,0,960.0,117.0,3.6,26.0,1043.0,642.88,476.78
2016,6,1,12,15,959.5,117.0,3.65,26.0,1040.5,693.48,516.17
2016,6,1,12,30,959.0,117.0,3.7,26.0,1038.0,742.34,553.39
2016,6,1,12,45,945.5,124.0,3.75,26.0,1024.5,785.28,585.52
2016,6,1,13,0,932.0,131.0,3.8,26.0,1011.0,825.22,614.91
2016,6,1,13,15,928.5,130.5,3.8,26.0,993.5,863.94,641.43
2016,6,1,13,30,925.0,130.0,3.8,26.0,976.0,899.76,665.89
2016,6,1,13,45,917.0,130.0,3.8,26.0,951.0,929.05,685.94
2016,6,1,14,0,909.0,130.0,3.8,26.0,926.0,954.91,703.78
2016,6,1,14,15,901.5,128.5,3.75,26.0,895.0,976.34,718.44
2016,6,1,14,30,894.0,127.0,3.7,26.0,864.0,994.18,730.84
2016,6,1,14,45,883.0,125.5,3.7,26.0,826.5,1005.02,739.1
2016,6,1,15,0,872.0,124.0,3.7,26.0,789.0,1026.64,754.68
2016,6,1,15,15,859.0,121.5,3.65,25.5,746.5,1027.08,757.52
2016,6,1,15,30,846.0,119.0,3.6,25.0,704.0,1023.71,758.2
2016,6,1,15,45,829.5,115.5,3.55,24.5,657.5,1011.91,753.45
2016,6,1,16,0,813.0,112.0,3.5,24.0,611.0,996.47,746.43
2016,6,1,16,15,791.5,108.5,3.35,23.5,561.5,972.42,732.94
2016,6,1,16,30,770.0,105.0,3.2,23.0,512.0,945.1,717.21
2016,6,1,16,45,744.0,99.5,3.1,22.5,460.5,915.74,700.29
2016,6,1,17,0,718.0,94.0,3.0,22.0,409.0,876.38,676.09
2016,6,1,17,15,679.5,88.5,2.8,21.0,356.5,822.52,641.62
2016,6,1,17,30,641.0,83.0,2.6,20.0,304.0,767.19,604.97
2016,6,1,17,45,590.5,75.5,2.45,19.5,253.5,696.99,554.98
2016,6,1,18,0,540.0,68.0,2.3,19.0,203.0,626.78,502.78
2016,6,1,18,15,460.0,58.5,2.05,17.5,155.5,528.72,427.77
2016,6,1,18,30,380.0,49.0,1.8,16.0,108.0,433.66,351.11
2016,6,1,18,45,262.5,36.0,1.6,15.0,70.0,308.17,243.94
2016,6,1,19,0,145.0,23.0,1.4,14.0,32.0,178.92,86.13
2016,6,1,19,15,72.5,11.5,1.4,13.5,16.0,62.37,0.0
2016,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,2,4,45,34.5,5.5,1.5,8.5,6.5,0.0,0.0
2016,6,2,5,0,69.0,11.0,1.6,9.0,13.0,8.65,0.0
2016,6,2,5,15,212.0,24.0,1.75,9.5,46.0,19.6,8.3
2016,6,2,5,30,355.0,37.0,1.9,10.0,79.0,30.44,20.96
2016,6,2,5,45,449.5,45.5,2.1,11.0,124.5,37.34,27.71
2016,6,2,6,0,544.0,54.0,2.3,12.0,170.0,44.33,34.23
2016,6,2,6,15,604.0,60.5,2.2,12.5,221.0,49.5,38.97
2016,6,2,6,30,664.0,67.0,2.1,13.0,272.0,54.68,43.56
2016,6,2,6,45,706.0,72.0,2.05,14.0,325.5,58.53,46.73
2016,6,2,7,0,748.0,77.0,2.0,15.0,379.0,67.43,54.24
2016,6,2,7,15,777.5,81.0,1.95,15.5,431.5,70.48,56.61
2016,6,2,7,30,807.0,85.0,1.9,16.0,484.0,73.48,58.89
2016,6,2,7,45,829.5,88.0,1.9,17.0,535.5,75.56,60.23
2016,6,2,8,0,852.0,91.0,1.9,18.0,587.0,77.57,61.5
2016,6,2,8,15,868.5,94.0,1.85,18.5,635.5,87.9,69.97
2016,6,2,8,30,885.0,97.0,1.8,19.0,684.0,90.16,71.51
2016,6,2,8,45,897.0,99.5,1.8,20.0,728.0,91.82,72.42
2016,6,2,9,0,909.0,102.0,1.8,21.0,772.0,93.31,73.19
2016,6,2,9,15,918.5,104.0,1.8,21.5,811.0,94.28,73.68
2016,6,2,9,30,928.0,106.0,1.8,22.0,850.0,95.08,74.05
2016,6,2,9,45,930.0,110.5,1.8,23.0,882.0,136.33,78.8
2016,6,2,10,0,932.0,115.0,1.8,24.0,914.0,194.35,109.36
2016,6,2,10,15,937.5,116.0,1.85,24.5,940.5,251.57,150.41
2016,6,2,10,30,943.0,117.0,1.9,25.0,967.0,309.3,197.09
2016,6,2,10,45,946.0,118.5,1.95,25.5,987.0,366.88,245.61
2016,6,2,11,0,949.0,120.0,2.0,26.0,1007.0,424.33,294.04
2016,6,2,11,15,951.0,120.5,2.0,26.5,1019.0,480.44,340.45
2016,6,2,11,30,953.0,121.0,2.0,27.0,1031.0,535.91,385.01
2016,6,2,11,45,952.5,121.5,2.05,27.5,1036.0,589.26,426.81
2016,6,2,12,0,952.0,122.0,2.1,28.0,1041.0,641.37,466.35
2016,6,2,12,15,951.5,122.0,2.15,28.0,1038.0,691.7,504.41
2016,6,2,12,30,951.0,122.0,2.2,28.0,1035.0,740.32,540.36
2016,6,2,12,45,954.5,117.5,2.3,28.5,1026.5,786.38,573.09
2016,6,2,13,0,958.0,113.0,2.4,29.0,1018.0,830.21,603.1
2016,6,2,13,15,954.0,112.5,2.4,29.0,1000.0,868.95,628.54
2016,6,2,13,30,950.0,112.0,2.4,29.0,982.0,904.7,651.95
2016,6,2,13,45,944.5,111.0,2.45,29.5,957.0,935.53,671.24
2016,6,2,14,0,939.0,110.0,2.5,30.0,932.0,962.97,688.36
2016,6,2,14,15,931.5,108.5,2.5,29.5,901.0,984.59,704.17
2016,6,2,14,30,924.0,107.0,2.5,29.0,870.0,1002.54,717.87
2016,6,2,14,45,914.5,105.5,2.55,29.0,832.5,1014.87,727.23
2016,6,2,15,0,905.0,104.0,2.6,29.0,795.0,1023.46,734.45
2016,6,2,15,15,893.0,102.0,2.6,28.5,753.0,1025.27,738.55
2016,6,2,15,30,881.0,100.0,2.6,28.0,711.0,1023.37,740.53
2016,6,2,15,45,865.5,97.5,2.65,28.0,664.0,1013.7,736.73
2016,6,2,16,0,850.0,95.0,2.7,28.0,617.0,1013.81,739.45
2016,6,2,16,15,830.0,91.5,2.7,27.5,567.5,991.19,728.4
2016,6,2,16,30,810.0,88.0,2.7,27.0,518.0,965.27,715.31
2016,6,2,16,45,783.5,84.5,2.7,26.5,466.0,929.74,695.59
2016,6,2,17,0,757.0,81.0,2.7,26.0,414.0,891.51,673.66
2016,6,2,17,15,721.0,76.0,2.55,25.0,361.5,839.68,641.81
2016,6,2,17,30,685.0,71.0,2.4,24.0,309.0,793.27,612.7
2016,6,2,17,45,634.5,65.5,2.3,23.0,258.0,725.05,566.79
2016,6,2,18,0,584.0,60.0,2.2,22.0,207.0,656.91,518.6
2016,6,2,18,15,508.0,52.0,1.9,20.5,159.0,563.48,448.35
2016,6,2,18,30,432.0,44.0,1.6,19.0,111.0,472.98,376.48
2016,6,2,18,45,313.5,33.0,1.35,18.0,72.5,348.55,272.07
2016,6,2,19,0,195.0,22.0,1.1,17.0,34.0,219.05,113.04
2016,6,2,19,15,97.5,11.0,1.05,16.5,17.0,80.41,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
