Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,83.0,11.0,0.8,13.0,13.0,8.65,0.0
2016,6,3,5,15,222.5,23.0,0.9,13.5,45.5,18.78,7.68
2016,6,3,5,30,362.0,35.0,1.0,14.0,78.0,28.8,19.22
2016,6,3,5,45,451.0,43.5,1.1,15.0,123.0,35.73,25.86
2016,6,3,6,0,540.0,52.0,1.2,16.0,168.0,42.73,32.27
2016,6,3,6,15,597.5,58.5,1.15,16.5,218.0,47.91,36.95
2016,6,3,6,30,655.0,65.0,1.1,17.0,268.0,53.1,41.47
2016,6,3,6,45,693.5,70.0,1.1,17.5,319.5,61.61,48.76
2016,6,3,7,0,732.0,75.0,1.1,18.0,371.0,65.64,52.02
2016,6,3,7,15,761.0,79.0,1.05,18.5,422.5,68.7,54.37
2016,6,3,7,30,790.0,83.0,1.0,19.0,474.0,71.7,56.63
2016,6,3,7,45,811.0,86.5,0.95,20.0,524.0,74.1,58.23
2016,6,3,8,0,832.0,90.0,0.9,21.0,574.0,76.41,59.73
2016,6,3,8,15,848.0,92.5,0.85,22.0,621.5,86.46,67.71
2016,6,3,8,30,864.0,95.0,0.8,23.0,669.0,88.4,68.81
2016,6,3,8,45,876.0,97.5,0.8,24.0,712.0,90.06,69.7
2016,6,3,9,0,888.0,100.0,0.8,25.0,755.0,91.55,70.45
2016,6,3,9,15,897.5,101.5,0.85,26.0,793.0,92.25,70.58
2016,6,3,9,30,907.0,103.0,0.9,27.0,831.0,92.81,70.6
2016,6,3,9,45,921.0,101.0,0.95,28.5,865.5,130.75,72.8
2016,6,3,10,0,935.0,99.0,1.0,30.0,900.0,186.16,100.12
2016,6,3,10,15,939.5,100.0,0.95,30.5,926.5,243.06,139.75
2016,6,3,10,30,944.0,101.0,0.9,31.0,953.0,300.36,184.56
2016,6,3,10,45,946.5,102.5,0.9,31.5,972.0,357.56,231.04
2016,6,3,11,0,949.0,104.0,0.9,32.0,991.0,414.55,277.21
2016,6,3,11,15,951.0,104.5,1.0,32.0,1003.5,470.31,322.61
2016,6,3,11,30,953.0,105.0,1.1,32.0,1016.0,525.41,366.48
2016,6,3,11,45,952.5,106.0,1.2,32.5,1020.5,578.7,407.13
2016,6,3,12,0,952.0,107.0,1.3,33.0,1025.0,630.74,445.64
2016,6,3,12,15,951.0,107.0,1.4,33.0,1023.0,680.3,482.34
2016,6,3,12,30,950.0,107.0,1.5,33.0,1021.0,728.09,517.01
2016,6,3,12,45,935.0,115.0,1.6,33.0,1007.0,770.09,547.01
2016,6,3,13,0,920.0,123.0,1.7,33.0,993.0,809.05,574.34
2016,6,3,13,15,916.0,122.5,1.8,33.0,975.5,846.62,599.28
2016,6,3,13,30,912.0,122.0,1.9,33.0,958.0,881.29,622.38
2016,6,3,13,45,906.0,121.0,2.0,33.0,933.5,910.75,642.22
2016,6,3,14,0,900.0,120.0,2.1,33.0,909.0,936.89,660.09
2016,6,3,14,15,892.5,118.5,2.15,32.5,878.5,957.77,675.67
2016,6,3,14,30,885.0,117.0,2.2,32.0,848.0,975.12,689.26
2016,6,3,14,45,875.0,115.0,2.3,32.0,811.5,985.96,698.09
2016,6,3,15,0,865.0,113.0,2.4,32.0,775.0,993.15,704.84
2016,6,3,15,15,852.5,110.5,2.4,31.5,733.5,993.67,708.02
2016,6,3,15,30,840.0,108.0,2.4,31.0,692.0,1004.45,717.95
2016,6,3,15,45,824.0,105.5,2.4,31.0,646.5,994.21,713.19
2016,6,3,16,0,808.0,103.0,2.4,31.0,601.0,980.44,706.49
2016,6,3,16,15,582.0,153.0,2.35,30.5,496.5,817.84,602.95
2016,6,3,16,30,356.0,203.0,2.3,30.0,392.0,610.74,461.02
2016,6,3,16,45,533.5,145.0,2.3,30.0,397.0,747.02,562.51
2016,6,3,17,0,711.0,87.0,2.3,30.0,402.0,859.89,640.25
2016,6,3,17,15,674.0,82.0,2.05,28.5,350.5,808.4,607.97
2016,6,3,17,30,637.0,77.0,1.8,27.0,299.0,755.52,574.95
2016,6,3,17,45,586.0,70.5,1.6,26.0,249.0,686.46,528.24
2016,6,3,18,0,535.0,64.0,1.4,25.0,199.0,617.57,479.51
2016,6,3,18,15,460.0,55.5,1.3,24.0,153.0,525.62,411.7
2016,6,3,18,30,385.0,47.0,1.2,23.0,107.0,436.48,342.3
2016,6,3,18,45,274.5,34.5,1.1,22.0,70.0,318.42,245.49
2016,6,3,19,0,164.0,22.0,1.0,21.0,33.0,192.63,103.34
2016,6,3,19,15,82.0,11.0,0.95,20.5,16.5,69.04,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,16.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,16.0,8.0,6.29,0.0
2016,6,4,5,15,39.0,24.5,0.85,16.5,29.0,18.58,7.51
2016,6,4,5,30,78.0,41.0,0.8,17.0,50.0,30.56,20.47
2016,6,4,5,45,105.5,60.5,0.75,18.0,79.5,44.25,32.91
2016,6,4,6,0,133.0,80.0,0.7,19.0,109.0,57.74,44.92
2016,6,4,6,15,152.0,101.0,0.95,19.5,142.0,71.81,57.25
2016,6,4,6,30,171.0,122.0,1.2,20.0,175.0,85.62,69.09
2016,6,4,6,45,188.5,141.5,1.45,20.5,209.5,98.31,79.71
2016,6,4,7,0,206.0,161.0,1.7,21.0,244.0,110.73,89.91
2016,6,4,7,15,103.0,145.5,1.7,21.0,187.0,101.13,81.44
2016,6,4,7,30,0.0,130.0,1.7,21.0,130.0,96.53,77.26
2016,6,4,7,45,51.0,193.0,1.7,21.5,222.5,132.67,107.18
2016,6,4,8,0,102.0,256.0,1.7,22.0,315.0,168.29,135.98
2016,6,4,8,15,91.0,275.0,1.7,22.0,331.5,178.97,144.19
2016,6,4,8,30,80.0,294.0,1.7,22.0,348.0,189.29,152.15
2016,6,4,8,45,194.0,311.0,1.7,22.5,451.5,191.0,152.81
2016,6,4,9,0,308.0,328.0,1.7,23.0,555.0,189.06,150.57
2016,6,4,9,15,302.0,349.0,1.75,23.0,581.0,196.29,156.09
2016,6,4,9,30,296.0,370.0,1.8,23.0,607.0,202.92,161.1
2016,6,4,9,45,357.0,361.5,1.9,23.5,659.5,220.99,158.11
2016,6,4,10,0,418.0,353.0,2.0,24.0,712.0,240.2,164.49
2016,6,4,10,15,271.0,401.0,2.05,24.0,636.0,281.69,200.74
2016,6,4,10,30,124.0,449.0,2.1,24.0,560.0,308.96,227.34
2016,6,4,10,45,78.5,416.5,2.15,24.5,487.5,305.17,226.15
2016,6,4,11,0,33.0,384.0,2.2,25.0,415.0,279.67,208.38
2016,6,4,11,15,57.5,424.5,2.25,25.0,479.5,323.27,240.55
2016,6,4,11,30,82.0,465.0,2.3,25.0,544.0,371.22,275.65
2016,6,4,11,45,206.5,461.5,2.4,25.5,661.5,442.5,327.15
2016,6,4,12,0,331.0,458.0,2.5,26.0,779.0,529.89,390.19
2016,6,4,12,15,335.5,454.5,2.5,26.5,778.5,559.55,411.27
2016,6,4,12,30,340.0,451.0,2.5,27.0,778.0,588.84,432.04
2016,6,4,12,45,295.0,461.0,2.5,27.5,743.0,592.58,434.01
2016,6,4,13,0,250.0,471.0,2.5,28.0,708.0,592.06,432.82
2016,6,4,13,15,134.5,394.0,2.45,28.5,521.5,446.64,329.29
2016,6,4,13,30,19.0,317.0,2.4,29.0,335.0,268.66,198.36
2016,6,4,13,45,234.0,336.0,2.4,29.5,542.5,521.42,386.33
2016,6,4,14,0,449.0,355.0,2.4,30.0,750.0,765.12,554.89
2016,6,4,14,15,469.5,334.0,2.35,30.0,734.0,787.24,569.1
2016,6,4,14,30,490.0,313.0,2.3,30.0,718.0,807.29,583.69
2016,6,4,14,45,666.5,215.5,2.3,30.0,741.0,908.92,655.97
2016,6,4,15,0,843.0,118.0,2.3,30.0,764.0,976.32,699.57
2016,6,4,15,15,831.0,115.5,2.3,29.5,723.5,991.39,711.4
2016,6,4,15,30,819.0,113.0,2.3,29.0,683.0,988.76,712.65
2016,6,4,15,45,805.5,109.0,2.3,29.0,638.5,979.28,708.43
2016,6,4,16,0,792.0,105.0,2.3,29.0,594.0,966.31,702.14
2016,6,4,16,15,771.5,101.5,2.3,28.5,546.0,943.41,690.88
2016,6,4,16,30,751.0,98.0,2.3,28.0,498.0,917.38,677.54
2016,6,4,16,45,725.5,93.0,2.3,27.5,448.0,888.16,661.88
2016,6,4,17,0,700.0,88.0,2.3,27.0,398.0,850.28,640.02
2016,6,4,17,15,664.0,83.0,2.25,26.0,347.5,799.97,609.8
2016,6,4,17,30,628.0,78.0,2.2,25.0,297.0,748.26,577.46
2016,6,4,17,45,579.0,71.0,2.15,24.0,248.0,680.64,532.05
2016,6,4,18,0,530.0,64.0,2.1,23.0,199.0,613.12,484.36
2016,6,4,18,15,458.0,55.0,2.0,21.5,153.5,523.37,417.57
2016,6,4,18,30,386.0,46.0,1.9,20.0,108.0,436.44,349.02
2016,6,4,18,45,279.5,34.0,1.85,19.0,70.5,322.11,253.3
2016,6,4,19,0,173.0,22.0,1.8,18.0,33.0,200.18,114.94
2016,6,4,19,15,86.5,11.0,1.95,17.5,16.5,72.4,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,5,4,45,40.0,5.5,1.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,80.0,11.0,1.6,11.0,13.0,8.65,0.0
2016,6,5,5,15,207.5,23.5,1.7,11.5,44.5,19.14,8.24
2016,6,5,5,30,335.0,36.0,1.8,12.0,76.0,29.47,19.98
2016,6,5,5,45,423.0,45.5,1.95,12.5,120.5,37.13,27.37
2016,6,5,6,0,511.0,55.0,2.1,13.0,165.0,44.79,34.51
2016,6,5,6,15,568.5,62.0,2.1,13.5,214.0,50.22,39.46
2016,6,5,6,30,626.0,69.0,2.1,14.0,263.0,55.63,44.23
2016,6,5,6,45,667.5,74.0,2.1,15.0,314.5,59.35,47.26
2016,6,5,7,0,709.0,79.0,2.1,16.0,366.0,63.05,50.17
2016,6,5,7,15,413.0,145.0,2.05,16.5,318.0,98.67,80.89
2016,6,5,7,30,117.0,211.0,2.0,17.0,270.0,137.73,113.83
2016,6,5,7,45,464.5,153.0,2.0,18.0,419.5,102.24,82.77
2016,6,5,8,0,812.0,95.0,2.0,19.0,569.0,79.2,62.61
2016,6,5,8,15,829.5,98.0,2.0,19.5,616.0,80.84,63.7
2016,6,5,8,30,847.0,101.0,2.0,20.0,663.0,82.37,64.67
2016,6,5,8,45,860.0,103.5,2.05,21.0,706.5,92.94,73.09
2016,6,5,9,0,873.0,106.0,2.1,22.0,750.0,94.34,73.77
2016,6,5,9,15,883.0,108.0,2.2,22.5,788.0,95.21,74.17
2016,6,5,9,30,893.0,110.0,2.3,23.0,826.0,95.91,74.46
2016,6,5,9,45,907.0,107.5,2.45,23.5,861.0,133.03,76.71
2016,6,5,10,0,921.0,105.0,2.6,24.0,896.0,187.4,104.67
2016,6,5,10,15,926.5,106.5,2.7,24.0,922.5,243.96,145.83
2016,6,5,10,30,932.0,108.0,2.8,24.0,949.0,301.06,192.85
2016,6,5,10,45,934.5,109.0,2.9,24.5,968.5,357.31,241.0
2016,6,5,11,0,937.0,110.0,3.0,25.0,988.0,413.35,289.14
2016,6,5,11,15,939.5,111.0,3.05,25.0,1000.5,469.0,336.75
2016,6,5,11,30,942.0,112.0,3.1,25.0,1013.0,524.1,382.86
2016,6,5,11,45,942.0,112.5,3.15,25.5,1018.0,576.84,425.24
2016,6,5,12,0,942.0,113.0,3.2,26.0,1023.0,628.4,465.44
2016,6,5,12,15,942.0,113.0,3.25,26.0,1021.5,678.23,504.17
2016,6,5,12,30,942.0,113.0,3.3,26.0,1020.0,726.42,540.82
2016,6,5,12,45,934.0,116.5,3.35,26.0,1008.5,769.71,573.19
2016,6,5,13,0,926.0,120.0,3.4,26.0,997.0,810.37,602.91
2016,6,5,13,15,923.0,119.5,3.4,26.0,980.5,848.88,629.2
2016,6,5,13,30,920.0,119.0,3.4,26.0,964.0,884.57,653.48
2016,6,5,13,45,916.5,117.5,3.4,26.0,941.0,915.94,674.83
2016,6,5,14,0,913.0,116.0,3.4,26.0,918.0,944.11,694.08
2016,6,5,14,15,906.5,114.5,3.4,26.0,887.5,966.19,709.37
2016,6,5,14,30,900.0,113.0,3.4,26.0,857.0,984.75,722.49
2016,6,5,14,45,892.0,110.5,3.4,26.0,821.5,997.27,731.79
2016,6,5,15,0,884.0,108.0,3.4,26.0,786.0,1006.11,738.88
2016,6,5,15,15,872.5,106.0,3.35,25.5,745.0,1008.35,742.92
2016,6,5,15,30,861.0,104.0,3.3,25.0,704.0,1006.97,744.79
2016,6,5,15,45,847.0,100.5,3.3,24.5,658.5,1011.32,751.07
2016,6,5,16,0,833.0,97.0,3.3,24.0,613.0,998.45,746.01
2016,6,5,16,15,813.5,94.0,3.25,23.5,564.0,977.13,735.08
2016,6,5,16,30,794.0,91.0,3.2,23.0,515.0,952.58,721.98
2016,6,5,16,45,769.0,87.0,3.15,22.5,464.5,918.19,701.98
2016,6,5,17,0,744.0,83.0,3.1,22.0,414.0,881.11,679.78
2016,6,5,17,15,709.5,78.0,2.95,21.0,362.0,837.7,653.13
2016,6,5,17,30,675.0,73.0,2.8,20.0,310.0,786.65,620.0
2016,6,5,17,45,627.0,67.0,2.7,19.5,259.5,720.36,573.41
2016,6,5,18,0,579.0,61.0,2.6,19.0,209.0,654.04,524.68
2016,6,5,18,15,506.5,53.0,2.5,18.0,162.0,563.84,455.88
2016,6,5,18,30,434.0,45.0,2.4,17.0,115.0,476.34,385.35
2016,6,5,18,45,322.0,34.0,2.3,16.0,76.0,356.91,284.38
2016,6,5,19,0,210.0,23.0,2.2,15.0,37.0,235.22,143.01
2016,6,5,19,15,105.0,11.5,2.3,14.5,18.5,86.49,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,6,4,45,43.0,5.5,2.7,10.5,6.5,0.0,0.0
2016,6,6,5,0,86.0,11.0,2.9,11.0,13.0,8.65,0.0
2016,6,6,5,15,212.5,23.0,2.95,11.5,44.5,18.73,8.01
2016,6,6,5,30,339.0,35.0,3.0,12.0,76.0,28.66,19.26
2016,6,6,5,45,423.5,44.0,3.05,12.5,119.0,35.92,26.28
2016,6,6,6,0,508.0,53.0,3.1,13.0,162.0,43.2,33.07
2016,6,6,6,15,281.5,85.5,3.05,13.5,148.5,61.58,49.58
2016,6,6,6,30,55.0,118.0,3.0,14.0,135.0,83.21,68.7
2016,6,6,6,45,60.5,139.0,3.0,15.0,161.0,96.95,80.37
2016,6,6,7,0,66.0,160.0,3.0,16.0,187.0,110.45,91.57
2016,6,6,7,15,119.5,185.5,2.95,16.5,242.0,123.51,102.33
2016,6,6,7,30,173.0,211.0,2.9,17.0,297.0,138.92,114.93
2016,6,6,7,45,480.5,152.0,2.9,17.5,425.0,102.02,82.81
2016,6,6,8,0,788.0,93.0,2.9,18.0,553.0,77.28,61.24
2016,6,6,8,15,804.5,96.0,2.95,18.5,598.5,78.89,62.32
2016,6,6,8,30,821.0,99.0,3.0,19.0,644.0,80.41,63.29
2016,6,6,8,45,834.5,101.0,3.05,19.5,686.0,90.79,71.76
2016,6,6,9,0,848.0,103.0,3.1,20.0,728.0,91.93,72.38
2016,6,6,9,15,858.0,105.0,3.1,20.5,765.5,92.8,72.81
2016,6,6,9,30,868.0,107.0,3.1,21.0,803.0,93.52,73.12
2016,6,6,9,45,875.5,108.5,3.15,21.5,835.5,131.07,76.7
2016,6,6,10,0,883.0,110.0,3.2,22.0,868.0,184.88,105.2
2016,6,6,10,15,888.5,111.0,3.25,22.5,894.0,239.01,144.67
2016,6,6,10,30,894.0,112.0,3.3,23.0,920.0,293.68,189.71
2016,6,6,10,45,898.5,113.0,3.35,23.5,939.5,348.4,236.75
2016,6,6,11,0,903.0,114.0,3.4,24.0,959.0,403.17,283.98
2016,6,6,11,15,905.5,114.5,3.4,24.0,971.5,456.68,330.14
2016,6,6,11,30,908.0,115.0,3.4,24.0,984.0,509.66,374.85
2016,6,6,11,45,909.0,115.0,3.45,24.0,989.5,560.84,417.19
2016,6,6,12,0,910.0,115.0,3.5,24.0,995.0,610.99,457.66
2016,6,6,12,15,910.0,115.0,3.5,24.0,993.5,659.28,495.62
2016,6,6,12,30,910.0,115.0,3.5,24.0,992.0,706.02,531.53
2016,6,6,12,45,902.0,119.0,3.55,24.5,981.0,748.3,562.5
2016,6,6,13,0,894.0,123.0,3.6,25.0,970.0,788.07,590.98
2016,6,6,13,15,891.0,122.0,3.6,24.5,953.5,825.0,617.72
2016,6,6,13,30,888.0,121.0,3.6,24.0,937.0,859.16,642.59
2016,6,6,13,45,882.5,120.0,3.65,24.0,914.0,888.24,663.03
2016,6,6,14,0,877.0,119.0,3.7,24.0,891.0,914.12,681.39
2016,6,6,14,15,870.5,117.5,3.7,24.0,861.5,935.32,696.4
2016,6,6,14,30,864.0,116.0,3.7,24.0,832.0,953.12,709.26
2016,6,6,14,45,854.5,114.5,3.75,24.0,797.0,964.57,718.32
2016,6,6,15,0,845.0,113.0,3.8,24.0,762.0,972.49,725.23
2016,6,6,15,15,833.5,110.5,3.8,23.5,722.0,973.83,729.01
2016,6,6,15,30,822.0,108.0,3.8,23.0,682.0,985.53,740.03
2016,6,6,15,45,806.5,105.0,3.8,22.5,637.5,975.2,736.25
2016,6,6,16,0,791.0,102.0,3.8,22.0,593.0,961.4,730.36
2016,6,6,16,15,771.5,99.0,3.75,21.0,546.0,940.2,720.51
2016,6,6,16,30,752.0,96.0,3.7,20.0,499.0,915.89,708.43
2016,6,6,16,45,726.5,91.5,3.65,19.5,449.5,880.77,687.16
2016,6,6,17,0,701.0,87.0,3.6,19.0,400.0,849.88,668.6
2016,6,6,17,15,666.0,82.0,3.55,18.0,350.0,800.6,637.32
2016,6,6,17,30,631.0,77.0,3.5,17.0,300.0,749.91,603.9
2016,6,6,17,45,584.0,70.5,3.45,16.5,251.0,684.84,556.96
2016,6,6,18,0,537.0,64.0,3.4,16.0,202.0,619.76,507.88
2016,6,6,18,15,465.0,55.5,3.3,15.5,156.5,530.47,437.0
2016,6,6,18,30,393.0,47.0,3.2,15.0,111.0,443.86,364.89
2016,6,6,18,45,288.5,35.5,3.1,14.5,73.5,331.27,267.45
2016,6,6,19,0,184.0,24.0,3.0,14.0,36.0,214.32,135.21
2016,6,6,19,15,92.0,12.0,3.0,13.5,18.0,77.35,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,34.0,5.5,2.15,11.0,6.5,0.0,0.0
2016,6,7,5,0,68.0,11.0,2.3,11.0,13.0,8.65,0.0
2016,6,7,5,15,189.0,24.5,2.35,11.5,44.0,18.74,8.09
2016,6,7,5,30,310.0,38.0,2.4,12.0,75.0,31.0,21.31
2016,6,7,5,45,400.0,47.0,2.45,12.5,118.0,38.16,28.28
2016,6,7,6,0,490.0,56.0,2.5,13.0,161.0,45.37,35.02
2016,6,7,6,15,548.0,63.0,2.45,13.5,209.5,50.74,39.92
2016,6,7,6,30,606.0,70.0,2.4,14.0,258.0,56.09,44.63
2016,6,7,6,45,303.0,95.0,2.4,14.5,189.0,67.1,54.22
2016,6,7,7,0,0.0,120.0,2.4,15.0,120.0,88.31,72.58
2016,6,7,7,15,0.0,129.0,2.4,15.5,129.0,95.1,78.08
2016,6,7,7,30,0.0,138.0,2.4,16.0,138.0,101.83,83.45
2016,6,7,7,45,14.5,179.5,2.4,16.5,188.5,129.63,106.8
2016,6,7,8,0,29.0,221.0,2.4,17.0,239.0,148.5,122.18
2016,6,7,8,15,62.0,260.0,2.4,17.5,301.0,170.78,140.2
2016,6,7,8,30,95.0,299.0,2.4,18.0,363.0,192.12,157.19
2016,6,7,8,45,475.0,203.0,2.4,19.0,550.0,123.59,99.29
2016,6,7,9,0,855.0,107.0,2.4,20.0,737.0,94.31,74.32
2016,6,7,9,15,865.0,109.0,2.45,20.5,775.5,95.13,74.73
2016,6,7,9,30,875.0,111.0,2.5,21.0,814.0,95.79,74.98
2016,6,7,9,45,888.0,109.5,2.6,21.5,847.5,132.35,77.42
2016,6,7,10,0,901.0,108.0,2.7,22.0,881.0,185.99,105.27
2016,6,7,10,15,906.5,109.5,2.8,22.5,907.5,241.36,145.56
2016,6,7,10,30,912.0,111.0,2.9,23.0,934.0,297.28,191.5
2016,6,7,10,45,913.5,113.5,3.0,23.5,953.5,352.92,239.32
2016,6,7,11,0,915.0,116.0,3.1,24.0,973.0,408.32,287.09
2016,6,7,11,15,917.5,116.5,3.2,24.0,986.0,462.5,333.81
2016,6,7,11,30,920.0,117.0,3.3,24.0,999.0,516.15,379.13
2016,6,7,11,45,921.5,117.0,3.4,24.0,1004.5,568.25,422.22
2016,6,7,12,0,923.0,117.0,3.5,24.0,1010.0,619.35,463.49
2016,6,7,12,15,923.0,117.0,3.55,24.0,1008.5,668.33,502.06
2016,6,7,12,30,923.0,117.0,3.6,24.0,1007.0,715.74,538.61
2016,6,7,12,45,924.5,114.5,3.65,24.0,998.5,760.45,572.55
2016,6,7,13,0,926.0,112.0,3.7,24.0,990.0,803.0,603.99
2016,6,7,13,15,923.5,111.5,3.75,23.5,974.0,841.66,632.21
2016,6,7,13,30,921.0,111.0,3.8,23.0,958.0,877.54,658.58
2016,6,7,13,45,915.5,110.5,3.85,23.0,934.5,907.88,679.94
2016,6,7,14,0,910.0,110.0,3.9,23.0,911.0,934.96,699.16
2016,6,7,14,15,903.5,109.0,3.9,22.5,881.5,957.3,716.36
2016,6,7,14,30,897.0,108.0,3.9,22.0,852.0,976.16,731.42
2016,6,7,14,45,885.5,107.5,3.95,22.0,816.0,987.19,740.26
2016,6,7,15,0,874.0,107.0,4.0,22.0,780.0,994.56,746.86
2016,6,7,15,15,862.5,105.0,3.95,21.5,739.0,996.7,750.95
2016,6,7,15,30,851.0,103.0,3.9,21.0,698.0,995.26,752.82
2016,6,7,15,45,834.0,101.5,3.9,20.5,652.5,998.9,758.69
2016,6,7,16,0,817.0,100.0,3.9,20.0,607.0,985.48,753.0
2016,6,7,16,15,797.5,96.5,3.8,19.5,558.5,963.67,741.05
2016,6,7,16,30,778.0,93.0,3.7,19.0,510.0,938.66,726.88
2016,6,7,16,45,748.5,90.0,3.65,18.5,459.5,901.17,704.06
2016,6,7,17,0,719.0,87.0,3.6,18.0,409.0,867.85,683.87
2016,6,7,17,15,683.5,82.0,3.5,17.5,358.0,817.84,650.69
2016,6,7,17,30,648.0,77.0,3.4,17.0,307.0,766.35,615.5
2016,6,7,17,45,593.0,71.5,3.3,16.5,256.5,694.75,563.74
2016,6,7,18,0,538.0,66.0,3.2,16.0,206.0,623.37,509.96
2016,6,7,18,15,464.5,57.5,3.05,15.0,159.5,532.61,438.93
2016,6,7,18,30,391.0,49.0,2.9,14.0,113.0,444.48,366.35
2016,6,7,18,45,277.5,37.5,2.75,13.5,75.0,321.25,260.51
2016,6,7,19,0,164.0,26.0,2.6,13.0,37.0,203.62,132.01
2016,6,7,19,15,82.0,13.0,2.55,12.5,18.5,70.8,0.0
2016,6,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,4,45,53.0,6.0,2.5,10.5,7.5,0.0,0.0
2016,6,8,5,0,106.0,12.0,2.6,11.0,15.0,9.44,0.0
2016,6,8,5,15,240.0,24.0,2.65,11.0,48.0,19.65,8.83
2016,6,8,5,30,374.0,36.0,2.7,11.0,81.0,29.66,20.24
2016,6,8,5,45,462.5,43.5,2.75,11.5,125.5,35.8,26.3
2016,6,8,6,0,551.0,51.0,2.8,12.0,170.0,42.04,32.18
2016,6,8,6,15,275.5,53.0,2.8,12.5,112.5,39.64,30.12
2016,6,8,6,30,0.0,55.0,2.8,13.0,55.0,42.1,32.29
2016,6,8,6,45,0.0,65.5,2.85,13.5,65.5,50.22,39.41
2016,6,8,7,0,0.0,76.0,2.9,14.0,76.0,58.35,46.42
2016,6,8,7,15,0.0,104.0,2.95,14.0,104.0,78.36,63.9
2016,6,8,7,30,0.0,132.0,3.0,14.0,132.0,97.87,80.7
2016,6,8,7,45,79.5,195.5,3.05,14.5,242.5,134.73,112.09
2016,6,8,8,0,159.0,259.0,3.1,15.0,353.0,164.29,136.66
2016,6,8,8,15,165.5,282.0,3.15,15.0,386.5,176.06,146.15
2016,6,8,8,30,172.0,305.0,3.2,15.0,420.0,187.35,155.22
2016,6,8,8,45,190.0,326.0,3.3,15.5,460.0,197.6,163.09
2016,6,8,9,0,208.0,347.0,3.4,16.0,500.0,207.42,170.56
2016,6,8,9,15,227.5,364.0,3.45,16.5,539.5,215.17,176.26
2016,6,8,9,30,247.0,381.0,3.5,17.0,579.0,205.9,167.96
2016,6,8,9,45,270.5,392.5,3.55,17.5,618.0,227.97,170.26
2016,6,8,10,0,294.0,404.0,3.6,18.0,657.0,260.87,190.24
2016,6,8,10,15,262.0,425.5,3.65,18.0,656.0,291.42,214.29
2016,6,8,10,30,230.0,447.0,3.7,18.0,655.0,333.7,248.84
2016,6,8,10,45,573.0,284.5,3.8,18.5,817.5,340.83,245.21
2016,6,8,11,0,916.0,122.0,3.9,19.0,980.0,411.81,296.11
2016,6,8,11,15,918.5,122.5,3.95,19.0,992.5,466.13,343.95
2016,6,8,11,30,921.0,123.0,4.0,19.0,1005.0,519.92,390.41
2016,6,8,11,45,919.5,125.0,4.1,19.0,1010.0,571.91,434.46
2016,6,8,12,0,918.0,127.0,4.2,19.0,1015.0,622.71,476.49
2016,6,8,12,15,694.5,273.0,4.25,19.0,944.0,648.72,496.36
2016,6,8,12,30,471.0,419.0,4.3,19.0,873.0,652.98,498.22
2016,6,8,12,45,469.5,413.0,4.35,19.0,862.0,682.78,521.49
2016,6,8,13,0,468.0,407.0,4.4,19.0,851.0,710.67,543.0
2016,6,8,13,15,477.5,393.5,4.4,19.0,839.5,739.27,564.87
2016,6,8,13,30,487.0,380.0,4.4,19.0,828.0,766.01,585.29
2016,6,8,13,45,668.5,265.0,4.4,19.0,863.0,853.76,653.34
2016,6,8,14,0,850.0,150.0,4.4,19.0,898.0,931.66,710.82
2016,6,8,14,15,842.0,148.0,4.35,18.5,868.5,951.72,726.07
2016,6,8,14,30,834.0,146.0,4.3,18.0,839.0,968.22,739.59
2016,6,8,14,45,826.5,142.0,4.25,18.0,804.0,979.55,748.26
2016,6,8,15,0,819.0,138.0,4.2,18.0,769.0,987.25,754.6
2016,6,8,15,15,718.5,168.0,4.1,17.5,700.0,943.42,726.46
2016,6,8,15,30,618.0,198.0,4.0,17.0,631.0,885.32,688.28
2016,6,8,15,45,694.0,159.5,3.95,16.5,615.5,930.6,723.64
2016,6,8,16,0,770.0,121.0,3.9,16.0,600.0,961.7,748.32
2016,6,8,16,15,692.5,126.0,3.85,15.5,531.0,899.18,706.94
2016,6,8,16,30,615.0,131.0,3.8,15.0,462.0,826.29,657.82
2016,6,8,16,45,601.0,120.0,3.75,15.0,417.0,796.7,638.51
2016,6,8,17,0,587.0,109.0,3.7,15.0,372.0,764.6,616.74
2016,6,8,17,15,530.0,109.5,3.6,14.5,325.5,701.49,571.99
2016,6,8,17,30,473.0,110.0,3.5,14.0,279.0,630.15,519.68
2016,6,8,17,45,443.5,95.5,3.45,13.5,234.5,576.19,479.41
2016,6,8,18,0,414.0,81.0,3.4,13.0,190.0,521.81,436.91
2016,6,8,18,15,356.5,68.0,3.3,12.5,147.5,444.89,373.92
2016,6,8,18,30,299.0,55.0,3.2,12.0,105.0,370.56,310.29
2016,6,8,18,45,217.5,40.5,3.1,12.0,70.5,277.57,226.81
2016,6,8,19,0,136.0,26.0,3.0,12.0,36.0,182.34,121.03
2016,6,8,19,15,68.0,13.0,2.95,12.0,18.0,60.5,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,4,45,30.5,6.5,2.95,10.5,7.0,0.0,0.0
2016,6,9,5,0,61.0,13.0,3.1,11.0,14.0,10.23,0.0
2016,6,9,5,15,180.5,26.5,3.2,11.0,45.0,20.16,9.23
2016,6,9,5,30,300.0,40.0,3.3,11.0,76.0,32.62,22.81
2016,6,9,5,45,392.5,49.5,3.45,11.5,119.5,40.13,30.14
2016,6,9,6,0,485.0,59.0,3.6,12.0,163.0,47.68,37.22
2016,6,9,6,15,242.5,70.0,3.6,12.0,122.0,50.75,40.17
2016,6,9,6,30,0.0,81.0,3.6,12.0,81.0,60.75,49.16
2016,6,9,6,45,0.0,97.0,3.6,12.5,97.0,72.28,59.27
2016,6,9,7,0,0.0,113.0,3.6,13.0,113.0,83.73,69.12
2016,6,9,7,15,0.0,98.0,3.55,13.5,98.0,74.22,60.36
2016,6,9,7,30,0.0,83.0,3.5,14.0,83.0,63.81,50.88
2016,6,9,7,45,0.0,116.0,3.5,14.5,116.0,87.56,71.33
2016,6,9,8,0,0.0,149.0,3.5,15.0,149.0,110.44,90.68
2016,6,9,8,15,4.0,173.0,3.45,15.5,176.0,126.96,104.33
2016,6,9,8,30,8.0,197.0,3.4,16.0,203.0,143.21,117.59
2016,6,9,8,45,8.5,204.5,3.4,16.5,211.0,148.67,121.62
2016,6,9,9,0,9.0,212.0,3.4,17.0,219.0,154.05,125.6
2016,6,9,9,15,16.0,253.5,3.4,17.0,266.5,180.91,147.69
2016,6,9,9,30,23.0,295.0,3.4,17.0,314.0,206.86,168.79
2016,6,9,9,45,44.5,344.5,3.4,17.5,383.0,221.47,171.04
2016,6,9,10,0,66.0,394.0,3.4,18.0,452.0,257.63,196.99
2016,6,9,10,15,75.0,413.5,3.4,18.5,480.5,279.96,212.95
2016,6,9,10,30,84.0,433.0,3.4,19.0,509.0,303.98,230.62
2016,6,9,10,45,61.5,416.0,3.45,19.5,472.5,299.34,227.75
2016,6,9,11,0,39.0,399.0,3.5,20.0,436.0,290.79,221.72
2016,6,9,11,15,53.5,426.5,3.5,20.0,478.0,322.44,245.74
2016,6,9,11,30,68.0,454.0,3.5,20.0,520.0,356.9,271.8
2016,6,9,11,45,71.5,453.5,3.55,20.0,523.0,369.44,281.55
2016,6,9,12,0,75.0,453.0,3.6,20.0,526.0,382.23,291.57
2016,6,9,12,15,508.5,282.0,3.65,20.0,772.5,542.6,416.11
2016,6,9,12,30,942.0,111.0,3.7,20.0,1019.0,722.98,553.37
2016,6,9,12,45,942.5,108.5,3.8,20.0,1010.0,767.62,587.21
2016,6,9,13,0,943.0,106.0,3.9,20.0,1001.0,809.98,619.09
2016,6,9,13,15,940.0,105.5,3.95,20.0,984.0,848.74,646.61
2016,6,9,13,30,937.0,105.0,4.0,20.0,967.0,884.65,672.08
2016,6,9,13,45,933.0,103.5,4.1,20.0,944.0,915.75,694.5
2016,6,9,14,0,929.0,102.0,4.2,20.0,921.0,943.58,714.76
2016,6,9,14,15,922.5,100.5,4.2,19.5,890.5,965.74,732.08
2016,6,9,14,30,916.0,99.0,4.2,19.0,860.0,984.34,747.17
2016,6,9,14,45,907.0,97.5,4.25,19.0,824.0,996.93,757.2
2016,6,9,15,0,898.0,96.0,4.3,19.0,788.0,1005.85,764.93
2016,6,9,15,15,887.0,94.0,4.3,18.5,747.0,1008.55,769.77
2016,6,9,15,30,876.0,92.0,4.3,18.0,706.0,1007.6,772.34
2016,6,9,15,45,604.5,174.0,4.3,18.0,585.0,854.82,666.66
2016,6,9,16,0,333.0,256.0,4.3,18.0,464.0,638.95,505.68
2016,6,9,16,15,569.5,170.0,4.2,17.5,491.0,812.27,642.95
2016,6,9,16,30,806.0,84.0,4.1,17.0,518.0,955.69,747.95
2016,6,9,16,45,780.5,81.0,4.1,16.5,467.5,922.14,726.75
2016,6,9,17,0,755.0,78.0,4.1,16.0,417.0,885.94,704.6
2016,6,9,17,15,722.0,73.5,4.0,15.5,366.0,838.07,672.78
2016,6,9,17,30,689.0,69.0,3.9,15.0,315.0,788.39,638.71
2016,6,9,17,45,639.0,64.0,3.85,14.5,264.5,727.73,595.12
2016,6,9,18,0,589.0,59.0,3.8,14.0,214.0,660.89,544.72
2016,6,9,18,15,519.5,52.0,3.65,13.5,167.0,574.55,475.98
2016,6,9,18,30,450.0,45.0,3.5,13.0,120.0,490.65,405.78
2016,6,9,18,45,339.5,35.0,3.4,12.5,81.0,372.85,304.03
2016,6,9,19,0,229.0,25.0,3.3,12.0,42.0,256.3,175.39
2016,6,9,19,15,114.5,12.5,3.25,11.5,21.0,94.54,0.0
2016,6,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,4,45,65.0,6.0,2.6,9.5,8.0,0.0,0.0
2016,6,10,5,0,130.0,12.0,2.8,10.0,16.0,9.44,0.0
2016,6,10,5,15,263.5,22.5,3.05,10.5,48.5,18.47,8.03
2016,6,10,5,30,397.0,33.0,3.3,11.0,81.0,27.31,18.19
2016,6,10,5,45,479.5,40.5,3.55,11.5,125.5,33.53,24.27
2016,6,10,6,0,562.0,48.0,3.8,12.0,170.0,39.83,30.19
2016,6,10,6,15,373.0,84.0,3.85,12.5,173.5,61.61,49.81
2016,6,10,6,30,184.0,120.0,3.9,13.0,177.0,83.15,68.93
2016,6,10,6,45,194.0,140.5,4.0,14.0,210.5,97.87,81.53
2016,6,10,7,0,204.0,161.0,4.1,15.0,244.0,110.72,92.21
2016,6,10,7,15,498.5,118.0,4.1,15.5,356.5,83.78,68.23
2016,6,10,7,30,793.0,75.0,4.1,16.0,469.0,66.17,52.52
2016,6,10,7,45,811.0,79.0,4.15,16.5,517.5,69.02,54.71
2016,6,10,8,0,829.0,83.0,4.2,17.0,566.0,79.98,63.86
2016,6,10,8,15,844.5,85.5,4.2,17.0,612.5,82.15,65.51
2016,6,10,8,30,860.0,88.0,4.2,17.0,659.0,84.17,67.04
2016,6,10,8,45,870.0,91.0,4.2,17.5,701.0,86.16,68.42
2016,6,10,9,0,880.0,94.0,4.2,18.0,743.0,87.96,69.64
2016,6,10,9,15,889.5,96.0,4.2,18.5,781.0,89.02,70.23
2016,6,10,9,30,899.0,98.0,4.2,19.0,819.0,89.91,70.71
2016,6,10,9,45,907.5,98.5,4.2,19.5,852.0,127.22,73.9
2016,6,10,10,0,916.0,99.0,4.2,20.0,885.0,182.15,102.83
2016,6,10,10,15,921.5,100.0,4.2,20.0,912.0,237.87,144.03
2016,6,10,10,30,927.0,101.0,4.2,20.0,939.0,294.13,191.29
2016,6,10,10,45,931.0,102.0,4.25,20.0,959.0,350.27,240.85
2016,6,10,11,0,935.0,103.0,4.3,20.0,979.0,406.39,290.81
2016,6,10,11,15,938.0,103.5,4.3,20.0,992.5,461.57,339.43
2016,6,10,11,30,941.0,104.0,4.3,20.0,1006.0,516.23,386.58
2016,6,10,11,45,943.0,104.0,4.35,20.5,1012.5,569.35,430.68
2016,6,10,12,0,945.0,104.0,4.4,21.0,1019.0,621.46,472.72
2016,6,10,12,15,945.5,104.0,4.4,21.0,1018.0,671.45,512.77
2016,6,10,12,30,946.0,104.0,4.4,21.0,1017.0,719.85,550.7
2016,6,10,12,45,929.5,114.0,4.45,21.0,1004.5,762.1,583.37
2016,6,10,13,0,913.0,124.0,4.5,21.0,992.0,801.29,613.22
2016,6,10,13,15,911.0,123.5,4.5,20.5,976.0,840.28,642.13
2016,6,10,13,30,909.0,123.0,4.5,20.0,960.0,876.57,669.13
2016,6,10,13,45,906.5,121.0,4.55,20.0,938.0,908.23,691.97
2016,6,10,14,0,904.0,119.0,4.6,20.0,916.0,936.76,712.71
2016,6,10,14,15,897.5,117.5,4.6,20.0,886.5,958.82,728.68
2016,6,10,14,30,891.0,116.0,4.6,20.0,857.0,977.41,742.41
2016,6,10,14,45,883.0,114.0,4.6,20.0,822.0,990.51,752.52
2016,6,10,15,0,875.0,112.0,4.6,20.0,787.0,1000.01,760.36
2016,6,10,15,15,863.5,109.5,4.55,19.5,746.0,1001.89,764.22
2016,6,10,15,30,852.0,107.0,4.5,19.0,705.0,1000.15,765.81
2016,6,10,15,45,837.0,104.5,4.45,18.5,660.0,1005.07,772.22
2016,6,10,16,0,822.0,102.0,4.4,18.0,615.0,992.65,766.71
2016,6,10,16,15,802.5,98.5,4.3,17.5,566.5,970.99,754.64
2016,6,10,16,30,783.0,95.0,4.2,17.0,518.0,946.11,740.43
2016,6,10,16,45,755.0,91.5,4.15,17.0,467.0,909.6,716.68
2016,6,10,17,0,727.0,88.0,4.1,17.0,416.0,877.27,695.71
2016,6,10,17,15,692.0,83.0,3.95,16.5,365.0,827.73,662.44
2016,6,10,17,30,657.0,78.0,3.8,16.0,314.0,776.66,627.17
2016,6,10,17,45,605.5,72.0,3.65,15.5,263.5,707.53,576.87
2016,6,10,18,0,554.0,66.0,3.5,15.0,213.0,638.47,524.57
2016,6,10,18,15,482.0,58.0,3.3,14.0,166.0,549.24,454.51
2016,6,10,18,30,410.0,50.0,3.1,13.0,119.0,462.39,382.81
2016,6,10,18,45,299.0,38.5,2.9,12.5,80.0,343.42,280.4
2016,6,10,19,0,188.0,27.0,2.7,12.0,41.0,226.15,156.58
2016,6,10,19,15,94.0,13.5,2.7,11.5,20.5,80.22,0.0
2016,6,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,57.0,12.0,0.7,9.0,14.0,9.44,0.0
2016,6,11,5,15,179.0,26.0,0.75,9.5,45.5,19.8,9.12
2016,6,11,5,30,301.0,40.0,0.8,10.0,77.0,32.62,22.99
2016,6,11,5,45,396.5,49.5,0.9,11.0,121.0,40.16,30.29
2016,6,11,6,0,492.0,59.0,1.0,12.0,165.0,47.75,37.33
2016,6,11,6,15,551.5,66.5,1.05,12.5,214.5,53.44,42.53
2016,6,11,6,30,611.0,74.0,1.1,13.0,264.0,59.11,47.52
2016,6,11,6,45,657.0,78.5,1.15,14.0,316.0,62.38,50.14
2016,6,11,7,0,703.0,83.0,1.2,15.0,368.0,65.69,52.7
2016,6,11,7,15,733.0,87.0,1.35,16.0,419.0,74.0,59.56
2016,6,11,7,30,763.0,91.0,1.5,17.0,470.0,76.78,61.49
2016,6,11,7,45,786.5,94.5,1.65,18.0,520.5,79.0,62.93
2016,6,11,8,0,810.0,98.0,1.8,19.0,571.0,81.13,64.28
2016,6,11,8,15,827.0,101.0,1.8,19.5,618.0,82.69,65.26
2016,6,11,8,30,844.0,104.0,1.8,20.0,665.0,84.14,66.15
2016,6,11,8,45,857.0,106.5,1.85,21.0,708.0,94.51,74.39
2016,6,11,9,0,870.0,109.0,1.9,22.0,751.0,95.86,75.01
2016,6,11,9,15,880.0,111.0,1.85,22.5,789.5,96.67,75.36
2016,6,11,9,30,890.0,113.0,1.8,23.0,828.0,97.32,75.58
2016,6,11,9,45,894.5,116.5,1.8,24.0,860.0,135.2,79.09
2016,6,11,10,0,899.0,120.0,1.8,25.0,892.0,190.68,107.62
2016,6,11,10,15,904.5,121.5,1.75,25.0,918.5,245.97,147.11
2016,6,11,10,30,910.0,123.0,1.7,25.0,945.0,301.83,192.27
2016,6,11,10,45,912.0,125.0,1.65,25.5,964.5,357.28,238.74
2016,6,11,11,0,914.0,127.0,1.6,26.0,984.0,412.55,285.0
2016,6,11,11,15,916.5,127.5,1.65,26.0,996.5,466.79,330.48
2016,6,11,11,30,919.0,128.0,1.7,26.0,1009.0,520.52,374.52
2016,6,11,11,45,918.5,129.0,1.8,26.5,1014.0,572.35,415.45
2016,6,11,12,0,918.0,130.0,1.9,27.0,1019.0,623.08,454.34
2016,6,11,12,15,917.5,130.0,2.05,27.0,1017.0,671.85,491.98
2016,6,11,12,30,917.0,130.0,2.2,27.0,1015.0,719.06,527.74
2016,6,11,12,45,922.0,124.5,2.35,27.5,1007.5,764.23,560.46
2016,6,11,13,0,927.0,119.0,2.5,28.0,1000.0,807.36,591.04
2016,6,11,13,15,923.5,118.5,2.55,27.5,983.0,845.57,618.01
2016,6,11,13,30,920.0,118.0,2.6,27.0,966.0,880.94,643.17
2016,6,11,13,45,911.5,119.0,2.7,27.0,941.5,910.31,663.55
2016,6,11,14,0,903.0,120.0,2.8,27.0,917.0,936.35,681.87
2016,6,11,14,15,896.0,118.5,2.8,26.5,887.0,957.99,698.02
2016,6,11,14,30,889.0,117.0,2.8,26.0,857.0,976.13,712.06
2016,6,11,14,45,877.0,116.5,2.85,26.0,820.5,986.91,720.53
2016,6,11,15,0,865.0,116.0,2.9,26.0,784.0,994.03,726.85
2016,6,11,15,15,723.5,164.5,2.95,25.5,703.0,943.84,697.04
2016,6,11,15,30,582.0,213.0,3.0,25.0,622.0,863.0,645.65
2016,6,11,15,45,694.0,159.5,3.15,25.0,616.5,930.1,695.16
2016,6,11,16,0,806.0,106.0,3.3,25.0,611.0,980.95,731.78
2016,6,11,16,15,786.5,102.5,3.35,24.5,563.0,959.38,720.78
2016,6,11,16,30,767.0,99.0,3.4,24.0,515.0,934.62,708.12
2016,6,11,16,45,742.0,88.0,3.5,23.5,458.0,892.17,683.31
2016,6,11,17,0,717.0,77.0,3.6,23.0,401.0,846.78,655.86
2016,6,11,17,15,680.5,78.5,3.6,22.0,356.5,810.17,634.59
2016,6,11,17,30,644.0,80.0,3.6,21.0,312.0,766.93,607.49
2016,6,11,17,45,596.5,73.5,3.6,20.5,262.0,701.18,561.22
2016,6,11,18,0,549.0,67.0,3.6,20.0,212.0,635.32,512.79
2016,6,11,18,15,480.0,58.5,3.5,19.0,166.0,548.25,445.92
2016,6,11,18,30,411.0,50.0,3.4,18.0,120.0,463.46,377.31
2016,6,11,18,45,308.5,38.0,3.3,17.0,81.0,350.95,282.41
2016,6,11,19,0,206.0,26.0,3.2,16.0,42.0,238.55,165.47
2016,6,11,19,15,103.0,13.0,3.1,15.5,21.0,86.54,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,6.0,3.35,10.5,7.0,0.0,0.0
2016,6,12,5,0,50.0,12.0,3.5,11.0,14.0,9.44,0.0
2016,6,12,5,15,166.5,26.5,3.65,11.5,45.0,20.12,9.18
2016,6,12,5,30,283.0,41.0,3.8,12.0,76.0,31.19,21.47
2016,6,12,5,45,382.0,50.5,3.95,12.5,120.0,40.87,30.66
2016,6,12,6,0,481.0,60.0,4.1,13.0,164.0,48.44,37.74
2016,6,12,6,15,540.5,67.0,4.05,13.5,212.5,53.7,42.55
2016,6,12,6,30,600.0,74.0,4.0,14.0,261.0,58.96,47.18
2016,6,12,6,45,650.0,78.0,4.0,14.5,313.5,61.92,49.62
2016,6,12,7,0,700.0,82.0,4.0,15.0,366.0,64.95,52.05
2016,6,12,7,15,729.5,86.5,3.9,15.5,417.0,73.57,59.33
2016,6,12,7,30,759.0,91.0,3.8,16.0,468.0,76.7,61.71
2016,6,12,7,45,785.5,93.0,3.7,16.5,518.5,77.95,62.44
2016,6,12,8,0,812.0,95.0,3.6,17.0,569.0,79.2,63.18
2016,6,12,8,15,828.5,98.0,3.5,17.5,615.5,80.81,64.23
2016,6,12,8,30,845.0,101.0,3.4,18.0,662.0,82.32,65.19
2016,6,12,8,45,859.5,102.5,3.3,19.0,705.5,92.37,73.25
2016,6,12,9,0,874.0,104.0,3.2,20.0,749.0,93.29,73.53
2016,6,12,9,15,884.0,106.0,3.2,20.5,787.5,94.19,73.97
2016,6,12,9,30,894.0,108.0,3.2,21.0,826.0,94.93,74.29
2016,6,12,9,45,907.5,106.0,3.2,21.5,860.5,130.35,76.07
2016,6,12,10,0,921.0,104.0,3.2,22.0,895.0,184.65,103.74
2016,6,12,10,15,926.5,105.5,3.25,22.0,921.5,240.95,144.78
2016,6,12,10,30,932.0,107.0,3.3,22.0,948.0,297.81,191.9
2016,6,12,10,45,936.0,107.0,3.35,22.5,968.5,353.71,240.17
2016,6,12,11,0,940.0,107.0,3.4,23.0,989.0,409.55,288.6
2016,6,12,11,15,942.5,107.5,3.5,23.0,1001.5,464.84,336.6
2016,6,12,11,30,945.0,108.0,3.6,23.0,1014.0,519.56,383.17
2016,6,12,11,45,945.0,108.5,3.7,23.5,1019.0,572.25,426.28
2016,6,12,12,0,945.0,109.0,3.8,24.0,1024.0,623.78,467.23
2016,6,12,12,15,944.5,109.0,3.85,24.0,1022.0,673.29,506.38
2016,6,12,12,30,944.0,109.0,3.9,24.0,1020.0,721.14,543.42
2016,6,12,12,45,935.0,113.5,4.0,24.5,1008.5,764.52,575.46
2016,6,12,13,0,926.0,118.0,4.1,25.0,997.0,805.26,604.78
2016,6,12,13,15,922.5,117.0,4.1,24.5,980.5,843.0,632.17
2016,6,12,13,30,919.0,116.0,4.1,24.0,964.0,877.87,657.62
2016,6,12,13,45,914.0,115.0,4.15,24.0,940.5,908.41,679.1
2016,6,12,14,0,909.0,114.0,4.2,24.0,917.0,935.71,698.45
2016,6,12,14,15,902.0,112.5,4.2,24.0,887.0,957.36,713.8
2016,6,12,14,30,895.0,111.0,4.2,24.0,857.0,975.49,726.91
2016,6,12,14,45,886.0,109.0,4.2,24.0,821.0,987.62,736.15
2016,6,12,15,0,877.0,107.0,4.2,24.0,785.0,996.11,743.14
2016,6,12,15,15,865.5,105.0,4.15,23.5,744.5,998.49,747.37
2016,6,12,15,30,854.0,103.0,4.1,23.0,704.0,997.27,749.4
2016,6,12,15,45,839.0,100.0,4.05,23.0,659.0,1001.35,753.75
2016,6,12,16,0,824.0,97.0,4.0,23.0,614.0,988.35,746.64
2016,6,12,16,15,805.0,94.0,3.95,22.5,565.5,967.85,736.06
2016,6,12,16,30,786.0,91.0,3.9,22.0,517.0,944.16,723.28
2016,6,12,16,45,760.5,87.0,3.85,21.5,467.0,909.64,702.81
2016,6,12,17,0,735.0,83.0,3.8,21.0,417.0,872.49,680.15
2016,6,12,17,15,701.0,78.5,3.65,20.0,365.5,830.41,654.14
2016,6,12,17,30,667.0,74.0,3.5,19.0,314.0,780.94,621.81
2016,6,12,17,45,617.0,68.5,3.4,18.5,264.0,713.82,574.07
2016,6,12,18,0,567.0,63.0,3.3,18.0,214.0,646.74,524.33
2016,6,12,18,15,498.5,55.0,3.1,17.0,167.5,560.44,457.7
2016,6,12,18,30,430.0,47.0,2.9,16.0,121.0,476.54,389.5
2016,6,12,18,45,323.5,36.5,2.7,15.5,82.0,361.87,292.13
2016,6,12,19,0,217.0,26.0,2.5,15.0,43.0,250.77,176.42
2016,6,12,19,15,108.5,13.0,2.55,14.5,21.5,90.68,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
