Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.0,2.85,10.0,7.0,0.0,0.0
2016,6,13,5,0,77.0,12.0,3.0,10.0,14.0,9.44,0.0
2016,6,13,5,15,196.5,25.0,3.0,10.5,45.0,19.13,8.49
2016,6,13,5,30,316.0,38.0,3.0,11.0,76.0,31.02,21.42
2016,6,13,5,45,407.0,46.5,3.05,11.5,119.5,37.81,28.08
2016,6,13,6,0,498.0,55.0,3.1,12.0,163.0,44.66,34.53
2016,6,13,6,15,249.0,63.5,3.05,12.5,117.5,46.45,36.23
2016,6,13,6,30,0.0,72.0,3.0,13.0,72.0,54.6,43.48
2016,6,13,6,45,0.0,86.5,3.0,13.5,86.5,65.19,52.74
2016,6,13,7,0,0.0,101.0,3.0,14.0,101.0,75.71,61.77
2016,6,13,7,15,5.0,133.5,3.0,14.5,136.5,98.11,81.06
2016,6,13,7,30,10.0,166.0,3.0,15.0,172.0,119.93,99.5
2016,6,13,7,45,48.5,209.0,3.05,15.5,237.5,141.33,117.29
2016,6,13,8,0,87.0,252.0,3.1,16.0,303.0,165.93,137.53
2016,6,13,8,15,468.0,173.0,3.2,16.5,480.5,110.92,90.18
2016,6,13,8,30,849.0,94.0,3.3,17.0,658.0,87.39,69.76
2016,6,13,8,45,864.5,95.0,3.4,17.5,702.0,88.29,70.22
2016,6,13,9,0,880.0,96.0,3.5,18.0,746.0,89.08,70.57
2016,6,13,9,15,890.5,98.0,3.6,18.0,784.5,90.14,71.31
2016,6,13,9,30,901.0,100.0,3.7,18.0,823.0,91.04,71.93
2016,6,13,9,45,913.5,98.5,3.8,18.5,858.0,126.37,73.9
2016,6,13,10,0,926.0,97.0,3.9,19.0,893.0,180.98,102.04
2016,6,13,10,15,932.5,98.5,4.0,19.0,920.5,237.64,143.84
2016,6,13,10,30,939.0,100.0,4.1,19.0,948.0,294.96,192.01
2016,6,13,10,45,943.5,100.5,4.25,19.5,969.0,351.56,241.69
2016,6,13,11,0,948.0,101.0,4.4,20.0,990.0,408.17,291.75
2016,6,13,11,15,951.0,101.5,4.55,19.5,1004.0,463.99,341.9
2016,6,13,11,30,954.0,102.0,4.7,19.0,1018.0,519.28,390.91
2016,6,13,11,45,955.0,103.5,4.85,19.0,1024.0,573.5,437.37
2016,6,13,12,0,956.0,105.0,5.0,19.0,1030.0,626.67,481.95
2016,6,13,12,15,955.5,105.0,5.05,18.5,1028.5,676.62,523.85
2016,6,13,12,30,955.0,105.0,5.1,18.0,1027.0,724.87,563.74
2016,6,13,12,45,948.5,108.0,5.15,18.0,1017.0,769.27,598.92
2016,6,13,13,0,942.0,111.0,5.2,18.0,1007.0,811.14,631.25
2016,6,13,13,15,939.0,110.5,5.15,18.0,990.0,850.12,659.23
2016,6,13,13,30,936.0,110.0,5.1,18.0,973.0,886.26,685.05
2016,6,13,13,45,931.5,108.5,5.05,18.0,949.5,917.18,707.09
2016,6,13,14,0,927.0,107.0,5.0,18.0,926.0,944.82,726.81
2016,6,13,14,15,920.0,106.0,4.95,17.5,896.0,967.26,744.37
2016,6,13,14,30,913.0,105.0,4.9,17.0,866.0,986.17,759.62
2016,6,13,14,45,901.5,104.5,4.9,17.0,829.5,997.66,768.79
2016,6,13,15,0,890.0,104.0,4.9,17.0,793.0,1005.47,775.59
2016,6,13,15,15,878.5,102.0,4.85,16.5,752.0,1007.98,779.98
2016,6,13,15,30,867.0,100.0,4.8,16.0,711.0,1006.86,782.05
2016,6,13,15,45,849.5,99.0,4.8,16.0,665.0,997.24,777.23
2016,6,13,16,0,832.0,98.0,4.8,16.0,619.0,997.67,779.74
2016,6,13,16,15,812.5,94.5,4.7,15.5,570.5,976.09,767.33
2016,6,13,16,30,793.0,91.0,4.6,15.0,522.0,951.28,752.73
2016,6,13,16,45,774.0,85.5,4.6,14.5,472.5,921.43,735.18
2016,6,13,17,0,755.0,80.0,4.6,14.0,423.0,888.77,715.26
2016,6,13,17,15,527.0,104.5,4.55,13.5,330.5,693.13,570.71
2016,6,13,17,30,299.0,129.0,4.5,13.0,238.0,463.21,389.61
2016,6,13,17,45,450.0,94.5,4.45,13.0,229.0,581.0,487.75
2016,6,13,18,0,601.0,60.0,4.4,13.0,220.0,673.91,560.11
2016,6,13,18,15,533.0,53.0,4.25,12.5,173.0,588.55,490.75
2016,6,13,18,30,465.0,46.0,4.1,12.0,126.0,505.45,420.82
2016,6,13,18,45,350.0,36.5,3.95,11.5,85.5,383.79,315.77
2016,6,13,19,0,235.0,27.0,3.8,11.0,45.0,266.64,193.32
2016,6,13,19,15,117.5,13.5,3.8,11.0,22.5,97.82,0.0
2016,6,13,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,6.5,3.4,9.5,7.5,0.0,0.0
2016,6,14,5,0,64.0,13.0,3.5,10.0,15.0,10.23,0.0
2016,6,14,5,15,187.5,26.0,3.55,10.0,46.0,19.82,8.99
2016,6,14,5,30,311.0,39.0,3.6,10.0,77.0,31.84,22.22
2016,6,14,5,45,413.0,46.5,3.65,10.5,121.5,37.86,28.23
2016,6,14,6,0,515.0,54.0,3.7,11.0,166.0,44.04,34.1
2016,6,14,6,15,348.0,87.5,3.7,11.5,171.5,63.66,51.85
2016,6,14,6,30,181.0,121.0,3.7,12.0,177.0,85.2,71.02
2016,6,14,6,45,199.5,140.5,3.75,12.5,212.5,95.78,80.14
2016,6,14,7,0,218.0,160.0,3.8,13.0,248.0,107.46,90.05
2016,6,14,7,15,222.0,183.0,3.85,13.5,283.0,120.41,100.89
2016,6,14,7,30,226.0,206.0,3.9,14.0,318.0,137.47,115.13
2016,6,14,7,45,457.5,165.0,3.95,14.5,421.5,109.1,89.98
2016,6,14,8,0,689.0,124.0,4.0,15.0,525.0,87.96,71.26
2016,6,14,8,15,775.0,106.5,4.0,15.5,593.0,84.86,68.23
2016,6,14,8,30,861.0,89.0,4.0,16.0,661.0,84.79,67.84
2016,6,14,8,45,873.0,91.5,4.05,16.5,703.5,86.54,69.01
2016,6,14,9,0,885.0,94.0,4.1,17.0,746.0,88.12,70.05
2016,6,14,9,15,894.5,95.5,4.1,17.0,784.5,88.92,70.57
2016,6,14,9,30,904.0,97.0,4.1,17.0,823.0,89.57,70.98
2016,6,14,9,45,910.5,99.0,4.15,17.5,855.5,125.9,74.13
2016,6,14,10,0,917.0,101.0,4.2,18.0,888.0,181.46,103.3
2016,6,14,10,15,922.5,102.0,4.25,18.0,915.0,237.16,144.5
2016,6,14,10,30,928.0,103.0,4.3,18.0,942.0,293.41,192.01
2016,6,14,10,45,932.0,104.0,4.35,18.5,962.0,349.57,241.47
2016,6,14,11,0,936.0,105.0,4.4,19.0,982.0,405.71,291.2
2016,6,14,11,15,938.0,105.5,4.45,19.0,995.0,460.52,339.89
2016,6,14,11,30,940.0,106.0,4.5,19.0,1008.0,514.71,387.11
2016,6,14,11,45,941.0,106.0,4.6,19.5,1013.5,567.27,431.27
2016,6,14,12,0,942.0,106.0,4.7,20.0,1019.0,618.76,473.35
2016,6,14,12,15,941.5,106.0,4.75,19.5,1017.0,668.05,514.45
2016,6,14,12,30,941.0,106.0,4.8,19.0,1015.0,715.69,553.59
2016,6,14,12,45,939.0,106.0,4.85,19.0,1006.0,760.35,588.79
2016,6,14,13,0,937.0,106.0,4.9,19.0,997.0,802.72,621.26
2016,6,14,13,15,934.0,105.5,4.95,18.5,980.5,841.36,650.6
2016,6,14,13,30,931.0,105.0,5.0,18.0,964.0,877.16,678.0
2016,6,14,13,45,925.0,104.5,5.05,18.0,940.5,907.4,700.2
2016,6,14,14,0,919.0,104.0,5.1,18.0,917.0,934.34,720.16
2016,6,14,14,15,912.5,103.0,5.05,17.5,887.5,956.95,737.92
2016,6,14,14,30,906.0,102.0,5.0,17.0,858.0,976.09,753.38
2016,6,14,14,45,899.0,99.5,5.0,17.0,823.0,989.65,764.02
2016,6,14,15,0,892.0,97.0,5.0,17.0,788.0,999.58,772.31
2016,6,14,15,15,881.0,95.0,4.9,16.5,747.5,1002.45,776.53
2016,6,14,15,30,870.0,93.0,4.8,16.0,707.0,1001.69,778.41
2016,6,14,15,45,859.5,89.5,4.75,16.0,663.0,996.12,776.01
2016,6,14,16,0,849.0,86.0,4.7,16.0,619.0,987.04,771.31
2016,6,14,16,15,831.5,83.0,4.65,15.5,571.5,968.04,761.19
2016,6,14,16,30,814.0,80.0,4.6,15.0,524.0,958.46,757.91
2016,6,14,16,45,791.0,77.0,4.6,14.5,474.0,927.57,739.55
2016,6,14,17,0,768.0,74.0,4.6,14.0,424.0,893.99,719.01
2016,6,14,17,15,690.0,75.0,4.55,13.5,361.0,809.02,659.08
2016,6,14,17,30,612.0,76.0,4.5,13.0,298.0,730.88,602.7
2016,6,14,17,45,558.0,72.5,4.5,13.0,251.5,663.95,552.14
2016,6,14,18,0,504.0,69.0,4.5,13.0,205.0,597.07,499.55
2016,6,14,18,15,447.5,59.5,4.35,12.5,161.5,521.14,437.71
2016,6,14,18,30,391.0,50.0,4.2,12.0,118.0,446.99,374.45
2016,6,14,18,45,292.5,38.5,4.05,11.5,80.5,338.87,280.03
2016,6,14,19,0,194.0,27.0,3.9,11.0,43.0,232.81,169.99
2016,6,14,19,15,97.0,13.5,3.85,10.5,21.5,82.66,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.2,8.5,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.4,9.0,5.0,3.93,0.0
2016,6,15,5,15,0.0,15.0,3.55,9.5,15.0,11.42,2.77
2016,6,15,5,30,0.0,25.0,3.7,10.0,25.0,19.07,11.05
2016,6,15,5,45,0.0,40.0,3.9,10.5,40.0,30.51,21.68
2016,6,15,6,0,0.0,55.0,4.1,11.0,55.0,41.55,31.85
2016,6,15,6,15,0.0,71.0,4.15,11.5,71.0,53.18,42.43
2016,6,15,6,30,0.0,87.0,4.2,12.0,87.0,64.74,52.74
2016,6,15,6,45,0.0,104.0,4.3,12.5,104.0,76.88,63.37
2016,6,15,7,0,0.0,121.0,4.4,13.0,121.0,88.93,73.74
2016,6,15,7,15,32.0,161.5,4.45,13.5,177.5,112.2,93.77
2016,6,15,7,30,64.0,202.0,4.5,14.0,234.0,136.42,114.29
2016,6,15,7,45,225.0,211.5,4.6,14.5,340.0,135.2,112.61
2016,6,15,8,0,386.0,221.0,4.7,15.0,446.0,143.46,119.12
2016,6,15,8,15,624.5,155.0,4.75,15.0,553.5,103.43,84.38
2016,6,15,8,30,863.0,89.0,4.8,15.0,661.0,84.84,68.16
2016,6,15,8,45,877.0,90.0,4.9,15.5,704.5,85.79,68.67
2016,6,15,9,0,891.0,91.0,5.0,16.0,748.0,86.63,69.07
2016,6,15,9,15,900.0,92.5,5.0,16.0,786.0,87.46,69.63
2016,6,15,9,30,909.0,94.0,5.0,16.0,824.0,88.15,70.08
2016,6,15,9,45,915.5,96.0,5.05,16.5,856.5,124.09,73.15
2016,6,15,10,0,922.0,98.0,5.1,17.0,889.0,179.87,102.45
2016,6,15,10,15,927.5,99.0,5.1,17.0,916.0,235.8,144.02
2016,6,15,10,30,933.0,100.0,5.1,17.0,943.0,292.28,192.04
2016,6,15,10,45,936.0,101.0,5.2,17.0,963.0,348.36,242.42
2016,6,15,11,0,939.0,102.0,5.3,17.0,983.0,404.31,293.26
2016,6,15,11,15,942.0,102.5,5.3,17.0,996.5,459.63,343.04
2016,6,15,11,30,945.0,103.0,5.3,17.0,1010.0,514.45,391.41
2016,6,15,11,45,945.5,104.0,5.3,17.0,1016.0,567.62,437.35
2016,6,15,12,0,946.0,105.0,5.3,17.0,1022.0,619.69,481.27
2016,6,15,12,15,583.5,296.5,5.3,17.0,862.0,592.46,461.03
2016,6,15,12,30,221.0,488.0,5.3,17.0,702.0,530.84,411.41
2016,6,15,12,45,574.0,302.0,5.3,17.0,849.5,666.94,520.77
2016,6,15,13,0,927.0,116.0,5.3,17.0,997.0,802.7,628.55
2016,6,15,13,15,924.0,115.0,5.25,17.0,981.0,840.89,655.7
2016,6,15,13,30,921.0,114.0,5.2,17.0,965.0,876.25,681.16
2016,6,15,13,45,919.5,111.5,5.2,17.0,943.0,908.56,704.7
2016,6,15,14,0,918.0,109.0,5.2,17.0,921.0,937.75,726.03
2016,6,15,14,15,911.5,107.5,5.15,17.0,891.5,960.05,742.21
2016,6,15,14,30,905.0,106.0,5.1,17.0,862.0,978.84,756.03
2016,6,15,14,45,900.0,102.5,5.05,17.0,827.5,993.46,767.04
2016,6,15,15,0,895.0,99.0,5.0,17.0,793.0,1004.45,775.67
2016,6,15,15,15,884.5,97.0,4.9,16.5,752.0,1007.97,780.34
2016,6,15,15,30,874.0,95.0,4.8,16.0,711.0,1007.86,782.67
2016,6,15,15,45,863.5,91.0,4.75,16.0,667.0,1001.85,779.96
2016,6,15,16,0,853.0,87.0,4.7,16.0,623.0,992.27,774.93
2016,6,15,16,15,835.0,84.0,4.6,15.5,575.0,972.84,764.1
2016,6,15,16,30,817.0,81.0,4.5,15.0,527.0,962.85,760.11
2016,6,15,16,45,797.5,76.5,4.4,15.0,477.0,933.52,740.7
2016,6,15,17,0,778.0,72.0,4.3,15.0,427.0,901.38,719.22
2016,6,15,17,15,747.0,68.5,4.1,14.5,376.0,856.72,689.18
2016,6,15,17,30,716.0,65.0,3.9,14.0,325.0,810.17,657.07
2016,6,15,17,45,675.5,59.5,3.75,13.5,275.0,750.47,614.03
2016,6,15,18,0,635.0,54.0,3.6,13.0,225.0,690.09,568.61
2016,6,15,18,15,570.5,48.0,3.2,12.5,177.5,614.91,508.3
2016,6,15,18,30,506.0,42.0,2.8,12.0,130.0,535.47,441.64
2016,6,15,18,45,408.0,33.0,2.4,11.5,89.5,427.18,348.22
2016,6,15,19,0,310.0,24.0,2.0,11.0,49.0,323.97,236.99
2016,6,15,19,15,155.0,12.0,1.8,10.5,24.5,124.64,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.5,0.65,9.5,7.5,0.0,0.0
2016,6,16,5,0,0.0,15.0,0.6,10.0,15.0,11.8,0.0
2016,6,16,5,15,171.5,25.5,0.6,10.5,46.0,19.4,8.6
2016,6,16,5,30,343.0,36.0,0.6,11.0,77.0,29.51,20.17
2016,6,16,5,45,431.5,44.0,0.6,11.5,120.0,35.99,26.53
2016,6,16,6,0,520.0,52.0,0.6,12.0,163.0,42.54,32.69
2016,6,16,6,15,575.5,58.0,0.55,12.5,211.5,47.29,37.05
2016,6,16,6,30,631.0,64.0,0.5,13.0,260.0,52.05,41.26
2016,6,16,6,45,670.0,68.5,0.45,13.5,310.0,55.51,44.18
2016,6,16,7,0,709.0,73.0,0.4,14.0,360.0,63.75,51.22
2016,6,16,7,15,737.5,77.0,0.4,14.5,410.5,66.81,53.6
2016,6,16,7,30,766.0,81.0,0.4,15.0,461.0,69.8,55.9
2016,6,16,7,45,787.0,84.5,0.4,16.0,509.5,72.2,57.53
2016,6,16,8,0,808.0,88.0,0.4,17.0,558.0,74.51,59.07
2016,6,16,8,15,597.0,175.5,0.5,17.5,538.5,115.47,93.47
2016,6,16,8,30,386.0,263.0,0.6,18.0,519.0,163.34,132.67
2016,6,16,8,45,627.0,180.0,0.75,18.5,628.0,113.04,90.35
2016,6,16,9,0,868.0,97.0,0.9,19.0,737.0,89.27,70.27
2016,6,16,9,15,877.5,99.0,1.05,19.0,775.0,90.26,71.01
2016,6,16,9,30,887.0,101.0,1.2,19.0,813.0,91.1,71.58
2016,6,16,9,45,902.5,97.5,1.35,19.5,847.5,123.35,72.02
2016,6,16,10,0,918.0,94.0,1.5,20.0,882.0,176.52,98.26
2016,6,16,10,15,923.0,95.5,1.65,20.0,908.5,232.33,138.68
2016,6,16,10,30,928.0,97.0,1.8,20.0,935.0,288.66,185.29
2016,6,16,10,45,932.5,97.0,1.95,20.5,955.0,344.25,233.29
2016,6,16,11,0,937.0,97.0,2.1,21.0,975.0,399.85,281.59
2016,6,16,11,15,939.0,97.5,2.25,21.0,988.0,454.56,329.21
2016,6,16,11,30,941.0,98.0,2.4,21.0,1001.0,508.65,375.38
2016,6,16,11,45,942.5,98.0,2.55,21.5,1006.5,561.34,418.61
2016,6,16,12,0,944.0,98.0,2.7,22.0,1012.0,613.0,459.82
2016,6,16,12,15,943.5,97.5,2.85,22.0,1010.5,661.81,498.81
2016,6,16,12,30,943.0,97.0,3.0,22.0,1009.0,708.93,535.73
2016,6,16,12,45,942.0,96.5,3.15,22.0,1000.0,753.74,570.32
2016,6,16,13,0,941.0,96.0,3.3,22.0,991.0,796.31,602.09
2016,6,16,13,15,938.0,95.5,3.35,22.0,975.0,834.81,629.06
2016,6,16,13,30,935.0,95.0,3.4,22.0,959.0,870.48,654.03
2016,6,16,13,45,931.5,93.5,3.5,22.0,936.5,901.8,676.33
2016,6,16,14,0,928.0,92.0,3.6,22.0,914.0,929.92,696.54
2016,6,16,14,15,922.5,90.5,3.65,22.0,884.5,952.88,713.05
2016,6,16,14,30,917.0,89.0,3.7,22.0,855.0,972.35,727.37
2016,6,16,14,45,910.5,87.0,3.8,22.0,820.5,986.8,738.8
2016,6,16,15,0,904.0,85.0,3.9,22.0,786.0,997.64,748.01
2016,6,16,15,15,894.0,83.0,3.9,21.5,746.0,1001.37,753.43
2016,6,16,15,30,884.0,81.0,3.9,21.0,706.0,1001.46,756.63
2016,6,16,15,45,872.5,78.5,3.95,21.0,662.0,995.85,755.02
2016,6,16,16,0,861.0,76.0,4.0,21.0,618.0,986.74,751.2
2016,6,16,16,15,844.0,73.5,4.0,20.5,570.5,968.63,742.42
2016,6,16,16,30,827.0,71.0,4.0,20.0,523.0,947.37,731.5
2016,6,16,16,45,806.5,68.0,4.0,19.5,473.5,918.96,715.43
2016,6,16,17,0,786.0,65.0,4.0,19.0,424.0,899.71,705.68
2016,6,16,17,15,756.5,61.5,3.85,18.5,373.5,856.43,677.42
2016,6,16,17,30,727.0,58.0,3.7,18.0,323.0,811.28,647.14
2016,6,16,17,45,687.5,53.5,3.6,17.5,273.5,753.75,606.72
2016,6,16,18,0,648.0,49.0,3.5,17.0,224.0,695.59,563.99
2016,6,16,18,15,586.5,43.5,3.15,16.5,177.0,616.26,501.7
2016,6,16,18,30,525.0,38.0,2.8,16.0,130.0,538.52,437.62
2016,6,16,18,45,427.5,30.5,2.45,15.5,90.0,439.43,352.92
2016,6,16,19,0,330.0,23.0,2.1,15.0,50.0,338.88,245.72
2016,6,16,19,15,165.0,11.5,1.9,14.5,25.0,131.77,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,72.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,6,17,5,0,144.0,11.0,0.9,12.0,15.0,8.65,0.0
2016,6,17,5,15,274.0,21.0,1.1,12.5,47.0,17.26,6.84
2016,6,17,5,30,404.0,31.0,1.3,13.0,79.0,25.72,16.66
2016,6,17,5,45,483.0,37.5,1.5,13.5,122.0,31.2,22.02
2016,6,17,6,0,562.0,44.0,1.7,14.0,165.0,39.85,29.98
2016,6,17,6,15,613.0,49.0,1.7,14.5,212.5,44.38,34.1
2016,6,17,6,30,664.0,54.0,1.7,15.0,260.0,48.92,38.1
2016,6,17,6,45,421.0,108.0,1.75,15.5,247.0,77.28,62.97
2016,6,17,7,0,178.0,162.0,1.8,16.0,234.0,110.74,91.77
2016,6,17,7,15,230.0,179.5,1.85,16.5,285.0,118.63,98.02
2016,6,17,7,30,282.0,197.0,1.9,17.0,336.0,129.1,106.43
2016,6,17,7,45,553.5,135.5,1.95,17.5,445.0,93.93,75.83
2016,6,17,8,0,825.0,74.0,2.0,18.0,554.0,74.15,58.56
2016,6,17,8,15,840.5,76.5,2.05,18.5,600.0,76.45,60.23
2016,6,17,8,30,856.0,79.0,2.1,19.0,646.0,78.61,61.76
2016,6,17,8,45,868.0,80.5,2.2,19.5,688.0,79.93,62.57
2016,6,17,9,0,880.0,82.0,2.3,20.0,730.0,81.12,63.29
2016,6,17,9,15,889.0,83.5,2.4,20.5,767.5,82.09,63.84
2016,6,17,9,30,898.0,85.0,2.5,21.0,805.0,82.93,64.28
2016,6,17,9,45,617.0,237.5,2.65,21.5,741.5,157.66,105.49
2016,6,17,10,0,336.0,390.0,2.8,22.0,678.0,257.46,183.1
2016,6,17,10,15,331.0,405.5,2.9,22.0,696.5,292.16,208.26
2016,6,17,10,30,326.0,421.0,3.0,22.0,715.0,327.09,235.84
2016,6,17,10,45,189.0,421.5,3.15,22.5,593.5,328.04,242.45
2016,6,17,11,0,52.0,422.0,3.3,23.0,472.0,308.63,232.0
2016,6,17,11,15,32.5,337.0,3.4,23.0,368.5,255.09,192.47
2016,6,17,11,30,13.0,252.0,3.5,23.0,265.0,196.73,148.48
2016,6,17,11,45,19.5,313.0,3.65,23.5,332.5,246.73,186.49
2016,6,17,12,0,26.0,374.0,3.8,24.0,400.0,296.71,223.81
2016,6,17,12,15,42.0,410.5,3.9,24.0,452.0,340.43,256.68
2016,6,17,12,30,58.0,447.0,4.0,24.0,504.0,387.36,291.8
2016,6,17,12,45,128.5,464.0,4.1,24.0,587.5,467.19,351.91
2016,6,17,13,0,199.0,481.0,4.2,24.0,671.0,549.7,413.35
2016,6,17,13,15,233.0,466.0,4.25,23.5,685.0,582.74,439.23
2016,6,17,13,30,267.0,451.0,4.3,23.0,699.0,629.77,475.28
2016,6,17,13,45,332.5,413.0,4.35,23.0,714.0,673.28,508.96
2016,6,17,14,0,398.0,375.0,4.4,23.0,729.0,732.45,553.45
2016,6,17,14,15,315.5,389.0,4.4,22.5,663.5,675.11,512.73
2016,6,17,14,30,233.0,403.0,4.4,22.0,598.0,607.12,463.99
2016,6,17,14,45,269.5,376.5,4.4,22.0,592.5,651.24,498.21
2016,6,17,15,0,306.0,350.0,4.4,22.0,587.0,673.51,516.5
2016,6,17,15,15,328.0,324.0,4.35,21.5,566.0,680.41,524.4
2016,6,17,15,30,350.0,298.0,4.3,21.0,545.0,685.35,531.18
2016,6,17,15,45,263.5,291.5,4.3,21.0,470.5,599.5,467.45
2016,6,17,16,0,177.0,285.0,4.3,21.0,396.0,486.8,382.75
2016,6,17,16,15,248.5,251.0,4.2,20.5,394.0,551.99,436.61
2016,6,17,16,30,320.0,217.0,4.1,20.0,392.0,589.32,469.16
2016,6,17,16,45,160.0,178.5,4.05,19.5,266.5,359.02,290.3
2016,6,17,17,0,0.0,140.0,4.0,19.0,141.0,118.65,92.64
2016,6,17,17,15,0.5,129.0,3.9,18.0,130.0,111.13,87.39
2016,6,17,17,30,1.0,118.0,3.8,17.0,119.0,103.87,81.98
2016,6,17,17,45,0.5,100.0,3.7,16.5,100.5,87.75,68.76
2016,6,17,18,0,0.0,82.0,3.6,16.0,82.0,71.3,55.0
2016,6,17,18,15,0.0,64.5,3.4,15.5,64.5,55.45,41.52
2016,6,17,18,30,0.0,47.0,3.2,15.0,47.0,38.94,27.28
2016,6,17,18,45,0.0,32.5,3.05,14.5,32.5,25.45,15.5
2016,6,17,19,0,0.0,18.0,2.9,14.0,18.0,13.72,4.64
2016,6,17,19,15,0.0,9.0,2.75,13.5,9.0,7.08,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,129.0,11.0,1.3,11.0,15.0,8.65,0.0
2016,6,18,5,15,262.0,21.0,1.45,11.5,47.0,17.23,6.77
2016,6,18,5,30,395.0,31.0,1.6,12.0,79.0,25.68,16.68
2016,6,18,5,45,478.5,38.5,1.75,12.5,122.5,31.95,22.78
2016,6,18,6,0,562.0,46.0,1.9,13.0,166.0,38.3,28.71
2016,6,18,6,15,616.0,51.0,1.95,13.5,214.5,46.04,35.73
2016,6,18,6,30,670.0,56.0,2.0,14.0,263.0,50.58,39.73
2016,6,18,6,45,708.0,60.0,2.1,14.5,314.0,54.14,42.74
2016,6,18,7,0,746.0,64.0,2.2,15.0,365.0,57.69,45.66
2016,6,18,7,15,774.0,67.5,2.2,15.5,416.0,60.67,48.02
2016,6,18,7,30,802.0,71.0,2.2,16.0,467.0,63.59,50.29
2016,6,18,7,45,822.5,74.0,2.25,16.5,517.0,73.65,58.73
2016,6,18,8,0,843.0,77.0,2.3,17.0,567.0,76.52,60.86
2016,6,18,8,15,859.5,79.5,2.3,17.5,614.5,78.83,62.52
2016,6,18,8,30,876.0,82.0,2.3,18.0,662.0,81.0,64.05
2016,6,18,8,45,889.0,84.0,2.3,18.5,706.0,82.64,65.13
2016,6,18,9,0,902.0,86.0,2.3,19.0,750.0,84.13,66.09
2016,6,18,9,15,912.0,87.5,2.25,19.5,789.0,85.09,66.62
2016,6,18,9,30,922.0,89.0,2.2,20.0,828.0,85.93,67.04
2016,6,18,9,45,925.5,93.5,2.2,20.5,861.0,121.46,70.41
2016,6,18,10,0,929.0,98.0,2.2,21.0,894.0,178.73,99.54
2016,6,18,10,15,935.0,99.0,2.15,21.5,921.5,235.11,139.71
2016,6,18,10,30,941.0,100.0,2.1,22.0,949.0,292.11,186.07
2016,6,18,10,45,946.5,100.0,2.1,22.5,970.5,348.78,234.4
2016,6,18,11,0,952.0,100.0,2.1,23.0,992.0,405.57,283.01
2016,6,18,11,15,955.0,100.5,2.1,23.0,1006.0,461.57,330.89
2016,6,18,11,30,958.0,101.0,2.1,23.0,1020.0,517.06,377.22
2016,6,18,11,45,960.5,100.5,2.15,23.5,1026.5,570.91,420.45
2016,6,18,12,0,963.0,100.0,2.2,24.0,1033.0,623.79,461.58
2016,6,18,12,15,963.0,100.0,2.25,24.0,1032.0,674.31,500.73
2016,6,18,12,30,963.0,100.0,2.3,24.0,1031.0,723.18,537.75
2016,6,18,12,45,964.5,97.5,2.4,24.5,1023.0,769.23,571.27
2016,6,18,13,0,966.0,95.0,2.5,25.0,1015.0,813.07,601.82
2016,6,18,13,15,963.5,94.5,2.55,25.0,999.0,853.0,628.97
2016,6,18,13,30,961.0,94.0,2.6,25.0,983.0,890.08,654.17
2016,6,18,13,45,956.5,94.0,2.65,25.0,960.0,922.89,676.52
2016,6,18,14,0,952.0,94.0,2.7,25.0,937.0,952.46,696.8
2016,6,18,14,15,946.5,92.5,2.7,25.0,908.0,976.26,712.96
2016,6,18,14,30,941.0,91.0,2.7,25.0,879.0,996.49,726.93
2016,6,18,14,45,933.0,90.5,2.7,25.0,843.5,1011.78,737.84
2016,6,18,15,0,925.0,90.0,2.7,25.0,808.0,1023.43,746.59
2016,6,18,15,15,915.0,88.0,2.7,24.5,767.5,1027.73,752.26
2016,6,18,15,30,905.0,86.0,2.7,24.0,727.0,1028.31,755.78
2016,6,18,15,45,890.5,84.5,2.7,24.0,681.5,1021.26,753.05
2016,6,18,16,0,876.0,83.0,2.7,24.0,636.0,1010.67,748.21
2016,6,18,16,15,858.5,80.5,2.7,23.5,587.5,992.38,739.87
2016,6,18,16,30,841.0,78.0,2.7,23.0,539.0,970.87,729.42
2016,6,18,16,45,816.5,75.5,2.7,23.0,488.0,951.56,719.0
2016,6,18,17,0,792.0,73.0,2.7,23.0,437.0,917.02,698.03
2016,6,18,17,15,761.0,69.0,2.55,22.5,385.0,871.59,669.32
2016,6,18,17,30,730.0,65.0,2.4,22.0,333.0,824.22,638.5
2016,6,18,17,45,686.5,60.5,2.3,21.5,282.0,762.76,596.82
2016,6,18,18,0,643.0,56.0,2.2,21.0,231.0,700.62,552.8
2016,6,18,18,15,578.5,49.5,1.95,19.5,182.5,624.88,497.26
2016,6,18,18,30,514.0,43.0,1.7,18.0,134.0,544.36,434.64
2016,6,18,18,45,415.0,34.0,1.5,17.0,93.0,434.83,344.99
2016,6,18,19,0,316.0,25.0,1.3,16.0,52.0,332.01,241.07
2016,6,18,19,15,158.0,12.5,1.25,15.5,26.0,127.52,0.0
2016,6,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,6.0,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,12.0,0.8,13.0,15.0,9.44,0.0
2016,6,19,5,15,279.0,22.0,0.9,13.5,48.5,18.12,7.22
2016,6,19,5,30,417.0,32.0,1.0,14.0,82.0,26.62,17.33
2016,6,19,5,45,499.5,39.0,1.1,14.5,126.5,32.5,23.07
2016,6,19,6,0,582.0,46.0,1.2,15.0,171.0,41.72,31.51
2016,6,19,6,15,635.5,51.5,1.3,15.5,220.5,46.66,35.99
2016,6,19,6,30,689.0,57.0,1.4,16.0,270.0,51.62,40.33
2016,6,19,6,45,725.0,61.5,1.5,17.0,321.0,55.54,43.54
2016,6,19,7,0,761.0,66.0,1.6,18.0,372.0,59.43,46.62
2016,6,19,7,15,787.5,69.0,1.7,19.0,423.0,62.0,48.49
2016,6,19,7,30,814.0,72.0,1.8,20.0,474.0,64.54,50.29
2016,6,19,7,45,832.5,75.5,1.9,21.0,523.5,74.85,58.68
2016,6,19,8,0,851.0,79.0,2.0,22.0,573.0,77.98,60.87
2016,6,19,8,15,739.0,127.5,1.95,22.0,582.0,89.92,70.69
2016,6,19,8,30,627.0,176.0,1.9,22.0,591.0,113.73,90.33
2016,6,19,8,45,765.0,132.5,1.9,22.5,672.0,98.14,76.93
2016,6,19,9,0,903.0,89.0,1.9,23.0,753.0,85.88,66.44
2016,6,19,9,15,912.0,90.5,1.8,23.5,791.5,86.77,66.9
2016,6,19,9,30,921.0,92.0,1.7,24.0,830.0,87.52,67.23
2016,6,19,9,45,935.0,89.0,1.6,24.5,864.5,118.93,67.36
2016,6,19,10,0,949.0,86.0,1.5,25.0,899.0,173.8,93.32
2016,6,19,10,15,954.0,87.0,1.4,25.5,926.5,230.96,133.17
2016,6,19,10,30,959.0,88.0,1.3,26.0,954.0,288.62,179.03
2016,6,19,10,45,961.0,90.0,1.25,26.5,974.0,346.29,227.05
2016,6,19,11,0,963.0,92.0,1.2,27.0,994.0,403.73,274.87
2016,6,19,11,15,965.5,92.5,1.2,27.0,1007.5,460.0,321.61
2016,6,19,11,30,968.0,93.0,1.2,27.0,1021.0,515.67,366.69
2016,6,19,11,45,966.0,95.0,1.3,27.5,1026.0,569.27,408.75
2016,6,19,12,0,964.0,97.0,1.4,28.0,1031.0,621.52,448.52
2016,6,19,12,15,964.0,97.0,1.55,28.0,1030.0,672.02,487.22
2016,6,19,12,30,964.0,97.0,1.7,28.0,1029.0,720.88,523.95
2016,6,19,12,45,950.0,105.0,1.9,28.5,1017.0,764.23,555.36
2016,6,19,13,0,936.0,113.0,2.1,29.0,1005.0,804.66,584.02
2016,6,19,13,15,933.0,112.5,2.2,29.0,988.5,843.65,610.41
2016,6,19,13,30,930.0,112.0,2.3,29.0,972.0,879.84,634.94
2016,6,19,13,45,930.5,108.0,2.45,29.0,950.5,912.9,657.88
2016,6,19,14,0,931.0,104.0,2.6,29.0,929.0,942.83,678.89
2016,6,19,14,15,925.0,102.5,2.7,28.5,899.5,965.97,696.61
2016,6,19,14,30,919.0,101.0,2.8,28.0,870.0,985.59,712.31
2016,6,19,14,45,913.5,98.0,2.9,28.0,835.5,1000.55,723.8
2016,6,19,15,0,908.0,95.0,3.0,28.0,801.0,1011.86,733.14
2016,6,19,15,15,898.0,93.0,3.05,27.5,760.5,1016.14,739.19
2016,6,19,15,30,888.0,91.0,3.1,27.0,720.0,1016.75,743.11
2016,6,19,15,45,875.5,88.0,3.2,27.0,675.5,1010.03,741.38
2016,6,19,16,0,863.0,85.0,3.3,27.0,631.0,999.75,737.48
2016,6,19,16,15,725.5,114.0,3.3,26.5,548.0,917.2,685.91
2016,6,19,16,30,588.0,143.0,3.3,26.0,465.0,812.24,617.79
2016,6,19,16,45,683.5,109.0,3.3,25.5,449.0,866.72,659.82
2016,6,19,17,0,779.0,75.0,3.3,25.0,433.0,906.81,690.68
2016,6,19,17,15,748.0,71.0,3.15,24.0,382.0,861.6,662.81
2016,6,19,17,30,717.0,67.0,3.0,23.0,331.0,814.47,633.3
2016,6,19,17,45,672.0,62.5,2.95,22.5,280.0,751.84,590.71
2016,6,19,18,0,627.0,58.0,2.9,22.0,229.0,695.98,551.18
2016,6,19,18,15,562.5,51.5,2.6,21.0,181.0,613.79,489.45
2016,6,19,18,30,498.0,45.0,2.3,20.0,133.0,533.63,426.02
2016,6,19,18,45,400.0,35.5,2.0,19.0,92.5,424.7,336.52
2016,6,19,19,0,302.0,26.0,1.7,18.0,52.0,322.82,234.56
2016,6,19,19,15,151.0,13.0,1.6,17.5,26.0,122.78,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,77.0,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,154.0,12.0,1.5,11.0,16.0,9.44,0.0
2016,6,20,5,15,298.5,22.0,1.65,11.5,50.0,18.19,7.22
2016,6,20,5,30,443.0,32.0,1.8,12.0,84.0,26.75,17.57
2016,6,20,5,45,530.0,38.5,2.0,12.5,130.0,35.09,25.53
2016,6,20,6,0,617.0,45.0,2.2,13.0,176.0,41.2,31.29
2016,6,20,6,15,669.5,50.0,2.2,14.0,226.5,45.82,35.45
2016,6,20,6,30,722.0,55.0,2.2,15.0,277.0,50.48,39.47
2016,6,20,6,45,760.0,58.5,2.2,16.0,330.0,53.78,42.16
2016,6,20,7,0,798.0,62.0,2.2,17.0,383.0,57.1,44.77
2016,6,20,7,15,823.5,65.0,2.25,17.5,435.0,66.25,52.5
2016,6,20,7,30,849.0,68.0,2.3,18.0,487.0,69.61,55.09
2016,6,20,7,45,869.5,70.5,2.4,19.0,538.0,72.41,57.07
2016,6,20,8,0,890.0,73.0,2.5,20.0,589.0,75.1,58.93
2016,6,20,8,15,904.0,75.0,2.5,20.5,636.5,77.17,60.37
2016,6,20,8,30,918.0,77.0,2.5,21.0,684.0,79.12,61.7
2016,6,20,8,45,929.5,78.0,2.55,21.5,728.0,80.26,62.36
2016,6,20,9,0,941.0,79.0,2.6,22.0,772.0,81.28,62.93
2016,6,20,9,15,949.0,80.5,2.6,22.5,810.5,82.36,63.55
2016,6,20,9,30,957.0,82.0,2.6,23.0,849.0,83.31,64.07
2016,6,20,9,45,951.0,90.5,2.65,24.0,879.0,120.03,68.47
2016,6,20,10,0,945.0,99.0,2.7,25.0,909.0,179.71,98.42
2016,6,20,10,15,950.0,100.0,2.7,25.5,936.0,236.83,138.38
2016,6,20,10,30,955.0,101.0,2.7,26.0,963.0,294.45,184.65
2016,6,20,10,45,957.5,102.0,2.75,26.5,983.0,351.64,233.0
2016,6,20,11,0,960.0,103.0,2.8,27.0,1003.0,408.64,281.5
2016,6,20,11,15,962.0,104.0,2.8,27.0,1016.0,465.06,329.37
2016,6,20,11,30,964.0,105.0,2.8,27.0,1029.0,520.88,375.67
2016,6,20,11,45,965.0,104.5,2.85,27.5,1034.5,574.4,418.4
2016,6,20,12,0,966.0,104.0,2.9,28.0,1040.0,626.8,458.96
2016,6,20,12,15,965.5,104.0,2.95,28.0,1038.5,677.31,497.91
2016,6,20,12,30,965.0,104.0,3.0,28.0,1037.0,726.15,534.72
2016,6,20,12,45,968.0,100.5,3.15,28.0,1029.5,772.77,569.76
2016,6,20,13,0,971.0,97.0,3.3,28.0,1022.0,817.23,602.14
2016,6,20,13,15,968.5,96.5,3.4,28.0,1006.0,857.51,629.8
2016,6,20,13,30,966.0,96.0,3.5,28.0,990.0,894.93,655.52
2016,6,20,13,45,962.0,95.0,3.6,28.0,967.0,927.56,678.07
2016,6,20,14,0,958.0,94.0,3.7,28.0,944.0,956.9,698.54
2016,6,20,14,15,953.0,93.0,3.75,27.5,915.0,981.93,717.38
2016,6,20,14,30,948.0,92.0,3.8,27.0,886.0,1003.45,734.12
2016,6,20,14,45,939.5,91.5,3.85,27.0,850.5,1018.53,745.39
2016,6,20,15,0,931.0,91.0,3.9,27.0,815.0,1029.93,754.44
2016,6,20,15,15,921.0,89.0,3.9,26.5,774.5,1034.46,760.37
2016,6,20,15,30,911.0,87.0,3.9,26.0,734.0,1035.24,764.07
2016,6,20,15,45,898.0,85.5,3.9,25.5,688.5,1029.89,763.93
2016,6,20,16,0,885.0,84.0,3.9,25.0,643.0,1020.99,761.61
2016,6,20,16,15,565.0,157.5,3.8,24.5,504.5,804.24,615.6
2016,6,20,16,30,245.0,231.0,3.7,24.0,366.0,529.86,413.42
2016,6,20,16,45,337.0,191.5,3.6,23.5,357.5,578.43,456.23
2016,6,20,17,0,429.0,152.0,3.5,23.0,349.0,648.26,512.44
2016,6,20,17,15,246.5,147.5,3.35,22.0,257.5,435.55,350.51
2016,6,20,17,30,64.0,143.0,3.2,21.0,166.0,212.79,171.41
2016,6,20,17,45,57.0,122.5,3.05,20.0,141.0,185.43,150.39
2016,6,20,18,0,50.0,102.0,2.9,19.0,116.0,157.59,127.9
2016,6,20,18,15,41.0,82.0,2.6,18.0,92.0,128.15,103.31
2016,6,20,18,30,32.0,62.0,2.3,17.0,68.0,97.92,77.43
2016,6,20,18,45,16.0,44.0,2.0,16.5,47.0,64.32,47.93
2016,6,20,19,0,0.0,26.0,1.7,16.0,26.0,23.03,11.73
2016,6,20,19,15,0.0,13.0,1.7,15.5,13.0,10.23,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,6.0,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,130.0,12.0,1.6,12.0,15.0,9.44,0.0
2016,6,21,5,15,269.0,22.0,1.75,12.5,47.5,18.1,6.96
2016,6,21,5,30,408.0,32.0,1.9,13.0,80.0,26.58,17.32
2016,6,21,5,45,499.5,38.5,2.05,13.5,125.5,32.11,22.79
2016,6,21,6,0,591.0,45.0,2.2,14.0,171.0,40.97,30.94
2016,6,21,6,15,644.5,50.0,2.2,14.5,220.5,45.54,35.13
2016,6,21,6,30,698.0,55.0,2.2,15.0,270.0,50.16,39.19
2016,6,21,6,45,739.5,58.0,2.2,16.0,322.5,53.09,41.55
2016,6,21,7,0,781.0,61.0,2.2,17.0,375.0,56.07,43.87
2016,6,21,7,15,807.0,64.5,2.2,18.0,426.5,59.15,46.22
2016,6,21,7,30,833.0,68.0,2.2,19.0,478.0,69.26,54.58
2016,6,21,7,45,854.0,70.0,2.25,20.0,528.5,71.72,56.25
2016,6,21,8,0,875.0,72.0,2.3,21.0,579.0,74.07,57.81
2016,6,21,8,15,889.5,74.0,2.3,21.5,626.0,76.15,59.26
2016,6,21,8,30,904.0,76.0,2.3,22.0,673.0,78.1,60.6
2016,6,21,8,45,915.5,77.5,2.35,23.0,716.5,79.54,61.37
2016,6,21,9,0,927.0,79.0,2.4,24.0,760.0,80.84,62.04
2016,6,21,9,15,935.0,80.5,2.4,24.5,798.5,81.91,62.65
2016,6,21,9,30,943.0,82.0,2.4,25.0,837.0,82.83,63.15
2016,6,21,9,45,945.0,86.0,2.45,25.5,869.0,116.32,65.67
2016,6,21,10,0,947.0,90.0,2.5,26.0,901.0,174.14,93.76
2016,6,21,10,15,952.0,90.5,2.5,26.5,928.0,230.95,133.23
2016,6,21,10,30,957.0,91.0,2.5,27.0,955.0,288.25,179.04
2016,6,21,10,45,959.0,93.0,2.5,28.0,974.5,345.86,227.03
2016,6,21,11,0,961.0,95.0,2.5,29.0,994.0,403.26,274.89
2016,6,21,11,15,963.0,95.0,2.5,29.5,1007.5,458.97,321.17
2016,6,21,11,30,965.0,95.0,2.5,30.0,1021.0,514.03,365.69
2016,6,21,11,45,965.0,96.0,2.55,30.5,1026.5,567.89,408.08
2016,6,21,12,0,965.0,97.0,2.6,31.0,1032.0,620.58,448.25
2016,6,21,12,15,964.5,97.0,2.65,31.0,1031.0,670.88,486.49
2016,6,21,12,30,964.0,97.0,2.7,31.0,1030.0,719.48,522.61
2016,6,21,12,45,958.0,99.5,2.8,31.0,1019.5,764.23,555.52
2016,6,21,13,0,952.0,102.0,2.9,31.0,1009.0,806.47,585.74
2016,6,21,13,15,949.0,101.5,2.95,31.0,993.0,845.81,612.08
2016,6,21,13,30,946.0,101.0,3.0,31.0,977.0,882.3,636.5
2016,6,21,13,45,941.5,100.0,3.15,31.0,954.0,914.03,658.46
2016,6,21,14,0,937.0,99.0,3.3,31.0,931.0,942.5,678.4
2016,6,21,14,15,931.0,98.0,3.4,30.5,901.5,966.23,696.47
2016,6,21,14,30,925.0,97.0,3.5,30.0,872.0,986.46,712.49
2016,6,21,14,45,917.0,95.0,3.6,30.0,836.5,1000.15,723.04
2016,6,21,15,0,909.0,93.0,3.7,30.0,801.0,1010.15,731.42
2016,6,21,15,15,898.5,91.5,3.75,29.5,760.5,1014.54,737.5
2016,6,21,15,30,888.0,90.0,3.8,29.0,720.0,1015.28,741.43
2016,6,21,15,45,875.5,87.5,3.9,28.5,675.5,1009.22,741.43
2016,6,21,16,0,863.0,85.0,4.0,28.0,631.0,999.64,739.25
2016,6,21,16,15,846.0,82.5,3.95,27.0,583.0,982.06,732.35
2016,6,21,16,30,829.0,80.0,3.9,26.0,535.0,973.88,731.84
2016,6,21,16,45,807.5,76.5,3.9,25.5,485.0,944.02,715.34
2016,6,21,17,0,786.0,73.0,3.9,25.0,435.0,911.37,696.76
2016,6,21,17,15,756.0,69.0,3.8,23.5,384.0,867.12,671.64
2016,6,21,17,30,726.0,65.0,3.7,22.0,333.0,820.91,644.1
2016,6,21,17,45,685.0,60.5,3.6,21.0,282.5,761.99,604.65
2016,6,21,18,0,644.0,56.0,3.5,20.0,232.0,702.27,562.63
2016,6,21,18,15,581.5,49.5,3.35,19.0,184.0,628.19,506.91
2016,6,21,18,30,519.0,43.0,3.2,18.0,136.0,549.29,444.12
2016,6,21,18,45,419.0,34.5,3.05,17.0,95.0,439.37,352.92
2016,6,21,19,0,319.0,26.0,2.9,16.0,54.0,336.72,249.58
2016,6,21,19,15,159.5,13.0,2.9,15.5,27.0,163.24,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,6,22,5,0,151.0,12.0,3.5,11.0,16.0,9.44,0.0
2016,6,22,5,15,296.5,21.5,3.6,11.0,49.5,17.78,6.61
2016,6,22,5,30,442.0,31.0,3.7,11.0,83.0,25.94,16.88
2016,6,22,5,45,523.5,38.5,3.85,11.5,128.5,32.28,23.11
2016,6,22,6,0,605.0,46.0,4.0,12.0,174.0,41.94,32.05
2016,6,22,6,15,658.5,51.0,4.0,12.5,224.0,46.52,36.27
2016,6,22,6,30,712.0,56.0,4.0,13.0,274.0,51.13,40.37
2016,6,22,6,45,747.5,60.0,4.0,14.0,326.0,54.74,43.35
2016,6,22,7,0,783.0,64.0,4.0,15.0,378.0,58.32,46.22
2016,6,22,7,15,809.5,67.0,4.0,15.5,430.0,60.99,48.31
2016,6,22,7,30,836.0,70.0,4.0,16.0,482.0,70.65,56.47
2016,6,22,7,45,857.0,72.5,4.0,16.5,532.5,73.42,58.55
2016,6,22,8,0,878.0,75.0,4.0,17.0,583.0,76.08,60.51
2016,6,22,8,15,892.5,77.0,4.0,17.5,630.5,78.12,61.95
2016,6,22,8,30,907.0,79.0,4.0,18.0,678.0,80.04,63.27
2016,6,22,8,45,919.5,80.5,4.05,18.5,722.0,81.46,64.17
2016,6,22,9,0,932.0,82.0,4.1,19.0,766.0,82.76,64.98
2016,6,22,9,15,940.5,83.5,4.1,19.0,805.0,83.79,65.71
2016,6,22,9,30,949.0,85.0,4.1,19.0,844.0,84.69,66.33
2016,6,22,9,45,956.5,85.5,4.1,19.5,877.5,115.92,67.24
2016,6,22,10,0,964.0,86.0,4.1,20.0,911.0,173.1,94.91
2016,6,22,10,15,969.0,87.0,4.05,20.5,938.5,231.12,136.27
2016,6,22,10,30,974.0,88.0,4.0,21.0,966.0,289.64,184.41
2016,6,22,10,45,977.5,88.0,4.0,21.5,986.5,347.4,234.59
2016,6,22,11,0,981.0,88.0,4.0,22.0,1007.0,405.04,285.08
2016,6,22,11,15,983.0,88.5,4.0,22.0,1020.5,462.07,335.03
2016,6,22,11,30,985.0,89.0,4.0,22.0,1034.0,518.42,383.39
2016,6,22,11,45,986.0,89.5,4.0,22.0,1040.0,573.41,429.45
2016,6,22,12,0,987.0,90.0,4.0,22.0,1046.0,627.26,473.39
2016,6,22,12,15,987.0,89.5,4.0,22.0,1045.0,678.4,514.19
2016,6,22,12,30,987.0,89.0,4.0,22.0,1044.0,727.81,552.71
2016,6,22,12,45,978.5,94.0,4.0,22.0,1033.5,773.66,587.65
2016,6,22,13,0,970.0,99.0,4.0,22.0,1023.0,816.85,619.44
2016,6,22,13,15,967.5,98.5,4.0,22.0,1007.0,857.24,647.61
2016,6,22,13,30,965.0,98.0,4.0,22.0,991.0,894.78,673.7
2016,6,22,13,45,960.0,97.5,4.0,22.0,968.0,927.15,696.2
2016,6,22,14,0,955.0,97.0,4.0,22.0,945.0,956.21,716.47
2016,6,22,14,15,949.5,96.0,4.0,21.5,915.5,980.89,735.27
2016,6,22,14,30,944.0,95.0,4.0,21.0,886.0,1002.04,751.86
2016,6,22,14,45,935.0,94.0,4.0,21.0,850.0,1016.23,762.48
2016,6,22,15,0,926.0,93.0,4.0,21.0,814.0,1026.68,770.81
2016,6,22,15,15,916.0,91.0,4.0,20.5,773.5,1031.31,776.9
2016,6,22,15,30,906.0,89.0,4.0,20.0,733.0,1032.2,780.71
2016,6,22,15,45,893.0,87.0,4.0,19.5,687.5,1026.39,780.18
2016,6,22,16,0,880.0,85.0,4.0,19.0,642.0,1017.0,777.4
2016,6,22,16,15,863.0,82.5,4.0,18.5,593.5,999.47,769.12
2016,6,22,16,30,846.0,80.0,4.0,18.0,545.0,978.7,758.64
2016,6,22,16,45,824.0,76.5,4.0,17.5,494.0,960.82,750.14
2016,6,22,17,0,802.0,73.0,4.0,17.0,443.0,927.52,730.48
2016,6,22,17,15,771.0,69.0,3.95,16.0,391.0,882.08,702.68
2016,6,22,17,30,740.0,65.0,3.9,15.0,339.0,834.66,672.45
2016,6,22,17,45,696.0,60.5,3.85,14.5,287.0,772.62,628.66
