Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,18,0,652.0,56.0,3.8,14.0,235.0,709.88,582.37
2016,6,22,18,15,588.0,50.0,3.7,13.5,186.5,634.96,523.84
2016,6,22,18,30,524.0,44.0,3.6,13.0,138.0,555.25,458.21
2016,6,22,18,45,417.0,35.5,3.5,12.5,96.0,439.29,359.68
2016,6,22,19,0,310.0,27.0,3.4,12.0,54.0,330.91,250.17
2016,6,22,19,15,155.0,13.5,3.35,11.5,27.0,160.99,0.0
2016,6,22,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,73.0,5.5,2.9,9.5,7.5,0.0,0.0
2016,6,23,5,0,146.0,11.0,3.1,10.0,15.0,8.65,0.0
2016,6,23,5,15,291.5,21.0,3.2,10.5,48.5,17.35,6.15
2016,6,23,5,30,437.0,31.0,3.3,11.0,82.0,25.92,16.85
2016,6,23,5,45,525.5,37.5,3.45,11.5,127.5,34.2,24.8
2016,6,23,6,0,614.0,44.0,3.6,12.0,173.0,40.34,30.61
2016,6,23,6,15,667.0,49.0,3.65,12.5,223.5,44.98,34.9
2016,6,23,6,30,720.0,54.0,3.7,13.0,274.0,49.66,39.06
2016,6,23,6,45,759.0,57.0,3.75,14.0,326.5,52.62,41.47
2016,6,23,7,0,798.0,60.0,3.8,15.0,379.0,55.62,43.84
2016,6,23,7,15,824.0,63.0,3.75,15.5,431.0,64.84,51.7
2016,6,23,7,30,850.0,66.0,3.7,16.0,483.0,68.24,54.36
2016,6,23,7,45,870.5,68.0,3.7,16.5,534.0,70.74,56.23
2016,6,23,8,0,891.0,70.0,3.7,17.0,585.0,73.14,57.99
2016,6,23,8,15,905.5,72.0,3.65,17.5,633.0,75.28,59.52
2016,6,23,8,30,920.0,74.0,3.6,18.0,681.0,77.3,60.93
2016,6,23,8,45,932.0,75.5,3.6,19.0,725.5,78.81,61.8
2016,6,23,9,0,944.0,77.0,3.6,20.0,770.0,80.2,62.56
2016,6,23,9,15,952.5,78.5,3.6,20.5,809.0,81.34,63.24
2016,6,23,9,30,961.0,80.0,3.6,21.0,848.0,82.34,63.83
2016,6,23,9,45,963.5,83.5,3.6,21.5,880.5,114.34,65.74
2016,6,23,10,0,966.0,87.0,3.6,22.0,913.0,172.98,94.08
2016,6,23,10,15,970.0,88.0,3.6,22.5,940.0,230.94,134.91
2016,6,23,10,30,974.0,89.0,3.6,23.0,967.0,289.31,182.47
2016,6,23,10,45,975.5,90.5,3.65,23.5,986.5,347.43,232.5
2016,6,23,11,0,977.0,92.0,3.7,24.0,1006.0,405.25,282.7
2016,6,23,11,15,977.5,92.0,3.75,24.0,1018.0,461.22,331.46
2016,6,23,11,30,978.0,92.0,3.8,24.0,1030.0,516.36,378.55
2016,6,23,11,45,977.5,92.5,3.9,24.5,1034.5,570.3,422.82
2016,6,23,12,0,977.0,93.0,4.0,25.0,1039.0,622.96,464.79
2016,6,23,12,15,975.5,93.0,4.05,25.0,1036.5,673.18,504.61
2016,6,23,12,30,974.0,93.0,4.1,25.0,1034.0,721.59,542.15
2016,6,23,12,45,970.5,93.0,4.2,25.0,1024.0,766.52,576.61
2016,6,23,13,0,967.0,93.0,4.3,25.0,1014.0,808.97,608.05
2016,6,23,13,15,964.0,92.5,4.35,25.0,998.0,848.68,635.79
2016,6,23,13,30,961.0,92.0,4.4,25.0,982.0,885.51,661.5
2016,6,23,13,45,956.5,91.0,4.45,25.0,958.5,917.54,683.92
2016,6,23,14,0,952.0,90.0,4.5,25.0,935.0,946.27,704.15
2016,6,23,14,15,946.5,88.5,4.5,24.5,906.0,970.17,722.32
2016,6,23,14,30,941.0,87.0,4.5,24.0,877.0,990.52,738.36
2016,6,23,14,45,936.0,85.0,4.55,24.0,842.5,1007.22,751.08
2016,6,23,15,0,931.0,83.0,4.6,24.0,808.0,1020.28,761.56
2016,6,23,15,15,921.5,81.0,4.6,23.5,768.0,1025.2,767.86
2016,6,23,15,30,912.0,79.0,4.6,23.0,728.0,1026.37,771.89
2016,6,23,15,45,903.0,76.0,4.65,22.5,683.5,1023.18,773.63
2016,6,23,16,0,894.0,73.0,4.7,22.0,639.0,1016.35,773.07
2016,6,23,16,15,877.5,70.5,4.65,21.5,590.5,998.97,764.49
2016,6,23,16,30,861.0,68.0,4.6,21.0,542.0,978.29,753.69
2016,6,23,16,45,840.5,65.0,4.55,20.5,491.5,949.79,737.35
2016,6,23,17,0,820.0,62.0,4.5,20.0,441.0,918.52,718.84
2016,6,23,17,15,791.0,59.0,4.35,19.0,389.5,876.41,692.69
2016,6,23,17,30,762.0,56.0,4.2,18.0,338.0,843.51,672.85
2016,6,23,17,45,719.0,52.5,4.1,17.5,286.5,783.54,630.76
2016,6,23,18,0,676.0,49.0,4.0,17.0,235.0,722.96,586.45
2016,6,23,18,15,615.5,44.0,3.8,16.0,187.0,644.47,526.56
2016,6,23,18,30,555.0,39.0,3.6,15.0,139.0,567.3,464.2
2016,6,23,18,45,450.5,32.0,3.45,14.5,97.0,461.99,374.77
2016,6,23,19,0,346.0,25.0,3.3,14.0,55.0,357.02,267.91
2016,6,23,19,15,173.0,12.5,3.25,13.5,27.5,172.96,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,140.0,11.0,2.7,11.0,14.0,8.65,0.0
2016,6,24,5,15,287.5,20.5,2.8,11.5,47.5,16.92,5.6
2016,6,24,5,30,435.0,30.0,2.9,12.0,81.0,25.09,16.04
2016,6,24,5,45,519.0,37.5,3.05,12.5,126.0,34.16,24.65
2016,6,24,6,0,603.0,45.0,3.2,13.0,171.0,41.08,31.14
2016,6,24,6,15,658.0,50.0,3.15,13.5,221.5,45.7,35.39
2016,6,24,6,30,713.0,55.0,3.1,14.0,272.0,50.36,39.52
2016,6,24,6,45,748.5,59.5,3.1,14.5,324.0,54.37,42.95
2016,6,24,7,0,784.0,64.0,3.1,15.0,376.0,58.34,46.25
2016,6,24,7,15,811.0,67.0,3.05,15.5,428.5,61.02,48.34
2016,6,24,7,30,838.0,70.0,3.0,16.0,481.0,70.67,56.49
2016,6,24,7,45,857.5,73.5,2.95,16.5,532.0,74.07,59.11
2016,6,24,8,0,877.0,77.0,2.9,17.0,583.0,77.32,61.58
2016,6,24,8,15,892.5,79.0,2.85,17.5,631.0,79.36,63.01
2016,6,24,8,30,908.0,81.0,2.8,18.0,679.0,81.28,64.32
2016,6,24,8,45,918.5,83.5,2.8,19.0,723.0,83.21,65.52
2016,6,24,9,0,929.0,86.0,2.8,20.0,767.0,84.98,66.57
2016,6,24,9,15,938.0,87.5,2.8,20.5,806.5,85.97,67.11
2016,6,24,9,30,947.0,89.0,2.8,21.0,846.0,86.82,67.54
2016,6,24,9,45,954.5,90.0,2.85,21.5,880.0,116.34,67.96
2016,6,24,10,0,962.0,91.0,2.9,22.0,914.0,173.76,94.92
2016,6,24,10,15,966.5,92.0,2.9,22.5,941.0,231.65,135.4
2016,6,24,10,30,971.0,93.0,2.9,23.0,968.0,290.01,182.67
2016,6,24,10,45,974.0,94.0,2.95,23.5,988.5,348.17,232.42
2016,6,24,11,0,977.0,95.0,3.0,24.0,1009.0,406.2,282.47
2016,6,24,11,15,979.0,95.5,3.05,24.5,1022.5,463.18,331.02
2016,6,24,11,30,981.0,96.0,3.1,25.0,1036.0,519.5,377.84
2016,6,24,11,45,981.0,96.5,3.15,25.5,1042.0,573.98,421.9
2016,6,24,12,0,981.0,97.0,3.2,26.0,1048.0,627.23,463.66
2016,6,24,12,15,980.5,97.0,3.3,26.0,1046.5,678.41,503.81
2016,6,24,12,30,980.0,97.0,3.4,26.0,1045.0,727.87,541.8
2016,6,24,12,45,971.0,101.5,3.5,26.5,1034.0,772.94,574.68
2016,6,24,13,0,962.0,106.0,3.6,27.0,1023.0,815.3,604.67
2016,6,24,13,15,959.0,105.5,3.7,27.0,1006.5,855.32,632.37
2016,6,24,13,30,956.0,105.0,3.8,27.0,990.0,892.46,658.1
2016,6,24,13,45,951.5,104.0,3.9,27.0,967.0,924.83,680.64
2016,6,24,14,0,947.0,103.0,4.0,27.0,944.0,953.9,701.07
2016,6,24,14,15,941.0,101.5,4.0,27.0,914.0,977.72,717.53
2016,6,24,14,30,935.0,100.0,4.0,27.0,884.0,997.96,731.76
2016,6,24,14,45,926.5,98.5,4.05,27.0,848.5,1012.18,742.48
2016,6,24,15,0,918.0,97.0,4.1,27.0,813.0,1022.67,750.96
2016,6,24,15,15,908.0,95.5,4.1,26.5,772.5,1027.98,757.4
2016,6,24,15,30,898.0,94.0,4.1,26.0,732.0,1029.61,761.64
2016,6,24,15,45,884.0,91.5,4.1,25.5,686.5,1022.38,760.2
2016,6,24,16,0,870.0,89.0,4.1,25.0,641.0,1011.57,756.55
2016,6,24,16,15,853.0,86.5,4.05,24.5,592.5,994.26,748.32
2016,6,24,16,30,836.0,84.0,4.0,24.0,544.0,986.44,746.63
2016,6,24,16,45,812.5,81.0,3.95,23.5,493.0,955.34,728.9
2016,6,24,17,0,789.0,78.0,3.9,23.0,442.0,921.42,709.09
2016,6,24,17,15,757.5,74.0,3.75,22.0,390.0,875.73,681.26
2016,6,24,17,30,726.0,70.0,3.6,21.0,338.0,828.02,651.1
2016,6,24,17,45,682.0,65.0,3.45,20.5,287.0,765.52,607.64
2016,6,24,18,0,638.0,60.0,3.3,20.0,236.0,710.13,567.66
2016,6,24,18,15,572.5,53.0,3.0,18.5,187.0,625.98,504.98
2016,6,24,18,30,507.0,46.0,2.7,17.0,138.0,543.84,440.28
2016,6,24,18,45,404.0,37.0,2.45,16.0,96.0,430.89,346.73
2016,6,24,19,0,301.0,28.0,2.2,15.0,54.0,325.13,242.74
2016,6,24,19,15,150.5,14.0,2.1,14.5,27.0,158.8,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.25,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.3,11.0,13.0,8.65,0.0
2016,6,25,5,15,256.5,21.5,1.5,11.5,46.0,17.68,5.86
2016,6,25,5,30,403.0,32.0,1.7,12.0,79.0,26.59,17.32
2016,6,25,5,45,493.0,39.5,1.9,13.0,124.0,32.88,23.48
2016,6,25,6,0,583.0,47.0,2.1,14.0,169.0,39.28,29.42
2016,6,25,6,15,639.0,52.5,2.05,14.5,219.0,47.54,36.9
2016,6,25,6,30,695.0,58.0,2.0,15.0,269.0,52.5,41.28
2016,6,25,6,45,734.5,62.0,2.0,16.0,321.5,56.08,44.2
2016,6,25,7,0,774.0,66.0,2.0,17.0,374.0,59.66,47.03
2016,6,25,7,15,802.0,69.5,2.05,18.0,426.5,62.65,49.27
2016,6,25,7,30,830.0,73.0,2.1,19.0,479.0,65.58,51.42
2016,6,25,7,45,851.5,75.5,2.15,20.0,530.0,75.23,59.26
2016,6,25,8,0,873.0,78.0,2.2,21.0,581.0,77.85,61.03
2016,6,25,8,15,888.5,80.5,2.3,22.0,629.5,80.19,62.55
2016,6,25,8,30,904.0,83.0,2.4,23.0,678.0,82.38,63.94
2016,6,25,8,45,916.5,84.5,2.5,24.0,722.5,83.75,64.63
2016,6,25,9,0,929.0,86.0,2.6,25.0,767.0,84.98,65.22
2016,6,25,9,15,938.5,87.5,2.65,25.5,806.5,85.99,65.76
2016,6,25,9,30,948.0,89.0,2.7,26.0,846.0,86.86,66.2
2016,6,25,9,45,951.5,92.5,2.75,27.0,879.0,116.48,67.1
2016,6,25,10,0,955.0,96.0,2.8,28.0,912.0,174.67,93.75
2016,6,25,10,15,960.0,97.5,2.85,28.5,940.0,232.62,133.15
2016,6,25,10,30,965.0,99.0,2.9,29.0,968.0,291.11,179.3
2016,6,25,10,45,969.0,99.5,2.95,29.5,989.0,349.04,227.6
2016,6,25,11,0,973.0,100.0,3.0,30.0,1010.0,406.94,276.31
2016,6,25,11,15,975.0,100.5,3.05,30.0,1024.0,463.82,324.26
2016,6,25,11,30,977.0,101.0,3.1,30.0,1038.0,520.05,370.71
2016,6,25,11,45,978.0,101.5,3.15,30.5,1044.0,574.97,414.17
2016,6,25,12,0,979.0,102.0,3.2,31.0,1050.0,628.79,455.45
2016,6,25,12,15,978.5,102.0,3.25,31.0,1049.0,680.04,494.68
2016,6,25,12,30,978.0,102.0,3.3,31.0,1048.0,729.6,531.75
2016,6,25,12,45,977.5,101.0,3.4,31.0,1039.5,776.42,566.37
2016,6,25,13,0,977.0,100.0,3.5,31.0,1031.0,820.95,598.39
2016,6,25,13,15,974.5,99.5,3.55,31.0,1015.0,861.8,625.87
2016,6,25,13,30,972.0,99.0,3.6,31.0,999.0,899.79,651.39
2016,6,25,13,45,967.0,98.0,3.7,31.0,975.5,932.12,673.47
2016,6,25,14,0,962.0,97.0,3.8,31.0,952.0,961.09,693.44
2016,6,25,14,15,956.5,96.0,3.85,30.5,922.5,986.14,712.1
2016,6,25,14,30,951.0,95.0,3.9,30.0,893.0,1007.63,728.65
2016,6,25,14,45,943.0,93.5,3.95,29.5,857.0,1022.56,741.17
2016,6,25,15,0,935.0,92.0,4.0,29.0,821.0,1033.75,751.5
2016,6,25,15,15,925.0,90.5,3.95,28.5,780.0,1039.2,757.67
2016,6,25,15,30,915.0,89.0,3.9,28.0,739.0,1040.92,761.63
2016,6,25,15,45,902.0,86.5,3.9,28.0,693.5,1034.73,759.44
2016,6,25,16,0,889.0,84.0,3.9,28.0,648.0,1024.89,755.06
2016,6,25,16,15,872.0,81.5,3.85,27.0,599.5,1007.47,748.43
2016,6,25,16,30,855.0,79.0,3.8,26.0,551.0,986.76,739.62
2016,6,25,16,45,833.0,76.0,3.75,25.5,499.5,969.56,731.68
2016,6,25,17,0,811.0,73.0,3.7,25.0,448.0,936.96,713.01
2016,6,25,17,15,781.0,69.0,3.5,24.0,395.5,892.48,686.19
2016,6,25,17,30,751.0,65.0,3.3,23.0,343.0,845.93,657.08
2016,6,25,17,45,709.0,60.5,3.15,22.0,291.5,785.61,617.1
2016,6,25,18,0,667.0,56.0,3.0,21.0,240.0,724.45,574.54
2016,6,25,18,15,604.0,50.0,2.7,20.0,190.5,649.95,518.77
2016,6,25,18,30,541.0,44.0,2.4,19.0,141.0,570.59,456.06
2016,6,25,18,45,440.0,35.5,2.15,18.0,98.5,458.92,364.72
2016,6,25,19,0,339.0,27.0,1.9,17.0,56.0,354.31,261.72
2016,6,25,19,15,169.5,13.5,1.95,16.5,28.0,172.43,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,56.5,5.0,1.8,10.5,6.5,0.0,0.0
2016,6,26,5,0,113.0,10.0,2.0,11.0,13.0,7.87,0.0
2016,6,26,5,15,255.5,21.0,2.1,11.5,45.0,17.27,5.29
2016,6,26,5,30,398.0,32.0,2.2,12.0,77.0,26.57,17.26
2016,6,26,5,45,486.0,39.5,2.3,13.0,121.5,32.84,23.42
2016,6,26,6,0,574.0,47.0,2.4,14.0,166.0,39.2,29.34
2016,6,26,6,15,629.0,52.0,2.3,14.5,215.5,47.02,36.43
2016,6,26,6,30,684.0,57.0,2.2,15.0,265.0,51.57,40.44
2016,6,26,6,45,723.0,61.0,2.15,16.0,316.5,55.14,43.37
2016,6,26,7,0,762.0,65.0,2.1,17.0,368.0,58.71,46.2
2016,6,26,7,15,789.0,68.5,2.1,18.0,419.5,61.68,48.43
2016,6,26,7,30,816.0,72.0,2.1,19.0,471.0,64.6,50.57
2016,6,26,7,45,837.0,74.5,2.1,20.0,521.0,74.23,58.42
2016,6,26,8,0,858.0,77.0,2.1,21.0,571.0,76.83,60.17
2016,6,26,8,15,873.0,79.5,2.1,21.5,618.5,79.15,61.8
2016,6,26,8,30,888.0,82.0,2.1,22.0,666.0,81.32,63.31
2016,6,26,8,45,900.0,84.0,2.15,23.0,709.5,82.96,64.23
2016,6,26,9,0,912.0,86.0,2.2,24.0,753.0,84.46,65.04
2016,6,26,9,15,921.0,87.5,2.2,24.5,792.0,85.42,65.55
2016,6,26,9,30,930.0,89.0,2.2,25.0,831.0,86.25,65.96
2016,6,26,9,45,938.5,89.0,2.25,26.0,864.5,112.74,65.22
2016,6,26,10,0,947.0,89.0,2.3,27.0,898.0,168.81,90.04
2016,6,26,10,15,951.5,90.0,2.35,27.5,925.0,225.84,128.77
2016,6,26,10,30,956.0,91.0,2.4,28.0,952.0,283.34,174.23
2016,6,26,10,45,959.0,92.0,2.45,28.5,972.5,340.66,222.16
2016,6,26,11,0,962.0,93.0,2.5,29.0,993.0,397.87,270.4
2016,6,26,11,15,963.5,93.5,2.55,29.0,1006.0,453.83,317.71
2016,6,26,11,30,965.0,94.0,2.6,29.0,1019.0,509.11,363.49
2016,6,26,11,45,965.0,95.0,2.65,29.5,1024.5,563.1,406.31
2016,6,26,12,0,965.0,96.0,2.7,30.0,1030.0,615.92,446.9
2016,6,26,12,15,964.0,96.0,2.75,30.5,1028.5,666.04,484.36
2016,6,26,12,30,963.0,96.0,2.8,31.0,1027.0,714.43,519.51
2016,6,26,12,45,949.0,103.5,2.9,31.5,1014.5,757.63,550.25
2016,6,26,13,0,935.0,111.0,3.0,32.0,1002.0,797.89,578.25
2016,6,26,13,15,931.5,110.5,3.1,32.0,985.5,836.68,604.53
2016,6,26,13,30,928.0,110.0,3.2,32.0,969.0,872.64,628.9
2016,6,26,13,45,923.0,109.0,3.3,32.0,946.0,903.88,650.2
2016,6,26,14,0,918.0,108.0,3.4,32.0,923.0,931.88,669.48
2016,6,26,14,15,911.0,106.5,3.5,31.5,893.5,954.23,686.59
2016,6,26,14,30,904.0,105.0,3.6,31.0,864.0,973.04,701.65
2016,6,26,14,45,895.0,103.5,3.7,31.0,828.5,986.36,711.92
2016,6,26,15,0,886.0,102.0,3.8,31.0,793.0,996.05,720.05
2016,6,26,15,15,875.0,100.0,3.85,30.5,753.0,999.59,725.51
2016,6,26,15,30,864.0,98.0,3.9,30.0,713.0,999.51,728.85
2016,6,26,15,45,849.5,96.0,3.95,29.5,668.5,992.32,727.7
2016,6,26,16,0,835.0,94.0,4.0,29.0,624.0,994.95,733.24
2016,6,26,16,15,816.5,91.0,3.95,28.0,576.0,975.58,725.04
2016,6,26,16,30,798.0,88.0,3.9,27.0,528.0,952.96,714.75
2016,6,26,16,45,774.0,84.5,3.9,26.5,478.0,921.09,696.88
2016,6,26,17,0,750.0,81.0,3.9,26.0,428.0,886.5,676.85
2016,6,26,17,15,718.5,76.5,3.75,25.0,377.5,840.78,648.99
2016,6,26,17,30,687.0,72.0,3.6,24.0,327.0,799.56,623.49
2016,6,26,17,45,643.0,66.5,3.45,23.0,277.0,737.97,581.96
2016,6,26,18,0,599.0,61.0,3.3,22.0,227.0,676.07,538.31
2016,6,26,18,15,535.0,54.0,3.1,21.0,180.0,594.35,476.97
2016,6,26,18,30,471.0,47.0,2.9,20.0,133.0,514.59,413.83
2016,6,26,18,45,374.5,37.5,2.7,19.0,92.5,407.51,325.55
2016,6,26,19,0,278.0,28.0,2.5,18.0,52.0,307.3,227.84
2016,6,26,19,15,139.0,14.0,2.5,17.5,26.0,150.45,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,56.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,113.0,10.0,1.7,12.0,12.0,7.87,0.0
2016,6,27,5,15,253.0,20.5,1.7,12.5,43.5,16.85,4.66
2016,6,27,5,30,393.0,31.0,1.7,13.0,75.0,25.73,16.44
2016,6,27,5,45,478.5,38.5,1.75,13.5,119.0,31.99,22.63
2016,6,27,6,0,564.0,46.0,1.8,14.0,163.0,38.34,28.58
2016,6,27,6,15,619.0,51.5,1.75,14.5,212.0,46.51,35.98
2016,6,27,6,30,674.0,57.0,1.7,15.0,261.0,51.44,40.34
2016,6,27,6,45,711.5,61.5,1.7,16.0,312.0,55.36,43.57
2016,6,27,7,0,749.0,66.0,1.7,17.0,363.0,59.24,46.67
2016,6,27,7,15,776.5,69.5,1.7,18.0,414.0,62.17,48.86
2016,6,27,7,30,804.0,73.0,1.7,19.0,465.0,65.05,50.96
2016,6,27,7,45,824.0,76.0,1.7,20.5,514.5,74.9,58.87
2016,6,27,8,0,844.0,79.0,1.7,22.0,564.0,77.75,60.7
2016,6,27,8,15,860.0,81.5,1.8,23.0,611.5,80.05,62.17
2016,6,27,8,30,876.0,84.0,1.9,24.0,659.0,82.2,63.51
2016,6,27,8,45,887.5,86.5,2.05,25.0,702.5,84.07,64.62
2016,6,27,9,0,899.0,89.0,2.2,26.0,746.0,85.78,65.59
2016,6,27,9,15,908.5,90.5,2.3,26.5,784.5,86.7,66.06
2016,6,27,9,30,918.0,92.0,2.4,27.0,823.0,87.48,66.42
2016,6,27,9,45,914.5,99.5,2.5,28.0,854.0,115.83,68.06
2016,6,27,10,0,911.0,107.0,2.6,29.0,885.0,173.32,94.3
2016,6,27,10,15,917.0,108.0,2.65,29.5,912.0,228.84,131.47
2016,6,27,10,30,923.0,109.0,2.7,30.0,939.0,285.01,175.36
2016,6,27,10,45,926.5,110.0,2.8,31.0,960.0,340.9,221.26
2016,6,27,11,0,930.0,111.0,2.9,32.0,981.0,396.77,267.45
2016,6,27,11,15,932.5,112.0,2.9,32.5,994.5,452.03,312.9
2016,6,27,11,30,935.0,113.0,2.9,33.0,1008.0,506.79,356.81
2016,6,27,11,45,936.5,113.0,2.95,33.5,1014.5,559.74,398.22
2016,6,27,12,0,938.0,113.0,3.0,34.0,1021.0,611.72,437.63
2016,6,27,12,15,938.0,113.0,3.05,34.0,1020.5,661.63,475.38
2016,6,27,12,30,938.0,113.0,3.1,34.0,1020.0,710.0,511.15
2016,6,27,12,45,939.0,111.0,3.2,34.0,1012.5,755.74,544.62
2016,6,27,13,0,940.0,109.0,3.3,34.0,1005.0,799.37,576.07
2016,6,27,13,15,937.5,108.5,3.4,33.5,989.5,839.13,604.04
2016,6,27,13,30,935.0,108.0,3.5,33.0,974.0,876.13,630.28
2016,6,27,13,45,931.5,106.5,3.6,33.0,952.0,908.43,652.23
2016,6,27,14,0,928.0,105.0,3.7,33.0,930.0,937.53,672.17
2016,6,27,14,15,922.0,104.0,3.75,32.5,901.0,961.52,690.02
2016,6,27,14,30,916.0,103.0,3.8,32.0,872.0,982.04,705.82
2016,6,27,14,45,909.5,101.0,3.85,32.0,837.5,997.51,717.12
2016,6,27,15,0,903.0,99.0,3.9,32.0,803.0,1009.37,726.29
2016,6,27,15,15,892.5,97.0,3.9,31.5,762.5,1013.62,731.9
2016,6,27,15,30,882.0,95.0,3.9,31.0,722.0,1014.2,735.37
2016,6,27,15,45,870.0,92.0,3.95,31.0,678.0,1008.48,733.78
2016,6,27,16,0,858.0,89.0,4.0,31.0,634.0,999.22,730.04
2016,6,27,16,15,840.5,86.0,3.95,30.0,586.0,980.91,722.77
2016,6,27,16,30,823.0,83.0,3.9,29.0,538.0,972.08,721.87
2016,6,27,16,45,802.0,79.5,3.85,28.5,487.5,943.06,705.87
2016,6,27,17,0,781.0,76.0,3.8,28.0,437.0,911.21,687.81
2016,6,27,17,15,750.0,72.0,3.65,27.0,386.0,866.24,661.0
2016,6,27,17,30,719.0,68.0,3.5,26.0,335.0,819.29,631.96
2016,6,27,17,45,678.5,62.5,3.35,25.0,284.5,759.76,592.62
2016,6,27,18,0,638.0,57.0,3.2,24.0,234.0,706.4,555.89
2016,6,27,18,15,575.0,50.5,2.9,23.0,185.5,625.27,495.53
2016,6,27,18,30,512.0,44.0,2.6,22.0,137.0,546.07,433.43
2016,6,27,18,45,415.5,35.5,2.3,21.0,95.5,439.07,346.18
2016,6,27,19,0,319.0,27.0,2.0,20.0,54.0,338.87,248.17
2016,6,27,19,15,159.5,13.5,2.0,19.0,27.0,165.15,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,36.0,4.5,1.95,12.0,5.5,0.0,0.0
2016,6,28,5,0,72.0,9.0,2.2,12.0,11.0,7.08,0.0
2016,6,28,5,15,200.5,21.5,2.2,12.5,40.5,17.56,4.69
2016,6,28,5,30,329.0,34.0,2.2,13.0,70.0,27.93,18.27
2016,6,28,5,45,418.5,42.5,2.25,13.5,113.0,34.81,25.08
2016,6,28,6,0,508.0,51.0,2.3,14.0,156.0,41.75,31.59
2016,6,28,6,15,565.5,58.0,2.25,14.5,204.0,47.26,36.64
2016,6,28,6,30,623.0,65.0,2.2,15.0,252.0,52.76,41.5
2016,6,28,6,45,666.5,69.5,2.15,16.0,303.0,56.23,44.34
2016,6,28,7,0,710.0,74.0,2.1,17.0,354.0,64.61,51.37
2016,6,28,7,15,739.0,78.0,2.05,18.0,405.0,67.65,53.63
2016,6,28,7,30,768.0,82.0,2.0,19.0,456.0,70.64,55.79
2016,6,28,7,45,792.0,84.5,2.0,20.0,506.0,72.42,56.87
2016,6,28,8,0,816.0,87.0,2.0,21.0,556.0,74.16,57.92
2016,6,28,8,15,832.5,90.0,2.0,21.5,603.0,75.98,59.14
2016,6,28,8,30,849.0,93.0,2.0,22.0,650.0,86.82,67.92
2016,6,28,8,45,862.5,95.0,2.05,23.0,693.5,88.28,68.66
2016,6,28,9,0,876.0,97.0,2.1,24.0,737.0,89.59,69.28
2016,6,28,9,15,886.5,99.0,2.1,24.5,776.0,90.65,69.86
2016,6,28,9,30,897.0,101.0,2.1,25.0,815.0,91.56,70.31
2016,6,28,9,45,907.5,101.0,2.15,26.0,849.0,115.14,68.74
2016,6,28,10,0,918.0,101.0,2.2,27.0,883.0,169.88,92.3
2016,6,28,10,15,923.5,102.0,2.3,27.5,910.5,225.65,129.75
2016,6,28,10,30,929.0,103.0,2.4,28.0,938.0,282.0,174.06
2016,6,28,10,45,933.0,104.0,2.5,28.5,959.0,338.31,221.03
2016,6,28,11,0,937.0,105.0,2.6,29.0,980.0,394.65,268.52
2016,6,28,11,15,939.5,105.5,2.7,29.0,994.0,449.91,315.3
2016,6,28,11,30,942.0,106.0,2.8,29.0,1008.0,504.65,360.76
2016,6,28,11,45,943.0,106.5,2.9,29.5,1014.5,557.92,403.26
2016,6,28,12,0,944.0,107.0,3.0,30.0,1021.0,610.17,443.72
2016,6,28,12,15,944.0,107.0,3.1,30.0,1020.0,660.25,482.43
2016,6,28,12,30,944.0,107.0,3.2,30.0,1019.0,708.77,519.15
2016,6,28,12,45,934.0,112.5,3.3,30.0,1008.5,752.7,551.83
2016,6,28,13,0,924.0,118.0,3.4,30.0,998.0,794.0,582.08
2016,6,28,13,15,921.0,117.0,3.45,29.5,982.5,832.67,609.85
2016,6,28,13,30,918.0,116.0,3.5,29.0,967.0,868.54,635.52
2016,6,28,13,45,914.0,115.0,3.55,29.0,944.5,900.6,657.43
2016,6,28,14,0,910.0,114.0,3.6,29.0,922.0,929.52,677.3
2016,6,28,14,15,904.0,112.5,3.55,28.5,893.5,952.86,694.36
2016,6,28,14,30,898.0,111.0,3.5,28.0,865.0,972.75,709.29
2016,6,28,14,45,890.5,109.0,3.5,28.0,830.5,987.18,719.73
2016,6,28,15,0,883.0,107.0,3.5,28.0,796.0,998.02,728.01
2016,6,28,15,15,872.0,104.5,3.45,27.5,755.5,1001.23,732.59
2016,6,28,15,30,861.0,102.0,3.4,27.0,715.0,1000.78,735.01
2016,6,28,15,45,849.0,99.0,3.35,26.5,671.0,995.19,734.23
2016,6,28,16,0,837.0,96.0,3.3,26.0,627.0,999.47,740.18
2016,6,28,16,15,819.0,92.5,3.25,25.5,579.5,980.11,730.47
2016,6,28,16,30,801.0,89.0,3.2,25.0,532.0,957.45,718.74
2016,6,28,16,45,780.0,85.0,3.15,24.5,482.0,928.04,702.34
2016,6,28,17,0,759.0,81.0,3.1,24.0,432.0,895.82,683.77
2016,6,28,17,15,727.5,76.5,3.0,23.0,381.0,850.02,656.23
2016,6,28,17,30,696.0,72.0,2.9,22.0,330.0,802.27,626.42
2016,6,28,17,45,655.0,66.0,2.85,21.0,280.0,749.05,591.6
2016,6,28,18,0,614.0,60.0,2.8,20.0,230.0,688.93,549.78
2016,6,28,18,15,550.0,53.5,2.75,19.0,182.5,607.52,489.29
2016,6,28,18,30,486.0,47.0,2.7,18.0,135.0,527.98,426.66
2016,6,28,18,45,389.5,37.5,2.65,17.0,94.0,420.32,337.85
2016,6,28,19,0,293.0,28.0,2.6,16.0,53.0,319.5,238.65
2016,6,28,19,15,146.5,14.0,2.6,15.5,26.5,156.27,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,52.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,29,5,0,104.0,10.0,3.3,11.0,12.0,7.87,0.0
2016,6,29,5,15,253.0,20.5,3.35,11.5,43.5,16.87,3.88
2016,6,29,5,30,402.0,31.0,3.4,12.0,75.0,25.79,16.47
2016,6,29,5,45,491.5,38.5,3.45,12.5,119.5,32.09,22.76
2016,6,29,6,0,581.0,46.0,3.5,13.0,164.0,38.5,28.8
2016,6,29,6,15,379.5,80.5,3.5,13.5,166.0,59.38,47.59
2016,6,29,6,30,178.0,115.0,3.5,14.0,168.0,81.36,67.08
2016,6,29,6,45,189.5,135.0,3.55,14.5,201.5,94.34,78.3
2016,6,29,7,0,201.0,155.0,3.6,15.0,235.0,107.02,89.03
2016,6,29,7,15,335.5,154.0,3.6,15.5,308.5,106.16,87.8
2016,6,29,7,30,470.0,153.0,3.6,16.0,382.0,103.84,85.32
2016,6,29,7,45,670.0,114.5,3.6,16.5,478.0,83.35,67.15
2016,6,29,8,0,870.0,76.0,3.6,17.0,574.0,76.45,60.86
2016,6,29,8,15,886.0,78.0,3.6,17.5,622.0,78.53,62.32
2016,6,29,8,30,902.0,80.0,3.6,18.0,670.0,80.48,63.67
2016,6,29,8,45,914.0,82.0,3.65,18.5,714.5,82.18,64.81
2016,6,29,9,0,926.0,84.0,3.7,19.0,759.0,83.74,65.83
2016,6,29,9,15,935.5,85.5,3.7,19.5,799.0,84.79,66.42
2016,6,29,9,30,945.0,87.0,3.7,20.0,839.0,85.7,66.91
2016,6,29,9,45,948.0,90.5,3.75,20.5,872.0,110.84,66.85
2016,6,29,10,0,951.0,94.0,3.8,21.0,905.0,168.81,92.91
2016,6,29,10,15,956.5,95.0,3.8,21.0,933.0,226.38,132.77
2016,6,29,10,30,962.0,96.0,3.8,21.0,961.0,284.54,180.22
2016,6,29,10,45,966.0,97.0,3.85,21.5,982.5,342.65,230.36
2016,6,29,11,0,970.0,98.0,3.9,22.0,1004.0,400.76,281.09
2016,6,29,11,15,972.5,98.5,3.9,22.0,1018.0,457.76,330.99
2016,6,29,11,30,975.0,99.0,3.9,22.0,1032.0,514.19,379.41
2016,6,29,11,45,976.0,99.5,3.95,22.5,1039.0,569.11,424.74
2016,6,29,12,0,977.0,100.0,4.0,23.0,1046.0,622.93,467.85
2016,6,29,12,15,977.5,100.0,4.05,22.5,1045.5,674.8,510.21
2016,6,29,12,30,978.0,100.0,4.1,22.0,1045.0,725.08,550.55
2016,6,29,12,45,972.0,103.0,4.15,22.0,1035.5,771.3,586.09
2016,6,29,13,0,966.0,106.0,4.2,22.0,1026.0,815.03,619.01
2016,6,29,13,15,963.5,105.0,4.2,21.5,1010.5,855.42,648.51
2016,6,29,13,30,961.0,104.0,4.2,21.0,995.0,892.95,676.02
2016,6,29,13,45,956.5,103.5,4.25,21.0,972.0,926.18,699.53
2016,6,29,14,0,952.0,103.0,4.3,21.0,949.0,956.15,720.85
2016,6,29,14,15,946.5,102.0,4.25,20.5,920.0,981.34,739.85
2016,6,29,14,30,941.0,101.0,4.2,20.0,891.0,1003.0,756.6
2016,6,29,14,45,933.0,99.5,4.2,20.0,855.5,1018.15,767.93
2016,6,29,15,0,925.0,98.0,4.2,20.0,820.0,1029.56,776.95
2016,6,29,15,15,915.0,96.0,4.15,19.5,779.0,1034.72,783.1
2016,6,29,15,30,905.0,94.0,4.1,19.0,738.0,1036.13,786.95
2016,6,29,15,45,892.0,91.5,4.05,18.5,693.0,1030.23,786.01
2016,6,29,16,0,879.0,89.0,4.0,18.0,648.0,1020.71,782.79
2016,6,29,16,15,861.5,86.5,3.95,17.5,599.0,1003.12,774.12
2016,6,29,16,30,844.0,84.0,3.9,17.0,550.0,994.99,772.15
2016,6,29,16,45,821.5,80.5,3.85,16.5,499.0,964.39,754.33
2016,6,29,17,0,799.0,77.0,3.8,16.0,448.0,930.9,734.34
2016,6,29,17,15,768.0,73.0,3.75,15.5,395.5,885.72,705.42
2016,6,29,17,30,737.0,69.0,3.7,15.0,343.0,838.47,674.16
2016,6,29,17,45,693.0,64.0,3.65,14.5,291.0,775.86,630.15
2016,6,29,18,0,649.0,59.0,3.6,14.0,239.0,720.02,589.33
2016,6,29,18,15,584.0,52.5,3.5,13.5,190.0,636.75,524.6
2016,6,29,18,30,519.0,46.0,3.4,13.0,141.0,555.37,457.94
2016,6,29,18,45,416.0,37.0,3.35,12.5,98.5,441.88,361.73
2016,6,29,19,0,313.0,28.0,3.3,12.0,56.0,335.5,254.71
2016,6,29,19,15,156.5,14.0,3.25,11.5,28.0,163.85,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,174.0,17.0,2.9,10.5,35.5,13.73,1.73
2016,6,30,5,30,348.0,34.0,2.9,11.0,71.0,28.06,18.45
2016,6,30,5,45,442.0,42.5,2.95,11.5,115.5,35.0,25.42
2016,6,30,6,0,536.0,51.0,3.0,12.0,160.0,42.02,32.07
2016,6,30,6,15,595.5,57.0,2.9,12.5,209.5,46.84,36.56
2016,6,30,6,30,655.0,63.0,2.8,13.0,259.0,51.71,40.9
2016,6,30,6,45,695.5,68.0,2.75,14.0,310.5,60.19,48.23
2016,6,30,7,0,736.0,73.0,2.7,15.0,362.0,64.31,51.53
2016,6,30,7,15,766.0,77.0,2.6,15.5,414.0,67.45,54.01
2016,6,30,7,30,796.0,81.0,2.5,16.0,466.0,70.54,56.39
2016,6,30,7,45,816.5,85.0,2.45,16.5,516.5,73.34,58.5
2016,6,30,8,0,837.0,89.0,2.4,17.0,567.0,76.03,60.49
2016,6,30,8,15,854.0,91.5,2.3,18.0,615.5,85.99,68.56
2016,6,30,8,30,871.0,94.0,2.2,19.0,664.0,88.02,69.78
2016,6,30,8,45,881.5,98.0,2.1,20.0,707.5,90.56,71.43
2016,6,30,9,0,892.0,102.0,2.0,21.0,751.0,92.87,72.89
2016,6,30,9,15,902.0,104.0,1.95,21.5,791.0,93.87,73.4
2016,6,30,9,30,912.0,106.0,1.9,22.0,831.0,94.7,73.78
2016,6,30,9,45,922.5,106.0,1.9,22.5,866.0,116.39,71.64
2016,6,30,10,0,933.0,106.0,1.9,23.0,901.0,172.11,95.34
2016,6,30,10,15,939.0,107.0,1.95,23.5,929.0,228.94,133.57
2016,6,30,10,30,945.0,108.0,2.0,24.0,957.0,286.42,179.06
2016,6,30,10,45,948.0,109.5,2.1,25.0,978.0,343.78,226.95
2016,6,30,11,0,951.0,111.0,2.2,26.0,999.0,401.07,275.15
2016,6,30,11,15,953.5,111.5,2.3,26.0,1013.0,457.29,323.04
2016,6,30,11,30,956.0,112.0,2.4,26.0,1027.0,512.99,369.57
2016,6,30,11,45,957.0,112.5,2.5,26.5,1033.5,567.22,413.08
2016,6,30,12,0,958.0,113.0,2.6,27.0,1040.0,620.43,454.51
2016,6,30,12,15,958.0,113.0,2.65,27.0,1039.0,671.46,493.94
2016,6,30,12,30,958.0,113.0,2.7,27.0,1038.0,720.91,531.27
2016,6,30,12,45,949.0,117.0,2.8,27.5,1027.5,765.29,563.33
2016,6,30,13,0,940.0,121.0,2.9,28.0,1017.0,807.02,592.83
2016,6,30,13,15,937.0,120.5,2.95,28.0,1001.0,846.95,620.24
2016,6,30,13,30,934.0,120.0,3.0,28.0,985.0,884.09,645.36
2016,6,30,13,45,929.0,119.0,3.15,28.0,962.0,916.1,667.75
2016,6,30,14,0,924.0,118.0,3.3,28.0,939.0,944.85,688.11
2016,6,30,14,15,917.0,116.5,3.35,27.5,909.0,967.93,705.59
2016,6,30,14,30,910.0,115.0,3.4,27.0,879.0,987.45,720.96
2016,6,30,14,45,901.0,113.5,3.45,27.0,843.5,1001.45,731.48
2016,6,30,15,0,892.0,112.0,3.5,27.0,808.0,1011.78,739.81
2016,6,30,15,15,880.5,109.5,3.45,26.5,767.0,1014.89,744.36
2016,6,30,15,30,869.0,107.0,3.4,26.0,726.0,1014.3,746.71
2016,6,30,15,45,853.5,104.5,3.4,26.0,680.5,1019.77,752.17
2016,6,30,16,0,838.0,102.0,3.4,26.0,635.0,1007.86,746.28
2016,6,30,16,15,818.5,99.0,3.35,25.0,586.0,987.75,737.7
2016,6,30,16,30,799.0,96.0,3.3,24.0,537.0,964.32,726.87
2016,6,30,16,45,774.0,92.0,3.3,23.5,486.0,930.96,708.07
2016,6,30,17,0,749.0,88.0,3.3,23.0,435.0,894.81,687.04
2016,6,30,17,15,715.5,83.0,3.2,22.0,383.0,853.52,662.51
2016,6,30,17,30,682.0,78.0,3.1,21.0,331.0,804.04,631.25
2016,6,30,17,45,635.5,72.0,3.05,20.5,280.0,739.5,586.79
2016,6,30,18,0,589.0,66.0,3.0,20.0,229.0,674.66,540.14
2016,6,30,18,15,521.5,58.5,2.95,19.0,181.0,589.19,476.18
2016,6,30,18,30,454.0,51.0,2.9,18.0,133.0,505.65,410.08
2016,6,30,18,45,350.0,40.5,2.85,17.0,92.0,391.26,315.58
2016,6,30,19,0,246.0,30.0,2.8,16.0,51.0,284.14,212.14
2016,6,30,19,15,123.0,15.0,2.85,15.5,25.5,135.94,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,3.35,11.5,33.5,13.69,1.2
2016,7,1,5,30,307.0,34.0,3.4,12.0,67.0,27.89,18.16
2016,7,1,5,45,402.0,43.5,3.5,12.5,110.5,35.56,25.79
2016,7,1,6,0,497.0,53.0,3.6,13.0,154.0,43.27,33.04
2016,7,1,6,15,558.5,60.0,3.6,13.5,202.5,48.75,38.09
2016,7,1,6,30,620.0,67.0,3.6,14.0,251.0,54.23,42.97
2016,7,1,6,45,664.0,72.0,3.65,14.5,302.5,58.01,46.19
2016,7,1,7,0,708.0,77.0,3.7,15.0,354.0,61.79,49.32
2016,7,1,7,15,739.0,81.0,3.65,15.5,405.5,69.9,56.17
2016,7,1,7,30,770.0,85.0,3.6,16.0,457.0,72.86,58.43
2016,7,1,7,45,793.5,88.5,3.55,17.0,507.5,75.24,60.05
2016,7,1,8,0,817.0,92.0,3.5,18.0,558.0,77.55,61.57
2016,7,1,8,15,834.5,94.5,3.5,18.5,606.0,78.96,62.45
2016,7,1,8,30,852.0,97.0,3.5,19.0,654.0,89.24,70.87
2016,7,1,8,45,866.5,99.5,3.5,19.5,698.0,90.97,71.98
2016,7,1,9,0,881.0,102.0,3.5,20.0,742.0,92.54,72.97
2016,7,1,9,15,891.5,104.0,3.45,20.5,782.0,93.54,73.49
2016,7,1,9,30,902.0,106.0,3.4,21.0,822.0,94.38,73.89
2016,7,1,9,45,910.0,107.5,3.4,22.0,856.0,115.3,71.88
2016,7,1,10,0,918.0,109.0,3.4,23.0,890.0,170.85,95.39
2016,7,1,10,15,924.0,110.0,3.4,23.5,918.0,226.89,133.14
2016,7,1,10,30,930.0,111.0,3.4,24.0,946.0,283.59,178.27
2016,7,1,10,45,934.5,112.0,3.45,24.5,967.5,340.32,226.39
2016,7,1,11,0,939.0,113.0,3.5,25.0,989.0,397.14,275.21
2016,7,1,11,15,941.5,113.5,3.55,25.0,1003.0,452.78,323.27
2016,7,1,11,30,944.0,114.0,3.6,25.0,1017.0,507.9,369.99
2016,7,1,11,45,945.5,114.5,3.7,25.5,1024.0,561.84,413.98
2016,7,1,12,0,947.0,115.0,3.8,26.0,1031.0,614.82,455.95
2016,7,1,12,15,947.0,115.0,3.85,26.0,1030.0,665.4,495.81
2016,7,1,12,30,947.0,115.0,3.9,26.0,1029.0,714.44,533.61
2016,7,1,12,45,942.0,117.0,4.0,26.0,1020.0,759.7,568.05
2016,7,1,13,0,937.0,119.0,4.1,26.0,1011.0,802.58,600.2
2016,7,1,13,15,934.0,118.0,4.1,25.5,995.0,841.97,628.95
2016,7,1,13,30,931.0,117.0,4.1,25.0,979.0,878.53,655.42
2016,7,1,13,45,926.5,116.0,4.15,25.0,956.5,910.82,677.96
2016,7,1,14,0,922.0,115.0,4.2,25.0,934.0,939.89,698.37
2016,7,1,14,15,915.5,113.5,4.2,24.5,904.5,963.32,716.21
2016,7,1,14,30,909.0,112.0,4.2,24.0,875.0,983.24,731.86
2016,7,1,14,45,900.5,110.0,4.25,24.0,839.5,997.14,742.53
2016,7,1,15,0,892.0,108.0,4.3,24.0,804.0,1007.37,750.93
2016,7,1,15,15,881.0,106.0,4.25,23.5,763.5,1011.45,756.29
2016,7,1,15,30,870.0,104.0,4.2,23.0,723.0,1011.87,759.42
2016,7,1,15,45,855.0,101.5,4.2,22.5,678.0,1004.07,757.47
2016,7,1,16,0,840.0,99.0,4.2,22.0,633.0,1006.26,762.55
2016,7,1,16,15,821.0,95.5,4.15,21.0,584.5,986.05,753.5
2016,7,1,16,30,802.0,92.0,4.1,20.0,536.0,962.52,742.24
2016,7,1,16,45,777.0,88.5,4.05,19.5,485.0,929.8,722.97
2016,7,1,17,0,752.0,85.0,4.0,19.0,434.0,894.3,701.45
2016,7,1,17,15,718.5,80.5,3.9,18.0,382.0,846.65,671.65
2016,7,1,17,30,685.0,76.0,3.8,17.0,330.0,804.36,644.85
2016,7,1,17,45,638.5,70.5,3.7,16.5,279.0,740.5,599.47
2016,7,1,18,0,592.0,65.0,3.6,16.0,228.0,676.31,551.99
2016,7,1,18,15,525.0,57.5,3.5,15.5,180.5,591.26,485.8
2016,7,1,18,30,458.0,50.0,3.4,15.0,133.0,508.17,417.85
2016,7,1,18,45,354.0,39.5,3.3,14.5,92.0,393.73,321.11
2016,7,1,19,0,250.0,29.0,3.2,14.0,51.0,286.76,215.74
2016,7,1,19,15,125.0,14.5,3.1,13.5,25.5,140.77,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,147.0,17.0,3.15,11.5,32.5,13.69,0.65
2016,7,2,5,30,294.0,34.0,3.3,12.0,65.0,27.85,18.07
2016,7,2,5,45,383.0,44.0,3.45,12.5,107.0,35.87,26.04
2016,7,2,6,0,472.0,54.0,3.6,13.0,149.0,43.87,33.56
2016,7,2,6,15,532.5,61.5,3.6,13.5,197.0,49.64,38.88
2016,7,2,6,30,593.0,69.0,3.6,14.0,245.0,55.39,44.01
2016,7,2,6,45,633.5,75.5,3.65,15.0,295.0,60.09,47.95
2016,7,2,7,0,674.0,82.0,3.7,16.0,345.0,64.71,51.69
2016,7,2,7,15,705.5,86.5,3.7,16.5,396.0,67.72,54.04
2016,7,2,7,30,737.0,91.0,3.7,17.0,447.0,76.5,61.37
2016,7,2,7,45,758.5,96.0,3.7,17.5,496.0,79.68,63.77
2016,7,2,8,0,780.0,101.0,3.7,18.0,545.0,82.71,66.01
2016,7,2,8,15,798.5,104.5,3.65,18.5,592.5,84.52,67.21
2016,7,2,8,30,817.0,108.0,3.6,19.0,640.0,86.22,68.31
2016,7,2,8,45,829.0,111.5,3.55,20.0,683.0,87.61,69.01
2016,7,2,9,0,841.0,115.0,3.5,21.0,726.0,88.85,69.59
2016,7,2,9,15,852.5,117.5,3.5,21.5,765.5,99.36,78.05
2016,7,2,9,30,864.0,120.0,3.5,22.0,805.0,100.21,78.43
2016,7,2,9,45,873.0,121.5,3.55,22.5,838.5,119.12,75.98
2016,7,2,10,0,882.0,123.0,3.6,23.0,872.0,172.89,98.56
2016,7,2,10,15,888.5,124.5,3.6,23.5,900.0,227.45,135.12
2016,7,2,10,30,895.0,126.0,3.6,24.0,928.0,282.75,178.98
2016,7,2,10,45,898.5,127.5,3.65,24.5,949.0,337.74,225.61
2016,7,2,11,0,902.0,129.0,3.7,25.0,970.0,392.77,272.91
2016,7,2,11,15,905.0,129.5,3.75,25.0,984.0,446.88,319.67
2016,7,2,11,30,908.0,130.0,3.8,25.0,998.0,500.6,365.24
2016,7,2,11,45,909.0,131.0,3.9,25.5,1005.0,553.07,408.11
2016,7,2,12,0,910.0,132.0,4.0,26.0,1012.0,604.66,449.06
2016,7,2,12,15,910.0,132.0,4.05,26.0,1011.0,653.91,487.99
2016,7,2,12,30,910.0,132.0,4.1,26.0,1010.0,701.73,524.98
2016,7,2,12,45,912.5,129.0,4.2,26.0,1003.5,747.39,559.88
2016,7,2,13,0,915.0,126.0,4.3,26.0,997.0,791.1,592.81
2016,7,2,13,15,912.0,125.0,4.35,25.5,981.5,829.88,621.74
2016,7,2,13,30,909.0,124.0,4.4,25.0,966.0,865.91,648.2
2016,7,2,13,45,904.0,123.0,4.45,25.0,943.5,897.29,670.25
2016,7,2,14,0,899.0,122.0,4.5,25.0,921.0,925.48,690.14
2016,7,2,14,15,892.5,120.5,4.5,24.5,892.0,948.54,707.84
2016,7,2,14,30,886.0,119.0,4.5,24.0,863.0,968.14,723.4
2016,7,2,14,45,877.0,117.5,4.55,24.0,828.0,981.84,734.11
