Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,15,0,868.0,116.0,4.6,24.0,793.0,991.95,742.61
2016,7,2,15,15,857.0,113.5,4.55,23.5,753.0,995.43,747.45
2016,7,2,15,30,846.0,111.0,4.5,23.0,713.0,1009.29,759.57
2016,7,2,15,45,831.5,108.0,4.5,22.5,668.5,1001.44,757.52
2016,7,2,16,0,817.0,105.0,4.5,22.0,624.0,990.0,753.29
2016,7,2,16,15,798.0,101.5,4.4,21.5,576.0,969.9,742.45
2016,7,2,16,30,779.0,98.0,4.3,21.0,528.0,946.52,729.49
2016,7,2,16,45,754.0,94.0,4.25,20.5,478.0,913.37,709.81
2016,7,2,17,0,729.0,90.0,4.2,20.0,428.0,884.29,692.77
2016,7,2,17,15,696.0,85.0,4.1,19.0,377.0,837.38,663.41
2016,7,2,17,30,663.0,80.0,4.0,18.0,326.0,788.76,631.87
2016,7,2,17,45,617.5,73.5,3.9,17.5,275.5,724.9,586.4
2016,7,2,18,0,572.0,67.0,3.8,17.0,225.0,660.72,538.8
2016,7,2,18,15,506.5,59.0,3.65,16.0,178.0,576.82,474.16
2016,7,2,18,30,441.0,51.0,3.5,15.0,131.0,494.82,407.58
2016,7,2,18,45,343.5,40.0,3.4,14.5,90.5,385.7,314.84
2016,7,2,19,0,246.0,29.0,3.3,14.0,50.0,283.72,213.08
2016,7,2,19,15,123.0,14.5,3.15,13.5,25.0,139.16,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,2.65,10.5,32.0,13.3,0.0
2016,7,3,5,30,303.0,33.0,2.8,11.0,64.0,27.08,17.44
2016,7,3,5,45,395.5,42.5,2.95,12.0,106.5,34.75,25.09
2016,7,3,6,0,488.0,52.0,3.1,13.0,149.0,42.44,32.28
2016,7,3,6,15,548.5,59.5,3.1,13.5,197.5,48.29,37.68
2016,7,3,6,30,609.0,67.0,3.1,14.0,246.0,54.12,42.88
2016,7,3,6,45,651.5,72.5,3.1,14.5,297.0,58.21,46.38
2016,7,3,7,0,694.0,78.0,3.1,15.0,348.0,62.28,49.76
2016,7,3,7,15,725.0,82.5,3.1,15.5,399.0,70.78,56.95
2016,7,3,7,30,756.0,87.0,3.1,16.0,450.0,74.04,59.47
2016,7,3,7,45,778.5,90.5,3.15,17.0,500.0,76.33,60.99
2016,7,3,8,0,801.0,94.0,3.2,18.0,550.0,78.53,62.43
2016,7,3,8,15,818.5,97.5,3.2,18.5,597.5,80.52,63.79
2016,7,3,8,30,836.0,101.0,3.2,19.0,645.0,82.39,65.05
2016,7,3,8,45,849.0,104.0,3.2,20.0,688.5,93.0,73.56
2016,7,3,9,0,862.0,107.0,3.2,21.0,732.0,94.7,74.48
2016,7,3,9,15,872.5,109.0,3.2,21.5,771.5,95.61,74.91
2016,7,3,9,30,883.0,111.0,3.2,22.0,811.0,96.35,75.22
2016,7,3,9,45,906.5,104.0,3.25,23.0,849.0,110.93,69.54
2016,7,3,10,0,930.0,97.0,3.3,24.0,887.0,163.42,89.27
2016,7,3,10,15,935.5,98.0,3.3,24.0,914.5,219.95,127.08
2016,7,3,10,30,941.0,99.0,3.3,24.0,942.0,277.08,172.7
2016,7,3,10,45,945.0,100.0,3.35,24.5,963.0,334.18,221.17
2016,7,3,11,0,949.0,101.0,3.4,25.0,984.0,391.31,270.35
2016,7,3,11,15,951.5,101.5,3.45,25.0,998.5,447.37,318.85
2016,7,3,11,30,954.0,102.0,3.5,25.0,1013.0,502.9,365.99
2016,7,3,11,45,954.5,102.5,3.55,25.5,1019.5,556.7,409.91
2016,7,3,12,0,955.0,103.0,3.6,26.0,1026.0,609.4,451.64
2016,7,3,12,15,955.0,103.0,3.65,26.0,1025.0,660.15,491.66
2016,7,3,12,30,955.0,103.0,3.7,26.0,1024.0,709.31,529.55
2016,7,3,12,45,939.5,111.5,3.75,26.5,1012.0,752.4,561.05
2016,7,3,13,0,924.0,120.0,3.8,27.0,1000.0,792.48,589.63
2016,7,3,13,15,921.0,119.5,3.85,27.0,984.5,831.89,617.36
2016,7,3,13,30,918.0,119.0,3.9,27.0,969.0,868.54,642.67
2016,7,3,13,45,913.5,117.5,3.95,27.0,946.0,900.11,664.53
2016,7,3,14,0,909.0,116.0,4.0,27.0,923.0,928.46,684.29
2016,7,3,14,15,902.5,115.0,4.0,26.5,894.0,952.15,702.13
2016,7,3,14,30,896.0,114.0,4.0,26.0,865.0,972.38,717.85
2016,7,3,14,45,887.5,112.0,4.0,26.0,830.0,986.18,728.04
2016,7,3,15,0,879.0,110.0,4.0,26.0,795.0,996.33,736.02
2016,7,3,15,15,867.5,107.5,3.95,25.5,755.0,999.34,740.57
2016,7,3,15,30,856.0,105.0,3.9,25.0,715.0,998.68,742.91
2016,7,3,15,45,842.5,102.0,3.9,24.5,670.5,1005.45,750.76
2016,7,3,16,0,829.0,99.0,3.9,24.0,626.0,995.03,747.18
2016,7,3,16,15,810.0,96.0,3.85,23.5,578.0,975.52,737.32
2016,7,3,16,30,791.0,93.0,3.8,23.0,530.0,952.73,725.27
2016,7,3,16,45,767.5,88.5,3.75,22.5,479.5,920.42,706.52
2016,7,3,17,0,744.0,84.0,3.7,22.0,429.0,885.35,685.57
2016,7,3,17,15,711.5,79.5,3.6,21.0,378.0,838.86,656.98
2016,7,3,17,30,679.0,75.0,3.5,20.0,327.0,797.54,631.22
2016,7,3,17,45,635.0,69.0,3.4,19.5,277.0,735.5,587.78
2016,7,3,18,0,591.0,63.0,3.3,19.0,227.0,673.1,542.28
2016,7,3,18,15,526.0,55.5,3.15,18.0,179.5,589.94,479.18
2016,7,3,18,30,461.0,48.0,3.0,17.0,132.0,508.74,414.18
2016,7,3,18,45,363.5,38.0,2.9,16.0,91.5,400.3,323.73
2016,7,3,19,0,266.0,28.0,2.8,15.0,51.0,298.9,222.79
2016,7,3,19,15,133.0,14.0,2.8,14.5,25.5,111.05,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.5,15.5,2.8,11.5,32.0,12.51,0.0
2016,7,4,5,30,325.0,31.0,2.9,12.0,64.0,25.52,15.97
2016,7,4,5,45,419.5,39.5,3.05,12.5,107.0,32.48,23.02
2016,7,4,6,0,514.0,48.0,3.2,13.0,150.0,39.52,29.67
2016,7,4,6,15,573.5,54.5,3.2,13.5,198.0,44.75,34.52
2016,7,4,6,30,633.0,61.0,3.2,14.0,246.0,50.0,39.2
2016,7,4,6,45,677.5,65.0,3.2,14.5,297.5,57.62,45.86
2016,7,4,7,0,722.0,69.0,3.2,15.0,349.0,61.08,48.7
2016,7,4,7,15,751.5,73.0,3.15,15.5,400.5,64.29,51.26
2016,7,4,7,30,781.0,77.0,3.1,16.0,452.0,67.43,53.71
2016,7,4,7,45,805.5,79.5,3.1,17.0,502.5,69.37,54.98
2016,7,4,8,0,830.0,82.0,3.1,18.0,553.0,79.24,63.05
2016,7,4,8,15,847.0,84.5,3.1,18.5,600.5,81.52,64.65
2016,7,4,8,30,864.0,87.0,3.1,19.0,648.0,83.66,66.13
2016,7,4,8,45,878.5,88.5,3.15,20.0,692.5,84.99,66.8
2016,7,4,9,0,893.0,90.0,3.2,21.0,737.0,86.19,67.37
2016,7,4,9,15,903.0,91.5,3.25,21.5,776.5,87.13,67.85
2016,7,4,9,30,913.0,93.0,3.3,22.0,816.0,87.93,68.24
2016,7,4,9,45,913.0,99.5,3.35,22.5,848.5,107.72,67.79
2016,7,4,10,0,913.0,106.0,3.4,23.0,881.0,165.2,91.92
2016,7,4,10,15,919.0,107.0,3.5,23.0,909.0,221.01,129.16
2016,7,4,10,30,925.0,108.0,3.6,23.0,937.0,277.47,174.34
2016,7,4,10,45,929.0,109.5,3.7,23.5,958.0,334.14,222.6
2016,7,4,11,0,933.0,111.0,3.8,24.0,979.0,390.86,271.68
2016,7,4,11,15,936.0,111.5,3.9,24.0,993.5,446.46,320.09
2016,7,4,11,30,939.0,112.0,4.0,24.0,1008.0,501.61,367.28
2016,7,4,11,45,939.0,113.0,4.1,24.5,1014.5,554.96,411.25
2016,7,4,12,0,939.0,114.0,4.2,25.0,1021.0,607.23,453.1
2016,7,4,12,15,939.0,114.0,4.25,25.0,1020.5,657.53,493.15
2016,7,4,12,30,939.0,114.0,4.3,25.0,1020.0,706.31,531.14
2016,7,4,12,45,942.0,111.0,4.35,25.0,1013.0,753.09,566.95
2016,7,4,13,0,945.0,108.0,4.4,25.0,1006.0,797.87,600.69
2016,7,4,13,15,942.0,107.0,4.4,24.5,991.0,837.36,629.53
2016,7,4,13,30,939.0,106.0,4.4,24.0,976.0,874.01,656.29
2016,7,4,13,45,935.0,105.0,4.45,24.0,953.5,906.8,679.36
2016,7,4,14,0,931.0,104.0,4.5,24.0,931.0,936.38,700.29
2016,7,4,14,15,925.0,103.0,4.45,24.0,902.0,960.83,717.29
2016,7,4,14,30,919.0,102.0,4.4,24.0,873.0,981.78,732.04
2016,7,4,14,45,911.0,100.0,4.4,24.0,838.0,996.22,742.8
2016,7,4,15,0,903.0,98.0,4.4,24.0,803.0,1006.98,751.28
2016,7,4,15,15,892.5,96.0,4.35,23.5,762.5,1011.56,756.99
2016,7,4,15,30,882.0,94.0,4.3,23.0,722.0,1012.46,760.44
2016,7,4,15,45,868.0,92.0,4.25,22.5,677.0,1006.19,759.23
2016,7,4,16,0,854.0,90.0,4.2,22.0,632.0,996.4,755.82
2016,7,4,16,15,836.0,87.0,4.15,21.5,584.0,990.84,755.45
2016,7,4,16,30,818.0,84.0,4.1,21.0,536.0,968.94,743.85
2016,7,4,16,45,794.0,81.0,4.05,20.5,485.0,937.83,725.84
2016,7,4,17,0,770.0,78.0,4.0,20.0,434.0,903.93,705.61
2016,7,4,17,15,738.5,73.5,3.85,19.0,382.5,858.14,677.13
2016,7,4,17,30,707.0,69.0,3.7,18.0,331.0,810.38,646.32
2016,7,4,17,45,661.0,64.5,3.6,17.5,280.0,753.89,606.77
2016,7,4,18,0,615.0,60.0,3.5,17.0,229.0,691.26,560.79
2016,7,4,18,15,550.0,53.0,3.4,16.0,181.0,608.2,497.55
2016,7,4,18,30,485.0,46.0,3.3,15.0,133.0,527.12,432.25
2016,7,4,18,45,381.5,36.5,3.2,14.5,92.0,413.62,336.34
2016,7,4,19,0,278.0,27.0,3.1,14.0,51.0,307.64,229.62
2016,7,4,19,15,139.0,13.5,3.0,13.5,25.5,115.22,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,163.0,15.5,2.95,11.0,32.0,12.52,0.0
2016,7,5,5,30,326.0,31.0,3.0,11.0,64.0,25.54,15.99
2016,7,5,5,45,422.5,39.0,3.1,11.5,106.5,32.11,22.78
2016,7,5,6,0,519.0,47.0,3.2,12.0,149.0,38.79,29.13
2016,7,5,6,15,578.5,53.5,3.2,12.5,197.5,44.06,34.03
2016,7,5,6,30,638.0,60.0,3.2,13.0,246.0,49.33,38.77
2016,7,5,6,45,319.0,68.0,3.2,14.0,161.0,49.96,39.13
2016,7,5,7,0,0.0,76.0,3.2,15.0,76.0,58.18,46.15
2016,7,5,7,15,2.0,114.0,3.15,15.5,115.0,84.88,69.33
2016,7,5,7,30,4.0,152.0,3.1,16.0,154.0,110.53,91.17
2016,7,5,7,45,7.5,169.5,3.1,16.5,173.5,122.73,101.11
2016,7,5,8,0,11.0,187.0,3.1,17.0,193.0,134.84,110.87
2016,7,5,8,15,29.0,226.5,3.1,17.5,245.0,152.01,124.79
2016,7,5,8,30,47.0,266.0,3.1,18.0,297.0,174.07,142.6
2016,7,5,8,45,175.5,292.5,3.1,18.5,418.0,181.86,148.36
2016,7,5,9,0,304.0,319.0,3.1,19.0,539.0,185.57,150.75
2016,7,5,9,15,609.5,205.0,3.15,19.5,676.5,121.44,97.04
2016,7,5,9,30,915.0,91.0,3.2,20.0,814.0,86.92,67.92
2016,7,5,9,45,925.0,91.0,3.3,20.5,849.0,102.58,64.93
2016,7,5,10,0,935.0,91.0,3.4,21.0,884.0,158.25,86.66
2016,7,5,10,15,941.0,92.0,3.5,21.0,912.5,215.12,124.71
2016,7,5,10,30,947.0,93.0,3.6,21.0,941.0,272.67,171.07
2016,7,5,10,45,951.0,94.0,3.7,21.5,962.5,330.11,220.46
2016,7,5,11,0,955.0,95.0,3.8,22.0,984.0,387.57,270.7
2016,7,5,11,15,958.0,95.5,3.9,22.0,998.5,444.15,320.44
2016,7,5,11,30,961.0,96.0,4.0,22.0,1013.0,500.24,368.89
2016,7,5,11,45,961.0,97.0,4.15,22.0,1019.5,554.48,414.93
2016,7,5,12,0,961.0,98.0,4.3,22.0,1026.0,607.56,458.94
2016,7,5,12,15,961.0,98.0,4.35,22.0,1026.0,658.58,500.12
2016,7,5,12,30,961.0,98.0,4.4,22.0,1026.0,707.99,539.19
2016,7,5,12,45,954.0,102.0,4.5,22.0,1016.0,753.8,574.99
2016,7,5,13,0,947.0,106.0,4.6,22.0,1006.0,797.12,608.37
2016,7,5,13,15,944.5,105.5,4.6,21.5,991.0,837.49,638.25
2016,7,5,13,30,942.0,105.0,4.6,21.0,976.0,875.09,666.08
2016,7,5,13,45,938.0,103.5,4.65,21.0,953.5,907.55,689.39
2016,7,5,14,0,934.0,102.0,4.7,21.0,931.0,936.77,710.51
2016,7,5,14,15,928.0,101.0,4.7,20.5,902.0,961.29,729.54
2016,7,5,14,30,922.0,100.0,4.7,20.0,873.0,982.31,746.35
2016,7,5,14,45,914.0,98.5,4.7,20.0,838.0,997.33,757.74
2016,7,5,15,0,906.0,97.0,4.7,20.0,803.0,1008.69,766.81
2016,7,5,15,15,896.0,95.0,4.65,19.5,763.0,1013.84,772.89
2016,7,5,15,30,886.0,93.0,4.6,19.0,723.0,1015.3,776.67
2016,7,5,15,45,873.0,90.5,4.6,18.5,678.5,1009.51,776.09
2016,7,5,16,0,860.0,88.0,4.6,18.0,634.0,1000.15,773.23
2016,7,5,16,15,842.5,85.5,4.55,17.5,586.0,982.77,764.42
2016,7,5,16,30,825.0,83.0,4.5,17.0,538.0,974.88,762.41
2016,7,5,16,45,803.5,79.5,4.45,17.0,488.0,945.63,743.7
2016,7,5,17,0,782.0,76.0,4.4,17.0,438.0,913.51,722.9
2016,7,5,17,15,751.5,72.0,4.3,16.0,386.5,869.22,695.18
2016,7,5,17,30,721.0,68.0,4.2,15.0,335.0,822.89,665.2
2016,7,5,17,45,678.0,63.0,4.15,14.5,284.0,761.67,621.71
2016,7,5,18,0,635.0,58.0,4.1,14.0,233.0,707.05,581.34
2016,7,5,18,15,571.0,51.5,4.0,13.5,184.5,625.09,517.02
2016,7,5,18,30,507.0,45.0,3.9,13.0,136.0,545.02,450.8
2016,7,5,18,45,400.0,36.0,3.8,12.5,94.0,428.55,351.36
2016,7,5,19,0,293.0,27.0,3.7,12.0,52.0,319.5,239.69
2016,7,5,19,15,146.5,13.5,3.6,11.5,26.0,120.91,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,144.5,16.0,3.65,11.0,30.5,12.91,0.0
2016,7,6,5,30,289.0,32.0,3.7,11.0,61.0,26.25,16.49
2016,7,6,5,45,384.5,41.5,3.75,11.5,102.5,33.93,24.35
2016,7,6,6,0,480.0,51.0,3.8,12.0,144.0,41.64,31.66
2016,7,6,6,15,240.0,69.0,3.8,12.5,115.5,50.2,39.52
2016,7,6,6,30,0.0,87.0,3.8,13.0,87.0,64.28,52.13
2016,7,6,6,45,0.5,105.0,3.8,13.5,105.5,77.06,63.33
2016,7,6,7,0,1.0,123.0,3.8,14.0,124.0,89.74,74.25
2016,7,6,7,15,43.5,160.5,3.75,14.5,181.5,111.23,92.67
2016,7,6,7,30,86.0,198.0,3.7,15.0,239.0,133.99,111.85
2016,7,6,7,45,139.5,222.0,3.65,15.5,297.5,144.33,120.09
2016,7,6,8,0,193.0,246.0,3.6,16.0,356.0,158.43,131.43
2016,7,6,8,15,152.5,269.0,3.55,16.5,360.0,169.3,139.92
2016,7,6,8,30,112.0,292.0,3.5,17.0,364.0,188.57,155.35
2016,7,6,8,45,492.0,193.5,3.5,17.5,544.5,120.01,97.11
2016,7,6,9,0,872.0,95.0,3.5,18.0,725.0,88.4,70.04
2016,7,6,9,15,882.5,97.0,3.55,18.5,764.5,89.52,70.72
2016,7,6,9,30,893.0,99.0,3.6,19.0,804.0,90.49,71.24
2016,7,6,9,45,901.0,100.5,3.65,19.5,838.0,105.15,68.43
2016,7,6,10,0,909.0,102.0,3.7,20.0,872.0,160.23,89.82
2016,7,6,10,15,915.0,103.0,3.75,20.0,900.0,215.81,126.92
2016,7,6,10,30,921.0,104.0,3.8,20.0,928.0,272.07,172.29
2016,7,6,10,45,928.0,103.5,3.85,20.5,950.0,328.21,220.57
2016,7,6,11,0,935.0,103.0,3.9,21.0,972.0,384.68,270.01
2016,7,6,11,15,937.5,103.5,3.95,21.0,986.5,440.15,318.96
2016,7,6,11,30,940.0,104.0,4.0,21.0,1001.0,495.1,366.62
2016,7,6,11,45,943.5,103.0,4.05,21.5,1008.5,548.87,411.44
2016,7,6,12,0,947.0,102.0,4.1,22.0,1016.0,601.79,454.28
2016,7,6,12,15,947.0,102.0,4.15,22.0,1015.5,652.27,495.01
2016,7,6,12,30,947.0,102.0,4.2,22.0,1015.0,701.18,533.6
2016,7,6,12,45,943.5,103.0,4.3,22.0,1006.0,746.61,568.98
2016,7,6,13,0,940.0,104.0,4.4,22.0,997.0,789.71,602.06
2016,7,6,13,15,936.5,103.5,4.45,21.5,981.5,829.0,631.42
2016,7,6,13,30,933.0,103.0,4.5,21.0,966.0,865.46,658.75
2016,7,6,13,45,928.0,102.0,4.55,21.0,943.0,897.2,681.55
2016,7,6,14,0,923.0,101.0,4.6,21.0,920.0,925.68,702.17
2016,7,6,14,15,916.5,100.0,4.6,20.5,891.0,949.44,720.67
2016,7,6,14,30,910.0,99.0,4.6,20.0,862.0,969.71,736.94
2016,7,6,14,45,900.5,97.5,4.6,20.0,826.5,983.04,747.16
2016,7,6,15,0,891.0,96.0,4.6,20.0,791.0,992.68,755.06
2016,7,6,15,15,880.0,94.0,4.5,19.5,751.0,996.62,759.83
2016,7,6,15,30,869.0,92.0,4.4,19.0,711.0,996.9,762.27
2016,7,6,15,45,854.5,90.0,4.35,18.5,666.0,990.04,760.54
2016,7,6,16,0,840.0,88.0,4.3,18.0,621.0,979.7,756.6
2016,7,6,16,15,822.0,85.5,4.2,17.5,573.5,974.69,756.24
2016,7,6,16,30,804.0,83.0,4.1,17.0,526.0,953.54,744.56
2016,7,6,16,45,427.0,132.5,4.05,16.5,366.0,623.77,505.07
2016,7,6,17,0,50.0,182.0,4.0,16.0,206.0,235.73,191.43
2016,7,6,17,15,31.0,154.5,3.9,15.5,169.0,188.35,153.59
2016,7,6,17,30,12.0,127.0,3.8,15.0,132.0,124.66,100.51
2016,7,6,17,45,6.5,109.0,3.7,14.5,111.5,103.93,83.25
2016,7,6,18,0,1.0,91.0,3.6,14.0,91.0,83.14,65.55
2016,7,6,18,15,240.5,68.0,3.5,13.5,111.0,343.62,291.07
2016,7,6,18,30,480.0,45.0,3.4,13.0,131.0,521.87,432.82
2016,7,6,18,45,379.5,35.5,3.35,12.5,90.5,411.06,336.75
2016,7,6,19,0,279.0,26.0,3.3,12.0,50.0,306.96,229.1
2016,7,6,19,15,139.5,13.0,3.25,11.5,25.0,115.29,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,5,15,167.0,14.0,3.3,11.5,30.5,11.31,0.0
2016,7,7,5,30,334.0,28.0,3.3,12.0,61.0,23.11,13.69
2016,7,7,5,45,429.0,36.0,3.35,12.5,103.0,29.76,20.56
2016,7,7,6,0,524.0,44.0,3.4,13.0,145.0,36.51,26.95
2016,7,7,6,15,263.0,70.0,3.35,13.0,121.0,51.12,40.27
2016,7,7,6,30,2.0,96.0,3.3,13.0,97.0,70.04,57.26
2016,7,7,6,45,7.0,114.0,3.3,13.5,116.5,82.82,68.44
2016,7,7,7,0,12.0,132.0,3.3,14.0,136.0,95.54,79.35
2016,7,7,7,15,53.5,165.0,3.35,14.5,189.5,113.85,94.94
2016,7,7,7,30,95.0,198.0,3.4,15.0,243.0,134.11,111.94
2016,7,7,7,45,73.0,213.5,3.45,15.5,250.0,143.53,119.39
2016,7,7,8,0,51.0,229.0,3.5,16.0,257.0,152.63,126.5
2016,7,7,8,15,42.0,240.0,3.55,16.5,264.5,159.41,131.59
2016,7,7,8,30,33.0,251.0,3.6,17.0,272.0,165.94,136.43
2016,7,7,8,45,43.0,279.5,3.65,17.5,309.0,181.69,148.95
2016,7,7,9,0,53.0,308.0,3.7,18.0,346.0,196.9,160.88
2016,7,7,9,15,85.0,341.5,3.75,18.0,407.0,214.58,175.07
2016,7,7,9,30,117.0,375.0,3.8,18.0,468.0,215.9,175.78
2016,7,7,9,45,244.0,371.0,3.9,18.5,575.0,206.27,157.02
2016,7,7,10,0,371.0,367.0,4.0,19.0,682.0,240.31,172.55
2016,7,7,10,15,652.0,229.5,4.05,19.0,804.0,226.23,146.71
2016,7,7,10,30,933.0,92.0,4.1,19.0,926.0,266.66,168.27
2016,7,7,10,45,937.0,93.0,4.2,19.5,947.0,323.38,217.51
2016,7,7,11,0,941.0,94.0,4.3,20.0,968.0,380.14,267.71
2016,7,7,11,15,943.5,94.5,4.3,20.0,982.5,435.83,317.2
2016,7,7,11,30,946.0,95.0,4.3,20.0,997.0,490.99,365.34
2016,7,7,11,45,946.5,96.0,4.35,20.0,1003.5,544.78,411.38
2016,7,7,12,0,947.0,97.0,4.4,20.0,1010.0,597.48,455.41
2016,7,7,12,15,947.0,97.0,4.35,20.0,1009.5,647.88,496.25
2016,7,7,12,30,947.0,97.0,4.3,20.0,1009.0,696.69,534.81
2016,7,7,12,45,936.0,103.0,4.3,20.0,998.5,740.74,569.14
2016,7,7,13,0,925.0,109.0,4.3,20.0,988.0,782.08,600.74
2016,7,7,13,15,922.0,108.5,4.2,20.0,973.0,821.38,628.62
2016,7,7,13,30,919.0,108.0,4.1,20.0,958.0,857.92,654.05
2016,7,7,13,45,915.5,106.5,4.1,20.0,936.0,890.22,676.88
2016,7,7,14,0,912.0,105.0,4.1,20.0,914.0,919.36,697.56
2016,7,7,14,15,906.0,104.0,4.05,19.5,885.5,943.45,715.9
2016,7,7,14,30,900.0,103.0,4.0,19.0,857.0,964.11,732.03
2016,7,7,14,45,893.0,100.5,4.0,19.0,822.5,978.77,743.1
2016,7,7,15,0,886.0,98.0,4.0,19.0,788.0,989.79,751.89
2016,7,7,15,15,607.5,201.5,4.0,18.5,663.5,862.57,665.92
2016,7,7,15,30,329.0,305.0,4.0,18.0,539.0,670.35,523.59
2016,7,7,15,45,254.0,296.0,4.0,18.0,469.5,594.0,467.66
2016,7,7,16,0,179.0,287.0,4.0,18.0,400.0,490.65,389.56
2016,7,7,16,15,103.5,247.0,4.0,17.5,311.5,349.18,280.34
2016,7,7,16,30,28.0,207.0,4.0,17.0,223.0,230.96,185.06
2016,7,7,16,45,15.0,175.0,4.05,16.5,183.5,166.59,133.43
2016,7,7,17,0,2.0,143.0,4.1,16.0,144.0,123.62,98.15
2016,7,7,17,15,17.5,139.5,4.05,15.0,146.5,139.27,112.77
2016,7,7,17,30,33.0,136.0,4.0,14.0,149.0,173.31,142.72
2016,7,7,17,45,27.0,116.5,3.95,13.5,126.0,148.62,122.23
2016,7,7,18,0,21.0,97.0,3.9,13.0,103.0,123.58,101.08
2016,7,7,18,15,253.5,70.5,3.75,12.5,117.0,359.3,305.31
2016,7,7,18,30,486.0,44.0,3.6,12.0,131.0,525.88,437.84
2016,7,7,18,45,386.0,35.0,3.5,11.5,90.5,415.99,341.95
2016,7,7,19,0,286.0,26.0,3.4,11.0,50.0,312.11,232.57
2016,7,7,19,15,143.0,13.0,3.35,11.0,25.0,117.97,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,166.0,13.5,3.2,11.5,29.5,10.91,0.0
2016,7,8,5,30,332.0,27.0,3.3,12.0,59.0,22.29,12.91
2016,7,8,5,45,430.0,34.5,3.45,12.5,101.0,28.57,19.5
2016,7,8,6,0,528.0,42.0,3.6,13.0,143.0,34.99,25.58
2016,7,8,6,15,264.0,54.5,3.55,13.0,105.0,40.59,30.84
2016,7,8,6,30,0.0,67.0,3.5,13.0,67.0,50.81,40.09
2016,7,8,6,45,0.0,81.0,3.5,13.5,81.0,61.08,49.14
2016,7,8,7,0,0.0,95.0,3.5,14.0,95.0,71.29,57.97
2016,7,8,7,15,0.0,116.5,3.45,14.5,116.5,86.43,70.98
2016,7,8,7,30,0.0,138.0,3.4,15.0,138.0,101.38,83.61
2016,7,8,7,45,1.0,150.5,3.35,15.5,151.0,110.38,90.91
2016,7,8,8,0,2.0,163.0,3.3,16.0,164.0,119.32,98.08
2016,7,8,8,15,11.5,197.5,3.25,16.5,205.0,142.34,117.15
2016,7,8,8,30,21.0,232.0,3.2,17.0,246.0,164.8,135.45
2016,7,8,8,45,44.5,275.0,3.2,17.5,306.5,179.44,146.99
2016,7,8,9,0,68.0,318.0,3.2,18.0,367.0,202.11,165.08
2016,7,8,9,15,255.0,310.5,3.2,18.5,509.5,178.34,144.75
2016,7,8,9,30,442.0,303.0,3.2,19.0,652.0,165.63,133.74
2016,7,8,9,45,676.5,194.5,3.25,20.0,754.0,121.86,85.45
2016,7,8,10,0,911.0,86.0,3.3,21.0,856.0,149.19,81.23
2016,7,8,10,15,916.5,87.0,3.35,21.0,883.5,204.65,117.68
2016,7,8,10,30,922.0,88.0,3.4,21.0,911.0,260.73,162.57
2016,7,8,10,45,927.0,88.0,3.45,21.5,932.0,316.47,210.41
2016,7,8,11,0,932.0,88.0,3.5,22.0,953.0,372.34,259.27
2016,7,8,11,15,934.5,88.5,3.55,22.5,967.5,427.48,307.21
2016,7,8,11,30,937.0,89.0,3.6,23.0,982.0,482.08,353.66
2016,7,8,11,45,938.5,89.5,3.65,23.5,988.5,535.47,397.88
2016,7,8,12,0,940.0,90.0,3.7,24.0,995.0,587.85,439.99
2016,7,8,12,15,940.0,90.0,3.75,24.0,995.0,637.76,479.98
2016,7,8,12,30,940.0,90.0,3.8,24.0,995.0,686.08,517.83
2016,7,8,12,45,934.0,93.0,3.9,24.0,986.0,730.8,552.38
2016,7,8,13,0,928.0,96.0,4.0,24.0,977.0,773.1,584.55
2016,7,8,13,15,925.5,95.5,4.05,24.0,962.5,812.51,612.3
2016,7,8,13,30,923.0,95.0,4.1,24.0,948.0,849.2,638.1
2016,7,8,13,45,919.5,94.0,4.15,24.0,926.5,881.69,660.99
2016,7,8,14,0,916.0,93.0,4.2,24.0,905.0,911.06,681.79
2016,7,8,14,15,910.0,91.5,4.2,23.5,876.5,934.41,699.68
2016,7,8,14,30,904.0,90.0,4.2,23.0,848.0,954.29,715.4
2016,7,8,14,45,897.0,88.5,4.25,23.0,814.0,969.69,727.15
2016,7,8,15,0,890.0,87.0,4.3,23.0,780.0,981.53,736.67
2016,7,8,15,15,880.0,85.5,4.3,22.5,741.0,986.81,743.1
2016,7,8,15,30,870.0,84.0,4.3,22.0,702.0,988.5,747.33
2016,7,8,15,45,857.5,81.5,4.3,22.0,658.5,982.91,745.34
2016,7,8,16,0,845.0,79.0,4.3,22.0,615.0,973.81,741.15
2016,7,8,16,15,828.5,76.5,4.2,21.5,568.0,957.26,732.81
2016,7,8,16,30,812.0,74.0,4.1,21.0,521.0,937.54,722.33
2016,7,8,16,45,791.0,71.0,4.1,20.5,472.0,921.82,715.18
2016,7,8,17,0,770.0,68.0,4.1,20.0,423.0,891.03,697.16
2016,7,8,17,15,740.5,64.5,3.9,19.5,373.0,848.64,669.42
2016,7,8,17,30,711.0,61.0,3.7,19.0,323.0,804.31,639.58
2016,7,8,17,45,671.0,56.0,3.55,18.5,273.5,746.33,598.72
2016,7,8,18,0,631.0,51.0,3.4,18.0,224.0,687.64,555.57
2016,7,8,18,15,569.5,45.5,3.2,17.0,177.0,608.7,495.29
2016,7,8,18,30,508.0,40.0,3.0,16.0,130.0,539.18,438.88
2016,7,8,18,45,411.5,32.0,2.9,15.5,90.0,433.05,349.01
2016,7,8,19,0,315.0,24.0,2.8,15.0,50.0,332.2,241.48
2016,7,8,19,15,157.5,12.0,2.75,14.5,25.0,128.14,0.0
2016,7,8,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,189.0,12.0,1.9,12.5,30.0,9.73,0.0
2016,7,9,5,30,378.0,24.0,2.0,13.0,60.0,21.77,12.33
2016,7,9,5,45,466.5,30.5,2.15,14.0,101.5,27.8,18.68
2016,7,9,6,0,555.0,37.0,2.3,15.0,143.0,33.95,24.44
2016,7,9,6,15,610.5,42.0,2.4,15.5,190.0,38.66,28.8
2016,7,9,6,30,666.0,47.0,2.5,16.0,237.0,43.41,33.04
2016,7,9,6,45,703.5,50.5,2.6,17.0,286.5,46.78,35.86
2016,7,9,7,0,741.0,54.0,2.7,18.0,336.0,50.17,38.58
2016,7,9,7,15,768.0,57.0,2.8,18.5,386.0,59.23,46.27
2016,7,9,7,30,795.0,60.0,2.9,19.0,436.0,62.66,48.97
2016,7,9,7,45,814.5,62.5,3.0,19.5,484.5,65.5,51.12
2016,7,9,8,0,834.0,65.0,3.1,20.0,533.0,68.23,53.16
2016,7,9,8,15,612.0,158.0,3.2,20.5,517.5,106.28,85.13
2016,7,9,8,30,390.0,251.0,3.3,21.0,502.0,157.95,127.78
2016,7,9,8,45,639.0,162.5,3.4,21.5,607.5,104.65,82.83
2016,7,9,9,0,888.0,74.0,3.5,22.0,713.0,76.64,59.12
2016,7,9,9,15,897.5,75.5,3.6,22.0,751.5,77.84,60.0
2016,7,9,9,30,907.0,77.0,3.7,22.0,790.0,78.91,60.76
2016,7,9,9,45,909.5,81.0,3.8,22.5,823.0,91.24,59.1
2016,7,9,10,0,912.0,85.0,3.9,23.0,856.0,147.48,79.59
2016,7,9,10,15,918.0,86.0,4.0,23.0,883.5,203.11,115.65
2016,7,9,10,30,924.0,87.0,4.1,23.0,911.0,259.42,160.36
2016,7,9,10,45,928.5,88.0,4.2,23.5,932.5,315.79,208.47
2016,7,9,11,0,933.0,89.0,4.3,24.0,954.0,372.25,257.64
2016,7,9,11,15,935.5,89.5,4.35,24.0,968.5,427.52,306.16
2016,7,9,11,30,938.0,90.0,4.4,24.0,983.0,482.26,353.43
2016,7,9,11,45,940.5,89.5,4.5,24.0,990.5,535.59,398.67
2016,7,9,12,0,943.0,89.0,4.6,24.0,998.0,587.98,442.11
2016,7,9,12,15,943.5,89.0,4.7,24.0,998.0,638.37,483.05
2016,7,9,12,30,944.0,89.0,4.8,24.0,998.0,687.21,521.95
2016,7,9,12,45,942.0,89.5,4.9,24.0,990.0,732.91,557.8
2016,7,9,13,0,940.0,90.0,5.0,24.0,982.0,776.38,591.26
2016,7,9,13,15,937.0,89.5,5.05,23.5,967.0,815.75,620.67
2016,7,9,13,30,934.0,89.0,5.1,23.0,952.0,852.32,648.18
2016,7,9,13,45,932.0,87.0,5.15,23.0,930.5,885.38,672.0
2016,7,9,14,0,930.0,85.0,5.2,23.0,909.0,915.31,693.68
2016,7,9,14,15,924.0,84.0,5.2,22.5,880.5,939.35,712.47
2016,7,9,14,30,918.0,83.0,5.2,22.0,852.0,959.9,729.03
2016,7,9,14,45,912.5,81.0,5.2,22.0,818.5,976.33,741.46
2016,7,9,15,0,907.0,79.0,5.2,22.0,785.0,989.17,751.58
2016,7,9,15,15,897.5,77.5,5.15,21.5,745.5,994.99,758.18
2016,7,9,15,30,888.0,76.0,5.1,21.0,706.0,997.17,762.48
2016,7,9,15,45,877.0,73.5,5.1,20.5,663.0,993.01,762.97
2016,7,9,16,0,866.0,71.0,5.1,20.0,620.0,985.29,761.16
2016,7,9,16,15,851.0,69.0,5.0,19.5,573.5,970.68,753.87
2016,7,9,16,30,836.0,67.0,4.9,19.0,527.0,952.86,744.39
2016,7,9,16,45,816.0,64.5,4.85,18.5,478.0,926.26,728.97
2016,7,9,17,0,796.0,62.0,4.8,18.0,429.0,896.95,711.41
2016,7,9,17,15,769.5,59.0,4.7,17.5,379.0,869.6,694.55
2016,7,9,17,30,743.0,56.0,4.6,17.0,329.0,828.43,666.88
2016,7,9,17,45,704.0,52.0,4.5,16.5,279.5,772.17,626.83
2016,7,9,18,0,665.0,48.0,4.4,16.0,230.0,715.11,584.39
2016,7,9,18,15,608.0,43.0,4.2,15.0,182.5,640.1,526.13
2016,7,9,18,30,551.0,38.0,4.0,14.0,135.0,566.17,465.45
2016,7,9,18,45,449.0,31.0,3.8,13.5,93.5,454.03,369.24
2016,7,9,19,0,347.0,24.0,3.6,13.0,52.0,357.17,260.06
2016,7,9,19,15,173.5,12.0,3.5,12.5,26.0,140.24,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,185.0,13.0,3.05,11.5,30.0,10.56,0.0
2016,7,10,5,30,370.0,26.0,3.2,12.0,60.0,21.64,12.15
2016,7,10,5,45,466.0,33.5,3.4,12.5,103.5,28.0,18.95
2016,7,10,6,0,562.0,41.0,3.6,13.0,147.0,37.4,27.7
2016,7,10,6,15,621.0,46.5,3.55,13.5,196.0,42.46,32.43
2016,7,10,6,30,680.0,52.0,3.5,14.0,245.0,47.55,37.01
2016,7,10,6,45,718.0,56.0,3.5,14.5,296.0,51.22,40.18
2016,7,10,7,0,756.0,60.0,3.5,15.0,347.0,54.88,43.25
2016,7,10,7,15,785.0,63.5,3.5,15.5,399.0,58.0,45.76
2016,7,10,7,30,814.0,67.0,3.5,16.0,451.0,67.83,54.11
2016,7,10,7,45,835.0,69.5,3.5,16.5,501.5,70.66,56.25
2016,7,10,8,0,856.0,72.0,3.5,17.0,552.0,73.37,58.27
2016,7,10,8,15,872.5,74.5,3.5,17.5,600.0,75.85,60.08
2016,7,10,8,30,889.0,77.0,3.5,18.0,648.0,78.19,61.77
2016,7,10,8,45,902.5,78.5,3.55,19.0,693.0,79.7,62.62
2016,7,10,9,0,916.0,80.0,3.6,20.0,738.0,81.09,63.38
2016,7,10,9,15,926.0,81.5,3.65,20.5,778.0,82.24,64.07
2016,7,10,9,30,936.0,83.0,3.7,21.0,818.0,83.27,64.66
2016,7,10,9,45,944.5,84.0,3.75,21.5,853.5,93.13,61.45
2016,7,10,10,0,953.0,85.0,3.8,22.0,889.0,150.4,81.11
2016,7,10,10,15,959.0,86.0,3.85,22.5,917.5,208.44,118.31
2016,7,10,10,30,965.0,87.0,3.9,23.0,946.0,267.17,164.49
2016,7,10,10,45,968.5,88.0,3.95,23.5,968.0,325.67,214.29
2016,7,10,11,0,972.0,89.0,4.0,24.0,990.0,384.14,265.08
2016,7,10,11,15,975.0,89.5,4.05,24.0,1005.0,441.85,315.5
2016,7,10,11,30,978.0,90.0,4.1,24.0,1020.0,499.04,364.59
2016,7,10,11,45,979.0,90.5,4.2,24.5,1027.0,554.53,410.54
2016,7,10,12,0,980.0,91.0,4.3,25.0,1034.0,608.89,454.26
2016,7,10,12,15,980.5,91.0,4.35,25.0,1034.0,661.27,496.09
2016,7,10,12,30,981.0,91.0,4.4,25.0,1034.0,712.02,535.71
2016,7,10,12,45,973.5,95.0,4.5,25.0,1024.5,758.55,571.58
2016,7,10,13,0,966.0,99.0,4.6,25.0,1015.0,802.48,605.04
2016,7,10,13,15,963.5,98.5,4.6,25.0,1000.0,843.69,633.76
2016,7,10,13,30,961.0,98.0,4.6,25.0,985.0,882.07,660.4
2016,7,10,13,45,958.5,96.5,4.6,25.0,963.0,916.53,684.29
2016,7,10,14,0,956.0,95.0,4.6,25.0,941.0,947.77,706.0
2016,7,10,14,15,950.5,94.0,4.55,25.0,912.5,973.45,723.58
2016,7,10,14,30,945.0,93.0,4.5,25.0,884.0,995.57,738.98
2016,7,10,14,45,938.5,91.0,4.5,25.0,849.0,1012.06,751.07
2016,7,10,15,0,932.0,89.0,4.5,25.0,814.0,1024.82,760.85
2016,7,10,15,15,922.5,87.0,4.4,24.5,773.5,1030.85,767.24
2016,7,10,15,30,913.0,85.0,4.3,24.0,733.0,1033.09,771.33
2016,7,10,15,45,901.0,83.0,4.25,24.0,688.0,1029.09,770.23
2016,7,10,16,0,889.0,81.0,4.2,24.0,643.0,1021.44,766.89
2016,7,10,16,15,872.5,78.5,4.1,23.5,594.5,1005.06,758.96
2016,7,10,16,30,856.0,76.0,4.0,23.0,546.0,985.33,748.84
2016,7,10,16,45,834.5,72.5,3.95,22.5,495.0,956.07,732.41
2016,7,10,17,0,813.0,69.0,3.9,22.0,444.0,935.92,722.15
2016,7,10,17,15,783.0,65.5,3.75,21.5,391.5,892.45,694.5
2016,7,10,17,30,753.0,62.0,3.6,21.0,339.0,846.89,664.69
2016,7,10,17,45,710.5,57.5,3.5,20.5,287.0,786.31,623.01
2016,7,10,18,0,668.0,53.0,3.4,20.0,235.0,724.9,578.82
2016,7,10,18,15,604.0,47.0,3.05,19.0,185.5,641.85,515.76
2016,7,10,18,30,540.0,41.0,2.7,18.0,136.0,568.9,456.89
2016,7,10,18,45,434.5,33.0,2.35,17.0,93.5,454.15,361.38
2016,7,10,19,0,329.0,25.0,2.0,16.0,51.0,343.49,243.41
2016,7,10,19,15,164.5,12.5,2.0,15.5,25.5,133.88,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,13.0,1.2,11.5,29.0,10.55,0.0
2016,7,11,5,30,353.0,26.0,1.3,12.0,58.0,21.59,12.01
2016,7,11,5,45,449.0,34.0,1.45,13.0,100.5,28.31,19.19
2016,7,11,6,0,545.0,42.0,1.6,14.0,143.0,35.14,25.6
2016,7,11,6,15,605.0,47.5,1.55,14.5,192.0,43.13,32.91
2016,7,11,6,30,665.0,53.0,1.5,15.0,241.0,48.18,37.44
2016,7,11,6,45,705.5,57.5,1.5,16.0,292.0,52.21,40.83
2016,7,11,7,0,746.0,62.0,1.5,17.0,343.0,56.22,44.09
2016,7,11,7,15,775.0,65.5,1.6,18.0,394.5,59.28,46.42
2016,7,11,7,30,804.0,69.0,1.7,19.0,446.0,62.29,48.65
2016,7,11,7,45,825.5,71.5,1.8,20.0,496.5,71.76,56.39
2016,7,11,8,0,847.0,74.0,1.9,21.0,547.0,74.44,58.22
2016,7,11,8,15,863.0,76.5,1.95,21.5,595.0,76.86,59.95
2016,7,11,8,30,879.0,79.0,2.0,22.0,643.0,79.15,61.56
2016,7,11,8,45,892.0,80.5,2.15,23.0,687.0,80.6,62.34
2016,7,11,9,0,905.0,82.0,2.3,24.0,731.0,81.93,63.02
2016,7,11,9,15,914.5,84.0,2.35,24.5,770.5,83.31,63.88
2016,7,11,9,30,924.0,86.0,2.4,25.0,810.0,84.54,64.62
2016,7,11,9,45,924.5,91.0,2.5,25.5,842.5,94.69,72.68
2016,7,11,10,0,925.0,96.0,2.6,26.0,875.0,152.36,82.49
2016,7,11,10,15,931.0,97.0,2.65,26.5,903.5,209.01,117.81
2016,7,11,10,30,937.0,98.0,2.7,27.0,932.0,266.34,161.81
2016,7,11,10,45,940.5,99.0,2.75,27.5,953.0,323.47,209.31
2016,7,11,11,0,944.0,100.0,2.8,28.0,974.0,380.59,257.75
2016,7,11,11,15,946.5,100.5,2.85,28.0,988.5,436.81,305.72
2016,7,11,11,30,949.0,101.0,2.9,28.0,1003.0,492.5,352.39
2016,7,11,11,45,950.0,101.5,2.95,28.0,1010.0,546.74,396.85
2016,7,11,12,0,951.0,102.0,3.0,28.0,1017.0,599.93,439.33
2016,7,11,12,15,951.0,102.0,3.05,28.0,1017.0,650.91,479.11
2016,7,11,12,30,951.0,102.0,3.1,28.0,1017.0,700.31,516.76
2016,7,11,12,45,953.5,99.5,3.2,28.5,1010.0,747.62,551.29
2016,7,11,13,0,956.0,97.0,3.3,29.0,1003.0,792.89,583.62
2016,7,11,13,15,954.0,96.5,3.4,28.5,988.5,834.06,613.13
2016,7,11,13,30,952.0,96.0,3.5,28.0,974.0,872.47,640.82
2016,7,11,13,45,948.5,95.0,3.6,28.0,952.0,906.21,664.18
2016,7,11,14,0,945.0,94.0,3.7,28.0,930.0,936.73,685.47
2016,7,11,14,15,940.0,93.0,3.75,27.5,901.5,962.56,704.86
2016,7,11,14,30,935.0,92.0,3.8,27.0,873.0,984.9,722.14
2016,7,11,14,45,928.0,90.5,3.85,27.0,839.0,1001.23,734.23
2016,7,11,15,0,921.0,89.0,3.9,27.0,805.0,1013.88,744.1
2016,7,11,15,15,912.0,87.0,3.9,26.5,765.5,1020.28,751.22
2016,7,11,15,30,903.0,85.0,3.9,26.0,726.0,1022.95,756.12
2016,7,11,15,45,892.0,82.5,3.95,26.0,682.0,1019.31,755.9
2016,7,11,16,0,881.0,80.0,4.0,26.0,638.0,1012.05,753.46
2016,7,11,16,15,865.5,77.5,3.95,25.0,590.0,996.68,748.03
2016,7,11,16,30,850.0,75.0,3.9,24.0,542.0,977.99,740.41
2016,7,11,16,45,830.5,72.0,3.85,23.5,492.0,951.47,725.89
2016,7,11,17,0,811.0,69.0,3.8,23.0,442.0,934.06,717.56
2016,7,11,17,15,782.0,65.5,3.65,22.0,390.0,891.63,692.06
2016,7,11,17,30,753.0,62.0,3.5,21.0,338.0,847.06,664.3
2016,7,11,17,45,714.0,57.0,3.4,20.5,286.5,789.12,624.58
2016,7,11,18,0,675.0,52.0,3.3,20.0,235.0,730.23,582.29
2016,7,11,18,15,611.5,46.5,3.15,19.0,186.0,648.11,520.75
2016,7,11,18,30,548.0,41.0,3.0,18.0,137.0,576.05,463.13
2016,7,11,18,45,445.5,32.5,2.85,17.0,94.0,462.79,368.82
2016,7,11,19,0,343.0,24.0,2.7,16.0,51.0,352.79,248.18
2016,7,11,19,15,171.5,12.0,2.75,15.5,25.5,138.8,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,186.5,12.0,3.3,11.5,29.0,9.75,0.0
2016,7,12,5,30,373.0,24.0,3.4,12.0,58.0,21.79,11.97
2016,7,12,5,45,468.5,31.5,3.55,12.5,100.5,28.7,19.5
2016,7,12,6,0,564.0,39.0,3.7,13.0,143.0,35.72,26.17
2016,7,12,6,15,622.0,44.0,3.7,13.5,191.5,40.4,30.58
2016,7,12,6,30,680.0,49.0,3.7,14.0,240.0,45.15,34.86
2016,7,12,6,45,443.0,97.5,3.7,14.5,232.0,71.07,57.82
2016,7,12,7,0,206.0,146.0,3.7,15.0,224.0,99.15,82.27
2016,7,12,7,15,280.0,158.5,3.7,15.5,280.0,107.72,89.3
2016,7,12,7,30,354.0,171.0,3.7,16.0,336.0,116.23,96.18
2016,7,12,7,45,604.5,120.0,3.75,16.5,440.5,86.06,69.59
2016,7,12,8,0,855.0,69.0,3.8,17.0,545.0,71.33,56.52
2016,7,12,8,15,871.5,71.0,3.8,17.5,593.5,73.54,58.12
2016,7,12,8,30,888.0,73.0,3.8,18.0,642.0,75.63,59.6
2016,7,12,8,45,900.0,75.5,3.8,18.5,686.5,77.78,61.13
2016,7,12,9,0,912.0,78.0,3.8,19.0,731.0,79.77,62.54
2016,7,12,9,15,922.0,79.5,3.8,19.5,771.0,80.96,63.26
2016,7,12,9,30,932.0,81.0,3.8,20.0,811.0,82.03,63.89
2016,7,12,9,45,940.0,82.5,3.8,20.5,846.0,89.37,69.78
2016,7,12,10,0,948.0,84.0,3.8,21.0,881.0,146.69,79.39
2016,7,12,10,15,954.0,85.0,3.8,21.0,910.0,204.53,116.28
2016,7,12,10,30,960.0,86.0,3.8,21.0,939.0,263.07,162.62
2016,7,12,10,45,964.0,87.0,3.85,21.5,961.5,321.52,212.65
2016,7,12,11,0,968.0,88.0,3.9,22.0,984.0,380.01,263.79
2016,7,12,11,15,971.5,88.5,3.9,22.0,999.0,437.8,314.59
2016,7,12,11,30,975.0,89.0,3.9,22.0,1014.0,495.13,364.09
2016,7,12,11,45,976.5,89.5,3.95,22.0,1022.0,550.81,411.24
2016,7,12,12,0,978.0,90.0,4.0,22.0,1030.0,605.43,456.32
2016,7,12,12,15,979.0,90.0,4.0,22.0,1030.5,658.11,498.65
2016,7,12,12,30,980.0,90.0,4.0,22.0,1031.0,709.2,538.74
2016,7,12,12,45,971.5,95.5,4.0,22.0,1022.0,756.3,574.87
2016,7,12,13,0,963.0,101.0,4.0,22.0,1013.0,800.79,608.34
2016,7,12,13,15,961.0,100.0,4.05,22.0,998.5,842.02,637.55
2016,7,12,13,30,959.0,99.0,4.1,22.0,984.0,880.44,664.58
2016,7,12,13,45,956.5,98.0,4.15,22.0,962.5,915.44,689.23
2016,7,12,14,0,954.0,97.0,4.2,22.0,941.0,947.27,711.74
2016,7,12,14,15,948.5,96.0,4.2,22.0,912.0,973.07,729.93
2016,7,12,14,30,943.0,95.0,4.2,22.0,883.0,995.32,745.85
2016,7,12,14,45,936.0,93.0,4.25,22.0,848.0,1011.45,758.08
