Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,15,0,929.0,91.0,4.3,22.0,813.0,1023.84,768.0
2016,7,12,15,15,919.0,89.5,4.2,21.5,772.5,1030.05,774.53
2016,7,12,15,30,909.0,88.0,4.1,21.0,732.0,1032.5,778.74
2016,7,12,15,45,896.5,85.5,4.1,20.5,686.5,1027.53,778.79
2016,7,12,16,0,884.0,83.0,4.1,20.0,641.0,1018.89,776.54
2016,7,12,16,15,867.0,80.5,4.0,19.5,592.5,1002.11,768.18
2016,7,12,16,30,850.0,78.0,3.9,19.0,544.0,982.02,757.61
2016,7,12,16,45,828.0,74.5,3.8,19.0,492.5,964.71,747.55
2016,7,12,17,0,806.0,71.0,3.7,19.0,441.0,931.95,726.5
2016,7,12,17,15,775.5,67.5,3.55,18.5,388.5,888.11,698.33
2016,7,12,17,30,745.0,64.0,3.4,18.0,336.0,842.17,667.87
2016,7,12,17,45,702.0,59.0,3.25,17.5,284.0,780.56,624.69
2016,7,12,18,0,659.0,54.0,3.1,17.0,232.0,718.15,579.0
2016,7,12,18,15,593.5,48.0,2.85,16.0,183.0,641.57,520.48
2016,7,12,18,30,528.0,42.0,2.6,15.0,134.0,560.41,454.87
2016,7,12,18,45,421.0,33.0,2.35,14.5,91.5,443.34,355.81
2016,7,12,19,0,314.0,24.0,2.1,14.0,49.0,329.04,230.0
2016,7,12,19,15,157.0,12.0,2.1,13.5,24.5,127.89,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,5,15,178.0,12.5,2.3,10.5,28.0,9.83,0.0
2016,7,13,5,30,356.0,25.0,2.4,11.0,56.0,20.79,11.07
2016,7,13,5,45,455.5,33.0,2.5,12.0,99.0,27.56,18.54
2016,7,13,6,0,555.0,41.0,2.6,13.0,142.0,37.37,27.64
2016,7,13,6,15,616.0,47.0,2.55,13.5,191.5,42.83,32.75
2016,7,13,6,30,677.0,53.0,2.5,14.0,241.0,48.33,37.71
2016,7,13,6,45,719.0,57.0,2.45,15.0,293.0,52.01,40.81
2016,7,13,7,0,761.0,61.0,2.4,16.0,345.0,55.71,43.82
2016,7,13,7,15,790.0,64.5,2.35,16.5,397.5,58.82,46.31
2016,7,13,7,30,819.0,68.0,2.3,17.0,450.0,61.88,48.72
2016,7,13,7,45,841.0,70.5,2.25,18.0,501.5,71.39,56.55
2016,7,13,8,0,863.0,73.0,2.2,19.0,553.0,74.13,58.46
2016,7,13,8,15,879.5,75.5,2.15,20.0,601.5,76.62,60.14
2016,7,13,8,30,896.0,78.0,2.1,21.0,650.0,78.97,61.68
2016,7,13,8,45,908.5,80.0,2.05,22.0,695.0,80.77,62.75
2016,7,13,9,0,921.0,82.0,2.0,23.0,740.0,82.42,63.69
2016,7,13,9,15,930.5,83.5,2.0,23.5,780.5,83.55,64.34
2016,7,13,9,30,940.0,85.0,2.0,24.0,821.0,84.54,64.88
2016,7,13,9,45,937.0,92.5,2.0,25.0,853.0,93.28,71.65
2016,7,13,10,0,934.0,100.0,2.0,26.0,885.0,152.81,83.17
2016,7,13,10,15,940.0,101.5,1.95,27.0,914.0,210.43,118.17
2016,7,13,10,30,946.0,103.0,1.9,28.0,943.0,268.76,161.95
2016,7,13,10,45,950.5,103.5,1.85,29.0,965.0,326.59,208.83
2016,7,13,11,0,955.0,104.0,1.8,30.0,987.0,384.51,256.45
2016,7,13,11,15,958.0,104.5,1.85,30.0,1002.0,441.75,304.31
2016,7,13,11,30,961.0,105.0,1.9,30.0,1017.0,498.51,350.87
2016,7,13,11,45,962.5,105.5,2.0,30.5,1024.5,553.87,394.61
2016,7,13,12,0,964.0,106.0,2.1,31.0,1032.0,608.22,436.27
2016,7,13,12,15,964.0,106.0,2.2,31.0,1031.5,660.1,475.92
2016,7,13,12,30,964.0,106.0,2.3,31.0,1031.0,710.37,513.49
2016,7,13,12,45,963.5,105.0,2.45,31.5,1023.5,757.65,547.43
2016,7,13,13,0,963.0,104.0,2.6,32.0,1016.0,802.7,579.13
2016,7,13,13,15,960.0,103.5,2.7,32.0,1000.5,843.74,606.91
2016,7,13,13,30,957.0,103.0,2.8,32.0,985.0,881.93,632.56
2016,7,13,13,45,952.5,102.0,2.9,32.0,962.0,915.36,655.13
2016,7,13,14,0,948.0,101.0,3.0,32.0,939.0,945.49,675.66
2016,7,13,14,15,942.0,100.0,3.05,31.5,909.5,970.84,694.27
2016,7,13,14,30,936.0,99.0,3.1,31.0,880.0,992.64,710.8
2016,7,13,14,45,927.5,97.5,3.2,31.0,844.5,1007.89,722.3
2016,7,13,15,0,919.0,96.0,3.3,31.0,809.0,1019.38,731.62
2016,7,13,15,15,908.0,94.0,3.3,30.5,768.0,1024.07,737.51
2016,7,13,15,30,897.0,92.0,3.3,30.0,727.0,1024.99,741.22
2016,7,13,15,45,883.0,90.0,3.35,30.0,681.5,1019.15,739.68
2016,7,13,16,0,869.0,88.0,3.4,30.0,636.0,1009.71,735.99
2016,7,13,16,15,851.5,85.0,3.35,29.5,587.5,991.98,727.73
2016,7,13,16,30,834.0,82.0,3.3,29.0,539.0,983.62,725.76
2016,7,13,16,45,810.5,79.0,3.3,28.5,487.5,953.12,709.34
2016,7,13,17,0,787.0,76.0,3.3,28.0,436.0,919.73,690.82
2016,7,13,17,15,755.5,72.0,3.15,27.0,384.0,874.48,664.02
2016,7,13,17,30,724.0,68.0,3.0,26.0,332.0,827.16,634.88
2016,7,13,17,45,680.0,62.5,2.95,25.0,280.0,764.28,593.88
2016,7,13,18,0,636.0,57.0,2.9,24.0,228.0,708.2,555.65
2016,7,13,18,15,569.0,50.5,2.55,23.0,179.0,623.51,492.2
2016,7,13,18,30,502.0,44.0,2.2,22.0,130.0,540.85,426.88
2016,7,13,18,45,395.5,34.5,1.9,21.0,88.5,424.3,331.42
2016,7,13,19,0,289.0,25.0,1.6,20.0,47.0,309.34,207.69
2016,7,13,19,15,144.5,12.5,1.7,19.0,23.5,118.86,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,165.5,13.0,1.95,12.5,27.0,10.23,0.0
2016,7,14,5,30,331.0,26.0,2.1,13.0,54.0,21.56,11.36
2016,7,14,5,45,436.5,34.0,2.3,14.0,97.0,28.27,18.95
2016,7,14,6,0,542.0,42.0,2.5,15.0,140.0,35.14,25.41
2016,7,14,6,15,605.0,48.0,2.45,15.5,189.5,43.56,33.11
2016,7,14,6,30,668.0,54.0,2.4,16.0,239.0,49.03,38.02
2016,7,14,6,45,711.5,58.0,2.35,17.0,291.0,52.69,41.08
2016,7,14,7,0,755.0,62.0,2.3,18.0,343.0,56.37,44.04
2016,7,14,7,15,785.0,65.5,2.3,19.0,395.5,59.46,46.4
2016,7,14,7,30,815.0,69.0,2.3,20.0,448.0,62.51,48.66
2016,7,14,7,45,837.5,71.5,2.35,21.0,499.5,71.95,56.35
2016,7,14,8,0,860.0,74.0,2.4,22.0,551.0,74.7,58.23
2016,7,14,8,15,876.5,76.5,2.35,23.0,599.5,77.17,59.87
2016,7,14,8,30,893.0,79.0,2.3,24.0,648.0,79.51,61.38
2016,7,14,8,45,906.5,81.0,2.3,25.0,693.5,81.31,62.43
2016,7,14,9,0,920.0,83.0,2.3,26.0,739.0,82.98,63.38
2016,7,14,9,15,929.5,84.5,2.3,26.5,779.5,84.09,64.0
2016,7,14,9,30,939.0,86.0,2.3,27.0,820.0,85.07,64.53
2016,7,14,9,45,946.5,87.5,2.35,28.0,855.0,89.57,67.78
2016,7,14,10,0,954.0,89.0,2.4,29.0,890.0,147.39,77.79
2016,7,14,10,15,959.5,90.0,2.4,29.5,918.5,205.71,112.85
2016,7,14,10,30,965.0,91.0,2.4,30.0,947.0,264.65,157.12
2016,7,14,10,45,969.0,92.0,2.4,31.0,969.5,323.61,204.85
2016,7,14,11,0,973.0,93.0,2.4,32.0,992.0,382.6,253.41
2016,7,14,11,15,976.0,93.5,2.45,32.0,1007.0,440.71,302.01
2016,7,14,11,30,979.0,94.0,2.5,32.0,1022.0,498.31,349.3
2016,7,14,11,45,980.0,94.5,2.6,32.5,1029.5,554.21,393.54
2016,7,14,12,0,981.0,95.0,2.7,33.0,1037.0,609.0,435.59
2016,7,14,12,15,981.0,95.0,2.8,33.0,1036.5,661.51,475.74
2016,7,14,12,30,981.0,95.0,2.9,33.0,1036.0,712.34,513.75
2016,7,14,12,45,973.0,99.5,3.0,33.5,1026.5,759.29,547.07
2016,7,14,13,0,965.0,104.0,3.1,34.0,1017.0,803.63,577.82
2016,7,14,13,15,962.5,103.0,3.2,33.5,1001.5,844.78,606.87
2016,7,14,13,30,960.0,102.0,3.3,33.0,986.0,883.08,633.87
2016,7,14,13,45,955.0,101.5,3.4,33.0,963.0,916.67,656.58
2016,7,14,14,0,950.0,101.0,3.5,33.0,940.0,946.96,677.22
2016,7,14,14,15,944.0,99.5,3.55,32.5,910.5,971.93,695.64
2016,7,14,14,30,938.0,98.0,3.6,32.0,881.0,993.3,711.95
2016,7,14,14,45,929.5,97.0,3.65,31.5,845.5,1009.14,724.93
2016,7,14,15,0,921.0,96.0,3.7,31.0,810.0,1021.24,735.75
2016,7,14,15,15,910.5,94.0,3.7,30.5,769.0,1026.51,742.05
2016,7,14,15,30,900.0,92.0,3.7,30.0,728.0,1028.0,746.16
2016,7,14,15,45,886.0,89.5,3.7,29.5,682.5,1021.63,745.36
2016,7,14,16,0,872.0,87.0,3.7,29.0,637.0,1011.6,742.37
2016,7,14,16,15,854.0,84.5,3.65,28.0,588.0,993.99,735.6
2016,7,14,16,30,836.0,82.0,3.6,27.0,539.0,985.76,735.16
2016,7,14,16,45,813.0,78.5,3.6,26.5,487.5,955.1,718.41
2016,7,14,17,0,790.0,75.0,3.6,26.0,436.0,921.54,699.51
2016,7,14,17,15,757.5,71.0,3.5,25.0,383.5,875.28,671.99
2016,7,14,17,30,725.0,67.0,3.4,24.0,331.0,826.97,642.07
2016,7,14,17,45,680.0,62.0,3.35,23.0,279.0,763.77,600.21
2016,7,14,18,0,635.0,57.0,3.3,22.0,227.0,707.46,561.19
2016,7,14,18,15,567.0,50.5,3.2,20.5,178.0,621.89,498.17
2016,7,14,18,30,499.0,44.0,3.1,19.0,129.0,538.41,432.65
2016,7,14,18,45,389.5,34.5,3.05,18.0,87.5,419.46,333.61
2016,7,14,19,0,280.0,25.0,3.0,17.0,46.0,301.26,202.59
2016,7,14,19,15,140.0,12.5,3.0,16.5,23.0,115.48,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,63.5,13.5,3.0,11.5,19.0,10.62,0.0
2016,7,15,5,30,127.0,27.0,3.1,12.0,38.0,20.36,10.23
2016,7,15,5,45,170.0,44.0,3.25,12.5,69.0,32.88,23.05
2016,7,15,6,0,213.0,61.0,3.4,13.0,100.0,45.09,34.42
2016,7,15,6,15,240.5,79.0,3.35,13.5,135.5,57.6,45.87
2016,7,15,6,30,268.0,97.0,3.3,14.0,171.0,69.82,56.82
2016,7,15,6,45,288.0,114.5,3.3,15.0,208.5,81.34,66.76
2016,7,15,7,0,308.0,132.0,3.3,16.0,246.0,92.53,76.16
2016,7,15,7,15,558.0,100.5,3.2,16.5,345.0,75.09,60.55
2016,7,15,7,30,808.0,69.0,3.1,17.0,444.0,62.37,49.15
2016,7,15,7,45,831.0,71.5,3.05,18.0,495.0,71.79,56.92
2016,7,15,8,0,854.0,74.0,3.0,19.0,546.0,74.54,58.83
2016,7,15,8,15,871.0,76.5,2.95,19.5,595.0,77.02,60.62
2016,7,15,8,30,888.0,79.0,2.9,20.0,644.0,79.36,62.29
2016,7,15,8,45,902.0,80.5,2.9,21.0,689.0,80.87,63.13
2016,7,15,9,0,916.0,82.0,2.9,22.0,734.0,82.27,63.86
2016,7,15,9,15,926.0,84.0,2.9,22.5,775.0,83.7,64.77
2016,7,15,9,30,936.0,86.0,2.9,23.0,816.0,84.98,65.56
2016,7,15,9,45,941.5,88.5,2.95,23.5,850.5,88.52,68.22
2016,7,15,10,0,947.0,91.0,3.0,24.0,885.0,146.49,79.4
2016,7,15,10,15,953.0,92.0,3.05,24.5,914.0,204.57,114.79
2016,7,15,10,30,959.0,93.0,3.1,25.0,943.0,263.34,159.82
2016,7,15,10,45,964.0,93.5,3.2,26.0,965.5,322.01,208.49
2016,7,15,11,0,969.0,94.0,3.3,27.0,988.0,380.83,258.27
2016,7,15,11,15,972.0,94.5,3.4,27.0,1003.0,438.8,308.19
2016,7,15,11,30,975.0,95.0,3.5,27.0,1018.0,496.27,356.87
2016,7,15,11,45,977.0,95.0,3.6,27.5,1026.0,552.21,402.49
2016,7,15,12,0,979.0,95.0,3.7,28.0,1034.0,607.12,445.96
2016,7,15,12,15,979.0,95.0,3.75,28.0,1034.0,659.59,487.22
2016,7,15,12,30,979.0,95.0,3.8,28.0,1034.0,710.39,526.24
2016,7,15,12,45,973.5,97.5,3.85,28.0,1025.0,757.46,561.7
2016,7,15,13,0,968.0,100.0,3.9,28.0,1016.0,802.03,594.7
2016,7,15,13,15,965.5,99.5,3.9,28.0,1000.5,843.65,623.26
2016,7,15,13,30,963.0,99.0,3.9,28.0,985.0,882.44,649.6
2016,7,15,13,45,960.5,97.0,3.9,28.0,962.5,916.83,672.93
2016,7,15,14,0,958.0,95.0,3.9,28.0,940.0,947.96,694.09
2016,7,15,14,15,952.0,94.0,3.9,27.5,911.0,973.51,713.03
2016,7,15,14,30,946.0,93.0,3.9,27.0,882.0,995.47,729.78
2016,7,15,14,45,938.5,91.5,3.95,27.0,846.5,1011.81,741.88
2016,7,15,15,0,931.0,90.0,4.0,27.0,811.0,1024.38,751.72
2016,7,15,15,15,920.5,88.0,4.0,26.5,770.0,1029.65,758.13
2016,7,15,15,30,910.0,86.0,4.0,26.0,729.0,1031.1,762.27
2016,7,15,15,45,895.5,84.5,4.0,26.0,683.0,1025.34,760.34
2016,7,15,16,0,881.0,83.0,4.0,26.0,637.0,1015.94,756.2
2016,7,15,16,15,863.5,80.5,3.95,25.5,588.0,998.74,748.12
2016,7,15,16,30,846.0,78.0,3.9,25.0,539.0,978.22,737.86
2016,7,15,16,45,820.0,75.5,3.85,24.5,487.0,958.29,727.97
2016,7,15,17,0,794.0,73.0,3.8,24.0,435.0,923.0,707.26
2016,7,15,17,15,761.5,69.5,3.7,23.0,382.5,877.36,679.89
2016,7,15,17,30,729.0,66.0,3.6,22.0,330.0,829.67,650.08
2016,7,15,17,45,679.5,61.5,3.55,21.0,277.5,762.77,605.04
2016,7,15,18,0,630.0,57.0,3.5,20.0,225.0,703.0,562.97
2016,7,15,18,15,561.0,50.5,3.4,19.0,176.0,616.67,497.64
2016,7,15,18,30,492.0,44.0,3.3,18.0,127.0,532.48,430.08
2016,7,15,18,45,377.0,34.5,3.25,17.0,86.0,409.18,326.8
2016,7,15,19,0,262.0,25.0,3.2,16.0,45.0,285.91,189.13
2016,7,15,19,15,131.0,12.5,3.2,15.5,22.5,108.7,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,142.5,13.0,3.6,12.5,24.5,10.23,0.0
2016,7,16,5,30,285.0,26.0,3.7,13.0,49.0,21.44,10.73
2016,7,16,5,45,395.5,35.0,3.85,13.5,91.0,28.89,19.44
2016,7,16,6,0,506.0,44.0,4.0,14.0,133.0,36.47,26.65
2016,7,16,6,15,571.5,50.0,3.9,14.5,181.5,41.42,31.32
2016,7,16,6,30,637.0,56.0,3.8,15.0,230.0,46.45,35.86
2016,7,16,6,45,681.0,61.0,3.75,15.5,281.5,54.64,43.06
2016,7,16,7,0,725.0,66.0,3.7,16.0,333.0,58.95,46.69
2016,7,16,7,15,756.0,69.5,3.65,16.5,385.0,61.89,49.03
2016,7,16,7,30,787.0,73.0,3.6,17.0,437.0,64.81,51.29
2016,7,16,7,45,813.5,75.0,3.55,18.0,488.5,66.56,52.41
2016,7,16,8,0,840.0,77.0,3.5,19.0,540.0,76.13,60.22
2016,7,16,8,15,857.0,79.5,3.5,19.5,588.5,78.55,61.95
2016,7,16,8,30,874.0,82.0,3.5,20.0,637.0,80.83,63.55
2016,7,16,8,45,890.0,83.0,3.5,20.5,682.5,82.04,64.26
2016,7,16,9,0,906.0,84.0,3.5,21.0,728.0,83.14,64.88
2016,7,16,9,15,916.0,85.5,3.5,21.5,768.0,84.25,65.51
2016,7,16,9,30,926.0,87.0,3.5,22.0,808.0,85.22,66.04
2016,7,16,9,45,934.0,88.5,3.55,22.5,843.0,86.85,67.14
2016,7,16,10,0,942.0,90.0,3.6,23.0,878.0,144.12,78.49
2016,7,16,10,15,948.0,91.0,3.65,23.5,907.0,201.96,113.64
2016,7,16,10,30,954.0,92.0,3.7,24.0,936.0,260.49,158.64
2016,7,16,10,45,958.0,93.0,3.75,24.5,958.0,318.96,207.85
2016,7,16,11,0,962.0,94.0,3.8,25.0,980.0,377.48,258.34
2016,7,16,11,15,965.5,94.5,3.85,25.0,995.5,435.32,308.64
2016,7,16,11,30,969.0,95.0,3.9,25.0,1011.0,492.72,357.73
2016,7,16,11,45,970.5,95.0,4.0,25.5,1018.5,548.17,403.52
2016,7,16,12,0,972.0,95.0,4.1,26.0,1026.0,602.53,447.14
2016,7,16,12,15,972.5,95.0,4.15,26.0,1026.5,655.01,488.92
2016,7,16,12,30,973.0,95.0,4.2,26.0,1027.0,705.88,528.49
2016,7,16,12,45,968.0,97.5,4.3,26.0,1018.5,753.08,564.68
2016,7,16,13,0,963.0,100.0,4.4,26.0,1010.0,797.84,598.44
2016,7,16,13,15,961.0,99.5,4.4,26.0,995.0,839.7,627.67
2016,7,16,13,30,959.0,99.0,4.4,26.0,980.0,878.78,654.64
2016,7,16,13,45,955.5,98.0,4.45,26.0,958.5,913.16,678.58
2016,7,16,14,0,952.0,97.0,4.5,26.0,937.0,944.3,700.36
2016,7,16,14,15,947.0,96.0,4.45,25.5,908.0,970.71,719.94
2016,7,16,14,30,942.0,95.0,4.4,25.0,879.0,993.59,737.31
2016,7,16,14,45,934.0,93.5,4.4,25.0,844.0,1009.47,748.97
2016,7,16,15,0,926.0,92.0,4.4,25.0,809.0,1021.58,758.33
2016,7,16,15,15,916.5,90.5,4.35,24.5,768.5,1028.44,765.58
2016,7,16,15,30,907.0,89.0,4.3,24.0,728.0,1031.55,770.56
2016,7,16,15,45,893.5,87.0,4.25,24.0,682.5,1026.32,768.64
2016,7,16,16,0,880.0,85.0,4.2,24.0,637.0,1017.43,764.48
2016,7,16,16,15,863.0,82.0,4.1,23.5,588.5,1000.19,755.98
2016,7,16,16,30,846.0,79.0,4.0,23.0,540.0,979.6,745.26
2016,7,16,16,45,823.0,76.0,3.95,22.5,488.5,962.12,736.96
2016,7,16,17,0,800.0,73.0,3.9,22.0,437.0,929.14,717.68
2016,7,16,17,15,768.5,69.0,3.8,21.0,384.5,883.74,690.25
2016,7,16,17,30,737.0,65.0,3.7,20.0,332.0,836.24,660.36
2016,7,16,17,45,693.0,60.0,3.6,19.0,279.5,773.8,618.0
2016,7,16,18,0,649.0,55.0,3.5,18.0,227.0,710.52,572.8
2016,7,16,18,15,580.0,48.5,3.4,17.0,178.0,630.94,512.16
2016,7,16,18,30,511.0,42.0,3.3,16.0,129.0,546.36,443.75
2016,7,16,18,45,400.5,33.0,3.2,15.5,87.0,427.0,341.83
2016,7,16,19,0,290.0,24.0,3.1,15.0,45.0,306.22,197.98
2016,7,16,19,15,145.0,12.0,3.05,14.5,22.5,118.87,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,165.0,12.0,3.55,12.0,25.0,9.44,0.0
2016,7,17,5,30,330.0,24.0,3.6,12.0,50.0,19.93,9.33
2016,7,17,5,45,439.5,31.5,3.7,12.5,92.5,26.29,17.24
2016,7,17,6,0,549.0,39.0,3.8,13.0,135.0,35.63,26.01
2016,7,17,6,15,397.5,68.0,3.8,13.5,149.5,51.13,40.09
2016,7,17,6,30,246.0,97.0,3.8,14.0,164.0,69.52,56.55
2016,7,17,6,45,259.5,116.0,3.8,14.5,199.5,81.82,67.33
2016,7,17,7,0,273.0,135.0,3.8,15.0,235.0,93.73,77.54
2016,7,17,7,15,265.5,159.0,3.8,15.5,268.5,107.73,89.38
2016,7,17,7,30,258.0,183.0,3.8,16.0,302.0,121.09,100.44
2016,7,17,7,45,167.0,207.5,3.8,16.5,288.0,137.19,113.71
2016,7,17,8,0,76.0,232.0,3.8,17.0,274.0,154.23,127.57
2016,7,17,8,15,203.5,246.5,3.85,17.5,372.5,159.46,131.3
2016,7,17,8,30,331.0,261.0,3.9,18.0,471.0,161.7,132.53
2016,7,17,8,45,626.0,169.5,3.95,18.5,601.0,109.13,87.7
2016,7,17,9,0,921.0,78.0,4.0,19.0,731.0,80.03,62.76
2016,7,17,9,15,930.5,79.5,4.0,19.5,771.5,81.24,63.53
2016,7,17,9,30,940.0,81.0,4.0,20.0,812.0,82.32,64.17
2016,7,17,9,45,940.5,86.5,4.05,20.5,845.0,85.14,66.28
2016,7,17,10,0,941.0,92.0,4.1,21.0,878.0,143.8,79.35
2016,7,17,10,15,946.5,93.0,4.1,21.0,906.5,201.6,114.71
2016,7,17,10,30,952.0,94.0,4.1,21.0,935.0,260.03,160.3
2016,7,17,10,45,954.5,95.5,4.2,21.5,956.5,318.4,210.08
2016,7,17,11,0,957.0,97.0,4.3,22.0,978.0,376.65,261.13
2016,7,17,11,15,959.5,97.5,4.35,22.0,993.0,433.96,311.78
2016,7,17,11,30,962.0,98.0,4.4,22.0,1008.0,490.73,361.18
2016,7,17,11,45,962.0,99.0,4.5,22.0,1014.5,545.88,408.35
2016,7,17,12,0,962.0,100.0,4.6,22.0,1021.0,599.86,453.45
2016,7,17,12,15,962.0,100.0,4.6,21.5,1020.5,651.75,496.53
2016,7,17,12,30,962.0,100.0,4.6,21.0,1020.0,702.0,537.49
2016,7,17,12,45,955.5,103.0,4.7,21.0,1011.0,748.25,574.04
2016,7,17,13,0,949.0,106.0,4.8,21.0,1002.0,791.98,608.11
2016,7,17,13,15,946.0,105.5,4.8,21.0,986.5,832.75,637.62
2016,7,17,13,30,943.0,105.0,4.8,21.0,971.0,870.7,664.58
2016,7,17,13,45,939.5,103.0,4.85,21.0,948.5,903.85,688.47
2016,7,17,14,0,936.0,101.0,4.9,21.0,926.0,933.73,710.15
2016,7,17,14,15,930.0,99.5,4.9,20.5,896.5,958.44,729.42
2016,7,17,14,30,924.0,98.0,4.9,20.0,867.0,979.58,746.4
2016,7,17,14,45,917.0,96.0,4.95,20.0,832.0,995.62,758.97
2016,7,17,15,0,910.0,94.0,5.0,20.0,797.0,1007.96,769.2
2016,7,17,15,15,899.0,92.0,4.95,19.5,756.0,1012.61,775.03
2016,7,17,15,30,888.0,90.0,4.9,19.0,715.0,1013.49,778.48
2016,7,17,15,45,875.0,87.0,4.85,18.5,670.0,1007.47,777.34
2016,7,17,16,0,862.0,84.0,4.8,18.0,625.0,997.8,773.83
2016,7,17,16,15,844.5,81.5,4.7,17.5,576.5,980.66,764.76
2016,7,17,16,30,827.0,79.0,4.6,17.0,528.0,972.84,762.4
2016,7,17,16,45,805.0,75.5,4.6,16.5,477.5,943.26,745.28
2016,7,17,17,0,783.0,72.0,4.6,16.0,427.0,910.81,725.89
2016,7,17,17,15,468.5,107.0,4.5,15.5,312.5,630.57,517.92
2016,7,17,17,30,154.0,142.0,4.4,15.0,198.0,322.6,269.02
2016,7,17,17,45,142.5,121.0,4.35,14.5,166.5,287.49,241.67
2016,7,17,18,0,131.0,100.0,4.3,14.0,135.0,251.68,212.1
2016,7,17,18,15,314.0,70.5,4.15,13.5,129.5,416.07,351.26
2016,7,17,18,30,497.0,41.0,4.0,13.0,124.0,532.95,440.61
2016,7,17,18,45,384.5,32.0,3.9,12.5,83.5,412.52,334.74
2016,7,17,19,0,272.0,23.0,3.8,12.0,43.0,289.87,184.18
2016,7,17,19,15,136.0,11.5,3.7,11.5,21.5,111.69,0.0
2016,7,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,141.0,12.0,3.35,11.0,23.0,9.44,0.0
2016,7,18,5,30,282.0,24.0,3.4,11.0,46.0,19.79,8.92
2016,7,18,5,45,398.0,32.5,3.5,11.5,87.5,26.9,17.81
2016,7,18,6,0,514.0,41.0,3.6,12.0,129.0,34.17,24.8
2016,7,18,6,15,257.0,60.0,3.55,12.5,104.0,44.34,34.18
2016,7,18,6,30,0.0,79.0,3.5,13.0,79.0,58.57,47.01
2016,7,18,6,45,0.0,97.0,3.5,13.5,97.0,71.39,58.34
2016,7,18,7,0,0.0,115.0,3.5,14.0,115.0,84.12,69.37
2016,7,18,7,15,18.5,145.0,3.45,14.5,153.5,104.57,86.97
2016,7,18,7,30,37.0,175.0,3.4,15.0,192.0,120.01,99.89
2016,7,18,7,45,25.0,180.0,3.35,15.5,192.0,129.05,107.12
2016,7,18,8,0,13.0,185.0,3.3,16.0,192.0,133.16,110.03
2016,7,18,8,15,16.5,205.5,3.25,16.5,215.5,147.03,121.24
2016,7,18,8,30,20.0,226.0,3.2,17.0,239.0,160.75,132.17
2016,7,18,8,45,23.0,246.0,3.2,17.5,261.5,174.01,142.61
2016,7,18,9,0,26.0,266.0,3.2,18.0,284.0,187.11,152.81
2016,7,18,9,15,40.0,301.5,3.2,18.5,331.5,193.75,157.62
2016,7,18,9,30,54.0,337.0,3.2,19.0,379.0,211.91,171.84
2016,7,18,9,45,94.5,371.5,3.25,19.5,449.0,229.65,185.59
2016,7,18,10,0,135.0,406.0,3.3,20.0,519.0,245.43,184.66
2016,7,18,10,15,123.0,418.5,3.35,20.0,524.0,266.32,199.54
2016,7,18,10,30,111.0,431.0,3.4,20.0,529.0,300.38,225.88
2016,7,18,10,45,215.5,431.5,3.45,20.5,628.0,329.95,244.53
2016,7,18,11,0,320.0,432.0,3.5,21.0,727.0,373.67,275.56
2016,7,18,11,15,337.0,423.5,3.6,21.0,738.0,404.21,300.56
2016,7,18,11,30,354.0,415.0,3.7,21.0,749.0,436.07,326.64
2016,7,18,11,45,331.0,437.0,3.8,21.5,751.5,469.3,352.95
2016,7,18,12,0,308.0,459.0,3.9,22.0,754.0,501.14,377.4
2016,7,18,12,15,240.0,472.0,3.95,22.0,702.5,499.65,377.32
2016,7,18,12,30,172.0,485.0,4.0,22.0,651.0,488.21,369.28
2016,7,18,12,45,563.5,287.0,4.1,22.0,820.0,633.19,482.41
2016,7,18,13,0,955.0,89.0,4.2,22.0,989.0,781.79,596.78
2016,7,18,13,15,952.5,88.5,4.25,22.0,974.5,822.67,625.15
2016,7,18,13,30,950.0,88.0,4.3,22.0,960.0,860.74,652.13
2016,7,18,13,45,948.0,86.5,4.4,22.0,938.5,895.3,676.87
2016,7,18,14,0,946.0,85.0,4.5,22.0,917.0,926.72,699.66
2016,7,18,14,15,940.5,84.0,4.45,21.5,888.5,952.17,718.79
2016,7,18,14,30,935.0,83.0,4.4,21.0,860.0,974.09,735.76
2016,7,18,14,45,930.0,80.5,4.4,21.0,826.0,991.27,748.54
2016,7,18,15,0,925.0,78.0,4.4,21.0,792.0,1004.75,758.99
2016,7,18,15,15,915.5,76.5,4.35,20.5,752.0,1011.19,766.03
2016,7,18,15,30,906.0,75.0,4.3,20.0,712.0,1013.89,770.75
2016,7,18,15,45,896.0,72.5,4.25,20.0,668.0,1011.17,770.5
2016,7,18,16,0,886.0,70.0,4.2,20.0,624.0,1004.8,767.95
2016,7,18,16,15,870.0,67.5,4.1,19.5,576.0,988.74,760.03
2016,7,18,16,30,854.0,65.0,4.0,19.0,528.0,969.32,749.86
2016,7,18,16,45,834.5,62.0,3.95,19.0,478.0,942.51,733.36
2016,7,18,17,0,815.0,59.0,3.9,19.0,428.0,912.85,714.7
2016,7,18,17,15,786.5,56.0,3.75,18.5,376.5,871.74,688.2
2016,7,18,17,30,758.0,53.0,3.6,18.0,325.0,839.86,667.68
2016,7,18,17,45,718.0,49.0,3.5,17.5,274.0,782.36,627.38
2016,7,18,18,0,678.0,45.0,3.4,17.0,223.0,724.09,584.58
2016,7,18,18,15,615.0,40.0,3.2,16.0,174.5,643.38,522.52
2016,7,18,18,30,552.0,35.0,3.0,15.0,126.0,564.17,457.71
2016,7,18,18,45,445.0,27.5,2.9,14.5,84.5,447.57,357.1
2016,7,18,19,0,338.0,20.0,2.8,14.0,43.0,328.46,198.18
2016,7,18,19,15,169.0,10.0,2.75,13.5,21.5,135.41,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,10.5,2.2,10.5,24.0,8.26,0.0
2016,7,19,5,30,366.0,21.0,2.4,11.0,48.0,19.12,8.03
2016,7,19,5,45,471.0,28.0,2.6,11.5,90.5,25.67,16.71
2016,7,19,6,0,576.0,35.0,2.8,12.0,133.0,32.4,23.22
2016,7,19,6,15,636.5,40.0,2.75,12.5,182.0,37.21,27.8
2016,7,19,6,30,697.0,45.0,2.7,13.0,231.0,42.11,32.28
2016,7,19,6,45,354.5,85.0,2.7,13.5,180.5,61.77,49.79
2016,7,19,7,0,12.0,125.0,2.7,14.0,130.0,90.56,75.06
2016,7,19,7,15,24.5,149.5,2.7,14.5,160.5,107.37,89.38
2016,7,19,7,30,37.0,174.0,2.7,15.0,191.0,119.4,99.32
2016,7,19,7,45,30.5,187.5,2.7,15.5,202.5,128.1,106.25
2016,7,19,8,0,24.0,201.0,2.7,16.0,214.0,143.12,118.49
2016,7,19,8,15,57.0,239.5,2.7,16.5,274.5,159.02,131.3
2016,7,19,8,30,90.0,278.0,2.7,17.0,335.0,180.55,148.67
2016,7,19,8,45,140.0,303.0,2.75,18.0,399.0,185.57,151.81
2016,7,19,9,0,190.0,328.0,2.8,19.0,463.0,198.5,161.5
2016,7,19,9,15,168.5,349.0,2.85,19.5,474.0,207.04,167.77
2016,7,19,9,30,147.0,370.0,2.9,20.0,485.0,215.01,173.58
2016,7,19,9,45,546.5,226.5,2.95,20.5,678.0,125.42,99.6
2016,7,19,10,0,946.0,83.0,3.0,21.0,871.0,136.54,74.21
2016,7,19,10,15,951.0,84.0,3.05,21.0,899.5,194.55,109.03
2016,7,19,10,30,956.0,85.0,3.1,21.0,928.0,253.14,154.37
2016,7,19,10,45,958.0,87.0,3.15,21.5,949.0,311.92,204.23
2016,7,19,11,0,960.0,89.0,3.2,22.0,970.0,370.54,255.32
2016,7,19,11,15,962.5,89.0,3.25,22.0,985.0,427.69,305.6
2016,7,19,11,30,965.0,89.0,3.3,22.0,1000.0,484.27,354.57
2016,7,19,11,45,966.5,89.0,3.4,22.5,1007.0,539.57,400.73
2016,7,19,12,0,968.0,89.0,3.5,23.0,1014.0,593.79,444.66
2016,7,19,12,15,968.0,89.0,3.55,23.0,1014.0,645.81,486.48
2016,7,19,12,30,968.0,89.0,3.6,23.0,1014.0,696.15,526.0
2016,7,19,12,45,959.5,94.0,3.7,23.5,1004.0,742.76,560.94
2016,7,19,13,0,951.0,99.0,3.8,24.0,994.0,786.74,593.14
2016,7,19,13,15,948.0,98.0,3.85,24.0,979.0,827.03,621.67
2016,7,19,13,30,945.0,97.0,3.9,24.0,964.0,864.46,647.84
2016,7,19,13,45,943.0,95.0,3.95,24.0,942.0,898.77,671.85
2016,7,19,14,0,941.0,93.0,4.0,24.0,920.0,929.89,693.73
2016,7,19,14,15,935.0,92.0,4.0,23.5,891.0,955.07,712.78
2016,7,19,14,30,929.0,91.0,4.0,23.0,862.0,976.7,729.62
2016,7,19,14,45,923.0,88.5,4.05,23.0,827.5,993.11,742.01
2016,7,19,15,0,917.0,86.0,4.1,23.0,793.0,1005.8,752.11
2016,7,19,15,15,907.0,84.5,4.1,22.5,752.5,1011.93,759.17
2016,7,19,15,30,897.0,83.0,4.1,22.0,712.0,1014.33,763.96
2016,7,19,15,45,886.5,79.5,4.1,22.0,668.0,1010.12,763.01
2016,7,19,16,0,876.0,76.0,4.1,22.0,624.0,1002.21,759.76
2016,7,19,16,15,859.5,73.5,4.05,21.5,575.5,985.87,752.03
2016,7,19,16,30,843.0,71.0,4.0,21.0,527.0,966.21,742.09
2016,7,19,16,45,824.5,67.0,4.0,20.5,477.0,939.37,727.36
2016,7,19,17,0,806.0,63.0,4.0,20.0,427.0,909.62,710.34
2016,7,19,17,15,776.5,60.0,3.9,19.0,375.0,879.33,693.26
2016,7,19,17,30,747.0,57.0,3.8,18.0,323.0,835.17,665.28
2016,7,19,17,45,707.5,52.0,3.7,17.5,272.0,776.9,624.32
2016,7,19,18,0,668.0,47.0,3.6,17.0,221.0,717.8,580.68
2016,7,19,18,15,603.5,41.5,3.35,16.0,173.0,635.2,516.71
2016,7,19,18,30,539.0,36.0,3.1,15.0,125.0,554.13,450.03
2016,7,19,18,45,433.5,28.0,2.9,14.5,83.5,438.47,349.37
2016,7,19,19,0,328.0,20.0,2.7,14.0,42.0,319.27,183.34
2016,7,19,19,15,164.0,10.0,2.6,13.5,21.0,131.62,0.0
2016,7,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.0,2.1,10.5,23.0,7.87,0.0
2016,7,20,5,30,367.0,20.0,2.3,11.0,46.0,18.22,6.93
2016,7,20,5,45,469.5,27.0,2.55,12.0,88.0,24.79,15.85
2016,7,20,6,0,572.0,34.0,2.8,13.0,130.0,31.51,22.31
2016,7,20,6,15,313.5,66.0,2.8,13.5,121.5,48.98,38.15
2016,7,20,6,30,55.0,98.0,2.8,14.0,113.0,69.89,56.87
2016,7,20,6,45,60.0,119.0,2.8,14.5,138.5,83.86,69.13
2016,7,20,7,0,65.0,140.0,2.8,15.0,164.0,97.61,80.94
2016,7,20,7,15,448.5,98.0,2.75,15.5,299.5,70.88,57.12
2016,7,20,7,30,832.0,56.0,2.7,16.0,435.0,60.25,47.52
2016,7,20,7,45,853.0,58.5,2.65,17.0,486.0,63.29,49.8
2016,7,20,8,0,874.0,61.0,2.6,18.0,537.0,66.22,51.95
2016,7,20,8,15,889.5,63.0,2.55,18.5,585.5,68.59,53.68
2016,7,20,8,30,905.0,65.0,2.5,19.0,634.0,70.84,55.32
2016,7,20,8,45,917.0,66.5,2.5,19.5,678.5,72.56,56.49
2016,7,20,9,0,929.0,68.0,2.5,20.0,723.0,74.16,57.57
2016,7,20,9,15,938.5,69.5,2.5,20.5,763.5,75.56,58.49
2016,7,20,9,30,948.0,71.0,2.5,21.0,804.0,76.84,59.31
2016,7,20,9,45,945.5,78.5,2.5,22.0,837.5,80.95,62.37
2016,7,20,10,0,943.0,86.0,2.5,23.0,871.0,136.62,74.22
2016,7,20,10,15,949.0,87.0,2.55,23.5,900.0,194.71,108.16
2016,7,20,10,30,955.0,88.0,2.6,24.0,929.0,253.51,152.62
2016,7,20,10,45,960.0,88.0,2.65,24.5,951.0,311.93,201.31
2016,7,20,11,0,965.0,88.0,2.7,25.0,973.0,370.46,251.5
2016,7,20,11,15,967.5,88.5,2.75,25.0,988.5,428.28,301.54
2016,7,20,11,30,970.0,89.0,2.8,25.0,1004.0,485.54,350.27
2016,7,20,11,45,973.0,88.5,2.85,25.5,1011.5,541.58,396.1
2016,7,20,12,0,976.0,88.0,2.9,26.0,1019.0,596.64,439.76
2016,7,20,12,15,976.0,88.0,2.95,26.0,1019.0,649.12,481.14
2016,7,20,12,30,976.0,88.0,3.0,26.0,1019.0,699.89,520.23
2016,7,20,12,45,975.5,87.5,3.15,26.5,1011.5,747.96,555.88
2016,7,20,13,0,975.0,87.0,3.3,27.0,1004.0,793.77,589.11
2016,7,20,13,15,972.5,86.5,3.4,27.0,989.0,835.53,618.0
2016,7,20,13,30,970.0,86.0,3.5,27.0,974.0,874.42,644.91
2016,7,20,13,45,966.5,85.0,3.6,27.0,952.0,908.95,668.9
2016,7,20,14,0,963.0,84.0,3.7,27.0,930.0,940.2,690.76
2016,7,20,14,15,958.0,83.0,3.75,26.5,901.0,966.68,710.66
2016,7,20,14,30,953.0,82.0,3.8,26.0,872.0,989.59,728.4
2016,7,20,14,45,946.0,80.5,3.9,26.0,837.0,1006.4,741.19
2016,7,20,15,0,939.0,79.0,4.0,26.0,802.0,1019.44,751.7
2016,7,20,15,15,929.5,77.5,4.05,25.5,761.5,1026.21,759.46
2016,7,20,15,30,920.0,76.0,4.1,25.0,721.0,1029.18,764.95
2016,7,20,15,45,908.0,74.0,4.15,24.5,676.0,1025.25,766.06
2016,7,20,16,0,896.0,72.0,4.2,24.0,631.0,1017.62,764.88
2016,7,20,16,15,879.5,70.0,4.15,23.5,582.0,1001.83,757.68
2016,7,20,16,30,863.0,68.0,4.1,23.0,533.0,982.67,748.26
2016,7,20,16,45,842.0,65.0,4.1,22.5,482.0,954.43,732.8
2016,7,20,17,0,821.0,62.0,4.1,22.0,431.0,923.33,715.08
2016,7,20,17,15,791.0,59.0,4.0,21.0,378.5,892.3,697.74
2016,7,20,17,30,761.0,56.0,3.9,20.0,326.0,847.4,669.57
2016,7,20,17,45,719.0,51.5,3.85,19.0,274.5,787.17,628.96
2016,7,20,18,0,677.0,47.0,3.8,18.0,223.0,726.19,585.45
2016,7,20,18,15,612.0,41.5,3.65,17.0,174.0,642.85,521.4
2016,7,20,18,30,547.0,36.0,3.5,16.0,125.0,561.02,454.37
2016,7,20,18,45,437.5,28.0,3.35,15.5,83.0,441.71,350.45
2016,7,20,19,0,328.0,20.0,3.2,15.0,41.0,317.9,170.98
2016,7,20,19,15,164.0,10.0,3.1,14.5,20.5,131.6,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,173.5,10.5,2.5,11.5,22.5,8.26,0.0
2016,7,21,5,30,347.0,21.0,2.7,12.0,45.0,19.09,6.9
2016,7,21,5,45,455.0,28.5,2.95,12.5,87.0,26.04,16.84
2016,7,21,6,0,563.0,36.0,3.2,13.0,129.0,33.16,23.74
2016,7,21,6,15,626.0,41.0,3.2,13.5,178.5,37.94,28.3
2016,7,21,6,30,689.0,46.0,3.2,14.0,228.0,42.8,32.75
2016,7,21,6,45,444.0,92.5,3.25,14.5,219.5,67.91,55.04
2016,7,21,7,0,199.0,139.0,3.3,15.0,211.0,94.89,78.6
2016,7,21,7,15,276.5,151.0,3.3,15.5,267.5,103.31,85.54
2016,7,21,7,30,354.0,163.0,3.3,16.0,324.0,111.69,92.34
2016,7,21,7,45,612.5,113.5,3.3,16.5,430.5,82.47,66.55
2016,7,21,8,0,871.0,64.0,3.3,17.0,537.0,68.17,53.84
2016,7,21,8,15,886.0,66.0,3.3,17.5,585.0,70.47,55.54
2016,7,21,8,30,901.0,68.0,3.3,18.0,633.0,72.66,57.12
2016,7,21,8,45,912.5,70.0,3.3,19.0,677.5,74.63,58.39
2016,7,21,9,0,924.0,72.0,3.3,20.0,722.0,76.46,59.54
2016,7,21,9,15,933.0,73.0,3.3,20.5,762.0,77.48,60.13
2016,7,21,9,30,942.0,74.0,3.3,21.0,802.0,78.39,60.63
2016,7,21,9,45,947.5,76.0,3.35,21.5,836.0,79.63,61.42
2016,7,21,10,0,953.0,78.0,3.4,22.0,870.0,131.6,70.8
2016,7,21,10,15,958.5,79.0,3.4,22.5,899.0,190.16,104.93
2016,7,21,10,30,964.0,80.0,3.4,23.0,928.0,249.35,149.92
2016,7,21,10,45,968.5,80.5,3.45,23.5,950.0,308.4,199.56
2016,7,21,11,0,973.0,81.0,3.5,24.0,972.0,367.51,250.76
2016,7,21,11,15,975.5,81.0,3.6,24.0,987.0,425.4,301.52
2016,7,21,11,30,978.0,81.0,3.7,24.0,1002.0,482.68,351.0
2016,7,21,11,45,980.0,81.0,3.8,24.0,1009.5,538.9,398.53
2016,7,21,12,0,982.0,81.0,3.9,24.0,1017.0,594.04,444.01
2016,7,21,12,15,982.5,81.0,4.0,24.0,1017.5,646.99,486.72
2016,7,21,12,30,983.0,81.0,4.1,24.0,1018.0,698.25,527.17
2016,7,21,12,45,973.5,87.5,4.25,24.0,1008.5,746.05,564.24
2016,7,21,13,0,964.0,94.0,4.4,24.0,999.0,791.15,598.67
2016,7,21,13,15,961.5,93.5,4.45,23.5,984.5,832.75,629.38
2016,7,21,13,30,959.0,93.0,4.5,23.0,970.0,871.52,658.09
2016,7,21,13,45,957.5,91.0,4.6,23.0,948.5,906.7,683.43
2016,7,21,14,0,956.0,89.0,4.7,23.0,927.0,938.7,706.65
2016,7,21,14,15,950.5,88.0,4.65,22.5,898.0,964.74,726.18
2016,7,21,14,30,945.0,87.0,4.6,22.0,869.0,987.2,743.43
2016,7,21,14,45,941.0,84.0,4.6,22.0,835.0,1005.29,756.8
2016,7,21,15,0,937.0,81.0,4.6,22.0,801.0,1019.64,767.82
2016,7,21,15,15,928.0,79.0,4.5,21.5,760.5,1026.4,774.5
2016,7,21,15,30,919.0,77.0,4.4,21.0,720.0,1029.33,779.0
2016,7,21,15,45,910.5,73.5,4.35,21.0,675.5,1027.16,779.17
2016,7,21,16,0,902.0,70.0,4.3,21.0,631.0,1021.21,776.97
2016,7,21,16,15,886.0,68.0,4.15,20.5,582.5,1005.88,769.36
2016,7,21,16,30,870.0,66.0,4.0,20.0,534.0,987.15,759.51
2016,7,21,16,45,852.0,62.0,3.9,20.0,483.0,960.43,742.94
2016,7,21,17,0,834.0,58.0,3.8,20.0,432.0,930.68,724.1
2016,7,21,17,15,805.0,55.0,3.65,19.0,379.5,888.79,698.64
2016,7,21,17,30,776.0,52.0,3.5,18.0,327.0,844.99,670.87
2016,7,21,17,45,736.5,48.0,3.4,17.5,275.0,798.65,638.88
2016,7,21,18,0,697.0,44.0,3.3,17.0,223.0,740.38,596.02
2016,7,21,18,15,632.5,39.0,3.05,16.0,174.0,657.81,532.28
2016,7,21,18,30,568.0,34.0,2.8,15.0,125.0,576.79,465.64
2016,7,21,18,45,457.5,26.5,2.6,14.5,83.0,456.84,360.75
2016,7,21,19,0,347.0,19.0,2.4,14.0,41.0,331.29,164.09
2016,7,21,19,15,173.5,9.5,2.35,13.5,20.5,138.36,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,10.0,2.0,10.5,22.0,7.87,0.0
2016,7,22,5,30,355.0,20.0,2.3,11.0,44.0,18.21,5.72
2016,7,22,5,45,462.0,27.5,2.6,12.0,86.0,25.2,16.1
2016,7,22,6,0,569.0,35.0,2.9,13.0,128.0,32.34,23.0
2016,7,22,6,15,632.5,40.0,2.9,13.5,177.5,37.16,27.6
2016,7,22,6,30,696.0,45.0,2.9,14.0,227.0,42.07,32.09
2016,7,22,6,45,738.0,48.5,2.9,15.0,279.0,45.59,35.13
2016,7,22,7,0,780.0,52.0,2.9,16.0,331.0,54.35,42.66
2016,7,22,7,15,809.0,55.0,2.85,16.5,384.0,58.07,45.71
2016,7,22,7,30,838.0,58.0,2.8,17.0,437.0,61.71,48.63
2016,7,22,7,45,859.5,60.5,2.8,18.0,488.5,64.75,50.88
2016,7,22,8,0,881.0,63.0,2.8,19.0,540.0,67.69,53.01
2016,7,22,8,15,897.5,65.0,2.8,19.5,589.5,70.07,54.75
2016,7,22,8,30,914.0,67.0,2.8,20.0,639.0,72.34,56.38
2016,7,22,8,45,926.0,69.0,2.85,21.0,684.5,74.37,57.69
2016,7,22,9,0,938.0,71.0,2.9,22.0,730.0,76.26,58.88
2016,7,22,9,15,948.0,72.5,2.9,22.5,771.0,77.65,59.77
2016,7,22,9,30,958.0,74.0,2.9,23.0,812.0,78.92,60.57
2016,7,22,9,45,955.0,81.5,2.95,24.0,845.5,82.96,63.54
2016,7,22,10,0,952.0,89.0,3.0,25.0,879.0,136.36,74.13
2016,7,22,10,15,958.0,90.0,3.0,25.5,908.0,195.18,107.59
2016,7,22,10,30,964.0,91.0,3.0,26.0,937.0,254.71,151.98
2016,7,22,10,45,969.0,91.5,3.05,26.5,960.0,314.16,201.09
2016,7,22,11,0,974.0,92.0,3.1,27.0,983.0,373.74,251.8
2016,7,22,11,15,976.5,92.5,3.1,27.0,998.0,432.32,302.15
2016,7,22,11,30,979.0,93.0,3.1,27.0,1013.0,490.32,351.15
2016,7,22,11,45,981.0,92.5,3.15,27.5,1020.5,546.61,396.99
