Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,12,0,983.0,92.0,3.2,28.0,1028.0,601.82,440.58
2016,7,22,12,15,982.5,92.0,3.25,28.0,1028.0,654.61,482.02
2016,7,22,12,30,982.0,92.0,3.3,28.0,1028.0,705.64,521.13
2016,7,22,12,45,980.0,92.5,3.35,28.5,1019.5,754.03,556.36
2016,7,22,13,0,978.0,93.0,3.4,29.0,1011.0,800.08,589.07
2016,7,22,13,15,975.0,92.5,3.45,29.0,995.5,841.91,617.67
2016,7,22,13,30,972.0,92.0,3.5,29.0,980.0,880.81,644.09
2016,7,22,13,45,968.0,91.0,3.55,29.0,957.0,915.31,667.55
2016,7,22,14,0,964.0,90.0,3.6,29.0,934.0,946.48,688.86
2016,7,22,14,15,958.0,89.0,3.6,28.5,904.5,972.39,707.88
2016,7,22,14,30,952.0,88.0,3.6,28.0,875.0,994.65,724.71
2016,7,22,14,45,944.0,86.5,3.65,28.0,839.0,1010.77,736.61
2016,7,22,15,0,936.0,85.0,3.7,28.0,803.0,1023.07,746.23
2016,7,22,15,15,926.0,83.0,3.7,27.5,762.0,1028.99,753.04
2016,7,22,15,30,916.0,81.0,3.7,27.0,721.0,1031.05,757.59
2016,7,22,15,45,902.5,79.0,3.7,27.0,675.0,1025.78,756.03
2016,7,22,16,0,889.0,77.0,3.7,27.0,629.0,1016.8,752.24
2016,7,22,16,15,872.5,74.5,3.65,26.0,580.0,1000.56,746.37
2016,7,22,16,30,856.0,72.0,3.6,25.0,531.0,980.94,738.25
2016,7,22,16,45,833.0,69.5,3.6,24.5,479.5,951.58,722.3
2016,7,22,17,0,810.0,67.0,3.6,24.0,428.0,931.35,712.41
2016,7,22,17,15,779.0,63.0,3.45,23.0,375.5,886.28,685.12
2016,7,22,17,30,748.0,59.0,3.3,22.0,323.0,839.14,655.48
2016,7,22,17,45,702.0,55.0,3.2,21.5,270.5,776.0,611.83
2016,7,22,18,0,656.0,51.0,3.1,21.0,218.0,712.13,565.43
2016,7,22,18,15,586.5,44.5,2.9,20.0,169.0,623.68,498.22
2016,7,22,18,30,517.0,38.0,2.7,19.0,120.0,546.5,435.4
2016,7,22,18,45,397.0,29.0,2.5,18.0,78.5,419.58,326.88
2016,7,22,19,0,277.0,20.0,2.3,17.0,37.0,284.4,124.18
2016,7,22,19,15,138.5,10.0,2.3,16.0,18.5,112.32,0.0
2016,7,22,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,151.0,10.0,1.45,11.5,20.0,7.87,0.0
2016,7,23,5,30,302.0,20.0,1.6,12.0,40.0,16.58,3.96
2016,7,23,5,45,418.5,28.5,1.75,13.0,82.0,23.8,14.78
2016,7,23,6,0,535.0,37.0,1.9,14.0,124.0,33.84,24.21
2016,7,23,6,15,602.0,43.0,1.75,14.5,173.0,39.39,29.46
2016,7,23,6,30,669.0,49.0,1.6,15.0,222.0,45.0,34.58
2016,7,23,6,45,715.0,53.0,1.5,16.0,274.5,48.81,37.84
2016,7,23,7,0,761.0,57.0,1.4,17.0,327.0,52.65,41.01
2016,7,23,7,15,791.5,60.0,1.35,18.0,380.0,55.52,43.21
2016,7,23,7,30,822.0,63.0,1.3,19.0,433.0,64.85,50.96
2016,7,23,7,45,845.0,65.5,1.3,20.5,485.0,67.85,53.0
2016,7,23,8,0,868.0,68.0,1.3,22.0,537.0,70.73,54.92
2016,7,23,8,15,884.5,70.5,1.45,23.0,586.0,73.35,56.7
2016,7,23,8,30,901.0,73.0,1.6,24.0,635.0,75.84,58.36
2016,7,23,8,45,913.0,75.0,1.75,25.0,680.0,77.75,59.52
2016,7,23,9,0,925.0,77.0,1.9,26.0,725.0,79.52,60.57
2016,7,23,9,15,934.5,78.5,2.05,27.0,766.0,80.78,61.21
2016,7,23,9,30,944.0,80.0,2.2,28.0,807.0,81.92,61.74
2016,7,23,9,45,951.5,81.0,2.35,29.0,842.0,82.58,61.89
2016,7,23,10,0,959.0,82.0,2.5,30.0,877.0,131.66,69.24
2016,7,23,10,15,964.5,83.0,2.6,30.5,906.0,190.79,101.87
2016,7,23,10,30,970.0,84.0,2.7,31.0,935.0,250.55,145.45
2016,7,23,10,45,973.5,85.0,2.85,32.0,957.0,310.22,193.43
2016,7,23,11,0,977.0,86.0,3.0,33.0,979.0,369.87,242.74
2016,7,23,11,15,979.5,86.5,3.05,33.0,994.0,428.58,292.1
2016,7,23,11,30,982.0,87.0,3.1,33.0,1009.0,486.7,340.19
2016,7,23,11,45,982.5,88.0,3.2,33.5,1016.5,543.41,385.41
2016,7,23,12,0,983.0,89.0,3.3,34.0,1024.0,598.93,428.36
2016,7,23,12,15,983.0,89.0,3.4,34.0,1023.5,652.01,469.25
2016,7,23,12,30,983.0,89.0,3.5,34.0,1023.0,703.35,507.92
2016,7,23,12,45,975.0,93.5,3.6,34.0,1014.0,750.89,543.03
2016,7,23,13,0,967.0,98.0,3.7,34.0,1005.0,795.77,575.61
2016,7,23,13,15,964.5,97.5,3.75,33.5,989.5,837.75,605.3
2016,7,23,13,30,962.0,97.0,3.8,33.0,974.0,876.88,632.8
2016,7,23,13,45,960.5,94.5,3.85,33.0,952.5,911.96,656.38
2016,7,23,14,0,959.0,92.0,3.9,33.0,931.0,943.79,677.87
2016,7,23,14,15,954.0,91.0,3.9,32.5,902.0,970.57,697.28
2016,7,23,14,30,949.0,90.0,3.9,32.0,873.0,993.77,714.56
2016,7,23,14,45,943.0,87.5,3.95,32.0,838.0,1010.77,726.86
2016,7,23,15,0,937.0,85.0,4.0,32.0,803.0,1023.95,736.92
2016,7,23,15,15,927.0,83.5,3.95,31.5,762.0,1030.49,743.77
2016,7,23,15,30,917.0,82.0,3.9,31.0,721.0,1033.21,748.38
2016,7,23,15,45,905.0,79.5,3.9,30.5,675.5,1028.92,749.0
2016,7,23,16,0,893.0,77.0,3.9,30.0,630.0,1020.89,747.38
2016,7,23,16,15,876.0,74.5,3.8,29.0,581.0,1004.15,740.98
2016,7,23,16,30,859.0,72.0,3.7,28.0,532.0,984.02,732.36
2016,7,23,16,45,837.0,69.0,3.65,27.5,480.0,954.98,716.51
2016,7,23,17,0,815.0,66.0,3.6,27.0,428.0,934.98,706.62
2016,7,23,17,15,783.5,62.5,3.45,26.0,375.5,890.05,679.81
2016,7,23,17,30,752.0,59.0,3.3,25.0,323.0,843.04,650.67
2016,7,23,17,45,706.0,54.5,3.15,24.0,270.5,779.12,607.9
2016,7,23,18,0,660.0,50.0,3.0,23.0,218.0,714.5,562.27
2016,7,23,18,15,589.5,44.0,2.85,21.5,168.5,625.7,496.47
2016,7,23,18,30,519.0,38.0,2.7,20.0,119.0,548.34,434.73
2016,7,23,18,45,396.5,29.0,2.55,19.0,77.5,419.35,324.32
2016,7,23,19,0,274.0,20.0,2.4,18.0,36.0,280.59,103.94
2016,7,23,19,15,137.0,10.0,2.45,17.5,18.0,111.16,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,12.5,19.0,8.26,0.0
2016,7,24,5,30,271.0,21.0,2.5,13.0,38.0,17.36,3.47
2016,7,24,5,45,389.0,30.0,2.6,13.5,79.0,24.91,15.61
2016,7,24,6,0,507.0,39.0,2.7,14.0,120.0,32.59,23.07
2016,7,24,6,15,577.0,45.5,2.65,15.0,169.0,38.07,28.2
2016,7,24,6,30,647.0,52.0,2.6,16.0,218.0,47.22,36.37
2016,7,24,6,45,693.0,56.5,2.6,17.0,270.0,51.29,39.85
2016,7,24,7,0,739.0,61.0,2.6,18.0,322.0,55.38,43.21
2016,7,24,7,15,771.0,64.5,2.6,18.5,375.0,58.49,45.71
2016,7,24,7,30,803.0,68.0,2.6,19.0,428.0,61.58,48.13
2016,7,24,7,45,826.5,71.0,2.65,20.0,479.5,71.13,55.96
2016,7,24,8,0,850.0,74.0,2.7,21.0,531.0,74.26,58.18
2016,7,24,8,15,867.5,76.5,2.7,21.5,580.5,76.79,60.0
2016,7,24,8,30,885.0,79.0,2.7,22.0,630.0,79.18,61.7
2016,7,24,8,45,898.5,81.0,2.7,23.0,675.5,81.02,62.8
2016,7,24,9,0,912.0,83.0,2.7,24.0,721.0,82.73,63.78
2016,7,24,9,15,922.5,85.0,2.65,25.0,762.0,84.2,64.57
2016,7,24,9,30,933.0,87.0,2.6,26.0,803.0,85.53,65.24
2016,7,24,9,45,939.0,89.0,2.6,27.0,838.0,86.55,65.67
2016,7,24,10,0,945.0,91.0,2.6,28.0,873.0,134.19,72.67
2016,7,24,10,15,951.0,92.5,2.6,28.5,902.5,193.07,105.11
2016,7,24,10,30,957.0,94.0,2.6,29.0,932.0,252.67,148.65
2016,7,24,10,45,960.5,95.5,2.65,29.5,954.0,312.14,196.98
2016,7,24,11,0,964.0,97.0,2.7,30.0,976.0,371.62,246.84
2016,7,24,11,15,967.0,97.5,2.75,30.5,991.5,430.07,295.77
2016,7,24,11,30,970.0,98.0,2.8,31.0,1007.0,488.02,343.29
2016,7,24,11,45,969.5,99.0,2.85,31.5,1014.0,543.92,387.99
2016,7,24,12,0,969.0,100.0,2.9,32.0,1021.0,598.56,430.32
2016,7,24,12,15,969.0,100.0,2.9,32.0,1021.0,651.3,470.74
2016,7,24,12,30,969.0,100.0,2.9,32.0,1021.0,702.36,508.86
2016,7,24,12,45,962.0,103.5,2.9,32.5,1011.5,749.47,542.15
2016,7,24,13,0,955.0,107.0,2.9,33.0,1002.0,794.0,572.76
2016,7,24,13,15,952.0,106.5,2.95,33.0,986.0,835.45,600.95
2016,7,24,13,30,949.0,106.0,3.0,33.0,970.0,874.04,626.58
2016,7,24,13,45,944.0,105.0,3.1,33.0,947.0,907.45,649.15
2016,7,24,14,0,939.0,104.0,3.2,33.0,924.0,937.52,669.65
2016,7,24,14,15,932.5,103.0,3.25,32.5,894.5,962.79,688.23
2016,7,24,14,30,926.0,102.0,3.3,32.0,865.0,984.46,704.71
2016,7,24,14,45,917.5,100.0,3.35,32.0,829.0,999.51,715.72
2016,7,24,15,0,909.0,98.0,3.4,32.0,793.0,1010.77,724.52
2016,7,24,15,15,897.5,96.0,3.45,31.5,751.5,1015.26,730.67
2016,7,24,15,30,886.0,94.0,3.5,31.0,710.0,1015.94,734.62
2016,7,24,15,45,872.0,91.5,3.55,30.5,664.5,1009.78,734.34
2016,7,24,16,0,858.0,89.0,3.6,30.0,619.0,999.98,731.87
2016,7,24,16,15,838.5,86.0,3.6,29.0,569.5,993.33,732.72
2016,7,24,16,30,819.0,83.0,3.6,28.0,520.0,970.27,722.67
2016,7,24,16,45,794.5,79.5,3.6,27.0,468.0,938.29,706.48
2016,7,24,17,0,770.0,76.0,3.6,26.0,416.0,903.43,687.9
2016,7,24,17,15,735.5,71.5,3.55,25.0,363.5,854.76,658.67
2016,7,24,17,30,701.0,67.0,3.5,24.0,311.0,804.11,626.88
2016,7,24,17,45,651.5,61.5,3.45,23.0,259.0,743.61,586.24
2016,7,24,18,0,602.0,56.0,3.4,22.0,207.0,676.56,538.3
2016,7,24,18,15,528.0,48.5,3.35,20.5,159.0,585.1,469.52
2016,7,24,18,30,454.0,41.0,3.3,19.0,111.0,496.29,398.15
2016,7,24,18,45,333.0,30.5,3.25,18.0,71.5,368.67,287.18
2016,7,24,19,0,212.0,20.0,3.2,17.0,32.0,229.88,66.78
2016,7,24,19,15,106.0,10.0,3.2,16.5,16.0,87.76,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.5,2.6,11.5,16.0,8.26,0.0
2016,7,25,5,30,186.0,21.0,2.7,12.0,32.0,17.17,2.33
2016,7,25,5,45,296.5,33.5,2.85,12.5,71.0,27.41,17.74
2016,7,25,6,0,407.0,46.0,3.0,13.0,110.0,37.61,27.56
2016,7,25,6,15,480.0,55.0,3.0,13.5,157.5,44.67,34.23
2016,7,25,6,30,553.0,64.0,3.0,14.0,205.0,51.7,40.66
2016,7,25,6,45,602.5,71.0,3.0,15.0,256.5,56.91,45.18
2016,7,25,7,0,652.0,78.0,3.0,16.0,308.0,62.07,49.48
2016,7,25,7,15,688.5,83.5,2.95,16.5,360.5,65.89,52.59
2016,7,25,7,30,725.0,89.0,2.9,17.0,413.0,69.65,55.58
2016,7,25,7,45,748.0,95.0,2.9,18.0,463.5,79.45,63.62
2016,7,25,8,0,771.0,101.0,2.9,19.0,514.0,83.26,66.39
2016,7,25,8,15,791.5,105.0,2.9,20.0,563.0,85.48,67.78
2016,7,25,8,30,812.0,109.0,2.9,21.0,612.0,87.59,69.06
2016,7,25,8,45,822.0,114.5,2.95,22.0,656.5,90.22,70.78
2016,7,25,9,0,832.0,120.0,3.0,23.0,701.0,92.63,72.3
2016,7,25,9,15,844.5,123.0,3.0,23.5,742.0,93.41,72.62
2016,7,25,9,30,857.0,126.0,3.0,24.0,783.0,94.08,72.86
2016,7,25,9,45,877.5,122.0,3.0,25.0,821.5,101.55,78.54
2016,7,25,10,0,898.0,118.0,3.0,26.0,860.0,143.39,82.23
2016,7,25,10,15,905.0,119.5,3.0,26.5,889.5,200.16,113.44
2016,7,25,10,30,912.0,121.0,3.0,27.0,919.0,257.78,155.61
2016,7,25,10,45,917.0,122.0,3.05,28.0,941.5,315.25,202.11
2016,7,25,11,0,922.0,123.0,3.1,29.0,964.0,372.93,250.16
2016,7,25,11,15,925.5,124.0,3.15,29.0,979.0,430.07,298.73
2016,7,25,11,30,929.0,125.0,3.2,29.0,994.0,486.86,346.26
2016,7,25,11,45,932.5,124.0,3.25,29.5,1002.5,541.85,390.6
2016,7,25,12,0,936.0,123.0,3.3,30.0,1011.0,596.01,432.98
2016,7,25,12,15,936.0,123.0,3.35,30.0,1010.5,647.77,473.29
2016,7,25,12,30,936.0,123.0,3.4,30.0,1010.0,697.95,511.47
2016,7,25,12,45,934.5,122.5,3.45,30.5,1002.5,744.9,545.44
2016,7,25,13,0,933.0,122.0,3.5,31.0,995.0,789.61,577.03
2016,7,25,13,15,930.0,121.5,3.55,31.0,979.5,830.69,605.93
2016,7,25,13,30,927.0,121.0,3.6,31.0,964.0,868.97,631.83
2016,7,25,13,45,923.0,119.0,3.65,31.0,941.5,902.1,654.3
2016,7,25,14,0,919.0,117.0,3.7,31.0,919.0,931.94,674.67
2016,7,25,14,15,912.5,115.5,3.75,30.5,889.5,956.59,693.12
2016,7,25,14,30,906.0,114.0,3.8,30.0,860.0,977.67,709.45
2016,7,25,14,45,899.5,110.5,3.85,30.0,824.5,993.07,720.85
2016,7,25,15,0,893.0,107.0,3.9,30.0,789.0,1004.71,730.0
2016,7,25,15,15,881.5,105.0,3.9,29.5,748.0,1009.26,735.89
2016,7,25,15,30,870.0,103.0,3.9,29.0,707.0,1010.05,739.57
2016,7,25,15,45,859.5,98.5,3.9,28.5,662.0,1005.29,739.81
2016,7,25,16,0,849.0,94.0,3.9,28.0,617.0,1010.06,746.58
2016,7,25,16,15,829.5,91.0,3.85,27.5,567.5,990.51,736.91
2016,7,25,16,30,810.0,88.0,3.8,27.0,518.0,967.52,725.1
2016,7,25,16,45,790.0,82.5,3.75,26.5,467.0,937.62,708.46
2016,7,25,17,0,770.0,77.0,3.7,26.0,416.0,904.71,689.47
2016,7,25,17,15,735.5,72.5,3.6,25.0,363.5,856.01,659.9
2016,7,25,17,30,701.0,68.0,3.5,24.0,311.0,805.3,627.78
2016,7,25,17,45,656.0,61.5,3.4,23.0,259.5,747.93,589.15
2016,7,25,18,0,611.0,55.0,3.3,22.0,208.0,683.46,542.91
2016,7,25,18,15,536.5,47.5,3.15,21.0,159.0,591.33,472.47
2016,7,25,18,30,462.0,40.0,3.0,20.0,110.0,501.92,399.81
2016,7,25,18,45,342.0,29.5,2.85,19.0,70.5,375.03,288.87
2016,7,25,19,0,222.0,19.0,2.7,18.0,31.0,235.35,44.26
2016,7,25,19,15,111.0,9.5,2.65,17.5,15.5,91.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,5,15,103.5,10.0,1.2,13.0,16.0,7.87,0.0
2016,7,26,5,30,207.0,20.0,1.4,14.0,32.0,16.4,0.67
2016,7,26,5,45,322.0,31.5,1.65,15.0,71.5,25.89,16.17
2016,7,26,6,0,437.0,43.0,1.9,16.0,111.0,35.39,25.26
2016,7,26,6,15,510.0,51.0,1.8,16.5,159.0,41.8,31.28
2016,7,26,6,30,583.0,59.0,1.7,17.0,207.0,48.22,37.11
2016,7,26,6,45,632.0,65.5,1.6,18.0,258.5,53.24,41.42
2016,7,26,7,0,681.0,72.0,1.5,19.0,310.0,58.23,45.53
2016,7,26,7,15,716.0,77.0,1.4,20.0,362.5,66.97,52.78
2016,7,26,7,30,751.0,82.0,1.3,21.0,415.0,70.8,55.64
2016,7,26,7,45,775.5,86.0,1.25,22.5,466.5,73.61,57.48
2016,7,26,8,0,800.0,90.0,1.2,24.0,518.0,76.34,59.19
2016,7,26,8,15,819.5,93.0,1.15,25.0,567.0,78.19,60.26
2016,7,26,8,30,839.0,96.0,1.1,26.0,616.0,79.95,61.26
2016,7,26,8,45,853.0,99.5,1.1,27.0,661.0,90.71,69.64
2016,7,26,9,0,867.0,103.0,1.1,28.0,706.0,92.93,70.94
2016,7,26,9,15,878.0,105.0,1.1,29.0,747.0,94.05,71.36
2016,7,26,9,30,889.0,107.0,1.1,30.0,788.0,95.01,71.67
2016,7,26,9,45,898.5,108.5,1.1,31.0,823.5,95.52,71.63
2016,7,26,10,0,908.0,110.0,1.1,32.0,859.0,138.78,76.65
2016,7,26,10,15,914.5,111.5,1.1,32.5,888.0,196.02,106.71
2016,7,26,10,30,921.0,113.0,1.1,33.0,917.0,254.05,147.51
2016,7,26,10,45,926.0,113.5,1.1,34.0,939.5,311.7,192.24
2016,7,26,11,0,931.0,114.0,1.1,35.0,962.0,369.54,238.29
2016,7,26,11,15,934.0,114.5,1.2,35.5,977.0,426.61,284.29
2016,7,26,11,30,937.0,115.0,1.3,36.0,992.0,483.24,329.0
2016,7,26,11,45,940.0,114.5,1.45,36.5,1000.0,538.57,371.78
2016,7,26,12,0,943.0,114.0,1.6,37.0,1008.0,593.02,412.69
2016,7,26,12,15,943.0,114.0,1.75,37.0,1007.5,644.96,451.65
2016,7,26,12,30,943.0,114.0,1.9,37.0,1007.0,695.28,488.63
2016,7,26,12,45,937.0,116.5,2.05,37.0,998.0,741.58,522.13
2016,7,26,13,0,931.0,119.0,2.2,37.0,989.0,785.38,553.39
2016,7,26,13,15,928.0,118.0,2.3,37.0,973.5,825.91,581.0
2016,7,26,13,30,925.0,117.0,2.4,37.0,958.0,863.61,605.8
2016,7,26,13,45,922.0,115.0,2.5,37.0,935.5,897.41,628.15
2016,7,26,14,0,919.0,113.0,2.6,37.0,913.0,928.0,648.55
2016,7,26,14,15,912.0,111.5,2.65,36.5,883.5,952.1,665.98
2016,7,26,14,30,905.0,110.0,2.7,36.0,854.0,972.59,681.39
2016,7,26,14,45,898.0,107.5,2.75,36.0,818.5,988.41,692.66
2016,7,26,15,0,891.0,105.0,2.8,36.0,783.0,1000.52,701.81
2016,7,26,15,15,879.0,103.0,2.8,35.5,742.0,1004.5,707.13
2016,7,26,15,30,867.0,101.0,2.8,35.0,701.0,1004.71,710.36
2016,7,26,15,45,853.5,97.5,2.85,35.0,655.5,997.98,708.37
2016,7,26,16,0,840.0,94.0,2.9,35.0,610.0,1000.83,712.66
2016,7,26,16,15,820.5,91.0,2.9,34.0,560.5,981.27,705.24
2016,7,26,16,30,801.0,88.0,2.9,33.0,511.0,958.31,695.72
2016,7,26,16,45,776.0,83.5,2.9,32.5,460.0,924.67,677.59
2016,7,26,17,0,751.0,79.0,2.9,32.0,409.0,888.17,657.22
2016,7,26,17,15,715.5,74.0,2.75,31.0,356.5,838.07,627.26
2016,7,26,17,30,680.0,69.0,2.6,30.0,304.0,793.15,599.8
2016,7,26,17,45,631.0,63.0,2.5,29.0,252.5,726.41,555.76
2016,7,26,18,0,582.0,57.0,2.4,28.0,201.0,659.54,509.21
2016,7,26,18,15,506.5,49.0,2.05,26.5,153.0,566.56,440.16
2016,7,26,18,30,431.0,41.0,1.7,25.0,105.0,476.35,369.03
2016,7,26,18,45,312.0,29.5,1.4,24.0,66.5,350.22,260.97
2016,7,26,19,0,193.0,18.0,1.1,23.0,28.0,209.81,10.99
2016,7,26,19,15,96.5,9.0,1.1,22.0,14.0,79.76,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.0,8.5,2.0,15.5,11.5,6.69,0.0
2016,7,27,5,30,106.0,17.0,2.1,16.0,23.0,12.96,0.0
2016,7,27,5,45,200.0,33.0,2.25,17.0,58.5,25.01,15.17
2016,7,27,6,0,294.0,49.0,2.4,18.0,94.0,37.01,26.39
2016,7,27,6,15,363.0,61.5,2.3,18.5,138.0,46.33,34.93
2016,7,27,6,30,432.0,74.0,2.2,19.0,182.0,55.57,43.19
2016,7,27,6,45,489.0,82.0,2.15,20.0,231.0,63.82,50.26
2016,7,27,7,0,546.0,90.0,2.1,21.0,280.0,69.31,54.73
2016,7,27,7,15,583.5,97.5,2.05,22.0,330.0,74.05,58.42
2016,7,27,7,30,621.0,105.0,2.0,23.0,380.0,78.66,61.89
2016,7,27,7,45,654.5,109.0,2.0,24.0,430.0,80.71,63.13
2016,7,27,8,0,688.0,113.0,2.0,25.0,480.0,82.74,64.33
2016,7,27,8,15,710.0,118.0,2.0,26.0,527.5,85.07,65.77
2016,7,27,8,30,732.0,123.0,2.0,27.0,575.0,87.27,67.09
2016,7,27,8,45,752.0,125.5,2.0,28.0,619.5,95.36,73.22
2016,7,27,9,0,772.0,128.0,2.0,29.0,664.0,95.87,73.12
2016,7,27,9,15,785.0,131.0,2.0,29.5,703.5,96.42,73.22
2016,7,27,9,30,798.0,134.0,2.0,30.0,743.0,96.86,73.26
2016,7,27,9,45,792.0,145.0,2.05,31.0,773.0,101.0,76.11
2016,7,27,10,0,786.0,156.0,2.1,32.0,803.0,143.28,83.83
2016,7,27,10,15,794.5,158.0,2.15,32.5,831.5,195.84,111.77
2016,7,27,10,30,803.0,160.0,2.2,33.0,860.0,249.64,149.74
2016,7,27,10,45,811.5,160.0,2.25,34.0,883.0,303.31,191.44
2016,7,27,11,0,820.0,160.0,2.3,35.0,906.0,357.79,235.01
2016,7,27,11,15,824.0,161.0,2.4,35.0,920.5,411.85,279.38
2016,7,27,11,30,828.0,162.0,2.5,35.0,935.0,465.85,323.06
2016,7,27,11,45,834.0,160.0,2.65,35.5,944.0,518.52,364.23
2016,7,27,12,0,840.0,158.0,2.8,36.0,953.0,570.77,403.98
2016,7,27,12,15,840.0,158.0,2.9,36.0,953.0,620.33,441.54
2016,7,27,12,30,840.0,158.0,3.0,36.0,953.0,668.46,477.24
2016,7,27,12,45,851.0,149.5,3.1,36.0,949.0,706.91,506.14
2016,7,27,13,0,862.0,141.0,3.2,36.0,945.0,751.91,538.76
2016,7,27,13,15,858.5,140.0,3.3,36.0,930.0,789.93,566.02
2016,7,27,13,30,855.0,139.0,3.4,36.0,915.0,825.26,589.92
2016,7,27,13,45,853.5,136.0,3.55,36.0,894.0,857.73,612.16
2016,7,27,14,0,852.0,133.0,3.7,36.0,873.0,887.21,632.55
2016,7,27,14,15,844.5,131.0,3.75,35.5,844.0,909.06,648.91
2016,7,27,14,30,837.0,129.0,3.8,35.0,815.0,927.45,663.27
2016,7,27,14,45,831.5,124.5,3.9,34.5,781.5,955.6,684.43
2016,7,27,15,0,826.0,120.0,4.0,34.0,748.0,966.48,694.56
2016,7,27,15,15,813.0,117.5,4.0,33.5,707.5,968.51,698.7
2016,7,27,15,30,800.0,115.0,4.0,33.0,667.0,966.81,700.66
2016,7,27,15,45,789.5,109.5,4.0,32.5,624.0,960.53,699.79
2016,7,27,16,0,779.0,104.0,4.0,32.0,581.0,950.66,696.71
2016,7,27,16,15,757.5,100.0,3.95,31.0,533.0,927.87,686.22
2016,7,27,16,30,736.0,96.0,3.9,30.0,485.0,901.84,673.48
2016,7,27,16,45,715.0,90.0,3.85,29.5,436.0,877.28,660.21
2016,7,27,17,0,694.0,84.0,3.8,29.0,387.0,843.87,640.53
2016,7,27,17,15,657.0,78.5,3.65,28.0,336.5,792.99,608.78
2016,7,27,17,30,620.0,73.0,3.5,27.0,286.0,740.62,574.83
2016,7,27,17,45,575.5,65.5,3.4,26.0,237.0,677.3,531.41
2016,7,27,18,0,531.0,58.0,3.3,25.0,188.0,613.79,485.43
2016,7,27,18,15,456.5,49.5,3.15,24.0,142.5,522.43,415.18
2016,7,27,18,30,382.0,41.0,3.0,23.0,97.0,433.96,343.16
2016,7,27,18,45,273.5,29.0,2.9,22.0,61.0,317.8,239.75
2016,7,27,19,0,165.0,17.0,2.8,21.0,25.0,185.09,0.0
2016,7,27,19,15,82.5,8.5,2.75,20.5,12.5,68.8,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,2.3,13.5,14.5,7.08,0.0
2016,7,28,5,30,201.0,18.0,2.3,14.0,29.0,14.74,0.0
2016,7,28,5,45,314.5,28.5,2.3,14.5,66.0,23.42,13.92
2016,7,28,6,0,428.0,39.0,2.3,15.0,103.0,32.14,22.47
2016,7,28,6,15,499.5,46.5,2.25,15.5,149.5,38.22,28.22
2016,7,28,6,30,571.0,54.0,2.2,16.0,196.0,44.33,33.8
2016,7,28,6,45,619.0,59.5,2.2,17.0,246.0,48.71,37.58
2016,7,28,7,0,667.0,65.0,2.2,18.0,296.0,57.43,45.04
2016,7,28,7,15,701.0,69.5,2.15,19.0,346.5,61.08,47.89
2016,7,28,7,30,735.0,74.0,2.1,20.0,397.0,64.67,50.63
2016,7,28,7,45,759.0,77.5,2.1,21.0,447.0,67.29,52.47
2016,7,28,8,0,783.0,81.0,2.1,22.0,497.0,69.84,54.22
2016,7,28,8,15,802.0,84.0,2.1,23.0,544.5,71.85,55.5
2016,7,28,8,30,821.0,87.0,2.1,24.0,592.0,82.4,63.9
2016,7,28,8,45,834.5,90.0,2.1,25.0,636.0,84.64,65.28
2016,7,28,9,0,848.0,93.0,2.1,26.0,680.0,86.7,66.53
2016,7,28,9,15,859.0,95.0,2.15,26.5,720.0,87.96,67.25
2016,7,28,9,30,870.0,97.0,2.2,27.0,760.0,89.07,67.86
2016,7,28,9,45,879.5,97.5,2.25,28.0,794.5,89.19,67.54
2016,7,28,10,0,889.0,98.0,2.3,29.0,829.0,128.4,71.39
2016,7,28,10,15,895.0,99.5,2.4,29.5,857.0,184.41,100.84
2016,7,28,10,30,901.0,101.0,2.5,30.0,885.0,241.15,141.53
2016,7,28,10,45,903.5,103.0,2.6,31.0,906.0,297.83,186.88
2016,7,28,11,0,906.0,105.0,2.7,32.0,927.0,354.45,233.67
2016,7,28,11,15,909.0,105.5,2.8,32.0,941.5,410.08,280.63
2016,7,28,11,30,912.0,106.0,2.9,32.0,956.0,465.27,326.58
2016,7,28,11,45,911.0,107.5,3.05,32.5,962.5,518.58,369.53
2016,7,28,12,0,910.0,109.0,3.2,33.0,969.0,570.7,410.34
2016,7,28,12,15,909.5,109.0,3.3,33.0,968.5,620.64,449.2
2016,7,28,12,30,909.0,109.0,3.4,33.0,968.0,668.96,485.97
2016,7,28,12,45,902.0,112.5,3.5,33.0,958.5,713.72,519.42
2016,7,28,13,0,895.0,116.0,3.6,33.0,949.0,756.03,550.52
2016,7,28,13,15,891.5,115.0,3.65,33.0,934.0,794.64,577.81
2016,7,28,13,30,888.0,114.0,3.7,33.0,919.0,830.48,602.13
2016,7,28,13,45,882.5,113.5,3.75,33.0,896.5,862.14,623.67
2016,7,28,14,0,877.0,113.0,3.8,33.0,874.0,890.63,643.18
2016,7,28,14,15,870.0,111.5,3.85,32.5,845.0,913.53,660.45
2016,7,28,14,30,863.0,110.0,3.9,32.0,816.0,932.96,675.65
2016,7,28,14,45,854.5,107.5,3.95,32.0,781.5,946.41,685.75
2016,7,28,15,0,846.0,105.0,4.0,32.0,747.0,956.22,693.68
2016,7,28,15,15,834.0,103.0,3.95,31.5,707.0,959.51,698.37
2016,7,28,15,30,822.0,101.0,3.9,31.0,667.0,959.2,700.92
2016,7,28,15,45,808.5,97.0,3.9,30.5,623.0,964.79,707.86
2016,7,28,16,0,795.0,93.0,3.9,30.0,579.0,953.49,703.74
2016,7,28,16,15,775.0,90.0,3.8,29.5,531.0,933.37,693.3
2016,7,28,16,30,755.0,87.0,3.7,29.0,483.0,910.01,680.71
2016,7,28,16,45,730.5,82.5,3.65,28.5,434.0,877.17,661.77
2016,7,28,17,0,706.0,78.0,3.6,28.0,385.0,841.63,640.62
2016,7,28,17,15,670.5,73.0,3.5,27.0,334.5,798.42,614.43
2016,7,28,17,30,635.0,68.0,3.4,26.0,284.0,748.0,581.99
2016,7,28,17,45,587.0,61.5,3.3,25.0,235.0,682.46,536.84
2016,7,28,18,0,539.0,55.0,3.2,24.0,186.0,616.94,489.21
2016,7,28,18,15,465.0,47.0,3.1,23.0,140.5,526.63,419.59
2016,7,28,18,30,391.0,39.0,3.0,22.0,95.0,439.27,348.06
2016,7,28,18,45,278.5,27.5,2.9,21.0,59.5,320.31,240.38
2016,7,28,19,0,166.0,16.0,2.8,20.0,24.0,183.27,0.0
2016,7,28,19,15,83.0,8.0,2.8,19.5,12.0,68.75,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,48.0,8.0,2.3,14.0,10.5,6.29,0.0
2016,7,29,5,30,96.0,16.0,2.3,14.0,21.0,12.19,0.0
2016,7,29,5,45,179.5,32.0,2.3,14.5,54.0,24.19,14.44
2016,7,29,6,0,263.0,48.0,2.3,15.0,87.0,36.1,25.88
2016,7,29,6,15,331.5,61.5,2.3,16.0,130.0,46.06,35.03
2016,7,29,6,30,400.0,75.0,2.3,17.0,173.0,55.91,43.83
2016,7,29,6,45,448.0,86.0,2.3,18.0,220.0,63.74,50.6
2016,7,29,7,0,496.0,97.0,2.3,19.0,267.0,71.42,57.03
2016,7,29,7,15,535.0,105.5,2.3,19.5,316.0,79.12,63.42
2016,7,29,7,30,574.0,114.0,2.3,20.0,365.0,84.17,67.42
2016,7,29,7,45,604.0,120.5,2.3,21.0,414.0,87.51,69.74
2016,7,29,8,0,634.0,127.0,2.3,22.0,463.0,90.71,71.91
2016,7,29,8,15,657.5,133.0,2.3,23.0,510.0,93.3,73.53
2016,7,29,8,30,681.0,139.0,2.3,24.0,557.0,95.74,75.02
2016,7,29,8,45,702.0,142.0,2.3,25.0,601.0,96.18,74.84
2016,7,29,9,0,723.0,145.0,2.3,26.0,645.0,96.57,74.65
2016,7,29,9,15,737.5,148.5,2.35,26.5,684.5,96.98,74.65
2016,7,29,9,30,752.0,152.0,2.4,27.0,724.0,105.99,81.66
2016,7,29,9,45,787.0,141.5,2.45,28.0,764.5,99.09,75.56
2016,7,29,10,0,822.0,131.0,2.5,29.0,805.0,129.85,74.65
2016,7,29,10,15,829.5,133.0,2.55,29.5,833.5,192.27,109.51
2016,7,29,10,30,837.0,135.0,2.6,30.0,862.0,246.32,147.94
2016,7,29,10,45,844.0,135.0,2.7,31.0,884.5,299.93,190.43
2016,7,29,11,0,851.0,135.0,2.8,32.0,907.0,353.99,234.77
2016,7,29,11,15,855.0,136.0,2.85,32.0,922.0,407.81,279.95
2016,7,29,11,30,859.0,137.0,2.9,32.0,937.0,461.42,324.31
2016,7,29,11,45,863.0,136.0,3.0,32.5,945.0,513.4,365.9
2016,7,29,12,0,867.0,135.0,3.1,33.0,953.0,564.73,405.81
2016,7,29,12,15,867.5,135.0,3.15,33.0,953.0,613.82,443.75
2016,7,29,12,30,868.0,135.0,3.2,33.0,953.0,661.51,479.76
2016,7,29,12,45,879.5,126.0,3.3,33.5,949.5,708.34,513.71
2016,7,29,13,0,891.0,117.0,3.4,34.0,946.0,753.58,545.84
2016,7,29,13,15,888.5,116.0,3.45,33.5,931.0,792.87,574.63
2016,7,29,13,30,886.0,115.0,3.5,33.0,916.0,829.47,600.58
2016,7,29,13,45,881.5,114.0,3.6,33.0,894.0,861.52,622.58
2016,7,29,14,0,877.0,113.0,3.7,33.0,872.0,890.44,642.6
2016,7,29,14,15,870.0,111.5,3.75,32.5,843.5,913.37,659.87
2016,7,29,14,30,863.0,110.0,3.8,32.0,815.0,932.83,675.08
2016,7,29,14,45,854.5,108.0,3.85,32.0,780.5,946.82,685.53
2016,7,29,15,0,846.0,106.0,3.9,32.0,746.0,957.22,693.83
2016,7,29,15,15,834.0,103.5,3.9,31.5,706.0,960.0,698.48
2016,7,29,15,30,822.0,101.0,3.9,31.0,666.0,972.43,709.72
2016,7,29,15,45,806.0,98.5,3.9,30.5,621.5,964.04,707.37
2016,7,29,16,0,790.0,96.0,3.9,30.0,577.0,952.07,702.9
2016,7,29,16,15,769.5,92.5,3.85,29.0,529.0,930.84,693.4
2016,7,29,16,30,749.0,89.0,3.8,28.0,481.0,906.37,681.63
2016,7,29,16,45,720.0,85.5,3.8,27.5,431.0,870.26,660.55
2016,7,29,17,0,691.0,82.0,3.8,27.0,381.0,838.03,641.79
2016,7,29,17,15,654.5,76.5,3.7,26.0,330.5,787.67,610.23
2016,7,29,17,30,618.0,71.0,3.6,25.0,280.0,735.83,576.42
2016,7,29,17,45,562.5,65.0,3.5,24.0,230.5,664.22,526.25
2016,7,29,18,0,507.0,59.0,3.4,23.0,181.0,592.89,473.63
2016,7,29,18,15,432.0,49.5,3.25,22.0,136.0,500.42,401.39
2016,7,29,18,30,357.0,40.0,3.1,21.0,91.0,411.06,327.47
2016,7,29,18,45,243.0,27.5,3.0,20.0,56.0,291.05,217.26
2016,7,29,19,0,129.0,15.0,2.9,19.0,21.0,151.35,0.0
2016,7,29,19,15,64.5,7.5,2.85,18.5,10.5,54.41,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,74.5,8.0,2.2,13.5,12.0,6.29,0.0
2016,7,30,5,30,149.0,16.0,2.2,14.0,24.0,12.98,0.0
2016,7,30,5,45,261.0,28.5,2.25,14.5,60.0,23.25,13.53
2016,7,30,6,0,373.0,41.0,2.3,15.0,96.0,33.48,23.57
2016,7,30,6,15,447.5,50.5,2.3,15.5,141.5,40.98,30.62
2016,7,30,6,30,522.0,60.0,2.3,16.0,187.0,48.45,37.42
2016,7,30,6,45,412.0,90.0,2.3,17.0,205.0,65.94,52.75
2016,7,30,7,0,302.0,120.0,2.3,18.0,223.0,85.03,69.13
2016,7,30,7,15,500.5,102.0,2.3,19.0,306.0,76.09,60.92
2016,7,30,7,30,699.0,84.0,2.3,20.0,389.0,65.93,51.72
2016,7,30,7,45,727.5,87.5,2.3,21.0,439.5,73.8,58.06
2016,7,30,8,0,756.0,91.0,2.3,22.0,490.0,76.15,59.6
2016,7,30,8,15,777.0,94.5,2.3,23.0,538.0,78.27,60.92
2016,7,30,8,30,798.0,98.0,2.3,24.0,586.0,80.3,62.16
2016,7,30,8,45,815.0,100.5,2.35,25.0,631.5,81.48,62.69
2016,7,30,9,0,832.0,103.0,2.4,26.0,677.0,82.59,63.17
2016,7,30,9,15,844.5,105.0,2.5,26.5,717.5,93.08,71.49
2016,7,30,9,30,857.0,107.0,2.6,27.0,758.0,94.08,71.98
2016,7,30,9,45,876.0,104.0,2.75,28.0,795.5,92.56,70.31
2016,7,30,10,0,895.0,101.0,2.9,29.0,833.0,127.99,71.99
2016,7,30,10,15,901.5,102.0,3.05,29.5,862.0,184.35,100.94
2016,7,30,10,30,908.0,103.0,3.2,30.0,891.0,241.49,141.69
2016,7,30,10,45,912.5,104.5,3.35,30.5,913.5,298.99,188.04
2016,7,30,11,0,917.0,106.0,3.5,31.0,936.0,356.64,236.37
2016,7,30,11,15,920.0,107.0,3.65,31.0,951.0,413.4,284.72
2016,7,30,11,30,923.0,108.0,3.8,31.0,966.0,469.72,332.11
2016,7,30,11,45,923.0,109.5,3.95,31.0,973.0,524.33,377.25
2016,7,30,12,0,923.0,111.0,4.1,31.0,980.0,577.81,420.45
2016,7,30,12,15,923.0,111.0,4.15,31.0,980.0,628.91,460.66
2016,7,30,12,30,923.0,111.0,4.2,31.0,980.0,678.4,498.71
2016,7,30,12,45,908.0,119.5,4.3,31.5,968.5,722.42,530.98
2016,7,30,13,0,893.0,128.0,4.4,32.0,957.0,763.43,560.32
2016,7,30,13,15,890.0,127.0,4.4,31.5,942.0,802.84,589.85
2016,7,30,13,30,887.0,126.0,4.4,31.0,927.0,839.52,616.12
2016,7,30,13,45,882.5,124.5,4.4,31.0,905.0,871.57,638.04
2016,7,30,14,0,878.0,123.0,4.4,31.0,883.0,900.45,657.87
2016,7,30,14,15,871.0,121.5,4.4,30.5,854.0,923.78,675.43
2016,7,30,14,30,864.0,120.0,4.4,30.0,825.0,943.62,690.86
2016,7,30,14,45,860.0,115.5,4.4,30.0,791.0,959.75,702.62
2016,7,30,15,0,856.0,111.0,4.4,30.0,757.0,972.28,712.16
2016,7,30,15,15,844.5,108.5,4.3,29.5,716.5,975.9,716.91
2016,7,30,15,30,833.0,106.0,4.2,29.0,676.0,989.43,728.48
2016,7,30,15,45,826.0,99.5,4.15,28.5,633.0,985.54,728.86
2016,7,30,16,0,819.0,93.0,4.1,28.0,590.0,977.91,727.02
2016,7,30,16,15,799.5,90.0,4.05,27.0,541.5,958.32,718.67
2016,7,30,16,30,780.0,87.0,4.0,26.0,493.0,935.39,708.03
2016,7,30,16,45,764.0,80.0,3.95,25.5,444.0,907.74,692.58
2016,7,30,17,0,748.0,73.0,3.9,25.0,395.0,877.05,674.7
2016,7,30,17,15,713.0,68.5,3.8,24.0,343.5,828.14,644.33
2016,7,30,17,30,678.0,64.0,3.7,23.0,292.0,777.36,611.42
2016,7,30,17,45,639.0,57.0,3.6,22.0,242.0,718.12,570.48
2016,7,30,18,0,600.0,50.0,3.5,21.0,192.0,665.73,532.1
2016,7,30,18,15,524.5,42.5,3.4,20.0,145.0,573.22,460.0
2016,7,30,18,30,449.0,35.0,3.3,19.0,98.0,483.9,385.61
2016,7,30,18,45,332.5,25.0,3.25,18.0,60.5,362.11,267.94
2016,7,30,19,0,216.0,15.0,3.2,17.0,23.0,181.99,0.0
2016,7,30,19,15,108.0,7.5,3.15,16.5,11.5,5.9,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,113.5,7.5,1.85,11.5,13.0,5.9,0.0
2016,7,31,5,30,227.0,15.0,2.0,12.0,26.0,12.32,0.0
2016,7,31,5,45,347.0,25.0,2.15,13.0,64.0,20.72,11.39
2016,7,31,6,0,467.0,35.0,2.3,14.0,102.0,29.2,19.91
2016,7,31,6,15,540.0,42.0,2.25,14.5,149.5,35.09,25.52
2016,7,31,6,30,613.0,49.0,2.2,15.0,197.0,44.43,34.01
2016,7,31,6,45,458.5,84.0,2.2,15.5,209.5,62.55,50.09
2016,7,31,7,0,304.0,119.0,2.2,16.0,222.0,84.44,69.17
2016,7,31,7,15,536.5,94.0,2.15,17.0,312.0,71.0,56.97
2016,7,31,7,30,769.0,69.0,2.1,18.0,402.0,61.7,48.47
2016,7,31,7,45,787.5,74.0,2.1,19.0,452.0,65.45,51.34
2016,7,31,8,0,806.0,79.0,2.1,20.0,502.0,69.04,54.01
2016,7,31,8,15,825.0,81.5,2.1,20.5,550.5,78.81,62.02
2016,7,31,8,30,844.0,84.0,2.1,21.0,599.0,81.14,63.65
2016,7,31,8,45,849.0,90.5,2.15,22.0,641.5,85.34,66.71
2016,7,31,9,0,854.0,97.0,2.2,23.0,684.0,89.2,69.47
2016,7,31,9,15,865.5,99.0,2.25,23.5,725.0,90.44,70.17
2016,7,31,9,30,877.0,101.0,2.3,24.0,766.0,91.53,70.77
2016,7,31,9,45,859.0,117.0,2.4,25.0,793.0,98.69,76.21
2016,7,31,10,0,841.0,133.0,2.5,26.0,820.0,130.04,76.26
2016,7,31,10,15,848.5,135.0,2.6,26.5,849.0,193.65,111.45
2016,7,31,10,30,856.0,137.0,2.7,27.0,878.0,249.03,150.99
2016,7,31,10,45,849.5,145.5,2.8,28.0,896.5,305.1,196.24
2016,7,31,11,0,843.0,154.0,2.9,29.0,915.0,357.94,240.57
2016,7,31,11,15,846.5,155.0,2.95,29.0,930.0,413.33,287.36
2016,7,31,11,30,850.0,156.0,3.0,29.0,945.0,468.55,333.34
2016,7,31,11,45,845.5,160.0,3.15,29.5,950.5,521.65,376.25
2016,7,31,12,0,841.0,164.0,3.3,30.0,956.0,573.46,416.95
2016,7,31,12,15,841.0,164.5,3.35,30.0,956.0,623.86,456.11
2016,7,31,12,30,841.0,165.0,3.4,30.0,956.0,672.83,493.3
2016,7,31,12,45,871.5,144.5,3.5,30.0,958.5,715.88,526.5
2016,7,31,13,0,902.0,124.0,3.6,30.0,961.0,766.48,564.23
2016,7,31,13,15,898.5,123.5,3.65,30.0,945.5,806.21,592.76
2016,7,31,13,30,895.0,123.0,3.7,30.0,930.0,843.17,618.08
2016,7,31,13,45,891.0,121.0,3.8,30.0,907.5,875.43,640.49
2016,7,31,14,0,887.0,119.0,3.9,30.0,885.0,904.48,660.84
2016,7,31,14,15,880.0,117.5,3.95,29.5,855.5,927.97,678.71
2016,7,31,14,30,873.0,116.0,4.0,29.0,826.0,947.95,694.47
2016,7,31,14,45,865.5,113.0,4.05,29.0,791.0,962.35,705.34
2016,7,31,15,0,858.0,110.0,4.1,29.0,756.0,973.07,713.98
2016,7,31,15,15,845.5,107.5,4.1,28.5,715.0,975.71,718.62
2016,7,31,15,30,833.0,105.0,4.1,28.0,674.0,988.16,730.06
2016,7,31,15,45,820.0,101.0,4.15,27.5,629.5,981.19,728.96
2016,7,31,16,0,807.0,97.0,4.2,27.0,585.0,970.54,725.66
2016,7,31,16,15,786.5,93.5,4.15,26.0,536.0,949.33,716.12
2016,7,31,16,30,766.0,90.0,4.1,25.0,487.0,924.79,704.23
2016,7,31,16,45,743.0,84.5,4.05,24.0,437.0,892.11,686.43
2016,7,31,17,0,720.0,79.0,4.0,23.0,387.0,856.61,666.19
2016,7,31,17,15,683.0,74.0,3.9,22.0,335.5,812.14,638.48
2016,7,31,17,30,646.0,69.0,3.8,21.0,284.0,760.02,604.0
2016,7,31,17,45,600.0,61.5,3.7,20.0,234.0,694.68,557.81
2016,7,31,18,0,554.0,54.0,3.6,19.0,184.0,629.23,508.84
2016,7,31,18,15,475.5,45.5,3.45,18.0,137.5,533.84,433.17
2016,7,31,18,30,397.0,37.0,3.3,17.0,91.0,441.8,355.47
2016,7,31,18,45,278.0,25.5,3.15,16.0,55.5,317.26,233.15
2016,7,31,19,0,159.0,14.0,3.0,15.0,20.0,136.2,0.0
2016,7,31,19,15,79.5,7.0,2.9,14.5,10.0,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,109.5,7.5,1.65,12.5,12.0,5.9,0.0
2016,8,1,5,30,219.0,15.0,1.8,13.0,24.0,12.32,0.0
2016,8,1,5,45,343.0,24.5,1.95,13.5,61.5,20.3,10.86
2016,8,1,6,0,467.0,34.0,2.1,14.0,99.0,28.41,19.19
2016,8,1,6,15,540.5,40.0,2.1,14.5,146.0,36.37,26.64
2016,8,1,6,30,614.0,46.0,2.1,15.0,193.0,41.97,31.82
2016,8,1,6,45,366.5,89.0,2.1,15.5,183.0,64.74,52.02
2016,8,1,7,0,119.0,132.0,2.1,16.0,173.0,91.29,75.18
2016,8,1,7,15,220.0,146.0,2.05,16.5,236.0,99.4,81.87
2016,8,1,7,30,321.0,160.0,2.0,17.0,299.0,109.33,90.01
2016,8,1,7,45,572.0,114.5,2.0,18.0,399.0,83.01,66.7
2016,8,1,8,0,823.0,69.0,2.0,19.0,499.0,70.15,55.18
2016,8,1,8,15,841.5,71.0,2.0,19.5,547.5,72.44,56.84
2016,8,1,8,30,860.0,73.0,2.0,20.0,596.0,74.62,58.38
2016,8,1,8,45,873.5,75.0,2.0,21.0,641.0,76.55,59.59
