Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,9,0,887.0,77.0,2.0,22.0,686.0,78.35,60.68
2016,8,1,9,15,898.0,78.5,2.05,22.5,726.5,79.65,61.48
2016,8,1,9,30,909.0,80.0,2.1,23.0,767.0,80.82,62.19
2016,8,1,9,45,910.5,85.5,2.2,24.0,800.5,83.8,64.26
2016,8,1,10,0,912.0,91.0,2.3,25.0,834.0,121.29,68.61
2016,8,1,10,15,918.5,92.0,2.4,25.5,863.0,178.65,97.74
2016,8,1,10,30,925.0,93.0,2.5,26.0,892.0,236.78,139.44
2016,8,1,10,45,929.0,94.0,2.6,26.5,914.0,294.85,186.78
2016,8,1,11,0,933.0,95.0,2.7,27.0,936.0,352.98,236.15
2016,8,1,11,15,936.0,95.5,2.8,27.5,951.0,410.28,284.97
2016,8,1,11,30,939.0,96.0,2.9,28.0,966.0,467.09,332.53
2016,8,1,11,45,940.5,96.0,3.0,28.5,974.0,522.15,377.56
2016,8,1,12,0,942.0,96.0,3.1,29.0,982.0,576.12,420.41
2016,8,1,12,15,942.0,96.0,3.15,29.0,981.5,627.91,461.16
2016,8,1,12,30,942.0,96.0,3.2,29.0,981.0,678.01,499.66
2016,8,1,12,45,937.5,98.0,3.3,29.5,972.5,724.75,533.99
2016,8,1,13,0,933.0,100.0,3.4,30.0,964.0,769.06,565.8
2016,8,1,13,15,930.0,99.5,3.5,29.5,948.5,809.74,595.68
2016,8,1,13,30,927.0,99.0,3.6,29.0,933.0,847.58,623.07
2016,8,1,13,45,924.0,97.5,3.7,29.0,911.0,881.49,646.64
2016,8,1,14,0,921.0,96.0,3.8,29.0,889.0,912.2,668.13
2016,8,1,14,15,914.5,94.5,3.85,28.5,859.5,936.41,686.51
2016,8,1,14,30,908.0,93.0,3.9,28.0,830.0,957.03,702.73
2016,8,1,14,45,902.0,90.5,3.95,28.0,795.5,973.41,714.94
2016,8,1,15,0,896.0,88.0,4.0,28.0,761.0,986.09,724.9
2016,8,1,15,15,885.0,86.0,4.0,27.5,720.5,990.66,730.85
2016,8,1,15,30,874.0,84.0,4.0,27.0,680.0,991.47,734.57
2016,8,1,15,45,862.5,81.0,4.05,26.5,635.5,986.88,735.18
2016,8,1,16,0,851.0,78.0,4.1,26.0,591.0,978.64,733.52
2016,8,1,16,15,832.5,75.5,4.1,25.0,542.0,960.42,726.32
2016,8,1,16,30,814.0,73.0,4.1,24.0,493.0,938.96,716.87
2016,8,1,16,45,791.5,69.0,4.1,23.5,442.5,920.5,707.97
2016,8,1,17,0,769.0,65.0,4.1,23.0,392.0,886.86,688.09
2016,8,1,17,15,735.5,61.0,4.0,21.5,340.5,839.82,660.08
2016,8,1,17,30,702.0,57.0,3.9,20.0,289.0,790.91,629.36
2016,8,1,17,45,654.5,52.0,3.85,19.0,238.0,725.87,583.66
2016,8,1,18,0,607.0,47.0,3.8,18.0,187.0,660.37,534.77
2016,8,1,18,15,530.0,40.0,3.7,17.0,140.0,574.19,466.1
2016,8,1,18,30,453.0,33.0,3.6,16.0,93.0,484.46,389.52
2016,8,1,18,45,323.0,23.0,3.5,15.5,56.5,348.98,251.36
2016,8,1,19,0,193.0,13.0,3.4,15.0,20.0,162.07,0.0
2016,8,1,19,15,96.5,6.5,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,107.0,7.5,2.0,11.5,11.5,5.9,0.0
2016,8,2,5,30,214.0,15.0,2.2,12.0,23.0,11.8,0.0
2016,8,2,5,45,343.0,24.5,2.4,12.5,61.0,20.32,10.74
2016,8,2,6,0,472.0,34.0,2.6,13.0,99.0,28.45,19.27
2016,8,2,6,15,548.5,40.5,2.6,13.5,147.5,36.87,27.18
2016,8,2,6,30,625.0,47.0,2.6,14.0,196.0,42.91,32.77
2016,8,2,6,45,363.5,89.0,2.6,14.5,180.5,64.72,52.21
2016,8,2,7,0,102.0,131.0,2.6,15.0,165.0,90.42,74.73
2016,8,2,7,15,448.5,97.5,2.6,15.5,285.5,70.77,57.13
2016,8,2,7,30,795.0,64.0,2.6,16.0,406.0,58.55,46.13
2016,8,2,7,45,821.5,66.5,2.6,17.0,458.5,67.72,53.77
2016,8,2,8,0,848.0,69.0,2.6,18.0,511.0,70.68,55.89
2016,8,2,8,15,867.0,71.5,2.6,18.5,561.0,73.36,57.88
2016,8,2,8,30,886.0,74.0,2.6,19.0,611.0,75.91,59.75
2016,8,2,8,45,901.0,76.0,2.6,20.0,658.0,77.92,61.01
2016,8,2,9,0,916.0,78.0,2.6,21.0,705.0,79.8,62.17
2016,8,2,9,15,927.5,79.5,2.6,21.5,747.0,81.14,63.01
2016,8,2,9,30,939.0,81.0,2.6,22.0,789.0,82.37,63.76
2016,8,2,9,45,943.5,84.5,2.65,23.0,824.5,84.36,65.02
2016,8,2,10,0,948.0,88.0,2.7,24.0,860.0,120.88,68.34
2016,8,2,10,15,954.5,89.0,2.75,24.5,890.0,180.41,98.3
2016,8,2,10,30,961.0,90.0,2.8,25.0,920.0,240.71,141.58
2016,8,2,10,45,966.5,90.5,2.85,25.5,943.0,301.01,190.82
2016,8,2,11,0,972.0,91.0,2.9,26.0,966.0,361.5,242.3
2016,8,2,11,15,975.5,91.5,2.95,26.0,982.0,421.23,293.89
2016,8,2,11,30,979.0,92.0,3.0,26.0,998.0,480.48,344.32
2016,8,2,11,45,981.0,92.5,3.05,26.5,1006.0,538.32,391.74
2016,8,2,12,0,983.0,93.0,3.1,27.0,1014.0,595.07,436.84
2016,8,2,12,15,982.5,93.0,3.15,27.0,1013.5,648.68,479.21
2016,8,2,12,30,982.0,93.0,3.2,27.0,1013.0,700.46,519.16
2016,8,2,12,45,974.0,97.0,3.25,27.5,1003.5,748.33,554.22
2016,8,2,13,0,966.0,101.0,3.3,28.0,994.0,793.45,586.45
2016,8,2,13,15,963.0,100.0,3.35,28.0,977.5,835.18,615.62
2016,8,2,13,30,960.0,99.0,3.4,28.0,961.0,873.94,642.09
2016,8,2,13,45,955.5,98.0,3.45,28.0,937.5,908.3,665.6
2016,8,2,14,0,951.0,97.0,3.5,28.0,914.0,939.3,686.92
2016,8,2,14,15,944.0,95.5,3.5,28.0,883.5,964.03,703.89
2016,8,2,14,30,937.0,94.0,3.5,28.0,853.0,985.04,718.54
2016,8,2,14,45,928.5,92.5,3.5,28.0,816.5,1000.84,729.94
2016,8,2,15,0,920.0,91.0,3.5,28.0,780.0,1012.8,739.04
2016,8,2,15,15,908.5,89.0,3.5,27.5,738.0,1017.38,745.02
2016,8,2,15,30,897.0,87.0,3.5,27.0,696.0,1018.09,748.72
2016,8,2,15,45,882.0,84.5,3.5,26.5,649.0,1010.86,747.41
2016,8,2,16,0,867.0,82.0,3.5,26.0,602.0,999.9,743.82
2016,8,2,16,15,847.5,79.0,3.45,25.5,552.0,980.17,734.09
2016,8,2,16,30,828.0,76.0,3.4,25.0,502.0,969.51,730.55
2016,8,2,16,45,801.0,73.0,3.4,24.5,449.5,935.48,711.28
2016,8,2,17,0,774.0,70.0,3.4,24.0,397.0,898.62,689.74
2016,8,2,17,15,737.5,65.5,3.35,23.0,343.5,847.83,658.61
2016,8,2,17,30,701.0,61.0,3.3,22.0,290.0,795.16,624.76
2016,8,2,17,45,646.0,56.0,3.25,21.0,238.0,722.79,574.42
2016,8,2,18,0,591.0,51.0,3.2,20.0,186.0,658.75,527.26
2016,8,2,18,15,508.0,43.0,3.15,19.0,138.5,559.15,449.27
2016,8,2,18,30,425.0,35.0,3.1,18.0,91.0,463.19,368.59
2016,8,2,18,45,282.0,24.0,3.1,17.0,54.5,314.44,219.11
2016,8,2,19,0,139.0,13.0,3.1,16.0,18.0,119.49,0.0
2016,8,2,19,15,69.5,6.5,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,72.5,7.5,2.05,11.5,10.0,5.9,0.0
2016,8,3,5,30,145.0,15.0,2.2,12.0,20.0,11.8,0.0
2016,8,3,5,45,280.0,26.5,2.4,13.0,57.0,21.78,11.65
2016,8,3,6,0,415.0,38.0,2.6,14.0,94.0,31.39,21.7
2016,8,3,6,15,496.5,46.0,2.55,14.5,142.0,37.92,27.96
2016,8,3,6,30,578.0,54.0,2.5,15.0,190.0,44.5,34.04
2016,8,3,6,45,633.0,59.5,2.45,15.5,242.0,48.95,38.03
2016,8,3,7,0,688.0,65.0,2.4,16.0,294.0,57.83,45.78
2016,8,3,7,15,725.0,69.5,2.35,16.5,347.0,61.56,48.85
2016,8,3,7,30,762.0,74.0,2.3,17.0,400.0,65.26,51.82
2016,8,3,7,45,789.5,77.5,2.25,18.0,452.5,68.0,53.8
2016,8,3,8,0,817.0,81.0,2.2,19.0,505.0,70.7,55.69
2016,8,3,8,15,837.0,83.5,2.2,20.0,554.5,72.48,56.78
2016,8,3,8,30,857.0,86.0,2.2,21.0,604.0,82.67,64.98
2016,8,3,8,45,872.0,88.5,2.2,22.0,650.5,84.77,66.26
2016,8,3,9,0,887.0,91.0,2.2,23.0,697.0,86.71,67.42
2016,8,3,9,15,898.5,93.0,2.2,23.5,738.5,88.1,68.26
2016,8,3,9,30,910.0,95.0,2.2,24.0,780.0,89.36,69.0
2016,8,3,9,45,922.5,95.0,2.25,25.0,817.0,89.44,68.64
2016,8,3,10,0,935.0,95.0,2.3,26.0,854.0,122.57,69.94
2016,8,3,10,15,941.5,96.0,2.4,26.5,883.5,181.55,98.98
2016,8,3,10,30,948.0,97.0,2.5,27.0,913.0,241.28,141.27
2016,8,3,10,45,952.5,98.0,2.6,28.0,936.0,301.09,189.22
2016,8,3,11,0,957.0,99.0,2.7,29.0,959.0,360.99,239.15
2016,8,3,11,15,960.0,99.5,2.85,29.0,974.5,419.93,289.52
2016,8,3,11,30,963.0,100.0,3.0,29.0,990.0,478.35,338.83
2016,8,3,11,45,965.0,100.0,3.15,29.5,997.5,535.23,385.17
2016,8,3,12,0,967.0,100.0,3.3,30.0,1005.0,591.03,429.35
2016,8,3,12,15,967.0,100.0,3.45,30.0,1005.0,644.37,471.41
2016,8,3,12,30,967.0,100.0,3.6,30.0,1005.0,695.96,511.23
2016,8,3,12,45,964.0,101.0,3.75,30.0,996.5,744.34,547.93
2016,8,3,13,0,961.0,102.0,3.9,30.0,988.0,790.29,582.26
2016,8,3,13,15,958.0,101.5,4.0,29.5,972.5,832.32,613.15
2016,8,3,13,30,955.0,101.0,4.1,29.0,957.0,871.42,641.45
2016,8,3,13,45,952.5,99.0,4.2,28.5,934.5,906.45,667.12
2016,8,3,14,0,950.0,97.0,4.3,28.0,912.0,938.19,690.74
2016,8,3,14,15,944.0,95.5,4.35,27.5,882.0,963.83,710.22
2016,8,3,14,30,938.0,94.0,4.4,27.0,852.0,985.79,727.46
2016,8,3,14,45,931.5,91.5,4.45,26.5,816.0,1002.46,741.42
2016,8,3,15,0,925.0,89.0,4.5,26.0,780.0,1015.29,753.07
2016,8,3,15,15,913.5,87.5,4.45,25.5,738.0,1020.47,759.29
2016,8,3,15,30,902.0,86.0,4.4,25.0,696.0,1021.79,763.18
2016,8,3,15,45,889.0,83.0,4.35,24.5,650.0,1015.98,762.48
2016,8,3,16,0,876.0,80.0,4.3,24.0,604.0,1006.42,759.43
2016,8,3,16,15,856.5,77.5,4.2,23.0,553.5,987.26,751.12
2016,8,3,16,30,837.0,75.0,4.1,22.0,503.0,977.15,749.07
2016,8,3,16,45,811.0,71.5,4.05,21.0,450.5,943.37,730.65
2016,8,3,17,0,785.0,68.0,4.0,20.0,398.0,906.7,709.81
2016,8,3,17,15,748.5,64.0,3.85,19.0,344.5,856.42,677.79
2016,8,3,17,30,712.0,60.0,3.7,18.0,291.0,804.23,643.03
2016,8,3,17,45,658.5,54.5,3.6,17.0,238.5,732.44,591.84
2016,8,3,18,0,605.0,49.0,3.5,16.0,186.0,668.49,543.54
2016,8,3,18,15,522.0,41.5,3.35,15.5,138.0,569.33,463.17
2016,8,3,18,30,439.0,34.0,3.2,15.0,90.0,473.84,380.19
2016,8,3,18,45,295.5,23.0,3.1,14.5,53.5,322.16,218.55
2016,8,3,19,0,152.0,12.0,3.0,14.0,17.0,128.82,0.0
2016,8,3,19,15,76.0,6.0,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.0,2.35,11.5,10.0,0.0,0.0
2016,8,4,5,30,174.0,14.0,2.5,12.0,20.0,11.02,0.0
2016,8,4,5,45,310.5,24.5,2.7,12.5,57.5,20.24,10.19
2016,8,4,6,0,447.0,35.0,2.9,13.0,95.0,29.14,19.8
2016,8,4,6,15,527.0,42.5,2.9,13.5,143.0,35.41,25.83
2016,8,4,6,30,607.0,50.0,2.9,14.0,191.0,41.74,31.71
2016,8,4,6,45,303.5,54.0,2.9,14.5,124.5,40.62,30.75
2016,8,4,7,0,0.0,58.0,2.9,15.0,58.0,44.42,34.07
2016,8,4,7,15,0.0,84.0,2.9,15.5,84.0,63.7,50.96
2016,8,4,7,30,0.0,110.0,2.9,16.0,110.0,82.05,66.75
2016,8,4,7,45,14.0,152.0,2.95,16.5,159.5,110.56,91.06
2016,8,4,8,0,28.0,194.0,3.0,17.0,209.0,132.03,108.92
2016,8,4,8,15,30.5,214.0,3.05,17.5,231.5,144.13,118.57
2016,8,4,8,30,33.0,234.0,3.1,18.0,254.0,155.95,127.9
2016,8,4,8,45,98.0,275.0,3.15,18.5,340.5,179.76,147.14
2016,8,4,9,0,163.0,316.0,3.2,19.0,427.0,192.19,156.7
2016,8,4,9,15,305.0,300.5,3.25,19.5,524.0,177.26,143.7
2016,8,4,9,30,447.0,285.0,3.3,20.0,621.0,160.96,129.7
2016,8,4,9,45,690.5,187.5,3.4,20.5,734.0,112.31,88.98
2016,8,4,10,0,934.0,90.0,3.5,21.0,847.0,118.51,68.84
2016,8,4,10,15,939.5,91.5,3.55,21.0,876.0,177.58,98.53
2016,8,4,10,30,945.0,93.0,3.6,21.0,905.0,237.31,142.09
2016,8,4,10,45,948.0,94.0,3.65,21.5,926.5,296.58,191.4
2016,8,4,11,0,951.0,95.0,3.7,22.0,948.0,355.77,242.91
2016,8,4,11,15,953.0,95.5,3.75,22.0,962.5,414.0,294.4
2016,8,4,11,30,955.0,96.0,3.8,22.0,977.0,471.59,344.69
2016,8,4,11,45,955.5,97.0,3.85,22.0,984.0,527.99,392.9
2016,8,4,12,0,956.0,98.0,3.9,22.0,991.0,583.19,438.92
2016,8,4,12,15,955.5,98.0,3.95,22.0,990.0,635.67,481.71
2016,8,4,12,30,955.0,98.0,4.0,22.0,989.0,686.37,522.08
2016,8,4,12,45,947.0,101.5,4.1,22.0,979.0,732.8,558.52
2016,8,4,13,0,939.0,105.0,4.2,22.0,969.0,776.51,592.26
2016,8,4,13,15,936.0,104.0,4.3,21.5,953.5,817.3,623.56
2016,8,4,13,30,933.0,103.0,4.4,21.0,938.0,855.2,652.04
2016,8,4,13,45,929.0,101.5,4.5,20.5,915.0,888.72,677.85
2016,8,4,14,0,925.0,100.0,4.6,20.0,892.0,918.95,701.56
2016,8,4,14,15,918.5,99.0,4.6,19.5,862.0,944.0,721.12
2016,8,4,14,30,912.0,98.0,4.6,19.0,832.0,965.46,738.39
2016,8,4,14,45,904.5,95.5,4.6,19.0,796.5,980.72,750.1
2016,8,4,15,0,897.0,93.0,4.6,19.0,761.0,992.19,759.4
2016,8,4,15,15,885.5,91.0,4.55,18.5,719.5,996.49,765.01
2016,8,4,15,30,874.0,89.0,4.5,18.0,678.0,996.98,768.22
2016,8,4,15,45,860.5,86.0,4.45,18.0,632.5,990.54,765.31
2016,8,4,16,0,847.0,83.0,4.4,18.0,587.0,980.43,760.06
2016,8,4,16,15,827.5,80.0,4.35,17.5,538.0,973.3,758.52
2016,8,4,16,30,808.0,77.0,4.3,17.0,489.0,950.14,745.77
2016,8,4,16,45,783.5,73.0,4.25,16.5,437.5,917.4,726.08
2016,8,4,17,0,759.0,69.0,4.2,16.0,386.0,881.84,703.94
2016,8,4,17,15,723.0,64.5,4.1,15.5,333.5,831.72,670.08
2016,8,4,17,30,687.0,60.0,4.0,15.0,281.0,779.77,633.59
2016,8,4,17,45,636.0,54.5,3.9,14.5,230.0,710.86,582.25
2016,8,4,18,0,585.0,49.0,3.8,14.0,179.0,649.97,534.26
2016,8,4,18,15,502.5,41.0,3.65,13.5,132.0,551.13,452.86
2016,8,4,18,30,420.0,33.0,3.5,13.0,85.0,456.12,368.81
2016,8,4,18,45,278.5,22.0,3.4,12.5,49.5,304.71,198.88
2016,8,4,19,0,137.0,11.0,3.3,12.0,14.0,116.16,0.0
2016,8,4,19,15,68.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,5,15,69.5,6.5,2.7,11.0,9.0,0.0,0.0
2016,8,5,5,30,139.0,13.0,2.8,11.0,18.0,10.23,0.0
2016,8,5,5,45,279.0,25.0,2.9,11.5,55.0,20.57,10.18
2016,8,5,6,0,419.0,37.0,3.0,12.0,92.0,30.65,21.15
2016,8,5,6,15,501.5,45.0,3.0,12.5,140.0,37.2,27.52
2016,8,5,6,30,584.0,53.0,3.0,13.0,188.0,43.82,33.69
2016,8,5,6,45,292.0,52.0,3.0,13.5,119.5,39.13,29.55
2016,8,5,7,0,0.0,51.0,3.0,14.0,51.0,39.01,29.38
2016,8,5,7,15,0.0,77.0,2.9,14.5,77.0,58.79,46.82
2016,8,5,7,30,0.0,103.0,2.8,15.0,103.0,77.3,62.86
2016,8,5,7,45,5.5,138.0,2.75,15.5,141.0,101.4,83.47
2016,8,5,8,0,11.0,173.0,2.7,16.0,179.0,124.78,103.11
2016,8,5,8,15,17.0,197.0,2.65,16.5,207.0,140.92,116.28
2016,8,5,8,30,23.0,221.0,2.6,17.0,235.0,156.87,129.11
2016,8,5,8,45,37.5,254.0,2.55,18.0,279.0,167.47,137.05
2016,8,5,9,0,52.0,287.0,2.5,19.0,323.0,185.51,151.04
2016,8,5,9,15,169.5,313.5,2.45,19.5,439.0,191.42,155.17
2016,8,5,9,30,287.0,340.0,2.4,20.0,555.0,193.3,156.02
2016,8,5,9,45,604.0,221.5,2.4,20.5,701.5,127.95,101.81
2016,8,5,10,0,921.0,103.0,2.4,21.0,848.0,123.49,73.6
2016,8,5,10,15,927.5,104.0,2.45,21.5,877.5,181.95,102.23
2016,8,5,10,30,934.0,105.0,2.5,22.0,907.0,241.17,144.58
2016,8,5,10,45,940.0,105.5,2.55,22.5,930.0,300.54,193.21
2016,8,5,11,0,946.0,106.0,2.6,23.0,953.0,360.17,244.27
2016,8,5,11,15,949.0,106.5,2.65,23.5,968.0,418.79,294.76
2016,8,5,11,30,952.0,107.0,2.7,24.0,983.0,476.9,343.91
2016,8,5,11,45,953.5,107.0,2.75,24.5,990.5,533.26,390.42
2016,8,5,12,0,955.0,107.0,2.8,25.0,998.0,588.51,434.62
2016,8,5,12,15,955.0,107.0,2.9,25.0,998.0,641.55,476.93
2016,8,5,12,30,955.0,107.0,3.0,25.0,998.0,692.87,516.94
2016,8,5,12,45,954.5,106.0,3.1,25.5,990.0,741.09,552.81
2016,8,5,13,0,954.0,105.0,3.2,26.0,982.0,787.01,586.21
2016,8,5,13,15,951.0,104.5,3.3,26.0,965.5,828.91,616.2
2016,8,5,13,30,948.0,104.0,3.4,26.0,949.0,867.91,643.35
2016,8,5,13,45,942.5,103.0,3.5,26.0,925.5,901.26,666.71
2016,8,5,14,0,937.0,102.0,3.6,26.0,902.0,931.19,687.87
2016,8,5,14,15,930.0,101.0,3.65,25.5,871.5,956.25,706.97
2016,8,5,14,30,923.0,100.0,3.7,25.0,841.0,977.64,723.85
2016,8,5,14,45,912.5,99.0,3.8,25.0,804.0,991.97,735.15
2016,8,5,15,0,902.0,98.0,3.9,25.0,767.0,1002.45,744.12
2016,8,5,15,15,889.5,95.5,3.9,24.5,725.0,1005.44,749.13
2016,8,5,15,30,877.0,93.0,3.9,24.0,683.0,1004.54,751.8
2016,8,5,15,45,859.5,91.0,3.95,23.5,635.5,995.41,749.44
2016,8,5,16,0,842.0,89.0,4.0,23.0,588.0,995.55,753.58
2016,8,5,16,15,820.5,86.0,3.95,22.0,538.0,973.83,743.63
2016,8,5,16,30,799.0,83.0,3.9,21.0,488.0,948.69,731.34
2016,8,5,16,45,766.0,80.0,3.85,20.5,434.5,908.75,706.99
2016,8,5,17,0,733.0,77.0,3.8,20.0,381.0,866.06,680.18
2016,8,5,17,15,693.0,72.0,3.65,19.0,328.0,818.48,649.69
2016,8,5,17,30,653.0,67.0,3.5,18.0,275.0,763.25,612.16
2016,8,5,17,45,587.5,61.5,3.4,17.5,223.0,682.2,552.26
2016,8,5,18,0,522.0,56.0,3.3,17.0,171.0,601.73,489.74
2016,8,5,18,15,433.0,46.5,3.15,16.0,124.5,496.51,404.83
2016,8,5,18,30,344.0,37.0,3.0,15.0,78.0,395.22,317.08
2016,8,5,18,45,204.0,23.5,2.9,14.5,44.5,242.61,146.8
2016,8,5,19,0,64.0,10.0,2.8,14.0,11.0,58.04,0.0
2016,8,5,19,15,32.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,42.0,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,84.0,13.0,2.8,11.0,15.0,10.23,0.0
2016,8,6,5,45,221.5,26.5,2.85,11.5,50.5,21.69,10.64
2016,8,6,6,0,359.0,40.0,2.9,12.0,86.0,32.85,23.02
2016,8,6,6,15,444.5,49.5,2.9,12.5,132.5,40.4,30.33
2016,8,6,6,30,530.0,59.0,2.9,13.0,179.0,47.97,37.39
2016,8,6,6,45,265.0,59.5,2.9,13.5,119.5,43.88,33.8
2016,8,6,7,0,0.0,60.0,2.9,14.0,60.0,45.97,35.6
2016,8,6,7,15,0.0,85.5,2.9,14.5,85.5,64.68,52.05
2016,8,6,7,30,0.0,111.0,2.9,15.0,111.0,82.65,67.56
2016,8,6,7,45,0.0,129.0,2.9,15.5,129.0,95.37,78.25
2016,8,6,8,0,0.0,147.0,2.9,16.0,147.0,107.97,88.68
2016,8,6,8,15,4.0,168.0,2.95,16.5,170.5,122.46,100.6
2016,8,6,8,30,8.0,189.0,3.0,17.0,194.0,136.79,112.24
2016,8,6,8,45,18.5,224.5,3.05,17.5,237.5,160.02,131.22
2016,8,6,9,0,29.0,260.0,3.1,18.0,281.0,171.16,139.87
2016,8,6,9,15,43.0,293.0,3.15,18.5,325.5,189.06,154.07
2016,8,6,9,30,57.0,326.0,3.2,19.0,370.0,206.22,167.51
2016,8,6,9,45,483.0,215.0,3.25,20.0,604.0,125.16,99.8
2016,8,6,10,0,909.0,104.0,3.3,21.0,838.0,122.06,73.38
2016,8,6,10,15,915.5,105.5,3.4,21.0,867.0,180.17,101.86
2016,8,6,10,30,922.0,107.0,3.5,21.0,896.0,239.07,144.36
2016,8,6,10,45,926.0,108.0,3.6,21.5,918.0,297.66,192.83
2016,8,6,11,0,930.0,109.0,3.7,22.0,940.0,356.3,243.69
2016,8,6,11,15,933.0,109.5,3.75,22.0,955.0,414.14,294.69
2016,8,6,11,30,936.0,110.0,3.8,22.0,970.0,471.49,344.64
2016,8,6,11,45,936.5,111.0,3.9,22.5,977.0,527.31,391.67
2016,8,6,12,0,937.0,112.0,4.0,23.0,984.0,581.98,436.42
2016,8,6,12,15,937.0,112.0,4.05,22.5,983.5,634.29,479.82
2016,8,6,12,30,937.0,112.0,4.1,22.0,983.0,684.91,521.06
2016,8,6,12,45,929.5,115.0,4.2,22.0,973.0,730.89,557.2
2016,8,6,13,0,922.0,118.0,4.3,22.0,963.0,774.22,590.69
2016,8,6,13,15,919.0,117.5,4.3,22.0,947.5,815.22,621.04
2016,8,6,13,30,916.0,117.0,4.3,22.0,932.0,853.41,648.0
2016,8,6,13,45,911.5,115.5,4.35,22.0,909.0,886.44,671.56
2016,8,6,14,0,907.0,114.0,4.4,22.0,886.0,916.17,692.91
2016,8,6,14,15,900.5,112.5,4.45,21.5,856.5,940.69,712.17
2016,8,6,14,30,894.0,111.0,4.5,21.0,827.0,961.63,729.34
2016,8,6,14,45,885.5,108.5,4.55,21.0,791.0,975.99,740.76
2016,8,6,15,0,877.0,106.0,4.6,21.0,755.0,986.57,749.83
2016,8,6,15,15,865.0,103.5,4.6,20.5,714.0,989.93,755.21
2016,8,6,15,30,853.0,101.0,4.6,20.0,673.0,989.49,758.23
2016,8,6,15,45,839.5,97.5,4.6,19.5,627.0,995.91,766.23
2016,8,6,16,0,826.0,94.0,4.6,19.0,581.0,985.34,762.56
2016,8,6,16,15,805.0,90.5,4.55,18.0,531.5,963.53,752.19
2016,8,6,16,30,784.0,87.0,4.5,17.0,482.0,938.3,739.33
2016,8,6,16,45,760.0,82.0,4.5,16.5,431.0,904.97,719.34
2016,8,6,17,0,736.0,77.0,4.5,16.0,380.0,868.77,696.76
2016,8,6,17,15,697.0,72.0,4.4,15.5,327.0,822.22,665.0
2016,8,6,17,30,658.0,67.0,4.3,15.0,274.0,767.87,626.12
2016,8,6,17,45,603.0,60.0,4.2,14.5,223.0,694.5,570.68
2016,8,6,18,0,548.0,53.0,4.1,14.0,172.0,621.39,512.55
2016,8,6,18,15,458.0,44.0,3.95,13.5,125.0,515.42,424.62
2016,8,6,18,30,368.0,35.0,3.8,13.0,78.0,413.55,333.62
2016,8,6,18,45,220.0,22.5,3.65,12.5,44.5,252.38,140.45
2016,8,6,19,0,72.0,10.0,3.5,12.0,11.0,64.25,0.0
2016,8,6,19,15,36.0,5.0,3.45,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,69.5,6.0,3.25,10.5,8.0,0.0,0.0
2016,8,7,5,30,139.0,12.0,3.3,11.0,16.0,9.44,0.0
2016,8,7,5,45,288.0,23.0,3.4,11.5,52.5,18.98,8.18
2016,8,7,6,0,437.0,34.0,3.5,12.0,89.0,28.33,19.03
2016,8,7,6,15,521.5,42.0,3.5,12.5,137.5,35.0,25.52
2016,8,7,6,30,606.0,50.0,3.5,13.0,186.0,41.75,31.82
2016,8,7,6,45,303.0,70.0,3.5,13.5,138.0,51.4,40.52
2016,8,7,7,0,0.0,90.0,3.5,14.0,90.0,66.94,54.27
2016,8,7,7,15,3.0,114.5,3.45,14.5,115.5,84.01,69.12
2016,8,7,7,30,6.0,139.0,3.4,15.0,141.0,100.83,83.48
2016,8,7,7,45,113.0,177.5,3.4,15.5,234.5,119.42,99.14
2016,8,7,8,0,220.0,216.0,3.4,16.0,328.0,142.8,118.65
2016,8,7,8,15,551.0,147.0,3.35,16.5,466.5,100.62,81.86
2016,8,7,8,30,882.0,78.0,3.3,17.0,605.0,78.26,62.29
2016,8,7,8,45,897.5,79.5,3.3,18.0,651.5,79.94,63.29
2016,8,7,9,0,913.0,81.0,3.3,19.0,698.0,81.49,64.17
2016,8,7,9,15,924.0,83.0,3.3,19.5,740.0,83.1,65.23
2016,8,7,9,30,935.0,85.0,3.3,20.0,782.0,84.56,66.18
2016,8,7,9,45,939.5,88.5,3.3,20.5,817.0,86.51,67.54
2016,8,7,10,0,944.0,92.0,3.3,21.0,852.0,116.57,68.96
2016,8,7,10,15,950.0,93.0,3.3,21.5,882.0,176.31,97.45
2016,8,7,10,30,956.0,94.0,3.3,22.0,912.0,236.75,140.52
2016,8,7,10,45,961.5,94.5,3.35,22.5,935.0,297.26,190.26
2016,8,7,11,0,967.0,95.0,3.4,23.0,958.0,357.96,242.57
2016,8,7,11,15,970.0,95.5,3.45,23.0,973.0,417.72,295.02
2016,8,7,11,30,973.0,96.0,3.5,23.0,988.0,476.94,346.33
2016,8,7,11,45,975.0,96.0,3.55,23.5,995.5,534.58,394.51
2016,8,7,12,0,977.0,96.0,3.6,24.0,1003.0,591.09,440.33
2016,8,7,12,15,977.0,96.0,3.6,24.0,1003.0,645.09,483.68
2016,8,7,12,30,977.0,96.0,3.6,24.0,1003.0,697.29,524.53
2016,8,7,12,45,978.0,94.5,3.65,24.0,995.5,746.9,562.74
2016,8,7,13,0,979.0,93.0,3.7,24.0,988.0,794.22,598.53
2016,8,7,13,15,976.5,92.0,3.7,24.0,972.5,836.8,628.55
2016,8,7,13,30,974.0,91.0,3.7,24.0,957.0,876.39,655.9
2016,8,7,13,45,971.0,89.5,3.75,24.0,934.0,911.91,680.69
2016,8,7,14,0,968.0,88.0,3.8,24.0,911.0,944.07,703.23
2016,8,7,14,15,962.0,87.0,3.8,23.5,880.5,970.52,723.14
2016,8,7,14,30,956.0,86.0,3.8,23.0,850.0,993.26,740.74
2016,8,7,14,45,948.5,84.5,3.8,23.0,813.5,1010.24,753.25
2016,8,7,15,0,941.0,83.0,3.8,23.0,777.0,1023.34,763.36
2016,8,7,15,15,930.5,81.0,3.75,22.5,735.0,1028.99,769.87
2016,8,7,15,30,920.0,79.0,3.7,22.0,693.0,1030.69,773.99
2016,8,7,15,45,905.5,77.0,3.65,22.0,646.0,1024.48,771.52
2016,8,7,16,0,891.0,75.0,3.6,22.0,599.0,1014.48,766.72
2016,8,7,16,15,872.0,72.5,3.5,21.0,548.5,995.64,758.6
2016,8,7,16,30,853.0,70.0,3.4,20.0,498.0,973.4,748.13
2016,8,7,16,45,827.0,67.0,3.35,19.5,444.5,952.26,737.21
2016,8,7,17,0,801.0,64.0,3.3,19.0,391.0,916.03,715.33
2016,8,7,17,15,764.5,60.0,3.15,18.0,337.0,865.47,683.14
2016,8,7,17,30,728.0,56.0,3.0,17.0,283.0,812.99,648.13
2016,8,7,17,45,672.0,51.0,2.9,16.5,230.0,739.23,594.31
2016,8,7,18,0,616.0,46.0,2.8,16.0,177.0,665.19,537.1
2016,8,7,18,15,527.0,38.5,2.6,15.5,129.0,559.16,451.0
2016,8,7,18,30,438.0,31.0,2.4,15.0,81.0,468.63,369.03
2016,8,7,18,45,219.0,15.5,2.25,14.5,40.5,239.13,113.96
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,5,15,68.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,8,8,5,30,136.0,11.0,2.3,11.0,14.0,8.65,0.0
2016,8,8,5,45,285.0,21.5,2.55,12.0,50.0,17.73,6.78
2016,8,8,6,0,434.0,32.0,2.8,13.0,86.0,26.69,17.48
2016,8,8,6,15,517.5,39.5,2.75,13.5,133.5,33.01,23.63
2016,8,8,6,30,601.0,47.0,2.7,14.0,181.0,42.71,32.53
2016,8,8,6,45,651.0,52.5,2.65,15.0,232.5,47.63,36.92
2016,8,8,7,0,701.0,58.0,2.6,16.0,284.0,52.55,41.13
2016,8,8,7,15,737.0,62.0,2.55,16.5,336.5,56.09,44.07
2016,8,8,7,30,773.0,66.0,2.5,17.0,389.0,59.61,46.93
2016,8,8,7,45,798.5,69.5,2.5,17.5,441.0,62.54,49.2
2016,8,8,8,0,824.0,73.0,2.5,18.0,493.0,72.63,57.64
2016,8,8,8,15,843.0,76.0,2.5,18.5,542.5,75.57,59.84
2016,8,8,8,30,862.0,79.0,2.5,19.0,592.0,78.37,61.9
2016,8,8,8,45,876.5,81.0,2.55,20.0,638.0,80.28,63.07
2016,8,8,9,0,891.0,83.0,2.6,21.0,684.0,82.06,64.13
2016,8,8,9,15,902.5,85.0,2.65,21.5,725.0,83.63,65.14
2016,8,8,9,30,914.0,87.0,2.7,22.0,766.0,85.05,66.04
2016,8,8,9,45,925.0,87.0,2.8,22.5,802.5,85.22,65.91
2016,8,8,10,0,936.0,87.0,2.9,23.0,839.0,112.09,65.63
2016,8,8,10,15,942.0,88.0,2.95,23.5,868.5,171.34,93.27
2016,8,8,10,30,948.0,89.0,3.0,24.0,898.0,231.3,135.49
2016,8,8,10,45,951.0,91.0,3.15,24.5,920.0,291.64,184.75
2016,8,8,11,0,954.0,93.0,3.3,25.0,942.0,351.93,236.43
2016,8,8,11,15,957.0,93.5,3.4,25.0,957.5,410.97,287.94
2016,8,8,11,30,960.0,94.0,3.5,25.0,973.0,469.48,338.39
2016,8,8,11,45,960.0,95.5,3.65,25.5,980.0,526.53,385.97
2016,8,8,12,0,960.0,97.0,3.8,26.0,987.0,582.32,431.2
2016,8,8,12,15,960.5,97.0,3.9,26.0,987.0,635.81,474.22
2016,8,8,12,30,961.0,97.0,4.0,26.0,987.0,687.57,514.93
2016,8,8,12,45,959.0,97.0,4.15,26.0,979.0,735.69,552.3
2016,8,8,13,0,957.0,97.0,4.3,26.0,971.0,781.39,587.25
2016,8,8,13,15,954.5,96.5,4.35,25.5,955.0,823.64,618.75
2016,8,8,13,30,952.0,96.0,4.4,25.0,939.0,862.99,647.61
2016,8,8,13,45,948.5,94.5,4.45,25.0,916.5,897.49,671.88
2016,8,8,14,0,945.0,93.0,4.5,25.0,894.0,928.64,693.88
2016,8,8,14,15,938.5,92.0,4.5,24.5,864.0,954.13,713.32
2016,8,8,14,30,932.0,91.0,4.5,24.0,834.0,975.95,730.49
2016,8,8,14,45,925.0,88.5,4.55,24.0,798.0,991.92,742.87
2016,8,8,15,0,918.0,86.0,4.6,24.0,762.0,1004.04,752.88
2016,8,8,15,15,907.0,84.5,4.55,23.5,720.0,1009.52,759.25
2016,8,8,15,30,896.0,83.0,4.5,23.0,678.0,1011.15,763.26
2016,8,8,15,45,883.0,80.0,4.45,22.5,632.0,1005.14,762.4
2016,8,8,16,0,870.0,77.0,4.4,22.0,586.0,995.39,759.18
2016,8,8,16,15,850.5,74.0,4.3,21.5,535.5,975.42,748.72
2016,8,8,16,30,831.0,71.0,4.2,21.0,485.0,952.11,735.95
2016,8,8,16,45,807.0,67.0,4.1,20.5,433.0,931.76,725.1
2016,8,8,17,0,783.0,63.0,4.0,20.0,381.0,896.31,703.15
2016,8,8,17,15,746.0,59.0,3.9,19.0,327.5,845.51,670.69
2016,8,8,17,30,709.0,55.0,3.8,18.0,274.0,792.9,635.38
2016,8,8,17,45,656.5,49.5,3.7,17.0,222.5,722.22,584.22
2016,8,8,18,0,604.0,44.0,3.6,16.0,171.0,651.32,529.51
2016,8,8,18,15,513.5,37.0,3.5,15.0,123.5,545.13,443.18
2016,8,8,18,30,423.0,30.0,3.4,14.0,76.0,454.39,359.81
2016,8,8,18,45,211.5,15.0,3.35,13.5,38.0,230.37,88.36
2016,8,8,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,5,15,73.5,5.0,2.95,11.5,7.0,0.0,0.0
2016,8,9,5,30,147.0,10.0,3.0,12.0,14.0,7.87,0.0
2016,8,9,5,45,298.5,20.5,3.1,12.5,49.5,16.95,5.67
2016,8,9,6,0,450.0,31.0,3.2,13.0,85.0,25.97,16.8
2016,8,9,6,15,533.0,37.5,3.1,13.5,132.5,34.23,24.68
2016,8,9,6,30,616.0,44.0,3.0,14.0,180.0,40.35,30.41
2016,8,9,6,45,319.5,79.5,2.95,14.5,151.5,57.98,46.2
2016,8,9,7,0,23.0,115.0,2.9,15.0,123.0,81.28,66.72
2016,8,9,7,15,27.5,135.0,2.75,15.5,146.0,94.45,77.99
2016,8,9,7,30,32.0,155.0,2.6,16.0,169.0,107.4,88.84
2016,8,9,7,45,108.0,186.0,2.5,16.5,240.0,123.76,102.44
2016,8,9,8,0,184.0,217.0,2.4,17.0,311.0,142.41,117.76
2016,8,9,8,15,526.5,146.5,2.25,17.5,451.0,99.67,80.69
2016,8,9,8,30,869.0,76.0,2.1,18.0,591.0,76.63,60.63
2016,8,9,8,45,885.5,77.0,1.95,19.0,637.5,78.03,61.4
2016,8,9,9,0,902.0,78.0,1.8,20.0,684.0,79.33,62.07
2016,8,9,9,15,913.0,79.5,1.75,20.5,725.0,80.68,62.92
2016,8,9,9,30,924.0,81.0,1.7,21.0,766.0,81.91,63.66
2016,8,9,9,45,933.5,81.5,1.65,22.0,802.0,82.41,63.68
2016,8,9,10,0,943.0,82.0,1.6,23.0,838.0,108.5,63.21
2016,8,9,10,15,949.0,83.0,1.6,23.5,867.5,168.17,90.49
2016,8,9,10,30,955.0,84.0,1.6,24.0,897.0,228.54,132.51
2016,8,9,10,45,960.0,84.0,1.6,25.0,919.5,288.52,180.51
2016,8,9,11,0,965.0,84.0,1.6,26.0,942.0,348.6,230.72
2016,8,9,11,15,968.0,84.5,1.65,26.5,957.0,408.18,281.13
2016,8,9,11,30,971.0,85.0,1.7,27.0,972.0,467.18,330.13
2016,8,9,11,45,972.0,85.0,1.8,27.5,979.0,524.1,376.4
2016,8,9,12,0,973.0,85.0,1.9,28.0,986.0,579.75,420.29
2016,8,9,12,15,973.0,85.0,2.05,28.0,985.5,633.34,462.49
2016,8,9,12,30,973.0,85.0,2.2,28.0,985.0,685.1,502.37
2016,8,9,12,45,965.5,89.0,2.35,28.5,975.5,733.09,537.63
2016,8,9,13,0,958.0,93.0,2.5,29.0,966.0,778.34,570.16
2016,8,9,13,15,955.0,92.5,2.65,29.0,950.0,820.14,599.63
2016,8,9,13,30,952.0,92.0,2.8,29.0,934.0,859.0,626.56
2016,8,9,13,45,946.0,92.0,3.0,29.0,910.0,892.71,650.46
2016,8,9,14,0,940.0,92.0,3.2,29.0,886.0,923.01,672.22
2016,8,9,14,15,933.5,90.5,3.3,28.5,856.0,947.81,691.23
2016,8,9,14,30,927.0,89.0,3.4,28.0,826.0,968.91,708.05
2016,8,9,14,45,917.0,88.0,3.5,28.0,789.0,983.48,719.4
2016,8,9,15,0,907.0,87.0,3.6,28.0,752.0,994.19,728.46
2016,8,9,15,15,895.5,85.5,3.65,27.5,710.5,999.02,734.98
2016,8,9,15,30,884.0,84.0,3.7,27.0,669.0,1000.03,739.25
2016,8,9,15,45,866.5,82.0,3.75,26.5,622.0,990.63,736.79
2016,8,9,16,0,849.0,80.0,3.8,26.0,575.0,977.55,732.03
2016,8,9,16,15,829.0,77.5,3.75,25.5,525.0,957.83,722.2
2016,8,9,16,30,809.0,75.0,3.7,25.0,475.0,947.16,718.57
2016,8,9,16,45,779.5,72.0,3.7,24.5,422.5,910.62,697.19
2016,8,9,17,0,750.0,69.0,3.7,24.0,370.0,871.33,673.48
2016,8,9,17,15,711.0,64.0,3.55,23.0,317.5,817.61,639.01
2016,8,9,17,30,672.0,59.0,3.4,22.0,265.0,762.17,601.74
2016,8,9,17,45,612.0,53.5,3.25,21.0,213.5,692.64,551.76
2016,8,9,18,0,552.0,48.0,3.1,20.0,162.0,617.25,494.12
2016,8,9,18,15,459.0,39.5,2.95,19.0,116.0,509.65,407.7
2016,8,9,18,30,366.0,31.0,2.8,18.0,70.0,406.83,315.63
2016,8,9,18,45,183.0,15.5,2.65,17.5,35.0,206.35,50.45
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.0,2.4,11.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,8.0,2.6,12.0,10.0,6.29,0.0
2016,8,10,5,45,192.5,22.0,2.8,12.5,42.0,17.93,5.62
2016,8,10,6,0,318.0,36.0,3.0,13.0,74.0,29.46,19.74
2016,8,10,6,15,404.5,46.5,2.95,13.5,119.5,37.83,27.83
2016,8,10,6,30,491.0,57.0,2.9,14.0,165.0,46.17,35.58
2016,8,10,6,45,544.0,66.0,2.9,15.0,214.5,52.95,41.64
2016,8,10,7,0,597.0,75.0,2.9,16.0,264.0,59.61,47.37
2016,8,10,7,15,419.0,118.5,2.85,16.5,263.0,83.87,68.48
2016,8,10,7,30,241.0,162.0,2.8,17.0,262.0,109.01,89.94
2016,8,10,7,45,489.5,130.0,2.8,17.5,366.5,90.88,73.77
2016,8,10,8,0,738.0,98.0,2.8,18.0,471.0,74.86,59.57
2016,8,10,8,15,761.5,102.0,2.75,18.5,520.5,83.45,66.62
2016,8,10,8,30,785.0,106.0,2.7,19.0,570.0,85.7,68.16
2016,8,10,8,45,802.0,109.5,2.65,20.0,616.0,87.35,69.07
2016,8,10,9,0,819.0,113.0,2.6,21.0,662.0,88.9,69.89
2016,8,10,9,15,833.0,116.0,2.6,21.5,703.5,89.95,70.45
2016,8,10,9,30,847.0,119.0,2.6,22.0,745.0,90.91,70.94
2016,8,10,9,45,870.0,114.0,2.6,23.0,784.5,97.93,76.31
2016,8,10,10,0,893.0,109.0,2.6,24.0,824.0,119.13,72.89
2016,8,10,10,15,900.5,110.5,2.6,24.5,854.0,176.84,99.06
2016,8,10,10,30,908.0,112.0,2.6,25.0,884.0,235.45,139.62
2016,8,10,10,45,914.0,113.0,2.65,25.5,907.0,294.12,186.78
2016,8,10,11,0,920.0,114.0,2.7,26.0,930.0,353.09,236.59
2016,8,10,11,15,923.5,114.5,2.75,26.5,945.5,410.95,285.89
2016,8,10,11,30,927.0,115.0,2.8,27.0,961.0,468.39,334.01
2016,8,10,11,45,930.0,115.0,2.9,27.5,968.5,524.63,380.05
2016,8,10,12,0,933.0,115.0,3.0,28.0,976.0,579.93,424.03
2016,8,10,12,15,933.0,115.0,3.05,28.0,976.0,632.35,465.39
2016,8,10,12,30,933.0,115.0,3.1,28.0,976.0,683.06,504.45
2016,8,10,12,45,930.5,115.0,3.2,28.5,967.5,730.15,539.19
2016,8,10,13,0,928.0,115.0,3.3,29.0,959.0,774.84,571.44
2016,8,10,13,15,925.0,114.5,3.4,28.5,943.0,816.13,602.42
2016,8,10,13,30,922.0,114.0,3.5,28.0,927.0,854.56,630.3
2016,8,10,13,45,917.5,112.0,3.6,28.0,903.5,887.32,653.19
2016,8,10,14,0,913.0,110.0,3.7,28.0,880.0,916.72,673.92
2016,8,10,14,15,905.5,108.5,3.75,27.5,849.5,940.43,692.07
2016,8,10,14,30,898.0,107.0,3.8,27.0,819.0,960.47,708.01
2016,8,10,14,45,889.5,104.5,3.85,27.0,782.5,974.79,718.97
2016,8,10,15,0,881.0,102.0,3.9,27.0,746.0,985.31,727.61
2016,8,10,15,15,868.5,100.0,3.9,26.5,704.0,988.65,732.84
2016,8,10,15,30,856.0,98.0,3.9,26.0,662.0,988.19,735.8
2016,8,10,15,45,840.5,94.5,3.9,25.5,615.5,992.27,742.02
2016,8,10,16,0,825.0,91.0,3.9,25.0,569.0,979.54,737.05
2016,8,10,16,15,803.5,87.5,3.8,24.5,519.0,957.1,725.0
2016,8,10,16,30,782.0,84.0,3.7,24.0,469.0,931.26,710.59
2016,8,10,16,45,754.0,79.5,3.65,23.5,417.0,894.43,688.59
2016,8,10,17,0,726.0,75.0,3.6,23.0,365.0,854.81,664.1
2016,8,10,17,15,685.0,69.5,3.45,22.0,312.0,805.74,632.63
2016,8,10,17,30,644.0,64.0,3.3,21.0,259.0,748.96,593.99
2016,8,10,17,45,585.5,57.0,3.15,20.0,208.0,672.68,538.52
2016,8,10,18,0,527.0,50.0,3.0,19.0,157.0,596.94,480.06
2016,8,10,18,15,431.5,40.5,2.9,18.0,111.0,486.43,390.77
2016,8,10,18,30,336.0,31.0,2.8,17.0,65.0,381.01,294.99
2016,8,10,18,45,168.0,15.5,2.7,16.5,32.5,192.29,13.04
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,137.0,18.5,1.8,12.0,34.5,14.17,2.61
2016,8,11,6,0,274.0,37.0,2.1,13.0,69.0,28.26,18.65
2016,8,11,6,15,360.0,49.5,2.1,13.5,113.5,40.01,29.73
2016,8,11,6,30,446.0,62.0,2.1,14.0,158.0,49.77,38.76
2016,8,11,6,45,297.0,94.0,2.1,14.5,165.5,67.41,54.55
2016,8,11,7,0,148.0,126.0,2.1,15.0,173.0,87.61,72.27
2016,8,11,7,15,166.0,146.0,2.1,16.0,207.5,100.53,83.12
2016,8,11,7,30,184.0,166.0,2.1,17.0,242.0,113.16,93.45
2016,8,11,7,45,444.5,137.5,2.1,18.0,352.5,94.62,76.82
2016,8,11,8,0,705.0,109.0,2.1,19.0,463.0,81.36,64.9
2016,8,11,8,15,729.0,113.5,2.1,19.5,512.5,83.58,66.45
2016,8,11,8,30,753.0,118.0,2.1,20.0,562.0,85.72,67.9
2016,8,11,8,45,771.5,122.5,2.15,21.0,608.0,95.04,75.26
2016,8,11,9,0,790.0,127.0,2.2,22.0,654.0,96.93,76.31
2016,8,11,9,15,804.0,130.0,2.2,22.5,695.5,97.64,76.54
2016,8,11,9,30,818.0,133.0,2.2,23.0,737.0,98.27,76.73
2016,8,11,9,45,849.5,125.5,2.25,24.0,779.0,93.45,72.29
2016,8,11,10,0,881.0,118.0,2.3,25.0,821.0,122.0,75.63
2016,8,11,10,15,888.5,119.5,2.35,25.5,850.5,179.24,101.1
2016,8,11,10,30,896.0,121.0,2.4,26.0,880.0,237.38,140.93
