Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,45,902.0,122.0,2.45,26.5,903.0,295.59,187.36
2016,8,11,11,0,908.0,123.0,2.5,27.0,926.0,354.11,236.43
2016,8,11,11,15,911.5,123.5,2.5,27.5,941.5,411.55,284.95
2016,8,11,11,30,915.0,124.0,2.5,28.0,957.0,468.58,332.28
2016,8,11,11,45,918.5,123.5,2.55,28.5,965.0,524.34,377.47
2016,8,11,12,0,922.0,123.0,2.6,29.0,973.0,579.23,420.6
2016,8,11,12,15,922.0,123.0,2.6,29.0,972.5,631.35,461.15
2016,8,11,12,30,922.0,123.0,2.6,29.0,972.0,681.79,499.39
2016,8,11,12,45,915.0,126.0,2.65,29.5,962.0,727.93,532.79
2016,8,11,13,0,908.0,129.0,2.7,30.0,952.0,771.45,563.53
2016,8,11,13,15,904.0,128.5,2.75,30.0,936.0,811.6,592.37
2016,8,11,13,30,900.0,128.0,2.8,30.0,920.0,848.87,617.58
2016,8,11,13,45,897.5,125.0,2.9,30.0,897.5,882.11,640.47
2016,8,11,14,0,895.0,122.0,3.0,30.0,875.0,912.11,661.32
2016,8,11,14,15,887.5,120.0,3.05,29.5,844.0,935.19,678.78
2016,8,11,14,30,880.0,118.0,3.1,29.0,813.0,954.63,694.09
2016,8,11,14,45,872.0,115.0,3.2,29.0,777.0,968.86,705.21
2016,8,11,15,0,864.0,112.0,3.3,29.0,741.0,979.33,714.1
2016,8,11,15,15,850.5,109.0,3.35,28.5,698.5,993.98,727.03
2016,8,11,15,30,837.0,106.0,3.4,28.0,656.0,991.48,728.9
2016,8,11,15,45,821.5,102.0,3.45,27.5,609.5,981.91,726.41
2016,8,11,16,0,806.0,98.0,3.5,27.0,563.0,968.58,721.54
2016,8,11,16,15,783.0,94.5,3.5,26.0,512.5,944.63,710.62
2016,8,11,16,30,760.0,91.0,3.5,25.0,462.0,917.28,697.23
2016,8,11,16,45,730.5,85.5,3.55,24.5,410.0,884.68,678.8
2016,8,11,17,0,701.0,80.0,3.6,24.0,358.0,843.1,653.44
2016,8,11,17,15,658.0,74.0,3.5,23.0,305.0,785.41,615.96
2016,8,11,17,30,615.0,68.0,3.4,22.0,252.0,726.41,575.78
2016,8,11,17,45,552.5,60.5,3.3,21.0,201.5,646.22,517.27
2016,8,11,18,0,490.0,53.0,3.2,20.0,151.0,566.67,455.71
2016,8,11,18,15,394.0,42.0,3.0,19.0,106.0,454.77,364.66
2016,8,11,18,30,298.0,31.0,2.8,18.0,61.0,348.34,266.63
2016,8,11,18,45,149.0,15.5,2.65,17.0,30.5,174.85,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,159.5,17.5,2.05,12.5,35.5,14.11,1.75
2016,8,12,6,0,319.0,35.0,2.3,13.0,71.0,28.71,18.95
2016,8,12,6,15,408.5,45.5,2.25,13.5,116.5,37.13,27.16
2016,8,12,6,30,498.0,56.0,2.2,14.0,162.0,45.52,34.98
2016,8,12,6,45,559.5,63.5,2.2,15.0,213.5,51.29,40.16
2016,8,12,7,0,621.0,71.0,2.2,16.0,265.0,57.04,45.11
2016,8,12,7,15,662.0,76.5,2.15,16.5,317.5,61.03,48.45
2016,8,12,7,30,703.0,82.0,2.1,17.0,370.0,64.98,51.66
2016,8,12,7,45,734.5,86.5,2.1,18.0,422.0,73.64,58.76
2016,8,12,8,0,766.0,91.0,2.1,19.0,474.0,76.81,61.02
2016,8,12,8,15,788.0,94.5,2.1,19.5,524.0,78.99,62.55
2016,8,12,8,30,810.0,98.0,2.1,20.0,574.0,81.1,63.99
2016,8,12,8,45,828.0,100.5,2.1,21.0,620.5,82.37,64.6
2016,8,12,9,0,846.0,103.0,2.1,22.0,667.0,83.58,65.16
2016,8,12,9,15,859.0,105.5,2.15,23.0,708.0,94.04,73.42
2016,8,12,9,30,872.0,108.0,2.2,24.0,749.0,95.43,74.09
2016,8,12,9,45,882.5,109.0,2.25,25.0,785.5,95.82,73.95
2016,8,12,10,0,893.0,110.0,2.3,26.0,822.0,117.47,72.19
2016,8,12,10,15,900.0,111.5,2.35,26.5,851.0,175.31,97.44
2016,8,12,10,30,907.0,113.0,2.4,27.0,880.0,233.99,137.37
2016,8,12,10,45,912.0,114.0,2.5,27.5,902.5,292.54,183.96
2016,8,12,11,0,917.0,115.0,2.6,28.0,925.0,351.28,233.21
2016,8,12,11,15,920.0,116.0,2.7,28.0,940.0,409.28,282.83
2016,8,12,11,30,923.0,117.0,2.8,28.0,955.0,466.81,331.49
2016,8,12,11,45,925.0,117.0,2.9,28.5,962.0,522.54,377.03
2016,8,12,12,0,927.0,117.0,3.0,29.0,969.0,577.22,420.44
2016,8,12,12,15,926.5,117.0,3.1,29.0,968.5,629.2,461.52
2016,8,12,12,30,926.0,117.0,3.2,29.0,968.0,679.42,500.32
2016,8,12,12,45,933.0,111.5,3.35,29.5,962.0,728.36,536.6
2016,8,12,13,0,940.0,106.0,3.5,30.0,956.0,775.37,570.75
2016,8,12,13,15,937.0,105.5,3.55,30.0,940.0,816.92,600.21
2016,8,12,13,30,934.0,105.0,3.6,30.0,924.0,855.57,626.62
2016,8,12,13,45,929.0,104.0,3.7,30.0,900.5,888.99,649.8
2016,8,12,14,0,924.0,103.0,3.8,30.0,877.0,919.05,670.82
2016,8,12,14,15,917.0,101.5,3.8,29.5,846.5,943.32,688.96
2016,8,12,14,30,910.0,100.0,3.8,29.0,816.0,963.9,704.86
2016,8,12,14,45,901.0,98.0,3.8,28.5,779.5,978.31,716.92
2016,8,12,15,0,892.0,96.0,3.8,28.0,743.0,988.88,726.69
2016,8,12,15,15,880.0,94.0,3.7,27.5,701.0,992.67,731.57
2016,8,12,15,30,868.0,92.0,3.6,27.0,659.0,992.64,734.15
2016,8,12,15,45,852.0,89.0,3.55,27.0,612.0,983.64,729.85
2016,8,12,16,0,836.0,86.0,3.5,27.0,565.0,983.68,731.8
2016,8,12,16,15,814.5,82.5,3.35,26.5,515.0,961.13,719.39
2016,8,12,16,30,793.0,79.0,3.2,26.0,465.0,935.17,704.74
2016,8,12,16,45,764.0,75.0,3.1,25.5,412.5,897.84,682.43
2016,8,12,17,0,735.0,71.0,3.0,25.0,360.0,857.76,657.7
2016,8,12,17,15,693.5,66.0,2.75,24.0,307.0,801.68,621.03
2016,8,12,17,30,652.0,61.0,2.5,23.0,254.0,751.54,587.01
2016,8,12,17,45,589.5,54.5,2.3,22.5,202.5,672.15,528.66
2016,8,12,18,0,527.0,48.0,2.1,22.0,151.0,593.52,467.7
2016,8,12,18,15,428.0,38.5,1.8,21.0,105.5,480.2,376.99
2016,8,12,18,30,329.0,29.0,1.5,20.0,60.0,372.53,276.4
2016,8,12,18,45,164.5,14.5,1.25,19.0,30.0,184.01,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,160.5,16.5,2.2,13.5,34.5,13.31,0.36
2016,8,13,6,0,321.0,33.0,2.4,14.0,69.0,27.09,17.39
2016,8,13,6,15,412.0,43.0,2.3,14.5,114.0,35.16,25.28
2016,8,13,6,30,503.0,53.0,2.2,15.0,159.0,43.24,32.79
2016,8,13,6,45,563.5,60.0,2.15,16.0,210.0,48.7,37.7
2016,8,13,7,0,624.0,67.0,2.1,17.0,261.0,54.17,42.4
2016,8,13,7,15,665.0,72.5,2.1,18.0,313.0,58.26,45.73
2016,8,13,7,30,706.0,78.0,2.1,19.0,365.0,62.32,48.93
2016,8,13,7,45,737.5,81.5,2.15,20.0,417.0,70.07,55.22
2016,8,13,8,0,769.0,85.0,2.2,21.0,469.0,72.66,57.0
2016,8,13,8,15,791.0,88.5,2.15,22.0,518.5,74.99,58.54
2016,8,13,8,30,813.0,92.0,2.1,23.0,568.0,77.25,59.99
2016,8,13,8,45,831.5,94.0,2.1,24.0,614.5,78.36,60.47
2016,8,13,9,0,850.0,96.0,2.1,25.0,661.0,88.59,68.52
2016,8,13,9,15,862.5,98.5,2.1,25.5,702.0,90.24,69.55
2016,8,13,9,30,875.0,101.0,2.1,26.0,743.0,91.74,70.47
2016,8,13,9,45,893.0,98.5,2.15,27.0,781.0,90.59,69.09
2016,8,13,10,0,911.0,96.0,2.2,28.0,819.0,109.89,66.05
2016,8,13,10,15,918.0,97.0,2.25,28.5,848.5,168.36,90.87
2016,8,13,10,30,925.0,98.0,2.3,29.0,878.0,227.65,130.75
2016,8,13,10,45,930.5,98.5,2.4,30.0,901.0,286.88,177.16
2016,8,13,11,0,936.0,99.0,2.5,31.0,924.0,346.31,226.12
2016,8,13,11,15,939.0,100.0,2.55,31.0,939.0,405.15,275.88
2016,8,13,11,30,942.0,101.0,2.6,31.0,954.0,463.49,324.59
2016,8,13,11,45,943.5,101.5,2.7,31.5,961.5,520.05,370.27
2016,8,13,12,0,945.0,102.0,2.8,32.0,969.0,575.47,413.72
2016,8,13,12,15,945.5,102.0,2.9,32.0,968.5,628.59,455.13
2016,8,13,12,30,946.0,102.0,3.0,32.0,968.0,679.99,494.29
2016,8,13,12,45,932.5,109.0,3.1,32.5,956.5,725.67,527.41
2016,8,13,13,0,919.0,116.0,3.2,33.0,945.0,768.25,557.55
2016,8,13,13,15,916.0,115.0,3.3,32.5,929.0,808.83,587.71
2016,8,13,13,30,913.0,114.0,3.4,32.0,913.0,846.52,614.7
2016,8,13,13,45,908.0,112.5,3.5,32.0,889.5,879.02,637.08
2016,8,13,14,0,903.0,111.0,3.6,32.0,866.0,908.18,657.35
2016,8,13,14,15,895.5,109.5,3.6,31.5,835.5,931.63,674.79
2016,8,13,14,30,888.0,108.0,3.6,31.0,805.0,951.43,690.05
2016,8,13,14,45,879.0,106.0,3.65,31.0,768.5,965.6,700.73
2016,8,13,15,0,870.0,104.0,3.7,31.0,732.0,975.99,709.18
2016,8,13,15,15,856.5,101.5,3.65,30.5,689.5,977.63,712.91
2016,8,13,15,30,843.0,99.0,3.6,30.0,647.0,988.5,722.97
2016,8,13,15,45,827.0,95.5,3.6,30.0,600.5,978.9,718.57
2016,8,13,16,0,811.0,92.0,3.6,30.0,554.0,965.55,711.97
2016,8,13,16,15,788.0,88.5,3.5,29.0,504.0,941.51,700.49
2016,8,13,16,30,765.0,85.0,3.4,28.0,454.0,914.11,686.61
2016,8,13,16,45,736.0,80.0,3.3,27.5,402.0,875.67,663.49
2016,8,13,17,0,707.0,75.0,3.2,27.0,350.0,834.5,637.93
2016,8,13,17,15,663.5,69.5,3.0,26.0,297.5,783.65,605.21
2016,8,13,17,30,620.0,64.0,2.8,25.0,245.0,724.85,565.17
2016,8,13,17,45,557.5,56.5,2.65,24.0,194.5,644.69,507.31
2016,8,13,18,0,495.0,49.0,2.5,23.0,144.0,565.35,446.49
2016,8,13,18,15,393.5,39.0,2.3,22.0,100.0,450.11,353.94
2016,8,13,18,30,292.0,29.0,2.1,21.0,56.0,340.82,249.53
2016,8,13,18,45,146.0,14.5,1.95,20.5,28.0,129.78,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.0,2.1,13.5,32.5,13.71,0.0
2016,8,14,6,0,290.0,34.0,2.2,14.0,65.0,27.82,17.92
2016,8,14,6,15,381.0,45.0,2.2,14.5,110.0,36.61,26.53
2016,8,14,6,30,472.0,56.0,2.2,15.0,155.0,45.36,34.66
2016,8,14,6,45,530.5,65.0,2.2,16.0,205.0,52.18,40.77
2016,8,14,7,0,589.0,74.0,2.2,17.0,255.0,58.91,46.57
2016,8,14,7,15,631.5,80.0,2.2,18.0,307.0,63.13,50.0
2016,8,14,7,30,674.0,86.0,2.2,19.0,359.0,67.31,53.27
2016,8,14,7,45,703.5,92.0,2.25,20.0,410.5,71.18,56.19
2016,8,14,8,0,733.0,98.0,2.3,21.0,462.0,74.92,58.94
2016,8,14,8,15,756.5,102.0,2.3,21.5,511.5,83.53,65.91
2016,8,14,8,30,780.0,106.0,2.3,22.0,561.0,85.78,67.44
2016,8,14,8,45,796.5,110.0,2.3,23.0,606.5,87.76,68.6
2016,8,14,9,0,813.0,114.0,2.3,24.0,652.0,89.61,69.66
2016,8,14,9,15,827.0,116.5,2.3,24.5,693.5,90.35,69.94
2016,8,14,9,30,841.0,119.0,2.3,25.0,735.0,91.03,70.19
2016,8,14,9,45,845.5,124.5,2.35,26.0,769.0,93.02,71.39
2016,8,14,10,0,850.0,130.0,2.4,27.0,803.0,113.85,70.92
2016,8,14,10,15,858.0,131.5,2.45,27.5,832.5,179.08,101.89
2016,8,14,10,30,866.0,133.0,2.5,28.0,862.0,235.94,140.02
2016,8,14,10,45,873.0,134.0,2.55,28.5,885.0,293.07,184.95
2016,8,14,11,0,880.0,135.0,2.6,29.0,908.0,350.64,232.72
2016,8,14,11,15,883.5,136.0,2.65,29.5,923.0,407.23,280.19
2016,8,14,11,30,887.0,137.0,2.7,30.0,938.0,463.47,326.62
2016,8,14,11,45,890.5,136.5,2.8,30.5,946.0,518.2,370.85
2016,8,14,12,0,894.0,136.0,2.9,31.0,954.0,572.09,413.17
2016,8,14,12,15,894.0,136.0,2.95,31.0,953.5,623.26,453.07
2016,8,14,12,30,894.0,136.0,3.0,31.0,953.0,672.8,490.78
2016,8,14,12,45,897.5,132.0,3.05,31.5,946.0,719.8,524.88
2016,8,14,13,0,901.0,128.0,3.1,32.0,939.0,764.76,556.75
2016,8,14,13,15,897.5,127.0,3.15,32.0,922.5,804.6,585.43
2016,8,14,13,30,894.0,126.0,3.2,32.0,906.0,841.57,610.46
2016,8,14,13,45,883.5,127.5,3.3,32.0,881.0,871.88,631.38
2016,8,14,14,0,873.0,129.0,3.4,32.0,856.0,898.7,650.13
2016,8,14,14,15,865.0,127.0,3.45,31.5,825.5,920.9,667.04
2016,8,14,14,30,857.0,125.0,3.5,31.0,795.0,952.52,690.33
2016,8,14,14,45,843.0,124.0,3.55,31.0,757.0,963.21,698.66
2016,8,14,15,0,829.0,123.0,3.6,31.0,719.0,969.93,704.73
2016,8,14,15,15,814.5,120.0,3.6,30.5,677.0,970.0,707.77
2016,8,14,15,30,800.0,117.0,3.6,30.0,635.0,966.16,708.48
2016,8,14,15,45,780.5,113.0,3.65,29.5,588.0,952.33,703.04
2016,8,14,16,0,761.0,109.0,3.7,29.0,541.0,934.76,695.21
2016,8,14,16,15,735.5,104.5,3.65,28.0,491.0,914.58,686.37
2016,8,14,16,30,710.0,100.0,3.6,27.0,441.0,884.17,670.37
2016,8,14,16,45,678.0,94.0,3.6,26.5,389.0,842.39,645.03
2016,8,14,17,0,646.0,88.0,3.6,26.0,337.0,798.18,617.26
2016,8,14,17,15,599.5,81.0,3.45,24.5,285.0,736.43,577.3
2016,8,14,17,30,553.0,74.0,3.3,23.0,233.0,673.48,534.42
2016,8,14,17,45,489.5,64.5,3.2,22.0,184.0,590.89,473.18
2016,8,14,18,0,426.0,55.0,3.1,21.0,135.0,509.04,408.89
2016,8,14,18,15,327.0,42.0,2.95,20.0,92.0,394.26,314.56
2016,8,14,18,30,228.0,29.0,2.8,19.0,49.0,284.31,206.43
2016,8,14,18,45,114.0,14.5,2.65,18.5,24.5,103.7,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,15,5,45,189.5,15.5,2.75,11.5,35.5,12.59,0.0
2016,8,15,6,0,379.0,31.0,2.9,12.0,71.0,25.75,16.21
2016,8,15,6,15,475.0,39.5,2.85,12.5,118.0,32.81,23.36
2016,8,15,6,30,571.0,48.0,2.8,13.0,165.0,39.97,30.12
2016,8,15,6,45,285.5,71.0,2.75,14.0,129.5,51.97,40.91
2016,8,15,7,0,0.0,94.0,2.7,15.0,94.0,69.15,56.02
2016,8,15,7,15,1.0,112.0,2.65,15.5,112.5,81.93,67.07
2016,8,15,7,30,2.0,130.0,2.6,16.0,131.0,94.62,77.81
2016,8,15,7,45,27.5,164.5,2.55,16.5,178.0,113.69,93.89
2016,8,15,8,0,53.0,199.0,2.5,17.0,225.0,134.49,111.15
2016,8,15,8,15,193.5,217.0,2.45,17.5,327.0,143.37,118.04
2016,8,15,8,30,334.0,235.0,2.4,18.0,429.0,149.59,122.64
2016,8,15,8,45,618.5,160.5,2.4,19.0,555.5,106.92,85.9
2016,8,15,9,0,903.0,86.0,2.4,20.0,682.0,84.17,66.2
2016,8,15,9,15,914.5,88.0,2.45,21.0,724.0,85.75,67.11
2016,8,15,9,30,926.0,90.0,2.5,22.0,766.0,87.2,67.89
2016,8,15,9,45,935.5,91.0,2.55,23.0,802.5,87.89,68.04
2016,8,15,10,0,945.0,92.0,2.6,24.0,839.0,107.32,65.93
2016,8,15,10,15,951.0,93.5,2.65,24.5,869.0,168.11,91.44
2016,8,15,10,30,957.0,95.0,2.7,25.0,899.0,229.61,133.22
2016,8,15,10,45,961.0,96.5,2.8,25.5,921.5,291.13,182.55
2016,8,15,11,0,965.0,98.0,2.9,26.0,944.0,352.67,234.72
2016,8,15,11,15,967.5,98.5,2.95,26.5,959.0,412.84,286.23
2016,8,15,11,30,970.0,99.0,3.0,27.0,974.0,472.37,336.38
2016,8,15,11,45,970.5,99.5,3.15,27.5,980.5,530.12,384.08
2016,8,15,12,0,971.0,100.0,3.3,28.0,987.0,586.55,429.39
2016,8,15,12,15,971.0,100.0,3.4,28.0,986.5,640.79,472.53
2016,8,15,12,30,971.0,100.0,3.5,28.0,986.0,693.19,513.26
2016,8,15,12,45,960.0,105.5,3.6,28.0,974.5,740.6,549.44
2016,8,15,13,0,949.0,111.0,3.7,28.0,963.0,785.0,582.75
2016,8,15,13,15,945.5,110.0,3.75,28.0,946.0,826.36,612.53
2016,8,15,13,30,942.0,109.0,3.8,28.0,929.0,864.69,638.99
2016,8,15,13,45,936.5,108.0,3.85,28.0,904.5,898.16,662.16
2016,8,15,14,0,931.0,107.0,3.9,28.0,880.0,928.18,683.09
2016,8,15,14,15,923.5,105.5,3.9,27.5,849.0,952.35,701.33
2016,8,15,14,30,916.0,104.0,3.9,27.0,818.0,972.76,717.28
2016,8,15,14,45,906.5,102.0,3.9,27.0,780.5,986.95,727.88
2016,8,15,15,0,897.0,100.0,3.9,27.0,743.0,997.24,736.12
2016,8,15,15,15,884.0,97.5,3.85,26.5,700.0,999.65,740.49
2016,8,15,15,30,871.0,95.0,3.8,26.0,657.0,998.14,742.5
2016,8,15,15,45,855.0,92.0,3.75,26.0,609.5,1002.06,746.89
2016,8,15,16,0,839.0,89.0,3.7,26.0,562.0,989.35,740.26
2016,8,15,16,15,816.0,85.5,3.6,25.0,510.5,965.23,728.65
2016,8,15,16,30,793.0,82.0,3.5,24.0,459.0,937.66,714.56
2016,8,15,16,45,764.0,77.0,3.45,23.5,406.0,898.95,691.33
2016,8,15,17,0,735.0,72.0,3.4,23.0,353.0,857.43,665.48
2016,8,15,17,15,691.0,67.0,3.25,22.0,299.5,806.03,632.16
2016,8,15,17,30,647.0,62.0,3.1,21.0,246.0,746.99,591.47
2016,8,15,17,45,583.5,54.5,3.0,20.0,194.5,665.36,531.54
2016,8,15,18,0,520.0,47.0,2.9,19.0,143.0,584.58,468.28
2016,8,15,18,15,411.5,37.0,2.8,18.0,97.5,462.8,368.38
2016,8,15,18,30,303.0,27.0,2.7,17.0,52.0,343.79,243.29
2016,8,15,18,45,151.5,13.5,2.65,16.0,26.0,133.08,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,152.5,16.0,2.0,11.5,32.0,12.95,0.0
2016,8,16,6,0,305.0,32.0,2.3,12.0,64.0,26.29,16.56
2016,8,16,6,15,401.0,43.0,2.25,12.5,109.5,35.19,25.44
2016,8,16,6,30,497.0,54.0,2.2,13.0,155.0,44.07,33.76
2016,8,16,6,45,558.0,61.5,2.2,14.0,206.0,49.86,39.03
2016,8,16,7,0,619.0,69.0,2.2,15.0,257.0,55.65,44.07
2016,8,16,7,15,490.0,104.0,2.15,15.5,270.0,75.81,61.7
2016,8,16,7,30,361.0,139.0,2.1,16.0,283.0,95.25,78.36
2016,8,16,7,45,563.5,115.0,2.1,17.0,375.5,84.37,68.33
2016,8,16,8,0,766.0,91.0,2.1,18.0,468.0,76.95,61.43
2016,8,16,8,15,789.0,95.0,2.1,18.5,518.5,79.51,63.29
2016,8,16,8,30,812.0,99.0,2.1,19.0,569.0,81.98,65.05
2016,8,16,8,45,829.0,102.0,2.15,20.0,615.5,83.54,65.9
2016,8,16,9,0,846.0,105.0,2.2,21.0,662.0,85.02,66.68
2016,8,16,9,15,859.5,107.5,2.2,22.0,703.5,86.01,67.06
2016,8,16,9,30,873.0,110.0,2.2,23.0,745.0,96.64,75.45
2016,8,16,9,45,874.0,116.5,2.25,24.0,779.0,99.59,77.4
2016,8,16,10,0,875.0,123.0,2.3,25.0,813.0,119.01,76.41
2016,8,16,10,15,882.5,125.0,2.35,25.5,842.5,176.67,100.33
2016,8,16,10,30,890.0,127.0,2.4,26.0,872.0,235.23,139.62
2016,8,16,10,45,896.0,128.0,2.45,26.5,895.0,293.61,185.8
2016,8,16,11,0,902.0,129.0,2.5,27.0,918.0,352.29,234.88
2016,8,16,11,15,905.5,129.5,2.55,27.5,933.0,409.88,283.59
2016,8,16,11,30,909.0,130.0,2.6,28.0,948.0,467.06,331.2
2016,8,16,11,45,911.0,130.0,2.65,28.5,955.0,522.59,376.35
2016,8,16,12,0,913.0,130.0,2.7,29.0,962.0,577.09,419.34
2016,8,16,12,15,913.0,130.0,2.75,29.0,961.5,629.18,460.17
2016,8,16,12,30,913.0,130.0,2.8,29.0,961.0,679.58,498.73
2016,8,16,12,45,905.5,133.0,2.85,29.5,950.0,725.32,532.02
2016,8,16,13,0,898.0,136.0,2.9,30.0,939.0,768.4,562.6
2016,8,16,13,15,894.0,135.0,2.95,30.0,922.5,808.03,591.44
2016,8,16,13,30,890.0,134.0,3.0,30.0,906.0,844.74,616.52
2016,8,16,13,45,885.5,131.5,3.05,30.0,882.5,876.62,638.3
2016,8,16,14,0,881.0,129.0,3.1,30.0,859.0,905.17,657.97
2016,8,16,14,15,873.0,127.5,3.1,29.5,828.0,928.08,675.06
2016,8,16,14,30,865.0,126.0,3.1,29.0,797.0,960.45,698.54
2016,8,16,14,45,856.0,122.5,3.15,29.0,760.0,973.38,708.37
2016,8,16,15,0,847.0,119.0,3.2,29.0,723.0,982.38,715.99
2016,8,16,15,15,832.5,116.0,3.15,28.5,680.5,982.62,718.8
2016,8,16,15,30,818.0,113.0,3.1,28.0,638.0,978.9,719.25
2016,8,16,15,45,802.0,108.5,3.1,27.5,591.0,968.07,715.58
2016,8,16,16,0,786.0,104.0,3.1,27.0,544.0,953.46,709.54
2016,8,16,16,15,761.0,99.5,3.05,26.5,493.5,926.11,694.58
2016,8,16,16,30,736.0,95.0,3.0,26.0,443.0,903.0,682.43
2016,8,16,16,45,705.5,89.0,3.0,25.5,391.0,862.46,658.25
2016,8,16,17,0,675.0,83.0,3.0,25.0,339.0,819.4,631.64
2016,8,16,17,15,628.0,76.5,2.9,23.5,286.0,757.43,592.08
2016,8,16,17,30,581.0,70.0,2.8,22.0,233.0,694.25,549.45
2016,8,16,17,45,515.0,60.5,2.75,21.0,182.5,608.87,486.44
2016,8,16,18,0,449.0,51.0,2.7,20.0,132.0,524.47,420.18
2016,8,16,18,15,342.5,39.0,2.6,19.0,89.0,403.93,320.76
2016,8,16,18,30,236.0,27.0,2.5,18.0,46.0,283.5,192.11
2016,8,16,18,45,118.0,13.5,2.45,17.5,23.0,105.85,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,2.2,13.0,29.0,12.62,0.0
2016,8,17,6,0,252.0,33.0,2.5,14.0,58.0,25.22,15.36
2016,8,17,6,15,346.5,45.0,2.45,14.5,101.5,36.52,26.34
2016,8,17,6,30,441.0,57.0,2.4,15.0,145.0,46.02,35.18
2016,8,17,6,45,504.0,65.5,2.35,15.5,195.0,52.41,41.02
2016,8,17,7,0,567.0,74.0,2.3,16.0,245.0,58.75,46.62
2016,8,17,7,15,611.5,81.0,2.3,17.0,297.0,63.67,50.69
2016,8,17,7,30,656.0,88.0,2.3,18.0,349.0,68.52,54.56
2016,8,17,7,45,688.5,93.0,2.3,19.0,400.5,71.69,56.89
2016,8,17,8,0,721.0,98.0,2.3,20.0,452.0,74.79,59.11
2016,8,17,8,15,745.5,102.5,2.25,20.5,501.5,83.78,66.43
2016,8,17,8,30,770.0,107.0,2.2,21.0,551.0,86.38,68.25
2016,8,17,8,45,788.0,110.5,2.2,22.0,597.0,88.04,69.15
2016,8,17,9,0,806.0,114.0,2.2,23.0,643.0,89.61,69.98
2016,8,17,9,15,820.0,117.0,2.25,23.5,684.5,90.67,70.52
2016,8,17,9,30,834.0,120.0,2.3,24.0,726.0,91.64,71.01
2016,8,17,9,45,850.5,119.5,2.35,25.0,763.5,90.62,69.73
2016,8,17,10,0,867.0,119.0,2.4,26.0,801.0,115.59,74.23
2016,8,17,10,15,875.0,120.5,2.45,26.5,830.5,172.56,97.27
2016,8,17,10,30,883.0,122.0,2.5,27.0,860.0,230.48,135.82
2016,8,17,10,45,887.0,124.0,2.6,28.0,882.0,288.51,181.31
2016,8,17,11,0,891.0,126.0,2.7,29.0,904.0,346.65,229.39
2016,8,17,11,15,895.0,127.0,2.8,29.0,919.0,404.08,278.29
2016,8,17,11,30,899.0,128.0,2.9,29.0,934.0,461.18,326.41
2016,8,17,11,45,899.0,129.0,3.0,29.5,941.0,515.89,371.08
2016,8,17,12,0,899.0,130.0,3.1,30.0,948.0,569.39,413.52
2016,8,17,12,15,899.0,130.0,3.15,30.0,947.0,620.79,453.94
2016,8,17,12,30,899.0,130.0,3.2,30.0,946.0,670.52,492.11
2016,8,17,12,45,890.5,133.5,3.3,30.5,935.0,715.33,525.05
2016,8,17,13,0,882.0,137.0,3.4,31.0,924.0,757.43,555.3
2016,8,17,13,15,878.0,136.0,3.45,31.0,907.5,796.42,583.84
2016,8,17,13,30,874.0,135.0,3.5,31.0,891.0,832.52,608.78
2016,8,17,13,45,869.5,132.5,3.55,31.0,867.5,863.84,630.32
2016,8,17,14,0,865.0,130.0,3.6,31.0,844.0,891.88,649.76
2016,8,17,14,15,856.0,128.5,3.65,30.5,813.0,926.03,674.69
2016,8,17,14,30,847.0,127.0,3.7,30.0,782.0,944.48,689.38
2016,8,17,14,45,838.0,123.0,3.75,30.0,745.5,956.45,698.73
2016,8,17,15,0,829.0,119.0,3.8,30.0,709.0,964.53,705.75
2016,8,17,15,15,814.0,116.0,3.8,29.5,666.0,963.96,708.39
2016,8,17,15,30,799.0,113.0,3.8,29.0,623.0,959.48,708.67
2016,8,17,15,45,782.5,108.5,3.85,28.5,576.5,947.96,704.7
2016,8,17,16,0,766.0,104.0,3.9,28.0,530.0,932.72,698.34
2016,8,17,16,15,740.0,99.5,3.85,27.0,480.0,911.39,688.62
2016,8,17,16,30,714.0,95.0,3.8,26.0,430.0,880.36,672.02
2016,8,17,16,45,683.0,89.0,3.8,25.0,378.5,839.46,648.29
2016,8,17,17,0,652.0,83.0,3.8,24.0,327.0,796.14,621.96
2016,8,17,17,15,604.0,76.0,3.65,23.0,275.0,732.88,579.11
2016,8,17,17,30,556.0,69.0,3.5,22.0,223.0,668.56,533.43
2016,8,17,17,45,488.5,59.5,3.4,21.0,174.0,582.39,468.5
2016,8,17,18,0,421.0,50.0,3.3,20.0,125.0,497.4,400.58
2016,8,17,18,15,314.5,37.5,3.15,19.0,83.0,377.42,300.17
2016,8,17,18,30,208.0,25.0,3.0,18.0,41.0,255.0,163.16
2016,8,17,18,45,104.0,12.5,2.9,17.0,20.5,93.62,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,97.5,16.5,2.15,12.5,26.0,12.55,0.0
2016,8,18,6,0,195.0,33.0,2.4,13.0,52.0,24.97,15.07
2016,8,18,6,15,284.0,47.5,2.4,13.5,94.0,35.88,25.85
2016,8,18,6,30,373.0,62.0,2.4,14.0,136.0,46.75,35.95
2016,8,18,6,45,426.5,75.0,2.4,15.0,183.5,56.19,44.45
2016,8,18,7,0,480.0,88.0,2.4,16.0,231.0,65.45,52.54
2016,8,18,7,15,526.0,97.0,2.35,16.5,281.5,74.23,60.07
2016,8,18,7,30,572.0,106.0,2.3,17.0,332.0,79.98,64.79
2016,8,18,7,45,597.0,116.0,2.3,18.0,380.5,85.87,69.41
2016,8,18,8,0,622.0,126.0,2.3,19.0,429.0,91.48,73.69
2016,8,18,8,15,648.5,132.0,2.25,19.5,477.5,94.2,75.59
2016,8,18,8,30,675.0,138.0,2.2,20.0,526.0,96.8,77.38
2016,8,18,8,45,687.0,146.5,2.2,21.0,569.5,100.44,79.88
2016,8,18,9,0,699.0,155.0,2.2,22.0,613.0,103.8,82.13
2016,8,18,9,15,715.5,159.5,2.25,23.0,653.5,104.73,82.35
2016,8,18,9,30,732.0,164.0,2.3,24.0,694.0,105.57,82.51
2016,8,18,9,45,679.5,201.0,2.35,25.0,712.0,121.88,95.35
2016,8,18,10,0,627.0,238.0,2.4,26.0,730.0,149.83,104.3
2016,8,18,10,15,637.5,242.5,2.45,26.5,758.5,198.16,125.53
2016,8,18,10,30,648.0,247.0,2.5,27.0,787.0,248.33,158.9
2016,8,18,10,45,657.0,249.5,2.6,27.5,809.0,298.62,197.64
2016,8,18,11,0,666.0,252.0,2.7,28.0,831.0,350.15,239.41
2016,8,18,11,15,671.0,253.5,2.75,28.0,845.5,400.71,281.44
2016,8,18,11,30,676.0,255.0,2.8,28.0,860.0,451.6,323.32
2016,8,18,11,45,682.5,253.5,2.9,28.5,868.5,501.29,362.93
2016,8,18,12,0,689.0,252.0,3.0,29.0,877.0,550.87,401.46
2016,8,18,12,15,689.0,252.0,3.05,29.0,876.0,597.41,437.58
2016,8,18,12,30,689.0,252.0,3.1,29.0,875.0,642.65,471.97
2016,8,18,12,45,688.0,250.0,3.15,29.5,867.0,684.12,502.06
2016,8,18,13,0,687.0,248.0,3.2,30.0,859.0,723.58,530.09
2016,8,18,13,15,682.0,245.5,3.25,30.0,843.0,757.32,554.81
2016,8,18,13,30,677.0,243.0,3.3,30.0,827.0,788.26,577.34
2016,8,18,13,45,673.5,237.5,3.4,30.0,805.0,814.87,597.1
2016,8,18,14,0,670.0,232.0,3.5,30.0,783.0,838.39,614.72
2016,8,18,14,15,659.0,228.0,3.55,29.5,753.0,853.32,627.46
2016,8,18,14,30,648.0,224.0,3.6,29.0,723.0,864.63,637.89
2016,8,18,14,45,641.0,215.0,3.65,29.0,689.0,871.39,644.28
2016,8,18,15,0,634.0,206.0,3.7,29.0,655.0,874.59,648.4
2016,8,18,15,15,616.0,199.5,3.7,28.5,613.5,865.83,645.38
2016,8,18,15,30,598.0,193.0,3.7,28.0,572.0,844.73,633.99
2016,8,18,15,45,582.0,182.0,3.75,27.5,528.5,826.44,624.8
2016,8,18,16,0,566.0,171.0,3.8,27.0,485.0,805.07,613.38
2016,8,18,16,15,537.0,161.5,3.8,26.0,436.5,769.54,592.75
2016,8,18,16,30,508.0,152.0,3.8,25.0,388.0,731.58,569.95
2016,8,18,16,45,475.0,139.0,3.8,24.0,339.0,683.27,538.84
2016,8,18,17,0,442.0,126.0,3.8,23.0,290.0,633.33,505.45
2016,8,18,17,15,394.5,112.0,3.65,22.0,241.0,566.87,457.52
2016,8,18,17,30,347.0,98.0,3.5,21.0,192.0,500.36,407.27
2016,8,18,17,45,286.5,80.0,3.4,20.0,146.5,416.84,341.06
2016,8,18,18,0,226.0,62.0,3.3,19.0,101.0,314.96,257.59
2016,8,18,18,15,155.5,41.5,3.2,18.0,64.0,221.79,176.9
2016,8,18,18,30,85.0,21.0,3.1,17.0,27.0,119.65,68.28
2016,8,18,18,45,42.5,10.5,3.05,16.5,13.5,42.44,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,15.0,2.2,12.5,20.0,11.49,0.0
2016,8,19,6,0,113.0,30.0,2.5,13.0,40.0,22.65,12.99
2016,8,19,6,15,180.0,50.5,2.55,13.5,79.5,37.46,27.19
2016,8,19,6,30,247.0,71.0,2.6,14.0,119.0,52.05,40.61
2016,8,19,6,45,168.5,95.0,2.65,15.0,132.5,67.09,54.08
2016,8,19,7,0,90.0,119.0,2.7,16.0,146.0,82.3,67.36
2016,8,19,7,15,112.0,139.5,2.6,16.5,179.5,95.55,78.72
2016,8,19,7,30,134.0,160.0,2.5,17.0,213.0,108.52,89.6
2016,8,19,7,45,321.5,159.0,2.45,17.5,309.5,108.78,89.32
2016,8,19,8,0,509.0,158.0,2.4,18.0,406.0,107.67,87.88
2016,8,19,8,15,536.5,167.5,2.35,18.5,453.0,112.72,91.7
2016,8,19,8,30,564.0,177.0,2.3,19.0,500.0,117.56,95.29
2016,8,19,8,45,582.5,186.5,2.25,20.0,544.0,121.96,98.3
2016,8,19,9,0,601.0,196.0,2.2,21.0,588.0,126.29,101.22
2016,8,19,9,15,619.0,202.0,2.2,21.5,628.0,127.14,101.46
2016,8,19,9,30,637.0,208.0,2.2,22.0,668.0,127.91,101.65
2016,8,19,9,45,625.0,226.0,2.2,23.0,696.0,134.48,106.41
2016,8,19,10,0,613.0,244.0,2.2,24.0,724.0,151.97,107.41
2016,8,19,10,15,623.5,249.0,2.25,24.5,752.5,199.84,128.43
2016,8,19,10,30,634.0,254.0,2.3,25.0,781.0,249.56,161.61
2016,8,19,10,45,638.0,259.5,2.35,25.5,801.5,299.78,200.58
2016,8,19,11,0,642.0,265.0,2.4,26.0,822.0,350.76,242.11
2016,8,19,11,15,647.0,267.0,2.45,26.5,836.5,400.5,282.98
2016,8,19,11,30,652.0,269.0,2.5,27.0,851.0,450.64,323.61
2016,8,19,11,45,654.5,270.0,2.65,27.5,858.0,499.15,362.41
2016,8,19,12,0,657.0,271.0,2.8,28.0,865.0,547.27,399.95
2016,8,19,12,15,656.5,271.0,2.85,28.0,864.0,592.32,434.95
2016,8,19,12,30,656.0,271.0,2.9,28.0,863.0,636.09,468.27
2016,8,19,12,45,662.5,264.0,3.0,28.0,857.0,677.68,499.75
2016,8,19,13,0,669.0,257.0,3.1,28.0,851.0,717.74,529.71
2016,8,19,13,15,663.5,255.0,3.15,28.0,834.5,750.96,554.2
2016,8,19,13,30,658.0,253.0,3.2,28.0,818.0,781.38,576.52
2016,8,19,13,45,654.0,247.0,3.3,28.0,796.0,806.66,595.53
2016,8,19,14,0,650.0,241.0,3.4,28.0,774.0,828.83,612.37
2016,8,19,14,15,638.5,236.5,3.45,27.5,743.5,842.38,624.25
2016,8,19,14,30,627.0,232.0,3.5,27.0,713.0,852.28,633.78
2016,8,19,14,45,617.5,223.5,3.55,27.0,678.0,856.75,638.61
2016,8,19,15,0,608.0,215.0,3.6,27.0,643.0,857.61,641.12
2016,8,19,15,15,589.0,208.0,3.55,26.5,602.0,839.24,631.35
2016,8,19,15,30,570.0,201.0,3.5,26.0,561.0,825.55,624.7
2016,8,19,15,45,549.0,191.0,3.5,25.5,516.5,803.35,612.38
2016,8,19,16,0,528.0,181.0,3.5,25.0,472.0,778.18,597.9
2016,8,19,16,15,498.5,170.5,3.45,24.0,424.0,741.16,575.53
2016,8,19,16,30,469.0,160.0,3.4,23.0,376.0,701.82,550.98
2016,8,19,16,45,430.0,147.0,3.4,22.5,327.0,648.05,514.09
2016,8,19,17,0,391.0,134.0,3.4,22.0,278.0,592.94,475.1
2016,8,19,17,15,345.5,117.5,3.3,21.0,229.5,526.32,426.39
2016,8,19,17,30,300.0,101.0,3.2,20.0,181.0,438.93,359.78
2016,8,19,17,45,240.0,81.0,3.15,19.0,136.0,355.14,292.42
2016,8,19,18,0,180.0,61.0,3.1,18.0,91.0,272.63,223.15
2016,8,19,18,15,120.5,39.0,3.0,17.5,56.0,187.04,148.02
2016,8,19,18,30,61.0,17.0,2.9,17.0,21.0,89.22,42.83
2016,8,19,18,45,30.5,8.5,2.85,16.5,10.5,31.18,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,13.0,1.75,12.5,17.0,10.23,0.0
2016,8,20,6,0,85.0,26.0,2.0,13.0,34.0,19.75,10.45
2016,8,20,6,15,141.5,48.5,2.0,13.5,72.0,35.87,25.77
2016,8,20,6,30,198.0,71.0,2.0,14.0,110.0,51.6,40.2
2016,8,20,6,45,248.0,91.5,2.0,14.5,155.0,65.73,52.97
2016,8,20,7,0,298.0,112.0,2.0,15.0,200.0,79.58,65.21
2016,8,20,7,15,241.5,134.5,2.0,15.5,214.5,92.77,76.58
2016,8,20,7,30,185.0,157.0,2.0,16.0,229.0,107.68,89.2
2016,8,20,7,45,317.0,165.5,2.0,17.0,310.0,112.41,92.61
2016,8,20,8,0,449.0,174.0,2.0,18.0,391.0,116.05,95.02
2016,8,20,8,15,476.5,185.5,2.0,18.5,437.5,121.94,99.5
2016,8,20,8,30,504.0,197.0,2.0,19.0,484.0,127.57,103.71
2016,8,20,8,45,526.5,206.0,2.05,20.0,527.5,131.43,106.21
2016,8,20,9,0,549.0,215.0,2.1,21.0,571.0,135.09,108.53
2016,8,20,9,15,566.5,222.5,2.15,21.5,610.5,137.62,110.12
2016,8,20,9,30,584.0,230.0,2.2,22.0,650.0,139.99,111.6
2016,8,20,9,45,628.0,219.5,2.3,22.5,692.0,131.12,103.88
2016,8,20,10,0,672.0,209.0,2.4,23.0,734.0,134.63,94.15
2016,8,20,10,15,682.0,213.0,2.45,23.5,762.5,185.22,115.79
2016,8,20,10,30,692.0,217.0,2.5,24.0,791.0,237.47,150.79
2016,8,20,10,45,702.0,218.0,2.65,24.5,813.0,289.42,191.42
2016,8,20,11,0,712.0,219.0,2.8,25.0,835.0,342.57,235.33
2016,8,20,11,15,716.5,220.5,2.9,25.5,849.5,395.1,279.36
2016,8,20,11,30,721.0,222.0,3.0,26.0,864.0,447.77,322.92
2016,8,20,11,45,728.5,219.5,3.15,26.5,872.0,499.0,364.55
2016,8,20,12,0,736.0,217.0,3.3,27.0,880.0,550.01,404.99
2016,8,20,12,15,736.0,216.5,3.4,26.5,879.0,597.74,443.66
2016,8,20,12,30,736.0,216.0,3.5,26.0,878.0,644.03,480.61
2016,8,20,12,45,720.5,223.0,3.6,26.0,866.0,684.28,511.5
2016,8,20,13,0,705.0,230.0,3.7,26.0,854.0,721.54,539.68
2016,8,20,13,15,700.5,228.0,3.7,26.0,838.0,756.38,565.6
2016,8,20,13,30,696.0,226.0,3.7,26.0,822.0,788.44,589.24
2016,8,20,13,45,696.5,218.0,3.75,26.0,801.0,816.36,610.22
2016,8,20,14,0,697.0,210.0,3.8,26.0,780.0,841.27,629.06
2016,8,20,14,15,686.5,206.5,3.8,25.5,750.0,857.49,642.7
2016,8,20,14,30,676.0,203.0,3.8,25.0,720.0,870.12,653.99
2016,8,20,14,45,669.5,194.5,3.85,24.5,685.5,877.98,662.19
2016,8,20,15,0,663.0,186.0,3.9,24.0,651.0,882.26,668.06
2016,8,20,15,15,645.0,180.5,3.85,23.5,610.0,874.77,665.48
2016,8,20,15,30,627.0,175.0,3.8,23.0,569.0,863.56,660.49
2016,8,20,15,45,611.0,165.0,3.8,22.5,525.0,846.12,651.49
2016,8,20,16,0,595.0,155.0,3.8,22.0,481.0,825.27,640.09
2016,8,20,16,15,566.0,147.0,3.7,21.0,432.5,780.6,612.15
2016,8,20,16,30,537.0,139.0,3.6,20.0,384.0,744.13,589.73
2016,8,20,16,45,505.5,127.0,3.55,19.5,335.5,698.01,558.57
2016,8,20,17,0,474.0,115.0,3.5,19.0,287.0,650.19,525.23
2016,8,20,17,15,425.0,102.0,3.4,18.0,238.0,582.86,476.33
2016,8,20,17,30,376.0,89.0,3.3,17.0,189.0,515.51,425.21
2016,8,20,17,45,315.5,73.0,3.2,16.5,144.0,433.87,359.14
2016,8,20,18,0,255.0,57.0,3.1,16.0,99.0,354.19,291.21
2016,8,20,18,15,174.0,38.0,2.95,15.5,62.0,254.3,202.18
2016,8,20,18,30,93.0,19.0,2.8,15.0,25.0,138.05,54.83
2016,8,20,18,45,46.5,9.5,2.7,14.5,12.5,44.75,0.0
2016,8,20,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,69.0,15.0,2.35,12.5,21.0,11.8,0.0
2016,8,21,6,0,138.0,30.0,2.7,13.0,42.0,22.57,12.5
2016,8,21,6,15,216.5,48.0,2.7,13.5,82.0,35.8,25.66
2016,8,21,6,30,295.0,66.0,2.7,14.0,122.0,48.85,37.73
2016,8,21,6,45,358.5,80.0,2.75,14.5,169.0,58.86,46.87
2016,8,21,7,0,422.0,94.0,2.8,15.0,216.0,68.71,55.63
2016,8,21,7,15,237.5,122.5,2.75,15.5,194.0,85.59,70.32
2016,8,21,7,30,53.0,151.0,2.7,16.0,172.0,104.54,86.53
2016,8,21,7,45,110.5,178.0,2.7,16.5,229.0,118.91,98.49
2016,8,21,8,0,168.0,205.0,2.7,17.0,286.0,135.27,111.96
2016,8,21,8,15,178.5,228.0,2.65,17.5,322.5,148.25,122.34
2016,8,21,8,30,189.0,251.0,2.6,18.0,359.0,160.79,132.23
