Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,8,45,440.0,203.0,2.6,19.0,481.0,127.63,103.47
2016,8,21,9,0,691.0,155.0,2.6,20.0,603.0,103.97,82.96
2016,8,21,9,15,707.5,159.5,2.6,20.5,643.5,104.91,83.39
2016,8,21,9,30,724.0,164.0,2.6,21.0,684.0,105.77,83.75
2016,8,21,9,45,708.5,182.5,2.65,21.5,712.0,113.19,89.56
2016,8,21,10,0,693.0,201.0,2.7,22.0,740.0,130.56,91.69
2016,8,21,10,15,703.5,204.0,2.75,22.5,768.5,181.89,113.13
2016,8,21,10,30,714.0,207.0,2.8,23.0,797.0,234.87,148.63
2016,8,21,10,45,723.5,208.0,2.9,24.0,820.0,287.92,189.98
2016,8,21,11,0,733.0,209.0,3.0,25.0,843.0,342.06,234.45
2016,8,21,11,15,738.0,210.5,3.1,25.0,857.5,395.83,280.18
2016,8,21,11,30,743.0,212.0,3.2,25.0,872.0,449.75,325.62
2016,8,21,11,45,748.0,211.0,3.3,25.5,880.0,501.85,368.19
2016,8,21,12,0,753.0,210.0,3.4,26.0,888.0,553.5,409.29
2016,8,21,12,15,753.0,210.0,3.5,26.0,887.0,602.32,448.12
2016,8,21,12,30,753.0,210.0,3.6,26.0,886.0,649.67,485.03
2016,8,21,12,45,766.0,199.5,3.75,26.0,881.5,695.39,520.45
2016,8,21,13,0,779.0,189.0,3.9,26.0,877.0,734.66,550.99
2016,8,21,13,15,774.0,187.5,3.95,25.5,860.0,770.63,579.23
2016,8,21,13,30,769.0,186.0,4.0,25.0,843.0,803.7,605.19
2016,8,21,13,45,763.5,183.0,4.1,24.5,819.5,839.41,632.88
2016,8,21,14,0,758.0,180.0,4.2,24.0,796.0,865.13,653.31
2016,8,21,14,15,747.5,177.0,4.2,23.5,765.0,883.0,667.74
2016,8,21,14,30,737.0,174.0,4.2,23.0,734.0,897.17,679.86
2016,8,21,14,45,724.5,169.0,4.25,23.0,697.5,903.65,685.79
2016,8,21,15,0,712.0,164.0,4.3,23.0,661.0,906.32,689.32
2016,8,21,15,15,694.0,159.5,4.2,22.5,619.0,900.4,687.68
2016,8,21,15,30,676.0,155.0,4.1,22.0,577.0,890.71,683.61
2016,8,21,15,45,654.5,148.5,4.1,21.5,531.0,871.68,673.55
2016,8,21,16,0,633.0,142.0,4.1,21.0,485.0,849.15,661.03
2016,8,21,16,15,603.0,134.5,4.05,20.0,436.0,813.64,640.04
2016,8,21,16,30,573.0,127.0,4.0,19.0,387.0,775.1,616.41
2016,8,21,16,45,392.0,133.0,3.95,18.5,301.0,592.37,480.95
2016,8,21,17,0,211.0,139.0,3.9,18.0,215.0,400.07,329.16
2016,8,21,17,15,303.5,112.0,3.75,17.0,201.5,455.78,378.95
2016,8,21,17,30,396.0,85.0,3.6,16.0,188.0,528.76,438.51
2016,8,21,17,45,328.5,70.0,3.5,15.5,142.5,441.55,366.89
2016,8,21,18,0,261.0,55.0,3.4,15.0,97.0,356.78,294.36
2016,8,21,18,15,176.0,36.5,3.3,14.5,60.0,254.22,201.64
2016,8,21,18,30,91.0,18.0,3.2,14.0,23.0,132.74,32.83
2016,8,21,18,45,45.5,9.0,3.1,14.0,11.5,43.49,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,45,67.0,14.5,2.75,11.5,20.5,11.41,0.0
2016,8,22,6,0,134.0,29.0,3.0,12.0,41.0,21.83,11.71
2016,8,22,6,15,213.0,47.0,3.0,12.5,80.5,35.08,25.08
2016,8,22,6,30,292.0,65.0,3.0,13.0,120.0,48.14,37.23
2016,8,22,6,45,148.0,81.5,3.0,13.5,109.5,58.4,46.65
2016,8,22,7,0,4.0,98.0,3.0,14.0,99.0,71.28,58.13
2016,8,22,7,15,11.0,118.0,2.9,14.5,122.0,85.37,70.42
2016,8,22,7,30,18.0,138.0,2.8,15.0,145.0,99.38,82.38
2016,8,22,7,45,30.0,163.0,2.75,16.0,176.5,112.39,93.06
2016,8,22,8,0,42.0,188.0,2.7,17.0,208.0,127.83,105.61
2016,8,22,8,15,50.0,211.5,2.65,17.5,238.0,142.04,117.1
2016,8,22,8,30,58.0,235.0,2.6,18.0,268.0,155.91,128.16
2016,8,22,8,45,362.0,199.0,2.6,18.5,430.5,123.51,100.22
2016,8,22,9,0,666.0,163.0,2.6,19.0,593.0,108.25,86.93
2016,8,22,9,15,682.5,167.5,2.65,19.5,633.0,109.0,87.18
2016,8,22,9,30,699.0,172.0,2.7,20.0,673.0,109.68,87.37
2016,8,22,9,45,707.0,178.5,2.75,21.0,706.0,111.13,88.05
2016,8,22,10,0,715.0,185.0,2.8,22.0,739.0,122.18,85.41
2016,8,22,10,15,724.5,188.0,2.9,22.5,767.5,174.58,106.9
2016,8,22,10,30,734.0,191.0,3.0,23.0,796.0,228.46,142.98
2016,8,22,10,45,741.0,193.0,3.1,23.5,817.5,282.5,185.67
2016,8,22,11,0,748.0,195.0,3.2,24.0,839.0,337.3,231.51
2016,8,22,11,15,752.0,196.5,3.3,24.0,853.0,391.32,277.87
2016,8,22,11,30,756.0,198.0,3.4,24.0,867.0,445.32,323.81
2016,8,22,11,45,759.5,197.5,3.55,24.5,874.0,497.45,366.9
2016,8,22,12,0,763.0,197.0,3.7,25.0,881.0,548.16,407.84
2016,8,22,12,15,763.0,196.5,3.8,25.0,879.5,595.52,446.03
2016,8,22,12,30,763.0,196.0,3.9,25.0,878.0,641.41,482.31
2016,8,22,12,45,727.0,215.0,4.0,25.0,860.0,681.8,513.29
2016,8,22,13,0,691.0,234.0,4.1,25.0,842.0,714.49,538.13
2016,8,22,13,15,686.0,232.0,4.1,24.5,826.0,748.44,564.81
2016,8,22,13,30,681.0,230.0,4.1,24.0,810.0,779.6,589.27
2016,8,22,13,45,679.5,223.5,4.2,24.0,788.0,806.72,610.13
2016,8,22,14,0,678.0,217.0,4.3,24.0,766.0,830.83,628.81
2016,8,22,14,15,667.5,213.0,4.3,23.5,736.5,846.09,642.0
2016,8,22,14,30,657.0,209.0,4.3,23.0,707.0,857.76,652.79
2016,8,22,14,45,648.5,201.0,4.35,23.0,672.0,863.85,658.88
2016,8,22,15,0,640.0,193.0,4.4,23.0,637.0,866.34,662.32
2016,8,22,15,15,622.0,187.0,4.35,22.0,596.0,857.95,660.33
2016,8,22,15,30,604.0,181.0,4.3,21.0,555.0,845.85,655.87
2016,8,22,15,45,585.0,171.5,4.3,20.5,511.0,816.18,637.81
2016,8,22,16,0,566.0,162.0,4.3,20.0,467.0,793.29,624.59
2016,8,22,16,15,536.5,152.5,4.2,19.5,419.0,757.07,601.01
2016,8,22,16,30,507.0,143.0,4.1,19.0,371.0,718.48,575.32
2016,8,22,16,45,472.5,131.0,4.0,18.5,323.0,669.79,541.41
2016,8,22,17,0,438.0,119.0,3.9,18.0,275.0,619.62,505.41
2016,8,22,17,15,389.0,105.0,3.75,17.0,226.5,551.82,455.01
2016,8,22,17,30,340.0,91.0,3.6,16.0,178.0,484.13,402.14
2016,8,22,17,45,279.0,73.0,3.45,15.5,133.5,400.47,332.93
2016,8,22,18,0,218.0,55.0,3.3,15.0,89.0,318.71,262.34
2016,8,22,18,15,142.5,35.0,3.15,14.5,54.0,201.84,158.5
2016,8,22,18,30,67.0,15.0,3.0,14.0,19.0,104.12,2.04
2016,8,22,18,45,33.5,7.5,2.85,14.0,9.5,32.66,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,14.0,2.2,12.5,20.5,11.02,0.0
2016,8,23,6,0,151.0,28.0,2.5,13.0,41.0,21.16,10.83
2016,8,23,6,15,238.0,44.5,2.5,13.5,81.5,33.46,23.52
2016,8,23,6,30,325.0,61.0,2.5,14.0,122.0,45.65,34.85
2016,8,23,6,45,391.0,73.5,2.55,15.0,169.5,54.81,43.17
2016,8,23,7,0,457.0,86.0,2.6,16.0,217.0,63.87,51.13
2016,8,23,7,15,326.0,119.5,2.55,16.5,222.0,85.01,69.55
2016,8,23,7,30,195.0,153.0,2.5,17.0,227.0,105.45,87.0
2016,8,23,7,45,411.5,136.0,2.45,17.5,322.5,93.63,76.31
2016,8,23,8,0,628.0,119.0,2.4,18.0,418.0,87.29,70.43
2016,8,23,8,15,655.0,125.0,2.35,18.5,466.5,90.21,72.55
2016,8,23,8,30,682.0,131.0,2.3,19.0,515.0,93.02,74.55
2016,8,23,8,45,704.5,135.0,2.3,20.0,560.5,94.36,75.14
2016,8,23,9,0,727.0,139.0,2.3,21.0,606.0,95.65,75.69
2016,8,23,9,15,742.5,142.5,2.3,21.5,646.5,96.38,75.95
2016,8,23,9,30,758.0,146.0,2.3,22.0,687.0,97.07,76.18
2016,8,23,9,45,750.0,160.0,2.35,22.5,717.0,102.59,80.45
2016,8,23,10,0,742.0,174.0,2.4,23.0,747.0,116.75,81.07
2016,8,23,10,15,751.5,176.5,2.45,23.5,776.0,170.4,102.39
2016,8,23,10,30,761.0,179.0,2.5,24.0,805.0,225.48,138.87
2016,8,23,10,45,769.5,180.0,2.6,25.0,827.0,286.54,186.22
2016,8,23,11,0,778.0,181.0,2.7,26.0,849.0,341.3,231.25
2016,8,23,11,15,782.5,182.5,2.75,26.0,864.0,395.67,277.5
2016,8,23,11,30,787.0,184.0,2.8,26.0,879.0,450.03,323.3
2016,8,23,11,45,791.0,183.0,2.9,26.5,886.0,502.19,365.99
2016,8,23,12,0,795.0,182.0,3.0,27.0,893.0,553.71,407.03
2016,8,23,12,15,795.0,182.0,3.1,27.0,892.0,602.81,446.04
2016,8,23,12,30,795.0,182.0,3.2,27.0,891.0,650.37,483.05
2016,8,23,12,45,802.0,175.5,3.3,27.5,884.5,695.66,516.81
2016,8,23,13,0,809.0,169.0,3.4,28.0,878.0,739.19,548.63
2016,8,23,13,15,804.0,168.0,3.45,28.0,861.5,776.36,576.23
2016,8,23,13,30,799.0,167.0,3.5,28.0,845.0,810.6,601.45
2016,8,23,13,45,794.5,163.5,3.6,28.0,821.5,839.89,622.77
2016,8,23,14,0,790.0,160.0,3.7,28.0,798.0,865.89,641.49
2016,8,23,14,15,780.0,157.5,3.75,27.5,767.0,884.52,656.42
2016,8,23,14,30,770.0,155.0,3.8,27.0,736.0,899.42,669.07
2016,8,23,14,45,759.5,150.5,3.9,27.0,699.5,916.06,682.07
2016,8,23,15,0,749.0,146.0,4.0,27.0,663.0,921.44,687.62
2016,8,23,15,15,732.0,142.0,4.0,26.5,621.0,917.3,687.8
2016,8,23,15,30,715.0,138.0,4.0,26.0,579.0,909.39,685.61
2016,8,23,15,45,696.0,131.5,4.0,25.5,533.0,892.9,677.65
2016,8,23,16,0,677.0,125.0,4.0,25.0,487.0,872.89,667.28
2016,8,23,16,15,648.0,119.0,3.95,24.0,438.0,840.1,648.85
2016,8,23,16,30,619.0,113.0,3.9,23.0,389.0,804.26,627.86
2016,8,23,16,45,583.5,104.5,3.85,22.0,338.5,756.3,597.36
2016,8,23,17,0,548.0,96.0,3.8,21.0,288.0,706.08,564.07
2016,8,23,17,15,495.5,86.0,3.65,20.0,237.5,635.9,513.7
2016,8,23,17,30,443.0,76.0,3.5,19.0,187.0,559.84,456.34
2016,8,23,17,45,372.5,62.5,3.4,18.0,141.0,470.73,385.6
2016,8,23,18,0,302.0,49.0,3.3,17.0,95.0,384.32,313.08
2016,8,23,18,15,202.5,32.5,3.2,16.5,58.0,271.4,209.48
2016,8,23,18,30,103.0,16.0,3.1,16.0,21.0,135.53,0.0
2016,8,23,18,45,51.5,8.0,3.05,15.5,10.5,47.35,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.5,2.0,12.0,22.5,10.62,0.0
2016,8,24,6,0,230.0,27.0,2.3,13.0,45.0,22.11,11.2
2016,8,24,6,15,331.0,40.0,2.3,13.5,88.5,32.63,22.76
2016,8,24,6,30,432.0,53.0,2.3,14.0,132.0,43.06,32.54
2016,8,24,6,45,241.0,80.5,2.35,14.5,127.0,58.64,46.65
2016,8,24,7,0,50.0,108.0,2.4,15.0,122.0,76.26,62.29
2016,8,24,7,15,59.5,129.5,2.35,15.5,149.5,90.5,74.63
2016,8,24,7,30,69.0,151.0,2.3,16.0,177.0,104.5,86.51
2016,8,24,7,45,172.0,170.5,2.3,16.5,248.5,115.86,95.87
2016,8,24,8,0,275.0,190.0,2.3,17.0,320.0,125.24,103.39
2016,8,24,8,15,529.0,146.0,2.3,17.5,430.5,100.19,81.38
2016,8,24,8,30,783.0,102.0,2.3,18.0,541.0,83.69,66.85
2016,8,24,8,45,802.0,105.0,2.3,19.0,587.5,85.21,67.69
2016,8,24,9,0,821.0,108.0,2.3,20.0,634.0,86.68,68.45
2016,8,24,9,15,834.5,111.0,2.3,20.5,675.5,87.91,69.16
2016,8,24,9,30,848.0,114.0,2.3,21.0,717.0,89.07,69.82
2016,8,24,9,45,868.0,111.5,2.35,22.0,755.0,97.1,76.07
2016,8,24,10,0,888.0,109.0,2.4,23.0,793.0,104.7,71.02
2016,8,24,10,15,895.0,110.5,2.45,23.5,822.0,163.18,91.98
2016,8,24,10,30,902.0,112.0,2.5,24.0,851.0,222.47,130.75
2016,8,24,10,45,908.0,113.0,2.6,24.5,873.5,281.85,177.72
2016,8,24,11,0,914.0,114.0,2.7,25.0,896.0,341.47,228.09
2016,8,24,11,15,917.0,114.5,2.75,25.0,910.5,399.78,278.65
2016,8,24,11,30,920.0,115.0,2.8,25.0,925.0,457.53,328.25
2016,8,24,11,45,921.0,115.5,2.9,25.5,931.5,513.59,374.89
2016,8,24,12,0,922.0,116.0,3.0,26.0,938.0,568.42,419.22
2016,8,24,12,15,921.5,116.0,3.05,26.0,936.5,620.59,461.03
2016,8,24,12,30,921.0,116.0,3.1,26.0,935.0,670.91,500.39
2016,8,24,12,45,899.0,127.0,3.2,26.5,920.0,713.6,532.34
2016,8,24,13,0,877.0,138.0,3.3,27.0,905.0,752.48,560.76
2016,8,24,13,15,873.0,137.0,3.35,27.0,887.5,791.3,589.74
2016,8,24,13,30,869.0,136.0,3.4,27.0,870.0,827.22,615.19
2016,8,24,13,45,862.0,135.0,3.5,27.0,845.5,868.9,644.42
2016,8,24,14,0,855.0,134.0,3.6,27.0,821.0,896.67,664.24
2016,8,24,14,15,845.5,131.5,3.6,26.5,789.5,917.09,680.1
2016,8,24,14,30,836.0,129.0,3.6,26.0,758.0,933.66,693.62
2016,8,24,14,45,824.0,126.5,3.65,26.0,720.0,944.01,702.11
2016,8,24,15,0,812.0,124.0,3.7,26.0,682.0,950.42,708.2
2016,8,24,15,15,796.0,120.5,3.7,25.5,639.0,947.9,709.57
2016,8,24,15,30,780.0,117.0,3.7,25.0,596.0,941.43,708.5
2016,8,24,15,45,759.5,113.0,3.7,24.5,548.5,933.37,706.52
2016,8,24,16,0,739.0,109.0,3.7,24.0,501.0,914.93,697.47
2016,8,24,16,15,710.5,103.5,3.65,23.0,450.5,883.14,680.13
2016,8,24,16,30,682.0,98.0,3.6,22.0,400.0,848.24,660.25
2016,8,24,16,45,645.5,91.5,3.55,21.5,348.0,801.33,629.82
2016,8,24,17,0,609.0,85.0,3.5,21.0,296.0,752.13,596.73
2016,8,24,17,15,555.5,76.5,3.4,20.0,244.5,682.17,547.45
2016,8,24,17,30,502.0,68.0,3.3,19.0,193.0,611.38,494.93
2016,8,24,17,45,425.0,57.0,3.2,18.0,145.0,515.95,419.89
2016,8,24,18,0,348.0,46.0,3.1,17.0,97.0,422.33,341.82
2016,8,24,18,15,233.5,31.0,3.05,16.0,59.0,296.27,225.59
2016,8,24,18,30,119.0,16.0,3.0,15.0,21.0,147.59,0.0
2016,8,24,18,45,59.5,8.0,2.95,14.5,10.5,6.29,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,114.0,13.0,2.35,12.5,22.0,10.23,0.0
2016,8,25,6,0,228.0,26.0,2.6,13.0,44.0,21.29,10.15
2016,8,25,6,15,330.5,38.0,2.6,13.5,86.0,31.01,21.29
2016,8,25,6,30,433.0,50.0,2.6,14.0,128.0,40.69,30.42
2016,8,25,6,45,216.5,61.0,2.65,14.5,100.0,44.6,34.17
2016,8,25,7,0,0.0,72.0,2.7,15.0,72.0,54.12,42.7
2016,8,25,7,15,0.0,88.5,2.7,15.5,88.5,66.06,53.15
2016,8,25,7,30,0.0,105.0,2.7,16.0,105.0,77.9,63.32
2016,8,25,7,45,0.0,119.5,2.7,16.5,119.5,88.34,72.08
2016,8,25,8,0,0.0,134.0,2.7,17.0,134.0,98.71,80.64
2016,8,25,8,15,24.5,181.0,2.65,17.5,194.5,130.01,106.98
2016,8,25,8,30,49.0,228.0,2.6,18.0,255.0,151.85,124.83
2016,8,25,8,45,446.0,161.0,2.6,19.0,443.5,104.63,84.12
2016,8,25,9,0,843.0,94.0,2.6,20.0,632.0,87.24,68.92
2016,8,25,9,15,857.0,96.5,2.6,20.5,674.0,89.05,70.15
2016,8,25,9,30,871.0,99.0,2.6,21.0,716.0,90.73,71.24
2016,8,25,9,45,884.5,99.0,2.65,21.5,753.0,90.89,71.07
2016,8,25,10,0,898.0,99.0,2.7,22.0,790.0,98.81,77.37
2016,8,25,10,15,906.0,100.5,2.75,22.5,819.5,157.88,88.08
2016,8,25,10,30,914.0,102.0,2.8,23.0,849.0,217.87,127.35
2016,8,25,10,45,920.0,102.5,2.85,23.5,871.5,277.51,174.78
2016,8,25,11,0,926.0,103.0,2.9,24.0,894.0,337.37,225.69
2016,8,25,11,15,930.0,104.0,2.9,24.0,909.0,396.85,277.47
2016,8,25,11,30,934.0,105.0,2.9,24.0,924.0,455.88,328.32
2016,8,25,11,45,935.5,105.5,2.95,24.5,931.0,512.74,375.8
2016,8,25,12,0,937.0,106.0,3.0,25.0,938.0,568.39,420.9
2016,8,25,12,15,937.0,105.5,3.05,25.0,937.0,620.99,463.27
2016,8,25,12,30,937.0,105.0,3.1,25.0,936.0,671.7,503.16
2016,8,25,12,45,926.5,110.0,3.15,25.5,924.0,717.85,537.67
2016,8,25,13,0,916.0,115.0,3.2,26.0,912.0,761.02,569.15
2016,8,25,13,15,912.0,114.0,3.25,26.0,894.5,800.76,598.52
2016,8,25,13,30,908.0,113.0,3.3,26.0,877.0,837.47,624.14
2016,8,25,13,45,901.0,112.0,3.4,26.0,852.0,868.51,646.2
2016,8,25,14,0,894.0,111.0,3.5,26.0,827.0,896.06,666.02
2016,8,25,14,15,886.0,109.5,3.6,25.5,795.5,918.65,683.98
2016,8,25,14,30,878.0,108.0,3.7,25.0,764.0,937.54,699.71
2016,8,25,14,45,866.0,106.0,3.8,25.0,725.5,948.4,708.89
2016,8,25,15,0,854.0,104.0,3.9,25.0,687.0,967.84,724.12
2016,8,25,15,15,839.5,101.0,3.95,24.5,644.0,967.6,727.32
2016,8,25,15,30,825.0,98.0,4.0,24.0,601.0,963.4,728.15
2016,8,25,15,45,805.5,94.5,4.05,23.5,553.5,949.74,722.65
2016,8,25,16,0,786.0,91.0,4.1,23.0,506.0,932.33,714.65
2016,8,25,16,15,760.0,87.0,4.05,22.0,455.0,904.21,699.88
2016,8,25,16,30,734.0,83.0,4.0,21.0,404.0,872.78,682.45
2016,8,25,16,45,699.0,77.5,4.0,20.5,351.5,834.75,658.63
2016,8,25,17,0,664.0,72.0,4.0,20.0,299.0,787.9,627.39
2016,8,25,17,15,612.0,65.5,3.9,19.0,247.0,721.43,580.66
2016,8,25,17,30,560.0,59.0,3.8,18.0,195.0,654.19,530.65
2016,8,25,17,45,482.5,49.5,3.7,17.0,146.5,559.38,455.73
2016,8,25,18,0,405.0,40.0,3.6,16.0,98.0,466.7,377.56
2016,8,25,18,15,278.0,27.5,3.45,15.0,59.5,332.4,248.5
2016,8,25,18,30,151.0,15.0,3.3,14.0,21.0,136.54,0.0
2016,8,25,18,45,75.5,7.5,3.15,13.5,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,123.0,12.5,2.1,12.5,22.0,9.83,0.0
2016,8,26,6,0,246.0,25.0,2.4,13.0,44.0,20.54,9.1
2016,8,26,6,15,353.5,36.5,2.45,13.5,87.0,29.93,20.31
2016,8,26,6,30,461.0,48.0,2.5,14.0,130.0,39.33,29.19
2016,8,26,6,45,524.0,57.5,2.55,14.5,180.0,46.74,36.07
2016,8,26,7,0,587.0,67.0,2.6,15.0,230.0,54.06,42.64
2016,8,26,7,15,293.5,85.5,2.6,15.5,167.0,61.17,48.84
2016,8,26,7,30,0.0,104.0,2.6,16.0,104.0,77.19,62.71
2016,8,26,7,45,2.5,128.5,2.6,16.5,129.5,94.19,77.18
2016,8,26,8,0,5.0,153.0,2.6,17.0,155.0,110.92,91.18
2016,8,26,8,15,48.0,197.5,2.6,17.5,224.0,134.24,110.58
2016,8,26,8,30,91.0,242.0,2.6,18.0,293.0,159.86,131.59
2016,8,26,8,45,464.0,171.5,2.6,19.0,463.5,111.11,89.61
2016,8,26,9,0,837.0,101.0,2.6,20.0,634.0,82.77,65.15
2016,8,26,9,15,851.0,103.5,2.6,20.5,675.5,83.9,65.82
2016,8,26,9,30,865.0,106.0,2.6,21.0,717.0,94.47,74.38
2016,8,26,9,45,849.5,121.5,2.65,21.5,746.0,92.57,72.48
2016,8,26,10,0,834.0,137.0,2.7,22.0,775.0,106.41,83.69
2016,8,26,10,15,842.5,138.5,2.75,22.5,804.0,163.53,94.93
2016,8,26,10,30,851.0,140.0,2.8,23.0,833.0,221.82,133.05
2016,8,26,10,45,854.0,143.0,2.85,23.5,854.5,280.77,179.74
2016,8,26,11,0,857.0,146.0,2.9,24.0,876.0,339.85,229.59
2016,8,26,11,15,861.0,147.0,2.95,24.0,890.5,397.85,279.7
2016,8,26,11,30,865.0,148.0,3.0,24.0,905.0,455.59,329.1
2016,8,26,11,45,865.5,149.0,3.1,24.5,911.0,511.22,375.31
2016,8,26,12,0,866.0,150.0,3.2,25.0,917.0,565.71,419.31
2016,8,26,12,15,865.5,150.0,3.25,25.0,915.5,617.48,460.8
2016,8,26,12,30,865.0,150.0,3.3,25.0,914.0,667.48,499.95
2016,8,26,12,45,865.0,148.0,3.4,25.5,905.0,714.13,535.01
2016,8,26,13,0,865.0,146.0,3.5,26.0,896.0,758.45,567.63
2016,8,26,13,15,860.0,144.5,3.55,26.0,878.5,796.92,596.44
2016,8,26,13,30,855.0,143.0,3.6,26.0,861.0,832.27,622.26
2016,8,26,13,45,849.0,141.0,3.7,26.0,836.0,863.05,644.25
2016,8,26,14,0,843.0,139.0,3.8,26.0,811.0,890.37,663.99
2016,8,26,14,15,833.5,136.5,3.85,25.5,779.0,910.5,680.07
2016,8,26,14,30,824.0,134.0,3.9,25.0,747.0,926.81,693.81
2016,8,26,14,45,813.5,130.0,3.95,25.0,709.5,936.74,702.1
2016,8,26,15,0,803.0,126.0,4.0,25.0,672.0,942.75,707.96
2016,8,26,15,15,786.5,122.5,4.0,24.5,629.0,939.54,708.87
2016,8,26,15,30,770.0,119.0,4.0,24.0,586.0,932.38,707.29
2016,8,26,15,45,751.0,114.0,4.0,23.5,538.5,924.89,705.65
2016,8,26,16,0,732.0,109.0,4.0,23.0,491.0,906.6,696.56
2016,8,26,16,15,702.5,103.5,3.95,22.0,440.5,873.77,678.23
2016,8,26,16,30,673.0,98.0,3.9,21.0,390.0,837.84,657.31
2016,8,26,16,45,636.5,90.5,3.85,20.5,338.0,789.68,625.55
2016,8,26,17,0,600.0,83.0,3.8,20.0,286.0,739.3,591.04
2016,8,26,17,15,545.0,74.5,3.65,19.0,235.0,668.07,539.84
2016,8,26,17,30,490.0,66.0,3.5,18.0,184.0,596.13,485.37
2016,8,26,17,45,411.0,54.5,3.4,17.5,136.5,498.78,406.9
2016,8,26,18,0,332.0,43.0,3.3,17.0,89.0,403.66,325.76
2016,8,26,18,15,214.5,28.0,3.15,16.5,52.5,273.5,197.49
2016,8,26,18,30,97.0,13.0,3.0,16.0,16.0,90.18,0.0
2016,8,26,18,45,48.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,12.5,2.1,12.5,18.5,9.83,0.0
2016,8,27,6,0,161.0,25.0,2.3,13.0,37.0,19.0,7.43
2016,8,27,6,15,257.5,41.0,2.35,13.0,78.0,31.06,21.27
2016,8,27,6,30,354.0,57.0,2.4,13.0,119.0,43.07,32.61
2016,8,27,6,45,423.5,69.0,2.45,13.5,168.0,52.06,40.94
2016,8,27,7,0,493.0,81.0,2.5,14.0,217.0,63.76,51.44
2016,8,27,7,15,250.5,104.0,2.45,14.5,173.5,74.41,60.76
2016,8,27,7,30,8.0,127.0,2.4,15.0,130.0,92.03,75.99
2016,8,27,7,45,31.5,157.5,2.4,16.0,172.0,108.96,90.15
2016,8,27,8,0,55.0,188.0,2.4,17.0,214.0,127.64,105.53
2016,8,27,8,15,75.0,214.5,2.4,17.5,254.0,143.68,118.57
2016,8,27,8,30,95.0,241.0,2.4,18.0,294.0,159.35,131.12
2016,8,27,8,45,77.5,256.0,2.45,18.5,302.0,168.04,137.71
2016,8,27,9,0,60.0,271.0,2.5,19.0,310.0,176.41,143.99
2016,8,27,9,15,109.5,301.5,2.55,19.5,377.0,193.82,157.69
2016,8,27,9,30,159.0,332.0,2.6,20.0,444.0,199.3,161.48
2016,8,27,9,45,305.5,312.5,2.65,20.5,541.5,182.09,146.77
2016,8,27,10,0,452.0,293.0,2.7,21.0,639.0,167.86,134.63
2016,8,27,10,15,642.0,220.0,2.75,21.5,731.0,181.42,116.42
2016,8,27,10,30,832.0,147.0,2.8,22.0,823.0,222.34,134.79
2016,8,27,10,45,838.5,148.0,2.85,22.5,844.5,279.84,180.32
2016,8,27,11,0,845.0,149.0,2.9,23.0,866.0,337.84,229.32
2016,8,27,11,15,848.5,150.0,2.95,23.0,880.0,395.08,278.98
2016,8,27,11,30,852.0,151.0,3.0,23.0,894.0,452.01,327.92
2016,8,27,11,45,854.5,150.5,3.1,23.5,900.5,506.84,373.7
2016,8,27,12,0,857.0,150.0,3.2,24.0,907.0,560.7,417.43
2016,8,27,12,15,856.5,150.0,3.3,24.0,905.0,612.01,458.91
2016,8,27,12,30,856.0,150.0,3.4,24.0,903.0,661.56,498.11
2016,8,27,12,45,850.5,151.0,3.5,24.5,892.5,706.63,532.2
2016,8,27,13,0,845.0,152.0,3.6,25.0,882.0,749.06,563.6
2016,8,27,13,15,840.5,150.5,3.65,24.5,864.5,787.21,593.54
2016,8,27,13,30,836.0,149.0,3.7,24.0,847.0,822.33,620.93
2016,8,27,13,45,831.0,146.0,3.8,24.0,823.0,852.44,642.7
2016,8,27,14,0,826.0,143.0,3.9,24.0,799.0,879.15,662.23
2016,8,27,14,15,816.5,140.5,3.9,23.5,767.5,898.83,677.9
2016,8,27,14,30,807.0,138.0,3.9,23.0,736.0,914.72,691.2
2016,8,27,14,45,798.5,133.0,3.95,23.0,699.0,925.16,699.91
2016,8,27,15,0,790.0,128.0,4.0,23.0,662.0,931.75,706.22
2016,8,27,15,15,773.0,124.5,4.0,22.5,619.0,927.83,706.59
2016,8,27,15,30,756.0,121.0,4.0,22.0,576.0,927.54,709.73
2016,8,27,15,45,740.5,114.5,4.0,21.5,530.0,914.37,704.02
2016,8,27,16,0,725.0,108.0,4.0,21.0,484.0,897.62,695.91
2016,8,27,16,15,696.0,102.5,3.95,20.5,433.5,865.26,676.35
2016,8,27,16,30,667.0,97.0,3.9,20.0,383.0,829.83,654.29
2016,8,27,16,45,635.0,89.0,3.85,19.5,332.5,785.51,625.08
2016,8,27,17,0,603.0,81.0,3.8,19.0,282.0,738.9,593.1
2016,8,27,17,15,548.0,72.5,3.7,18.0,231.0,667.69,541.72
2016,8,27,17,30,493.0,64.0,3.6,17.0,180.0,595.8,486.99
2016,8,27,17,45,418.0,52.5,3.5,16.5,133.0,502.23,410.83
2016,8,27,18,0,343.0,41.0,3.4,16.0,86.0,410.83,331.66
2016,8,27,18,15,221.0,26.0,3.25,15.5,50.0,275.01,191.1
2016,8,27,18,30,99.0,11.0,3.1,15.0,14.0,90.08,0.0
2016,8,27,18,45,49.5,5.5,3.0,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,12.0,1.35,11.0,19.0,9.44,0.0
2016,8,28,6,0,205.0,24.0,1.5,12.0,38.0,19.64,7.24
2016,8,28,6,15,310.5,37.5,1.5,12.5,80.0,30.63,20.9
2016,8,28,6,30,416.0,51.0,1.5,13.0,122.0,41.51,31.21
2016,8,28,6,45,488.5,60.5,1.55,13.5,172.5,48.83,38.07
2016,8,28,7,0,561.0,70.0,1.6,14.0,223.0,56.12,44.65
2016,8,28,7,15,351.0,110.0,1.55,14.5,212.5,77.97,63.91
2016,8,28,7,30,141.0,150.0,1.5,15.0,202.0,102.56,85.16
2016,8,28,7,45,436.0,122.0,1.45,15.5,317.5,85.61,69.93
2016,8,28,8,0,731.0,94.0,1.4,16.0,433.0,72.83,58.45
2016,8,28,8,15,756.0,98.5,1.4,16.5,483.5,81.78,65.9
2016,8,28,8,30,781.0,103.0,1.4,17.0,534.0,84.55,67.9
2016,8,28,8,45,803.0,105.0,1.45,18.0,581.0,85.47,68.19
2016,8,28,9,0,825.0,107.0,1.5,19.0,628.0,86.4,68.5
2016,8,28,9,15,839.5,110.0,1.55,19.5,669.5,87.72,69.29
2016,8,28,9,30,854.0,113.0,1.6,20.0,711.0,88.97,70.03
2016,8,28,9,45,869.5,112.5,1.7,21.0,748.5,97.82,76.99
2016,8,28,10,0,885.0,112.0,1.8,22.0,786.0,102.52,80.42
2016,8,28,10,15,892.5,113.5,1.9,22.5,815.0,161.22,91.75
2016,8,28,10,30,900.0,115.0,2.0,23.0,844.0,220.77,130.01
2016,8,28,10,45,905.5,116.5,2.15,23.5,866.0,280.52,177.06
2016,8,28,11,0,911.0,118.0,2.3,24.0,888.0,340.47,227.68
2016,8,28,11,15,914.0,118.5,2.4,24.5,902.5,398.91,277.89
2016,8,28,11,30,917.0,119.0,2.5,25.0,917.0,456.77,327.0
2016,8,28,11,45,919.0,119.0,2.65,25.5,923.5,513.03,373.83
2016,8,28,12,0,921.0,119.0,2.8,26.0,930.0,568.13,418.44
2016,8,28,12,15,920.5,119.0,2.9,26.0,928.0,620.43,460.46
2016,8,28,12,30,920.0,119.0,3.0,26.0,926.0,670.85,500.06
2016,8,28,12,45,933.0,110.0,3.1,26.5,920.5,720.78,537.56
2016,8,28,13,0,946.0,101.0,3.2,27.0,915.0,768.91,572.97
2016,8,28,13,15,942.0,100.0,3.3,26.5,897.5,809.44,603.8
2016,8,28,13,30,938.0,99.0,3.4,26.0,880.0,846.83,631.33
2016,8,28,13,45,932.0,98.0,3.5,26.0,854.5,879.28,654.36
2016,8,28,14,0,926.0,97.0,3.6,26.0,829.0,908.19,675.12
2016,8,28,14,15,918.5,95.5,3.6,25.5,797.0,931.63,693.09
2016,8,28,14,30,911.0,94.0,3.6,25.0,765.0,951.28,708.74
2016,8,28,14,45,900.5,92.0,3.65,25.0,726.5,963.74,718.71
2016,8,28,15,0,890.0,90.0,3.7,25.0,688.0,972.25,726.29
2016,8,28,15,15,876.0,88.0,3.65,24.5,644.0,973.45,729.95
2016,8,28,15,30,862.0,86.0,3.6,24.0,600.0,970.77,731.24
2016,8,28,15,45,843.5,82.5,3.55,23.5,552.0,970.17,734.13
2016,8,28,16,0,825.0,79.0,3.5,23.0,504.0,953.6,726.22
2016,8,28,16,15,799.0,75.5,3.45,22.0,452.5,925.93,712.06
2016,8,28,16,30,773.0,72.0,3.4,21.0,401.0,894.93,695.24
2016,8,28,16,45,737.5,67.5,3.35,20.5,347.5,850.18,666.67
2016,8,28,17,0,702.0,63.0,3.3,20.0,294.0,802.89,635.16
2016,8,28,17,15,649.0,57.0,3.15,19.0,241.0,734.74,587.14
2016,8,28,17,30,596.0,51.0,3.0,18.0,188.0,674.45,542.1
2016,8,28,17,45,511.0,43.0,2.9,17.5,138.5,574.6,462.44
2016,8,28,18,0,426.0,35.0,2.8,17.0,89.0,477.49,379.02
2016,8,28,18,15,282.0,23.0,2.65,16.0,51.5,320.38,207.77
2016,8,28,18,30,138.0,11.0,2.5,15.0,14.0,121.9,0.0
2016,8,28,18,45,69.0,5.5,2.45,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,11.5,1.9,10.5,19.5,9.05,0.0
2016,8,29,6,0,243.0,23.0,2.2,11.0,39.0,18.94,5.99
2016,8,29,6,15,358.0,34.0,2.3,11.5,82.0,27.99,18.62
2016,8,29,6,30,473.0,45.0,2.4,12.0,125.0,37.09,27.38
2016,8,29,6,45,541.5,53.0,2.5,13.0,175.5,43.49,33.35
2016,8,29,7,0,610.0,61.0,2.6,14.0,226.0,49.89,39.09
2016,8,29,7,15,305.0,84.5,2.55,14.0,167.0,60.74,48.77
2016,8,29,7,30,0.0,108.0,2.5,14.0,108.0,79.67,65.42
2016,8,29,7,45,0.0,119.5,2.5,14.5,119.5,88.15,72.53
2016,8,29,8,0,0.0,131.0,2.5,15.0,131.0,96.56,79.46
2016,8,29,8,15,15.5,171.0,2.5,15.5,180.0,123.37,102.17
2016,8,29,8,30,31.0,211.0,2.5,16.0,229.0,142.18,117.65
2016,8,29,8,45,80.5,249.0,2.55,16.5,299.0,164.43,135.84
2016,8,29,9,0,130.0,287.0,2.6,17.0,369.0,177.44,146.06
2016,8,29,9,15,151.0,308.0,2.6,17.5,409.0,188.08,154.22
2016,8,29,9,30,172.0,329.0,2.6,18.0,449.0,198.34,162.01
2016,8,29,9,45,543.5,210.0,2.65,19.0,616.5,127.85,102.71
2016,8,29,10,0,915.0,91.0,2.7,20.0,784.0,91.32,71.73
2016,8,29,10,15,921.5,92.0,2.75,20.5,813.0,151.09,83.86
2016,8,29,10,30,928.0,93.0,2.8,21.0,842.0,211.57,123.04
2016,8,29,10,45,934.0,93.5,2.85,22.0,864.0,272.09,170.98
2016,8,29,11,0,940.0,94.0,2.9,23.0,886.0,332.79,222.47
2016,8,29,11,15,943.0,94.5,2.95,23.0,900.5,392.41,274.83
2016,8,29,11,30,946.0,95.0,3.0,23.0,915.0,451.39,326.19
2016,8,29,11,45,757.5,208.0,3.1,23.5,868.0,501.77,370.48
2016,8,29,12,0,569.0,321.0,3.2,24.0,821.0,537.28,400.05
2016,8,29,12,15,759.5,207.5,3.25,24.0,872.5,602.06,451.08
2016,8,29,12,30,950.0,94.0,3.3,24.0,924.0,668.79,504.28
2016,8,29,12,45,935.5,101.0,3.4,24.5,911.0,714.43,538.84
2016,8,29,13,0,921.0,108.0,3.5,25.0,898.0,756.74,570.23
2016,8,29,13,15,917.0,107.5,3.55,25.0,880.5,796.87,600.08
2016,8,29,13,30,913.0,107.0,3.6,25.0,863.0,833.96,626.22
2016,8,29,13,45,909.5,104.5,3.7,25.0,838.5,866.36,649.42
2016,8,29,14,0,906.0,102.0,3.8,25.0,814.0,895.37,670.41
2016,8,29,14,15,703.0,181.0,3.85,24.5,720.0,844.32,637.67
2016,8,29,14,30,500.0,260.0,3.9,24.0,626.0,753.82,573.3
2016,8,29,14,45,686.5,176.0,3.95,23.5,651.0,871.68,663.13
2016,8,29,15,0,873.0,92.0,4.0,23.0,676.0,957.45,724.64
2016,8,29,15,15,858.5,89.5,3.95,22.5,632.5,957.35,726.86
2016,8,29,15,30,844.0,87.0,3.9,22.0,589.0,965.54,735.63
2016,8,29,15,45,829.5,82.5,3.9,21.5,542.0,955.35,732.15
2016,8,29,16,0,815.0,78.0,3.9,21.0,495.0,941.38,726.24
2016,8,29,16,15,789.0,75.0,3.85,20.5,444.0,914.34,710.81
2016,8,29,16,30,763.0,72.0,3.8,20.0,393.0,884.0,692.8
2016,8,29,16,45,731.0,66.5,3.75,19.5,340.5,841.44,665.35
2016,8,29,17,0,699.0,61.0,3.7,19.0,288.0,796.33,634.93
2016,8,29,17,15,645.5,55.5,3.55,18.0,235.5,728.47,586.45
2016,8,29,17,30,592.0,50.0,3.4,17.0,183.0,668.44,540.92
2016,8,29,17,45,506.5,42.0,3.3,16.5,134.5,568.39,460.01
2016,8,29,18,0,421.0,34.0,3.2,16.0,86.0,471.21,374.85
2016,8,29,18,15,210.5,23.5,3.05,15.5,49.5,255.9,151.27
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,2.75,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,5,45,147.5,10.0,2.75,12.5,19.5,7.87,0.0
2016,8,30,6,0,295.0,20.0,3.0,13.0,39.0,16.57,3.56
2016,8,30,6,15,411.0,29.0,3.05,13.5,82.5,24.17,15.09
2016,8,30,6,30,527.0,38.0,3.1,14.0,126.0,34.63,24.94
2016,8,30,6,45,595.5,44.5,3.15,15.0,177.0,40.58,30.47
2016,8,30,7,0,664.0,51.0,3.2,16.0,228.0,46.57,35.81
2016,8,30,7,15,708.0,55.0,3.2,16.5,281.5,50.29,39.05
2016,8,30,7,30,752.0,59.0,3.2,17.0,335.0,54.05,42.2
2016,8,30,7,45,783.0,62.5,3.2,17.5,387.5,57.22,44.75
2016,8,30,8,0,814.0,66.0,3.2,18.0,440.0,66.92,52.94
2016,8,30,8,15,836.0,68.5,3.2,18.5,490.0,69.81,55.12
2016,8,30,8,30,858.0,71.0,3.2,19.0,540.0,72.58,57.19
2016,8,30,8,45,875.0,73.0,3.2,20.0,586.5,74.78,58.64
2016,8,30,9,0,892.0,75.0,3.2,21.0,633.0,76.88,60.0
2016,8,30,9,15,904.0,76.5,3.25,21.5,674.5,78.41,61.0
2016,8,30,9,30,916.0,78.0,3.3,22.0,716.0,79.84,61.92
2016,8,30,9,45,924.5,80.0,3.35,22.5,751.5,81.35,62.92
2016,8,30,10,0,933.0,82.0,3.4,23.0,787.0,85.91,66.46
2016,8,30,10,15,939.5,83.0,3.45,23.5,816.0,146.66,79.08
2016,8,30,10,30,946.0,84.0,3.5,24.0,845.0,208.1,118.36
2016,8,30,10,45,951.5,84.0,3.6,24.5,866.5,269.13,166.66
2016,8,30,11,0,957.0,84.0,3.7,25.0,888.0,330.23,218.79
2016,8,30,11,15,960.0,84.5,3.7,25.0,902.0,390.66,271.75
2016,8,30,11,30,963.0,85.0,3.7,25.0,916.0,450.4,323.69
2016,8,30,11,45,965.0,84.0,3.75,25.5,922.5,507.64,372.0
2016,8,30,12,0,967.0,83.0,3.8,26.0,929.0,563.52,417.81
2016,8,30,12,15,966.5,83.0,3.8,26.0,927.0,617.21,461.33
2016,8,30,12,30,966.0,83.0,3.8,26.0,925.0,668.86,502.17
2016,8,30,12,45,962.5,83.5,3.8,26.0,914.5,716.71,539.25
2016,8,30,13,0,959.0,84.0,3.8,26.0,904.0,761.85,573.55
2016,8,30,13,15,955.0,83.5,3.8,26.0,886.0,802.78,603.0
2016,8,30,13,30,951.0,83.0,3.8,26.0,868.0,840.55,629.34
2016,8,30,13,45,946.0,82.0,3.8,26.0,843.0,873.69,652.48
2016,8,30,14,0,941.0,81.0,3.8,26.0,818.0,903.31,673.27
2016,8,30,14,15,933.5,80.0,3.8,25.5,785.5,927.1,691.56
2016,8,30,14,30,926.0,79.0,3.8,25.0,753.0,947.08,707.52
2016,8,30,14,45,915.5,77.0,3.8,25.0,715.0,959.25,717.03
2016,8,30,15,0,905.0,75.0,3.8,25.0,677.0,967.41,724.09
2016,8,30,15,15,891.5,73.5,3.75,24.0,633.0,969.32,729.69
2016,8,30,15,30,878.0,72.0,3.7,23.0,589.0,967.34,732.89
2016,8,30,15,45,861.0,69.0,3.65,22.5,541.5,956.17,728.55
2016,8,30,16,0,844.0,66.0,3.6,22.0,494.0,941.29,721.77
2016,8,30,16,15,819.5,63.5,3.5,21.5,442.5,916.17,707.49
2016,8,30,16,30,795.0,61.0,3.4,21.0,391.0,899.51,698.97
2016,8,30,16,45,761.0,57.0,3.35,20.5,338.5,856.69,671.6
2016,8,30,17,0,727.0,53.0,3.3,20.0,286.0,811.44,641.44
2016,8,30,17,15,675.5,48.5,3.15,19.0,233.5,746.73,595.74
2016,8,30,17,30,624.0,44.0,3.0,18.0,181.0,680.99,546.2
2016,8,30,17,45,539.0,37.0,2.95,17.5,132.0,581.02,466.0
2016,8,30,18,0,454.0,30.0,2.9,17.0,83.0,482.82,379.51
2016,8,30,18,15,227.0,15.0,2.9,16.5,41.5,253.65,127.41
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,161.0,9.5,2.8,12.5,19.5,7.47,0.0
2016,8,31,6,0,322.0,19.0,3.1,13.0,39.0,17.24,2.8
2016,8,31,6,15,440.0,27.5,3.15,13.5,83.0,25.1,15.81
2016,8,31,6,30,558.0,36.0,3.2,14.0,127.0,33.13,23.58
2016,8,31,6,45,345.5,68.5,3.3,14.5,132.0,50.98,39.74
2016,8,31,7,0,133.0,101.0,3.4,15.0,137.0,71.6,58.15
2016,8,31,7,15,141.0,123.5,3.4,15.5,168.5,86.13,70.86
