Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,7,30,149.0,146.0,3.4,16.0,200.0,100.26,82.95
2016,8,31,7,45,121.5,168.5,3.45,16.5,217.0,113.38,93.93
2016,8,31,8,0,94.0,191.0,3.5,17.0,234.0,129.56,107.36
2016,8,31,8,15,485.5,129.0,3.5,17.5,389.0,89.47,72.31
2016,8,31,8,30,877.0,67.0,3.5,18.0,544.0,70.32,55.48
2016,8,31,8,45,892.0,69.5,3.55,18.5,590.5,72.9,57.4
2016,8,31,9,0,907.0,72.0,3.6,19.0,637.0,75.34,59.2
2016,8,31,9,15,918.5,73.5,3.65,19.5,678.5,76.93,60.26
2016,8,31,9,30,930.0,75.0,3.7,20.0,720.0,78.42,61.24
2016,8,31,9,45,934.0,79.0,3.75,20.5,755.0,81.05,63.2
2016,8,31,10,0,938.0,83.0,3.8,21.0,790.0,85.72,66.87
2016,8,31,10,15,944.5,84.0,3.85,21.0,819.0,146.86,80.17
2016,8,31,10,30,951.0,85.0,3.9,21.0,848.0,208.69,120.15
2016,8,31,10,45,955.0,86.5,3.95,21.5,869.5,270.74,169.82
2016,8,31,11,0,959.0,88.0,4.0,22.0,891.0,332.74,223.31
2016,8,31,11,15,961.5,88.5,4.05,22.0,905.0,393.25,277.08
2016,8,31,11,30,964.0,89.0,4.1,22.0,919.0,453.02,329.82
2016,8,31,11,45,964.5,89.5,4.15,22.0,925.0,510.9,380.04
2016,8,31,12,0,965.0,90.0,4.2,22.0,931.0,567.34,427.83
2016,8,31,12,15,964.5,90.0,4.2,22.0,929.0,621.15,472.25
2016,8,31,12,30,964.0,90.0,4.2,22.0,927.0,672.92,513.96
2016,8,31,12,45,956.0,93.5,4.25,22.0,915.0,720.5,551.65
2016,8,31,13,0,948.0,97.0,4.3,22.0,903.0,765.14,586.38
2016,8,31,13,15,944.0,96.0,4.3,22.0,885.0,805.56,616.56
2016,8,31,13,30,940.0,95.0,4.3,22.0,867.0,842.83,643.15
2016,8,31,13,45,935.0,93.5,4.35,22.0,842.0,875.46,666.7
2016,8,31,14,0,930.0,92.0,4.4,22.0,817.0,904.58,687.9
2016,8,31,14,15,921.5,90.5,4.4,21.5,784.5,926.97,705.67
2016,8,31,14,30,913.0,89.0,4.4,21.0,752.0,945.49,721.02
2016,8,31,14,45,904.0,86.5,4.4,21.0,713.5,958.55,731.41
2016,8,31,15,0,895.0,84.0,4.4,21.0,675.0,967.66,739.31
2016,8,31,15,15,880.5,81.5,4.35,20.5,630.5,967.52,742.19
2016,8,31,15,30,866.0,79.0,4.3,20.0,586.0,963.43,742.57
2016,8,31,15,45,849.0,75.5,4.25,20.0,538.0,951.79,736.41
2016,8,31,16,0,832.0,72.0,4.2,20.0,490.0,936.45,727.78
2016,8,31,16,15,805.5,69.0,4.1,19.5,438.0,920.63,719.91
2016,8,31,16,30,779.0,66.0,4.0,19.0,386.0,889.68,700.97
2016,8,31,16,45,744.0,61.5,3.95,18.5,333.5,845.34,671.98
2016,8,31,17,0,709.0,57.0,3.9,18.0,281.0,798.53,639.96
2016,8,31,17,15,654.0,51.5,3.75,17.5,228.0,729.26,588.72
2016,8,31,17,30,599.0,46.0,3.6,17.0,175.0,659.02,533.7
2016,8,31,17,45,507.0,38.5,3.45,16.5,126.5,562.33,454.27
2016,8,31,18,0,415.0,31.0,3.3,16.0,78.0,461.0,362.84
2016,8,31,18,15,207.5,15.5,3.15,15.5,39.0,235.82,89.36
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,159.0,9.5,2.7,12.5,18.5,7.47,0.0
2016,9,1,6,0,318.0,19.0,3.0,13.0,37.0,17.25,1.42
2016,9,1,6,15,439.0,27.5,3.05,13.5,82.0,25.11,15.74
2016,9,1,6,30,560.0,36.0,3.1,14.0,127.0,33.14,23.57
2016,9,1,6,45,625.0,42.5,3.15,14.5,178.5,39.18,29.26
2016,9,1,7,0,690.0,49.0,3.2,15.0,230.0,45.24,34.77
2016,9,1,7,15,345.0,81.5,3.15,15.5,172.0,59.37,47.26
2016,9,1,7,30,0.0,114.0,3.1,16.0,114.0,83.36,68.18
2016,9,1,7,45,0.0,127.0,3.05,16.5,127.0,92.83,76.08
2016,9,1,8,0,0.0,140.0,3.0,17.0,140.0,102.22,83.79
2016,9,1,8,15,3.5,157.5,2.95,17.5,160.0,114.46,93.84
2016,9,1,8,30,7.0,175.0,2.9,18.0,180.0,126.6,103.65
2016,9,1,8,45,26.0,215.0,2.9,18.5,232.0,152.72,125.15
2016,9,1,9,0,45.0,255.0,2.9,19.0,284.0,167.59,136.92
2016,9,1,9,15,41.5,268.5,2.9,19.5,296.5,175.37,142.71
2016,9,1,9,30,38.0,282.0,2.9,20.0,309.0,182.9,148.29
2016,9,1,9,45,54.5,311.5,2.9,20.5,352.0,198.6,160.53
2016,9,1,10,0,71.0,341.0,2.9,21.0,395.0,213.95,172.36
2016,9,1,10,15,519.0,212.0,2.95,21.5,625.5,162.97,106.96
2016,9,1,10,30,967.0,83.0,3.0,22.0,856.0,209.12,119.19
2016,9,1,10,45,971.5,84.0,3.1,22.5,877.5,271.95,169.07
2016,9,1,11,0,976.0,85.0,3.2,23.0,899.0,334.74,222.82
2016,9,1,11,15,978.5,85.5,3.35,23.0,913.0,396.23,277.1
2016,9,1,11,30,981.0,86.0,3.5,23.0,927.0,456.94,330.35
2016,9,1,11,45,980.5,87.0,3.65,23.0,933.0,515.65,381.05
2016,9,1,12,0,980.0,88.0,3.8,23.0,939.0,572.79,429.26
2016,9,1,12,15,979.5,88.0,3.9,22.5,936.5,627.34,475.1
2016,9,1,12,30,979.0,88.0,4.0,22.0,934.0,679.81,518.41
2016,9,1,12,45,972.5,90.0,4.15,22.0,922.5,727.77,556.67
2016,9,1,13,0,966.0,92.0,4.3,22.0,911.0,772.78,592.04
2016,9,1,13,15,962.0,91.5,4.3,21.5,893.0,814.25,623.97
2016,9,1,13,30,958.0,91.0,4.3,21.0,875.0,852.53,652.53
2016,9,1,13,45,952.0,90.0,4.3,21.0,849.0,885.33,676.03
2016,9,1,14,0,946.0,89.0,4.3,21.0,823.0,914.51,697.08
2016,9,1,14,15,938.0,87.5,4.2,20.5,790.0,937.68,714.9
2016,9,1,14,30,930.0,86.0,4.1,20.0,757.0,956.96,730.21
2016,9,1,14,45,920.0,84.0,4.05,20.0,718.0,969.87,740.21
2016,9,1,15,0,910.0,82.0,4.0,20.0,679.0,978.78,747.67
2016,9,1,15,15,895.5,80.0,4.0,19.5,634.5,979.37,751.36
2016,9,1,15,30,881.0,78.0,4.0,19.0,590.0,975.98,752.56
2016,9,1,15,45,828.0,78.0,4.0,19.0,527.0,945.14,733.27
2016,9,1,16,0,775.0,78.0,4.0,19.0,464.0,898.64,702.89
2016,9,1,16,15,781.5,72.0,3.9,18.5,425.5,899.82,707.19
2016,9,1,16,30,788.0,66.0,3.8,18.0,387.0,897.48,708.51
2016,9,1,16,45,745.5,63.0,3.75,17.5,332.5,847.73,675.35
2016,9,1,17,0,703.0,60.0,3.7,17.0,278.0,795.52,639.24
2016,9,1,17,15,645.5,54.0,3.5,16.0,225.0,723.16,586.27
2016,9,1,17,30,588.0,48.0,3.3,15.0,172.0,659.27,536.4
2016,9,1,17,45,482.0,40.5,3.15,14.5,122.5,541.95,440.25
2016,9,1,18,0,376.0,33.0,3.0,14.0,73.0,428.23,337.15
2016,9,1,18,15,188.0,16.5,2.9,13.5,36.5,218.42,42.81
2016,9,1,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,108.5,9.5,2.25,11.5,16.0,7.47,0.0
2016,9,2,6,0,217.0,19.0,2.5,12.0,32.0,15.6,0.0
2016,9,2,6,15,340.5,30.0,2.55,12.5,73.5,24.71,15.39
2016,9,2,6,30,464.0,41.0,2.6,13.0,115.0,33.91,24.33
2016,9,2,6,45,533.5,49.0,2.7,14.0,164.5,40.39,30.39
2016,9,2,7,0,603.0,57.0,2.8,15.0,214.0,46.87,36.22
2016,9,2,7,15,650.0,62.5,2.7,15.5,266.0,51.23,40.05
2016,9,2,7,30,697.0,68.0,2.6,16.0,318.0,60.12,47.76
2016,9,2,7,45,728.0,72.5,2.55,16.5,369.0,63.7,50.65
2016,9,2,8,0,759.0,77.0,2.5,17.0,420.0,67.22,53.44
2016,9,2,8,15,782.5,80.5,2.45,17.5,469.5,69.81,55.38
2016,9,2,8,30,806.0,84.0,2.4,18.0,519.0,72.33,57.24
2016,9,2,8,45,821.5,87.5,2.35,19.0,564.0,74.58,58.74
2016,9,2,9,0,837.0,91.0,2.3,20.0,609.0,76.73,60.14
2016,9,2,9,15,850.5,93.5,2.35,20.5,649.5,87.15,68.65
2016,9,2,9,30,864.0,96.0,2.4,21.0,690.0,88.92,69.82
2016,9,2,9,45,882.5,93.0,2.45,21.5,727.0,87.62,68.43
2016,9,2,10,0,901.0,90.0,2.5,22.0,764.0,86.66,67.36
2016,9,2,10,15,908.0,91.5,2.6,22.5,792.5,146.13,80.75
2016,9,2,10,30,915.0,93.0,2.7,23.0,821.0,206.37,118.78
2016,9,2,10,45,697.0,208.5,2.85,23.5,771.5,277.22,183.06
2016,9,2,11,0,479.0,324.0,3.0,24.0,722.0,339.01,240.74
2016,9,2,11,15,431.0,350.0,3.1,24.0,712.5,377.76,274.53
2016,9,2,11,30,383.0,376.0,3.2,24.0,703.0,415.18,306.4
2016,9,2,11,45,657.0,236.5,3.35,24.5,803.0,475.07,351.02
2016,9,2,12,0,931.0,97.0,3.5,25.0,903.0,554.25,412.32
2016,9,2,12,15,931.0,97.0,3.55,25.0,901.0,606.76,454.99
2016,9,2,12,30,931.0,97.0,3.6,25.0,899.0,657.35,495.26
2016,9,2,12,45,914.5,105.0,3.65,25.5,885.5,701.72,528.89
2016,9,2,13,0,898.0,113.0,3.7,26.0,872.0,742.63,559.13
2016,9,2,13,15,894.0,112.0,3.7,25.5,854.0,781.41,589.39
2016,9,2,13,30,890.0,111.0,3.7,25.0,836.0,817.17,615.72
2016,9,2,13,45,886.5,108.5,3.75,25.0,812.0,848.74,638.25
2016,9,2,14,0,883.0,106.0,3.8,25.0,788.0,876.98,658.57
2016,9,2,14,15,874.0,104.5,3.8,24.5,756.0,897.93,675.08
2016,9,2,14,30,865.0,103.0,3.8,24.0,724.0,915.15,689.29
2016,9,2,14,45,855.0,100.0,3.85,24.0,686.0,926.05,698.34
2016,9,2,15,0,845.0,97.0,3.9,24.0,648.0,945.02,713.16
2016,9,2,15,15,829.5,94.5,3.9,23.5,604.5,943.79,715.41
2016,9,2,15,30,814.0,92.0,3.9,23.0,561.0,938.63,715.29
2016,9,2,15,45,795.0,88.0,3.9,22.5,513.5,924.35,708.98
2016,9,2,16,0,776.0,84.0,3.9,22.0,466.0,906.36,700.14
2016,9,2,16,15,747.0,80.0,3.8,21.0,415.5,874.95,682.44
2016,9,2,16,30,718.0,76.0,3.7,20.0,365.0,840.33,661.99
2016,9,2,16,45,681.0,70.0,3.65,19.5,313.0,799.5,635.2
2016,9,2,17,0,644.0,64.0,3.6,19.0,261.0,750.24,600.89
2016,9,2,17,15,583.0,57.5,3.45,18.0,210.0,675.93,546.31
2016,9,2,17,30,522.0,51.0,3.3,17.0,159.0,601.43,488.22
2016,9,2,17,45,425.5,41.5,3.2,16.5,112.5,491.45,397.6
2016,9,2,18,0,329.0,32.0,3.1,16.0,66.0,385.29,299.06
2016,9,2,18,15,164.5,16.0,3.05,15.0,33.0,194.9,0.0
2016,9,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,3.35,12.0,6.0,4.72,0.0
2016,9,3,6,0,0.0,12.0,3.5,12.0,12.0,9.13,0.0
2016,9,3,6,15,0.0,28.5,3.55,12.5,28.5,21.6,12.64
2016,9,3,6,30,0.0,45.0,3.6,13.0,45.0,33.68,24.08
2016,9,3,6,45,0.0,65.0,3.65,13.5,65.0,47.97,37.17
2016,9,3,7,0,0.0,85.0,3.7,14.0,85.0,62.13,49.94
2016,9,3,7,15,5.5,104.5,3.7,14.5,106.5,75.94,62.15
2016,9,3,7,30,11.0,124.0,3.7,15.0,128.0,89.66,74.01
2016,9,3,7,45,53.0,156.0,3.7,15.5,179.5,107.86,89.56
2016,9,3,8,0,95.0,188.0,3.7,16.0,231.0,127.67,106.22
2016,9,3,8,15,124.5,212.5,3.65,16.5,275.0,138.5,114.92
2016,9,3,8,30,154.0,237.0,3.6,17.0,319.0,152.4,126.13
2016,9,3,8,45,238.0,248.0,3.6,17.5,388.0,154.03,126.84
2016,9,3,9,0,322.0,259.0,3.6,18.0,457.0,160.91,132.02
2016,9,3,9,15,300.5,284.0,3.6,18.0,478.5,171.76,140.74
2016,9,3,9,30,279.0,309.0,3.6,18.0,500.0,181.94,148.86
2016,9,3,9,45,596.0,200.5,3.6,18.5,636.0,122.85,98.93
2016,9,3,10,0,913.0,92.0,3.6,19.0,772.0,87.85,69.2
2016,9,3,10,15,919.5,93.5,3.65,19.5,801.0,147.55,82.83
2016,9,3,10,30,926.0,95.0,3.7,20.0,830.0,208.51,121.68
2016,9,3,10,45,931.5,95.5,3.8,20.5,851.5,269.1,170.0
2016,9,3,11,0,937.0,96.0,3.9,21.0,873.0,329.78,222.39
2016,9,3,11,15,940.0,96.5,4.0,21.0,886.5,389.46,275.59
2016,9,3,11,30,943.0,97.0,4.1,21.0,900.0,448.47,327.89
2016,9,3,11,45,943.0,97.5,4.2,21.0,905.5,505.22,377.48
2016,9,3,12,0,943.0,98.0,4.3,21.0,911.0,560.49,424.68
2016,9,3,12,15,942.0,98.0,4.4,20.5,908.5,613.11,469.68
2016,9,3,12,30,941.0,98.0,4.5,20.0,906.0,663.68,512.26
2016,9,3,12,45,927.0,104.5,4.65,20.0,892.5,708.94,549.17
2016,9,3,13,0,913.0,111.0,4.8,20.0,879.0,750.89,582.93
2016,9,3,13,15,636.0,238.0,4.8,19.5,767.5,712.93,553.36
2016,9,3,13,30,359.0,365.0,4.8,19.0,656.0,623.9,484.99
2016,9,3,13,45,627.5,234.5,4.8,19.0,724.0,769.6,599.71
2016,9,3,14,0,896.0,104.0,4.8,19.0,792.0,885.41,686.42
2016,9,3,14,15,888.0,102.5,4.7,18.5,760.0,907.53,703.18
2016,9,3,14,30,880.0,101.0,4.6,18.0,728.0,925.92,718.01
2016,9,3,14,45,740.5,143.5,4.55,18.0,651.5,884.37,689.45
2016,9,3,15,0,601.0,186.0,4.5,18.0,575.0,815.62,641.32
2016,9,3,15,15,717.5,137.0,4.45,17.5,570.5,890.56,698.69
2016,9,3,15,30,834.0,88.0,4.4,17.0,566.0,952.29,745.27
2016,9,3,15,45,815.5,84.5,4.35,17.0,518.0,939.16,737.31
2016,9,3,16,0,797.0,81.0,4.3,17.0,470.0,922.28,727.34
2016,9,3,16,15,769.0,77.0,4.2,16.5,419.0,891.81,708.64
2016,9,3,16,30,741.0,73.0,4.1,16.0,368.0,858.06,687.18
2016,9,3,16,45,695.5,69.0,4.1,15.5,314.5,811.21,655.65
2016,9,3,17,0,650.0,65.0,4.1,15.0,261.0,756.5,616.7
2016,9,3,17,15,587.0,58.5,3.95,14.5,209.0,680.21,558.34
2016,9,3,17,30,524.0,52.0,3.8,14.0,157.0,603.64,496.37
2016,9,3,17,45,403.5,43.0,3.65,13.5,109.5,472.46,387.09
2016,9,3,18,0,283.0,34.0,3.5,13.0,62.0,345.04,268.03
2016,9,3,18,15,141.5,17.0,3.5,12.5,31.0,171.16,0.0
2016,9,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,9.5,3.35,11.5,11.5,7.47,0.0
2016,9,4,6,0,78.0,19.0,3.4,12.0,23.0,14.41,0.0
2016,9,4,6,15,182.5,37.5,3.4,12.0,61.5,28.14,18.07
2016,9,4,6,30,287.0,56.0,3.4,12.0,100.0,41.85,31.36
2016,9,4,6,45,206.5,79.5,3.4,12.5,117.5,57.21,45.52
2016,9,4,7,0,126.0,103.0,3.4,13.0,135.0,72.27,59.16
2016,9,4,7,15,158.5,121.0,3.3,13.5,171.0,84.59,70.06
2016,9,4,7,30,191.0,139.0,3.2,14.0,207.0,96.72,80.52
2016,9,4,7,45,216.0,160.0,3.1,14.5,248.0,107.42,89.5
2016,9,4,8,0,241.0,181.0,3.0,15.0,289.0,119.69,99.67
2016,9,4,8,15,471.0,155.0,2.95,15.5,396.0,104.96,86.39
2016,9,4,8,30,701.0,129.0,2.9,16.0,503.0,93.37,75.94
2016,9,4,8,45,737.5,128.0,2.85,16.5,552.0,92.05,74.41
2016,9,4,9,0,774.0,127.0,2.8,17.0,601.0,90.95,73.1
2016,9,4,9,15,790.0,130.0,2.8,17.5,642.5,99.68,80.19
2016,9,4,9,30,806.0,133.0,2.8,18.0,684.0,100.57,80.57
2016,9,4,9,45,859.5,115.0,2.85,18.5,729.5,89.92,71.24
2016,9,4,10,0,913.0,97.0,2.9,19.0,775.0,90.66,71.6
2016,9,4,10,15,920.0,98.5,2.95,19.5,804.0,149.67,84.71
2016,9,4,10,30,927.0,100.0,3.0,20.0,833.0,210.9,123.42
2016,9,4,10,45,932.5,100.5,3.15,20.5,854.5,271.72,171.69
2016,9,4,11,0,938.0,101.0,3.3,21.0,876.0,332.61,224.06
2016,9,4,11,15,941.0,101.5,3.45,21.0,890.0,392.51,277.27
2016,9,4,11,30,944.0,102.0,3.6,21.0,904.0,451.73,329.61
2016,9,4,11,45,944.0,103.0,3.75,21.5,909.5,509.06,378.79
2016,9,4,12,0,944.0,104.0,3.9,22.0,915.0,564.93,425.44
2016,9,4,12,15,943.5,104.0,3.95,22.0,912.5,618.06,469.35
2016,9,4,12,30,943.0,104.0,4.0,22.0,910.0,669.19,510.62
2016,9,4,12,45,946.0,100.5,4.1,22.0,901.0,717.42,549.06
2016,9,4,13,0,949.0,97.0,4.2,22.0,892.0,763.29,585.05
2016,9,4,13,15,945.5,96.0,4.2,22.0,873.5,804.03,615.61
2016,9,4,13,30,942.0,95.0,4.2,22.0,855.0,841.63,642.44
2016,9,4,13,45,934.5,95.0,4.25,22.0,829.0,873.64,665.59
2016,9,4,14,0,927.0,95.0,4.3,22.0,803.0,902.04,686.32
2016,9,4,14,15,918.5,93.5,4.25,21.5,770.0,924.29,703.78
2016,9,4,14,30,910.0,92.0,4.2,21.0,737.0,942.67,718.79
2016,9,4,14,45,897.0,90.5,4.2,21.0,697.5,952.99,727.31
2016,9,4,15,0,884.0,89.0,4.2,21.0,658.0,959.29,733.32
2016,9,4,15,15,868.5,86.5,4.15,20.5,613.5,958.06,735.47
2016,9,4,15,30,853.0,84.0,4.1,20.0,569.0,964.78,743.4
2016,9,4,15,45,831.0,81.5,4.05,20.0,519.5,949.5,734.65
2016,9,4,16,0,809.0,79.0,4.0,20.0,470.0,930.43,723.42
2016,9,4,16,15,780.0,75.0,3.9,19.5,418.0,898.92,704.32
2016,9,4,16,30,751.0,71.0,3.8,19.0,366.0,864.12,682.45
2016,9,4,16,45,708.5,66.5,3.75,18.5,312.5,812.54,647.74
2016,9,4,17,0,666.0,62.0,3.7,18.0,259.0,766.48,615.59
2016,9,4,17,15,602.5,55.5,3.55,17.0,206.5,689.6,558.57
2016,9,4,17,30,539.0,49.0,3.4,16.0,154.0,612.59,497.8
2016,9,4,17,45,428.5,39.5,3.3,15.0,107.0,490.07,396.94
2016,9,4,18,0,318.0,30.0,3.2,14.0,60.0,372.29,281.59
2016,9,4,18,15,159.0,15.0,3.05,13.5,30.0,144.89,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.0,1.6,10.5,13.0,7.08,0.0
2016,9,5,6,0,167.0,18.0,1.8,11.0,26.0,14.73,0.0
2016,9,5,6,15,295.0,30.5,1.85,11.5,66.5,25.03,15.38
2016,9,5,6,30,423.0,43.0,1.9,12.0,107.0,35.36,25.63
2016,9,5,6,45,502.5,51.5,1.95,12.5,156.5,42.16,32.12
2016,9,5,7,0,582.0,60.0,2.0,13.0,206.0,48.99,38.41
2016,9,5,7,15,632.5,66.0,1.95,13.5,258.5,53.62,42.53
2016,9,5,7,30,683.0,72.0,1.9,14.0,311.0,58.25,46.51
2016,9,5,7,45,721.0,76.0,1.85,15.0,364.0,66.3,53.28
2016,9,5,8,0,759.0,80.0,1.8,16.0,417.0,69.49,55.66
2016,9,5,8,15,784.5,83.5,1.75,16.5,467.0,72.05,57.58
2016,9,5,8,30,810.0,87.0,1.7,17.0,517.0,74.56,59.42
2016,9,5,8,45,831.0,89.0,1.7,18.0,564.0,75.91,60.14
2016,9,5,9,0,852.0,91.0,1.7,19.0,611.0,77.23,60.84
2016,9,5,9,15,865.5,93.0,1.75,19.5,652.0,87.27,69.05
2016,9,5,9,30,879.0,95.0,1.8,20.0,693.0,88.81,70.02
2016,9,5,9,45,896.5,93.5,1.85,21.0,730.5,88.37,69.21
2016,9,5,10,0,914.0,92.0,1.9,22.0,768.0,87.92,68.42
2016,9,5,10,15,921.5,93.0,2.0,22.5,796.5,145.78,80.75
2016,9,5,10,30,929.0,94.0,2.1,23.0,825.0,206.8,118.52
2016,9,5,10,45,934.5,94.5,2.25,24.0,847.0,267.63,165.69
2016,9,5,11,0,940.0,95.0,2.4,25.0,869.0,328.53,216.71
2016,9,5,11,15,943.0,95.5,2.5,25.5,883.0,388.43,268.27
2016,9,5,11,30,946.0,96.0,2.6,26.0,897.0,447.63,318.7
2016,9,5,11,45,947.0,96.5,2.75,26.5,902.5,505.0,366.66
2016,9,5,12,0,948.0,97.0,2.9,27.0,908.0,560.98,412.19
2016,9,5,12,15,948.0,97.0,2.95,27.0,906.0,614.4,455.08
2016,9,5,12,30,948.0,97.0,3.0,27.0,904.0,665.83,495.39
2016,9,5,12,45,933.0,104.0,3.15,27.0,890.0,711.2,530.71
2016,9,5,13,0,918.0,111.0,3.3,27.0,876.0,753.14,562.88
2016,9,5,13,15,913.5,110.0,3.35,27.0,858.0,792.26,592.15
2016,9,5,13,30,909.0,109.0,3.4,27.0,840.0,828.24,617.37
2016,9,5,13,45,900.5,109.0,3.5,27.0,813.5,858.63,639.08
2016,9,5,14,0,892.0,109.0,3.6,27.0,787.0,885.45,658.5
2016,9,5,14,15,882.5,107.0,3.65,26.5,754.0,905.69,674.69
2016,9,5,14,30,873.0,105.0,3.7,26.0,721.0,922.11,688.56
2016,9,5,14,45,859.0,103.5,3.75,26.0,681.5,942.77,704.18
2016,9,5,15,0,845.0,102.0,3.8,26.0,642.0,948.13,709.63
2016,9,5,15,15,828.0,99.0,3.8,25.5,597.5,944.81,710.6
2016,9,5,15,30,811.0,96.0,3.8,25.0,553.0,937.48,709.06
2016,9,5,15,45,788.0,92.0,3.8,24.5,504.0,919.16,700.07
2016,9,5,16,0,765.0,88.0,3.8,24.0,455.0,897.08,688.46
2016,9,5,16,15,734.0,83.5,3.6,23.5,403.5,862.95,667.08
2016,9,5,16,30,703.0,79.0,3.4,23.0,352.0,833.12,648.32
2016,9,5,16,45,663.0,72.5,3.25,22.5,300.0,782.52,614.09
2016,9,5,17,0,623.0,66.0,3.1,22.0,248.0,729.91,576.97
2016,9,5,17,15,557.5,58.5,2.65,20.5,196.5,650.41,518.31
2016,9,5,17,30,492.0,51.0,2.2,19.0,145.0,570.83,456.0
2016,9,5,17,45,390.5,40.0,1.8,18.0,99.5,455.66,361.37
2016,9,5,18,0,289.0,29.0,1.4,17.0,54.0,344.24,248.11
2016,9,5,18,15,144.5,14.5,1.3,16.5,27.0,132.03,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,5,45,91.5,8.5,1.3,11.0,12.5,6.69,0.0
2016,9,6,6,0,183.0,17.0,1.4,12.0,25.0,13.94,0.0
2016,9,6,6,15,315.0,28.5,1.45,12.5,65.5,23.48,13.85
2016,9,6,6,30,447.0,40.0,1.5,13.0,106.0,33.1,23.5
2016,9,6,6,45,528.0,47.0,1.55,14.0,156.0,38.86,28.98
2016,9,6,7,0,609.0,54.0,1.6,15.0,206.0,44.73,34.31
2016,9,6,7,15,658.5,59.5,1.45,16.0,259.0,53.26,41.79
2016,9,6,7,30,708.0,65.0,1.3,17.0,312.0,58.03,45.75
2016,9,6,7,45,744.5,68.5,1.2,18.0,364.5,61.05,48.06
2016,9,6,8,0,781.0,72.0,1.1,19.0,417.0,64.08,50.32
2016,9,6,8,15,805.5,75.5,1.15,20.0,467.0,66.85,52.31
2016,9,6,8,30,830.0,79.0,1.2,21.0,517.0,69.56,54.21
2016,9,6,8,45,849.0,81.0,1.25,22.0,564.0,79.07,61.84
2016,9,6,9,0,868.0,83.0,1.3,23.0,611.0,81.12,63.09
2016,9,6,9,15,881.5,85.5,1.5,24.0,652.5,83.21,64.4
2016,9,6,9,30,895.0,88.0,1.7,25.0,694.0,85.17,65.6
2016,9,6,9,45,901.5,91.0,1.9,26.0,728.5,87.09,66.77
2016,9,6,10,0,908.0,94.0,2.1,27.0,763.0,88.87,67.82
2016,9,6,10,15,915.5,95.5,2.15,27.5,792.0,145.88,79.66
2016,9,6,10,30,923.0,97.0,2.2,28.0,821.0,206.93,116.59
2016,9,6,10,45,929.0,97.5,2.3,29.0,843.0,267.61,162.6
2016,9,6,11,0,935.0,98.0,2.4,30.0,865.0,328.42,212.44
2016,9,6,11,15,938.0,98.5,2.4,30.0,878.5,388.12,263.2
2016,9,6,11,30,941.0,99.0,2.4,30.0,892.0,447.13,312.96
2016,9,6,11,45,942.5,99.5,2.4,30.5,898.0,504.53,359.7
2016,9,6,12,0,944.0,100.0,2.4,31.0,904.0,560.61,403.92
2016,9,6,12,15,943.5,99.5,2.45,31.0,901.5,613.22,445.31
2016,9,6,12,30,943.0,99.0,2.5,31.0,899.0,663.77,484.13
2016,9,6,12,45,935.0,102.0,2.6,31.0,887.0,710.13,519.27
2016,9,6,13,0,927.0,105.0,2.7,31.0,875.0,753.53,551.64
2016,9,6,13,15,923.0,104.0,2.8,31.0,856.5,793.17,580.69
2016,9,6,13,30,919.0,103.0,2.9,31.0,838.0,829.69,605.96
2016,9,6,13,45,912.5,101.5,3.0,31.0,812.0,860.39,627.43
2016,9,6,14,0,906.0,100.0,3.1,31.0,786.0,887.51,646.66
2016,9,6,14,15,897.5,98.5,3.15,30.5,753.0,909.23,663.51
2016,9,6,14,30,889.0,97.0,3.2,30.0,720.0,927.15,678.1
2016,9,6,14,45,876.5,95.0,3.25,30.0,680.5,936.98,686.25
2016,9,6,15,0,864.0,93.0,3.3,30.0,641.0,942.87,692.05
2016,9,6,15,15,848.0,90.5,3.25,29.5,596.5,952.76,701.45
2016,9,6,15,30,832.0,88.0,3.2,29.0,552.0,947.06,700.66
2016,9,6,15,45,810.0,84.5,3.15,28.5,503.5,930.34,692.73
2016,9,6,16,0,788.0,81.0,3.1,28.0,455.0,909.86,682.29
2016,9,6,16,15,757.5,76.5,2.95,27.5,403.0,876.19,662.0
2016,9,6,16,30,727.0,72.0,2.8,27.0,351.0,839.3,639.04
2016,9,6,16,45,685.0,66.5,2.65,26.5,298.5,794.13,609.42
2016,9,6,17,0,643.0,61.0,2.5,26.0,246.0,740.85,572.58
2016,9,6,17,15,577.5,54.0,2.15,24.5,194.0,661.92,515.88
2016,9,6,17,30,512.0,47.0,1.8,23.0,142.0,583.11,455.53
2016,9,6,17,45,406.5,36.5,1.45,21.5,96.5,465.06,360.96
2016,9,6,18,0,301.0,26.0,1.1,20.0,51.0,347.52,236.82
2016,9,6,18,15,150.5,13.0,1.05,19.5,25.5,135.52,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,5,45,88.0,7.5,0.4,14.5,11.5,5.9,0.0
2016,9,7,6,0,176.0,15.0,0.4,15.0,23.0,12.25,0.0
2016,9,7,6,15,307.0,27.5,0.5,15.5,63.5,22.64,12.82
2016,9,7,6,30,438.0,40.0,0.6,16.0,104.0,33.07,23.16
2016,9,7,6,45,515.5,48.5,0.7,17.0,154.0,39.95,29.58
2016,9,7,7,0,593.0,57.0,0.8,18.0,204.0,46.86,35.76
2016,9,7,7,15,644.0,63.0,0.95,19.0,256.5,51.6,39.81
2016,9,7,7,30,695.0,69.0,1.1,20.0,309.0,56.33,43.71
2016,9,7,7,45,729.0,74.0,1.25,21.0,361.5,64.96,50.85
2016,9,7,8,0,763.0,79.0,1.4,22.0,414.0,68.88,53.81
2016,9,7,8,15,788.5,83.0,1.45,23.0,464.0,71.83,55.89
2016,9,7,8,30,814.0,87.0,1.5,24.0,514.0,74.72,57.88
2016,9,7,8,45,831.5,90.0,1.6,25.0,560.5,76.65,59.07
2016,9,7,9,0,849.0,93.0,1.7,26.0,607.0,78.52,60.19
2016,9,7,9,15,863.0,95.5,1.65,26.5,648.0,88.67,68.26
2016,9,7,9,30,877.0,98.0,1.6,27.0,689.0,90.49,69.42
2016,9,7,9,45,890.0,98.5,1.6,28.0,725.5,91.04,69.41
2016,9,7,10,0,903.0,99.0,1.6,29.0,762.0,91.53,69.38
2016,9,7,10,15,910.5,100.5,1.6,29.5,790.5,147.51,80.58
2016,9,7,10,30,918.0,102.0,1.6,30.0,819.0,208.41,116.78
2016,9,7,10,45,922.5,103.0,1.6,31.0,840.5,268.93,161.96
2016,9,7,11,0,927.0,104.0,1.6,32.0,862.0,329.43,210.7
2016,9,7,11,15,930.0,104.5,1.6,32.0,875.5,388.83,260.31
2016,9,7,11,30,933.0,105.0,1.6,32.0,889.0,447.55,308.87
2016,9,7,11,45,934.0,105.5,1.6,32.5,894.0,504.45,354.26
2016,9,7,12,0,935.0,106.0,1.6,33.0,899.0,559.98,397.11
2016,9,7,12,15,934.5,106.0,1.6,33.0,896.5,612.69,437.37
2016,9,7,12,30,934.0,106.0,1.6,33.0,894.0,663.38,475.05
2016,9,7,12,45,915.0,115.0,1.65,33.5,879.0,707.29,506.27
2016,9,7,13,0,896.0,124.0,1.7,34.0,864.0,747.49,534.13
2016,9,7,13,15,891.0,122.5,1.75,34.0,845.0,785.23,561.12
2016,9,7,13,30,886.0,121.0,1.8,34.0,826.0,819.81,584.47
2016,9,7,13,45,877.5,120.5,1.9,34.0,799.5,849.18,604.64
2016,9,7,14,0,869.0,120.0,2.0,34.0,773.0,885.74,629.54
2016,9,7,14,15,858.5,117.5,2.1,33.5,739.5,904.78,644.64
2016,9,7,14,30,848.0,115.0,2.2,33.0,706.0,919.86,657.6
2016,9,7,14,45,832.5,113.0,2.3,33.0,666.0,926.88,664.3
2016,9,7,15,0,817.0,111.0,2.4,33.0,626.0,929.79,668.61
2016,9,7,15,15,798.0,108.0,2.45,32.5,581.5,924.18,668.54
2016,9,7,15,30,779.0,105.0,2.5,32.0,537.0,914.54,666.04
2016,9,7,15,45,751.5,101.5,2.65,32.0,487.5,899.11,659.26
2016,9,7,16,0,724.0,98.0,2.8,32.0,438.0,873.81,645.78
2016,9,7,16,15,689.5,92.5,2.75,31.0,386.5,835.72,624.56
2016,9,7,16,30,655.0,87.0,2.7,30.0,335.0,794.69,600.63
2016,9,7,16,45,604.0,80.5,2.7,29.5,282.5,733.82,560.77
2016,9,7,17,0,553.0,74.0,2.7,29.0,230.0,671.08,517.72
2016,9,7,17,15,481.5,64.5,2.4,27.5,179.5,584.24,455.05
2016,9,7,17,30,410.0,55.0,2.1,26.0,129.0,497.4,388.62
2016,9,7,17,45,299.5,41.0,1.85,24.5,85.5,371.83,288.16
2016,9,7,18,0,189.0,27.0,1.6,23.0,42.0,247.39,158.07
2016,9,7,18,15,94.5,13.5,1.55,22.0,21.0,89.07,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,5,45,44.0,7.0,2.1,12.5,9.0,0.0,0.0
2016,9,8,6,0,88.0,14.0,2.3,13.0,18.0,11.02,0.0
2016,9,8,6,15,200.5,30.5,2.35,13.5,55.0,23.17,13.12
2016,9,8,6,30,313.0,47.0,2.4,14.0,92.0,35.68,25.54
2016,9,8,6,45,396.5,58.5,2.5,15.0,140.0,47.02,35.99
2016,9,8,7,0,480.0,70.0,2.6,16.0,188.0,55.82,43.92
2016,9,8,7,15,335.5,102.0,2.5,16.5,194.0,72.88,58.96
2016,9,8,7,30,191.0,134.0,2.4,17.0,200.0,93.59,76.87
2016,9,8,7,45,432.0,117.0,2.35,17.5,296.5,82.82,67.14
2016,9,8,8,0,673.0,100.0,2.3,18.0,393.0,76.37,61.21
2016,9,8,8,15,701.0,105.0,2.25,18.5,442.5,79.23,63.35
2016,9,8,8,30,729.0,110.0,2.2,19.0,492.0,82.02,65.39
2016,9,8,8,45,752.5,113.0,2.15,20.0,538.0,83.39,66.06
2016,9,8,9,0,776.0,116.0,2.1,21.0,584.0,91.86,72.74
2016,9,8,9,15,792.0,119.5,2.15,21.5,624.5,93.37,73.65
2016,9,8,9,30,808.0,123.0,2.2,22.0,665.0,94.82,74.53
2016,9,8,9,45,816.5,127.0,2.25,22.5,699.5,96.3,75.45
2016,9,8,10,0,825.0,131.0,2.3,23.0,734.0,97.71,76.32
2016,9,8,10,15,833.5,133.0,2.35,23.5,762.0,150.36,87.62
2016,9,8,10,30,842.0,135.0,2.4,24.0,790.0,208.92,123.57
2016,9,8,10,45,850.0,135.5,2.5,24.5,811.5,267.32,168.52
2016,9,8,11,0,858.0,136.0,2.6,25.0,833.0,326.26,217.69
2016,9,8,11,15,861.5,136.5,2.7,25.5,846.5,384.01,267.04
2016,9,8,11,30,865.0,137.0,2.8,26.0,860.0,441.88,315.95
2016,9,8,11,45,868.0,136.5,2.9,26.5,866.0,496.02,361.03
2016,9,8,12,0,871.0,136.0,3.0,27.0,872.0,549.09,404.04
2016,9,8,12,15,870.5,135.5,3.05,27.0,869.5,598.92,444.2
2016,9,8,12,30,870.0,135.0,3.1,27.0,867.0,646.86,481.96
2016,9,8,12,45,874.5,130.5,3.2,27.0,858.0,692.79,517.69
2016,9,8,13,0,879.0,126.0,3.3,27.0,849.0,736.6,551.29
2016,9,8,13,15,874.5,125.0,3.3,27.0,830.5,774.45,579.65
2016,9,8,13,30,870.0,124.0,3.3,27.0,812.0,809.27,604.44
2016,9,8,13,45,864.5,121.5,3.35,27.0,786.5,838.69,625.31
2016,9,8,14,0,859.0,119.0,3.4,27.0,761.0,875.32,651.18
2016,9,8,14,15,849.0,117.0,3.4,26.5,728.0,894.96,666.6
2016,9,8,14,30,839.0,115.0,3.4,26.0,695.0,910.73,679.73
2016,9,8,14,45,827.0,111.5,3.4,26.0,656.5,919.08,686.73
2016,9,8,15,0,815.0,108.0,3.4,26.0,618.0,923.43,691.29
2016,9,8,15,15,796.5,104.5,3.35,25.5,573.5,917.61,690.18
2016,9,8,15,30,778.0,101.0,3.3,25.0,529.0,907.79,686.56
2016,9,8,15,45,755.5,96.5,3.3,24.5,481.0,889.05,677.21
2016,9,8,16,0,733.0,92.0,3.3,24.0,433.0,873.62,670.12
2016,9,8,16,15,700.0,87.0,3.2,23.0,382.0,837.6,648.99
2016,9,8,16,30,667.0,82.0,3.1,22.0,331.0,798.67,625.18
2016,9,8,16,45,622.0,75.0,3.05,21.5,279.0,742.93,587.13
2016,9,8,17,0,577.0,68.0,3.0,21.0,227.0,685.35,545.93
2016,9,8,17,15,506.5,59.0,2.85,20.0,177.0,600.06,481.75
2016,9,8,17,30,436.0,50.0,2.7,19.0,127.0,515.02,413.87
2016,9,8,17,45,328.0,37.5,2.55,18.5,84.0,394.48,312.22
2016,9,8,18,0,220.0,25.0,2.4,18.0,41.0,267.46,159.28
2016,9,8,18,15,110.0,12.5,2.35,17.0,20.5,100.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,71.0,7.0,1.45,11.5,9.5,0.0,0.0
2016,9,9,6,0,142.0,14.0,1.6,12.0,19.0,11.02,0.0
2016,9,9,6,15,276.5,26.5,1.65,12.5,58.0,21.75,11.8
2016,9,9,6,30,411.0,39.0,1.7,13.0,97.0,32.15,22.54
2016,9,9,6,45,493.0,47.5,1.75,13.5,146.0,39.03,29.13
2016,9,9,7,0,575.0,56.0,1.8,14.0,195.0,45.95,35.51
2016,9,9,7,15,627.0,62.0,1.75,15.0,247.0,50.68,39.66
2016,9,9,7,30,679.0,68.0,1.7,16.0,299.0,55.42,43.65
2016,9,9,7,45,716.5,72.5,1.65,17.0,351.5,63.66,50.58
2016,9,9,8,0,754.0,77.0,1.6,18.0,404.0,67.29,53.35
2016,9,9,8,15,779.5,80.5,1.55,18.5,453.5,69.92,55.32
2016,9,9,8,30,805.0,84.0,1.5,19.0,503.0,72.5,57.23
2016,9,9,8,45,825.0,86.5,1.5,20.0,549.5,74.23,58.27
2016,9,9,9,0,845.0,89.0,1.5,21.0,596.0,75.91,59.27
2016,9,9,9,15,859.5,91.5,1.55,21.5,637.0,86.19,67.63
2016,9,9,9,30,874.0,94.0,1.6,22.0,678.0,88.1,68.91
2016,9,9,9,45,884.5,95.5,1.65,23.0,713.5,89.2,69.38
2016,9,9,10,0,895.0,97.0,1.7,24.0,749.0,90.21,69.8
2016,9,9,10,15,903.0,98.5,1.75,24.5,777.5,144.09,80.42
2016,9,9,10,30,911.0,100.0,1.8,25.0,806.0,204.62,116.81
2016,9,9,10,45,917.0,100.5,1.85,26.0,827.5,264.74,162.53
2016,9,9,11,0,923.0,101.0,1.9,27.0,849.0,324.97,212.18
2016,9,9,11,15,926.5,101.5,1.9,27.5,863.0,384.27,262.38
2016,9,9,11,30,930.0,102.0,1.9,28.0,877.0,442.92,311.42
2016,9,9,11,45,932.0,102.0,1.9,29.0,882.5,499.65,357.04
2016,9,9,12,0,934.0,102.0,1.9,30.0,888.0,555.09,399.98
2016,9,9,12,15,933.5,102.0,1.95,30.0,885.5,607.59,441.19
2016,9,9,12,30,933.0,102.0,2.0,30.0,883.0,658.08,479.85
2016,9,9,12,45,919.5,108.0,2.1,30.5,869.5,702.95,512.84
2016,9,9,13,0,906.0,114.0,2.2,31.0,856.0,744.51,542.7
2016,9,9,13,15,901.5,113.0,2.3,31.0,837.0,783.08,571.23
2016,9,9,13,30,897.0,112.0,2.4,31.0,818.0,818.53,595.85
2016,9,9,13,45,891.0,110.0,2.5,31.0,792.0,848.54,616.83
2016,9,9,14,0,885.0,108.0,2.6,31.0,766.0,875.03,635.64
2016,9,9,14,15,875.0,106.0,2.65,30.5,732.5,894.42,650.9
2016,9,9,14,30,865.0,104.0,2.7,30.0,699.0,909.97,663.92
2016,9,9,14,45,852.0,101.5,2.8,30.0,659.5,929.85,679.08
2016,9,9,15,0,839.0,99.0,2.9,30.0,620.0,934.62,684.47
2016,9,9,15,15,821.0,96.0,2.95,29.0,575.5,930.0,686.35
2016,9,9,15,30,803.0,93.0,3.0,28.0,531.0,921.39,685.75
2016,9,9,15,45,779.5,89.0,3.05,27.5,482.0,902.33,676.8
2016,9,9,16,0,756.0,85.0,3.1,27.0,433.0,879.54,665.23
2016,9,9,16,15,722.5,80.5,3.1,26.0,381.5,849.52,649.32
2016,9,9,16,30,689.0,76.0,3.1,25.0,330.0,810.68,626.53
2016,9,9,16,45,641.0,70.0,3.15,24.5,277.5,753.27,588.29
2016,9,9,17,0,593.0,64.0,3.2,24.0,225.0,694.12,546.75
2016,9,9,17,15,520.0,55.5,3.1,22.5,174.5,607.12,482.91
2016,9,9,17,30,447.0,47.0,3.0,21.0,124.0,520.59,415.02
2016,9,9,17,45,328.5,35.0,2.9,20.0,81.0,391.58,307.05
2016,9,9,18,0,210.0,23.0,2.8,19.0,38.0,253.04,128.21
2016,9,9,18,15,105.0,11.5,2.7,18.0,19.0,95.74,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,6.5,2.2,11.5,7.5,0.0,0.0
2016,9,10,6,0,67.0,13.0,2.4,12.0,15.0,10.23,0.0
2016,9,10,6,15,185.0,29.0,2.45,12.5,51.0,22.01,11.71
2016,9,10,6,30,303.0,45.0,2.5,13.0,87.0,34.19,24.25
2016,9,10,6,45,386.5,56.5,2.55,13.5,133.5,45.44,34.77
2016,9,10,7,0,470.0,68.0,2.6,14.0,180.0,54.26,42.88
2016,9,10,7,15,263.5,99.5,2.55,14.5,165.0,71.46,58.18
2016,9,10,7,30,57.0,131.0,2.5,15.0,150.0,91.46,75.63
2016,9,10,7,45,110.0,155.5,2.45,16.0,200.0,105.44,87.32
2016,9,10,8,0,163.0,180.0,2.4,17.0,250.0,120.76,99.9
2016,9,10,8,15,442.0,144.0,2.4,17.5,365.5,98.16,79.93
2016,9,10,8,30,721.0,108.0,2.4,18.0,481.0,80.7,64.53
2016,9,10,8,45,742.5,112.5,2.4,19.0,526.5,82.99,66.03
2016,9,10,9,0,764.0,117.0,2.4,20.0,572.0,92.41,73.56
2016,9,10,9,15,780.0,120.0,2.45,20.5,612.5,93.57,74.17
2016,9,10,9,30,796.0,123.0,2.5,21.0,653.0,94.7,74.79
2016,9,10,9,45,808.0,125.5,2.6,22.0,688.0,95.38,74.89
2016,9,10,10,0,820.0,128.0,2.7,23.0,723.0,96.05,74.99
2016,9,10,10,15,829.0,130.0,2.8,23.5,751.0,146.82,85.56
2016,9,10,10,30,838.0,132.0,2.9,24.0,779.0,205.19,121.13
2016,9,10,10,45,844.0,133.5,3.0,24.5,800.0,263.55,166.13
2016,9,10,11,0,850.0,135.0,3.1,25.0,821.0,322.25,215.27
2016,9,10,11,15,853.5,136.0,3.15,25.0,834.0,379.88,265.15
