Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,11,30,857.0,137.0,3.2,25.0,847.0,437.05,314.37
2016,9,10,11,45,858.5,137.0,3.3,25.5,852.5,491.89,360.32
2016,9,10,12,0,860.0,137.0,3.4,26.0,858.0,545.52,404.06
2016,9,10,12,15,859.0,137.0,3.45,26.0,855.0,596.31,445.21
2016,9,10,12,30,858.0,137.0,3.5,26.0,852.0,645.16,483.89
2016,9,10,12,45,858.0,134.5,3.6,26.5,842.0,690.32,518.27
2016,9,10,13,0,858.0,132.0,3.7,27.0,832.0,733.04,550.13
2016,9,10,13,15,853.0,131.0,3.75,26.5,813.0,770.83,579.94
2016,9,10,13,30,848.0,130.0,3.8,26.0,794.0,805.5,606.89
2016,9,10,13,45,840.5,128.0,3.85,26.0,768.0,833.87,627.29
2016,9,10,14,0,833.0,126.0,3.9,26.0,742.0,858.66,645.36
2016,9,10,14,15,822.0,124.0,3.9,25.5,709.0,876.73,660.01
2016,9,10,14,30,811.0,122.0,3.9,25.0,676.0,890.93,672.25
2016,9,10,14,45,797.5,118.5,3.9,25.0,637.0,897.32,678.03
2016,9,10,15,0,784.0,115.0,3.9,25.0,598.0,899.73,681.32
2016,9,10,15,15,764.5,111.5,3.85,24.5,554.0,892.47,679.19
2016,9,10,15,30,745.0,108.0,3.8,24.0,510.0,888.3,679.4
2016,9,10,15,45,720.5,102.5,3.75,24.0,462.5,866.72,666.18
2016,9,10,16,0,696.0,97.0,3.7,24.0,415.0,841.63,650.5
2016,9,10,16,15,660.5,91.5,3.6,23.0,364.0,802.58,626.8
2016,9,10,16,30,625.0,86.0,3.5,22.0,313.0,760.69,600.27
2016,9,10,16,45,576.0,78.5,3.45,21.5,262.0,700.82,558.29
2016,9,10,17,0,527.0,71.0,3.4,21.0,211.0,639.21,513.02
2016,9,10,17,15,453.5,61.0,3.2,20.0,162.5,550.66,444.81
2016,9,10,17,30,380.0,51.0,3.0,19.0,114.0,462.41,372.93
2016,9,10,17,45,267.5,36.5,2.9,18.0,73.0,336.96,265.53
2016,9,10,18,0,155.0,22.0,2.8,17.0,32.0,200.36,75.74
2016,9,10,18,15,77.5,11.0,2.75,16.5,16.0,72.46,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.5,5.5,2.4,11.5,6.0,0.0,0.0
2016,9,11,6,0,45.0,11.0,2.6,12.0,12.0,8.65,0.0
2016,9,11,6,15,142.5,29.5,2.7,12.5,46.0,22.21,11.51
2016,9,11,6,30,240.0,48.0,2.8,13.0,80.0,35.93,25.71
2016,9,11,6,45,321.0,62.0,2.9,13.5,125.5,46.3,35.49
2016,9,11,7,0,402.0,76.0,3.0,14.0,171.0,56.61,44.94
2016,9,11,7,15,217.5,100.5,2.95,14.5,153.5,71.49,58.2
2016,9,11,7,30,33.0,125.0,2.9,15.0,136.0,87.65,72.29
2016,9,11,7,45,81.0,152.0,2.85,15.5,185.5,105.25,87.37
2016,9,11,8,0,129.0,179.0,2.8,16.0,235.0,119.53,99.29
2016,9,11,8,15,161.0,201.0,2.8,16.5,279.0,132.82,110.16
2016,9,11,8,30,193.0,223.0,2.8,17.0,323.0,145.78,120.61
2016,9,11,8,45,457.5,176.5,2.8,18.0,440.5,115.34,93.91
2016,9,11,9,0,722.0,130.0,2.8,19.0,558.0,92.19,73.66
2016,9,11,9,15,739.0,133.5,2.8,19.5,598.0,93.31,74.28
2016,9,11,9,30,756.0,137.0,2.8,20.0,638.0,94.4,74.86
2016,9,11,9,45,784.0,132.5,2.85,20.5,676.0,99.13,78.52
2016,9,11,10,0,812.0,128.0,2.9,21.0,714.0,95.94,75.54
2016,9,11,10,15,820.5,130.0,2.95,21.5,741.5,145.44,85.71
2016,9,11,10,30,829.0,132.0,3.0,22.0,769.0,203.24,121.04
2016,9,11,10,45,837.0,132.0,3.1,22.5,790.5,260.51,165.42
2016,9,11,11,0,845.0,132.0,3.2,23.0,812.0,318.29,214.18
2016,9,11,11,15,849.0,133.0,3.3,23.0,825.0,375.72,264.36
2016,9,11,11,30,853.0,134.0,3.4,23.0,838.0,432.74,313.99
2016,9,11,11,45,693.0,223.5,3.5,23.5,797.5,479.62,355.61
2016,9,11,12,0,533.0,313.0,3.6,24.0,757.0,511.21,382.64
2016,9,11,12,15,550.5,296.5,3.7,24.0,754.5,548.02,412.77
2016,9,11,12,30,568.0,280.0,3.8,24.0,752.0,584.29,442.1
2016,9,11,12,45,521.5,297.0,3.9,24.0,725.5,605.2,459.08
2016,9,11,13,0,475.0,314.0,4.0,24.0,699.0,620.96,471.76
2016,9,11,13,15,488.0,295.5,4.1,23.5,683.0,645.85,492.87
2016,9,11,13,30,501.0,277.0,4.2,23.0,667.0,668.9,512.61
2016,9,11,13,45,673.5,196.0,4.35,23.0,702.0,768.24,589.42
2016,9,11,14,0,846.0,115.0,4.5,23.0,737.0,857.33,655.45
2016,9,11,14,15,835.5,113.0,4.5,22.5,704.0,875.89,670.34
2016,9,11,14,30,825.0,111.0,4.5,22.0,671.0,890.6,683.2
2016,9,11,14,45,811.0,108.5,4.55,21.5,632.0,897.66,691.32
2016,9,11,15,0,797.0,106.0,4.6,21.0,593.0,900.75,696.9
2016,9,11,15,15,778.0,102.5,4.55,20.5,549.5,894.01,695.01
2016,9,11,15,30,759.0,99.0,4.5,20.0,506.0,883.35,690.48
2016,9,11,15,45,733.0,95.0,4.5,19.5,458.0,867.96,683.0
2016,9,11,16,0,707.0,91.0,4.5,19.0,410.0,843.3,668.69
2016,9,11,16,15,672.0,86.0,4.4,18.0,359.5,805.36,644.89
2016,9,11,16,30,637.0,81.0,4.3,17.0,309.0,764.63,618.22
2016,9,11,16,45,586.5,74.0,4.2,16.5,258.0,703.97,574.09
2016,9,11,17,0,536.0,67.0,4.1,16.0,207.0,641.68,526.72
2016,9,11,17,15,462.0,57.5,3.95,15.5,158.5,553.44,456.02
2016,9,11,17,30,388.0,48.0,3.8,15.0,110.0,465.66,381.81
2016,9,11,17,45,273.5,34.5,3.7,14.5,70.0,340.62,270.3
2016,9,11,18,0,159.0,21.0,3.6,14.0,30.0,199.48,37.56
2016,9,11,18,15,79.5,10.5,3.5,13.5,15.0,73.54,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,5,45,51.0,6.5,3.6,10.5,8.0,0.0,0.0
2016,9,12,6,0,102.0,13.0,3.7,11.0,16.0,10.23,0.0
2016,9,12,6,15,250.0,26.0,3.75,11.5,54.0,21.35,10.49
2016,9,12,6,30,398.0,39.0,3.8,12.0,92.0,32.18,22.49
2016,9,12,6,45,494.5,46.5,3.85,12.5,142.0,38.33,28.52
2016,9,12,7,0,591.0,54.0,3.9,13.0,192.0,44.64,34.43
2016,9,12,7,15,295.5,76.5,3.9,13.5,145.5,55.62,44.29
2016,9,12,7,30,0.0,99.0,3.9,14.0,99.0,72.99,59.63
2016,9,12,7,45,192.0,124.0,3.9,14.5,205.5,85.92,70.77
2016,9,12,8,0,384.0,149.0,3.9,15.0,312.0,101.28,83.87
2016,9,12,8,15,605.0,114.5,3.9,15.5,407.0,84.04,68.38
2016,9,12,8,30,826.0,80.0,3.9,16.0,502.0,70.27,56.04
2016,9,12,8,45,845.0,82.5,3.95,16.5,548.5,72.1,57.34
2016,9,12,9,0,864.0,85.0,4.0,17.0,595.0,82.13,65.69
2016,9,12,9,15,878.0,87.0,4.0,17.5,636.0,83.95,66.92
2016,9,12,9,30,892.0,89.0,4.0,18.0,677.0,85.65,68.07
2016,9,12,9,45,905.0,89.0,4.0,18.5,713.0,86.06,68.13
2016,9,12,10,0,918.0,89.0,4.0,19.0,749.0,86.41,68.15
2016,9,12,10,15,925.5,90.5,4.05,19.0,777.5,138.86,78.45
2016,9,12,10,30,933.0,92.0,4.1,19.0,806.0,200.62,116.31
2016,9,12,10,45,938.5,92.5,4.15,19.5,827.5,261.85,164.62
2016,9,12,11,0,944.0,93.0,4.2,20.0,849.0,323.09,217.56
2016,9,12,11,15,947.5,93.5,4.25,20.0,862.5,383.46,271.63
2016,9,12,11,30,951.0,94.0,4.3,20.0,876.0,443.13,324.9
2016,9,12,11,45,951.0,95.5,4.35,20.0,881.0,501.06,375.86
2016,9,12,12,0,951.0,97.0,4.4,20.0,886.0,557.48,424.36
2016,9,12,12,15,754.5,198.0,4.45,20.0,823.0,586.66,450.27
2016,9,12,12,30,558.0,299.0,4.5,20.0,760.0,592.68,456.43
2016,9,12,12,45,539.0,299.5,4.6,20.0,739.5,618.25,477.84
2016,9,12,13,0,520.0,300.0,4.7,20.0,719.0,640.48,496.25
2016,9,12,13,15,550.5,280.0,4.7,19.5,715.0,678.3,527.37
2016,9,12,13,30,581.0,260.0,4.7,19.0,711.0,715.39,557.84
2016,9,12,13,45,755.5,175.5,4.7,19.0,741.0,814.69,635.3
2016,9,12,14,0,930.0,91.0,4.7,19.0,771.0,892.66,692.25
2016,9,12,14,15,922.5,89.5,4.65,18.5,738.0,915.35,710.06
2016,9,12,14,30,915.0,88.0,4.6,18.0,705.0,934.2,725.69
2016,9,12,14,45,905.5,85.5,4.6,17.5,666.0,946.21,737.12
2016,9,12,15,0,896.0,83.0,4.6,17.0,627.0,954.24,746.02
2016,9,12,15,15,744.0,112.5,4.55,16.5,541.5,878.2,694.36
2016,9,12,15,30,592.0,142.0,4.5,16.0,456.0,777.84,624.01
2016,9,12,15,45,708.5,106.5,4.45,16.0,447.5,857.72,685.44
2016,9,12,16,0,825.0,71.0,4.4,16.0,439.0,924.75,735.63
2016,9,12,16,15,794.0,67.5,4.3,15.0,386.5,891.68,715.22
2016,9,12,16,30,763.0,64.0,4.2,14.0,334.0,855.35,692.39
2016,9,12,16,45,714.5,59.0,4.15,13.5,279.5,797.35,651.01
2016,9,12,17,0,666.0,54.0,4.1,13.0,225.0,737.12,605.67
2016,9,12,17,15,590.5,47.5,3.9,12.5,172.5,658.05,541.93
2016,9,12,17,30,515.0,41.0,3.7,12.0,120.0,571.53,467.84
2016,9,12,17,45,368.5,30.5,3.5,11.5,75.5,419.61,330.57
2016,9,12,18,0,222.0,20.0,3.3,11.0,31.0,248.02,0.0
2016,9,12,18,15,111.0,10.0,3.35,11.0,15.5,98.76,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.7,11.5,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.8,12.0,13.0,10.23,0.0
2016,9,13,6,15,161.5,28.5,1.9,12.0,49.0,21.54,10.13
2016,9,13,6,30,323.0,44.0,2.0,12.0,85.0,33.55,23.64
2016,9,13,6,45,405.5,56.0,2.15,12.5,132.5,45.38,34.77
2016,9,13,7,0,488.0,68.0,2.3,13.0,180.0,54.63,43.34
2016,9,13,7,15,546.5,76.5,2.35,13.0,232.0,60.81,49.02
2016,9,13,7,30,605.0,85.0,2.4,13.0,284.0,66.93,54.47
2016,9,13,7,45,642.0,92.5,2.45,13.5,335.0,71.93,58.67
2016,9,13,8,0,679.0,100.0,2.5,14.0,386.0,76.81,62.67
2016,9,13,8,15,628.0,119.0,2.45,14.5,409.0,87.68,71.84
2016,9,13,8,30,577.0,138.0,2.4,15.0,432.0,97.75,80.19
2016,9,13,8,45,430.5,195.0,2.4,15.5,426.0,125.58,103.7
2016,9,13,9,0,284.0,252.0,2.4,16.0,420.0,157.01,129.85
2016,9,13,9,15,357.5,253.0,2.35,16.5,478.5,158.63,130.55
2016,9,13,9,30,431.0,254.0,2.3,17.0,537.0,152.36,124.7
2016,9,13,9,45,312.5,297.5,2.3,17.5,508.5,177.39,145.06
2016,9,13,10,0,194.0,341.0,2.3,18.0,480.0,204.32,166.66
2016,9,13,10,15,526.5,235.5,2.3,18.5,632.5,175.25,119.71
2016,9,13,10,30,859.0,130.0,2.3,19.0,785.0,205.06,122.56
2016,9,13,10,45,726.0,199.0,2.35,19.5,762.5,273.12,181.21
2016,9,13,11,0,593.0,268.0,2.4,20.0,740.0,333.99,236.27
2016,9,13,11,15,596.0,270.5,2.35,20.0,752.0,381.21,276.42
2016,9,13,11,30,599.0,273.0,2.3,20.0,764.0,428.32,316.29
2016,9,13,11,45,753.0,196.5,2.3,20.5,816.5,485.99,361.53
2016,9,13,12,0,907.0,120.0,2.3,21.0,869.0,552.3,413.87
2016,9,13,12,15,712.0,215.0,2.2,21.0,802.0,576.01,434.36
2016,9,13,12,30,517.0,310.0,2.1,21.0,735.0,576.19,435.49
2016,9,13,12,45,481.0,315.5,2.05,21.5,707.0,593.0,448.31
2016,9,13,13,0,445.0,321.0,2.0,22.0,679.0,605.25,457.14
2016,9,13,13,15,458.0,307.5,1.95,22.0,668.0,633.25,478.48
2016,9,13,13,30,471.0,294.0,1.9,22.0,657.0,659.85,498.53
2016,9,13,13,45,472.0,282.0,1.85,22.0,635.5,676.47,511.28
2016,9,13,14,0,473.0,270.0,1.8,22.0,614.0,690.62,522.3
2016,9,13,14,15,664.0,188.0,1.8,22.0,646.5,807.24,608.51
2016,9,13,14,30,855.0,106.0,1.8,22.0,679.0,909.8,678.26
2016,9,13,14,45,842.0,103.0,1.8,22.0,639.5,917.65,683.87
2016,9,13,15,0,829.0,100.0,1.8,22.0,600.0,921.46,688.03
2016,9,13,15,15,810.0,96.5,1.8,21.5,554.5,914.99,686.88
2016,9,13,15,30,791.0,93.0,1.8,21.0,509.0,904.49,683.25
2016,9,13,15,45,765.0,89.5,1.8,21.0,460.0,883.36,671.17
2016,9,13,16,0,739.0,86.0,1.8,21.0,411.0,865.17,661.09
2016,9,13,16,15,703.0,80.5,1.75,20.5,359.5,825.48,636.51
2016,9,13,16,30,667.0,75.0,1.7,20.0,308.0,782.97,609.27
2016,9,13,16,45,613.0,69.0,1.7,20.0,255.5,720.19,565.5
2016,9,13,17,0,559.0,63.0,1.7,20.0,203.0,655.82,518.39
2016,9,13,17,15,480.5,53.5,1.5,19.0,153.5,563.43,447.85
2016,9,13,17,30,402.0,44.0,1.3,18.0,104.0,471.86,373.59
2016,9,13,17,45,274.0,31.0,1.15,17.0,64.0,336.37,253.52
2016,9,13,18,0,146.0,18.0,1.0,16.0,24.0,177.9,0.0
2016,9,13,18,15,73.0,9.0,1.05,15.5,12.0,7.08,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,45,24.0,4.5,0.6,10.5,5.0,0.0,0.0
2016,9,14,6,0,48.0,9.0,0.6,11.0,10.0,7.08,0.0
2016,9,14,6,15,161.5,26.5,0.7,11.5,44.5,20.09,8.56
2016,9,14,6,30,275.0,44.0,0.8,12.0,79.0,33.28,23.39
2016,9,14,6,45,362.0,57.0,0.95,13.0,125.5,43.14,32.72
2016,9,14,7,0,449.0,70.0,1.1,14.0,172.0,55.93,44.32
2016,9,14,7,15,507.0,79.5,1.05,14.5,222.5,62.73,50.43
2016,9,14,7,30,565.0,89.0,1.0,15.0,273.0,69.44,56.24
2016,9,14,7,45,610.5,95.0,1.0,16.0,325.0,73.31,59.28
2016,9,14,8,0,656.0,101.0,1.0,17.0,377.0,77.18,62.21
2016,9,14,8,15,686.0,106.5,0.95,17.5,426.0,80.38,64.63
2016,9,14,8,30,716.0,112.0,0.9,18.0,475.0,83.51,66.96
2016,9,14,8,45,743.0,115.0,0.85,18.5,521.0,84.91,67.79
2016,9,14,9,0,770.0,118.0,0.8,19.0,567.0,86.32,68.63
2016,9,14,9,15,786.5,121.0,0.75,19.5,608.0,94.83,75.48
2016,9,14,9,30,803.0,124.0,0.7,20.0,649.0,96.01,76.08
2016,9,14,9,45,851.0,109.5,0.65,21.0,692.0,87.28,68.31
2016,9,14,10,0,899.0,95.0,0.6,22.0,735.0,89.3,69.58
2016,9,14,10,15,907.0,96.0,0.6,22.5,763.5,138.92,78.11
2016,9,14,10,30,915.0,97.0,0.6,23.0,792.0,199.48,113.31
2016,9,14,10,45,921.5,97.5,0.65,23.5,813.0,259.97,158.95
2016,9,14,11,0,928.0,98.0,0.7,24.0,834.0,320.6,208.91
2016,9,14,11,15,931.0,98.5,0.85,24.0,847.5,379.99,259.92
2016,9,14,11,30,934.0,99.0,1.0,24.0,861.0,438.64,310.11
2016,9,14,11,45,936.5,98.5,1.2,24.5,866.5,495.33,357.48
2016,9,14,12,0,939.0,98.0,1.4,25.0,872.0,550.69,402.6
2016,9,14,12,15,939.0,98.0,1.6,25.0,868.5,603.51,445.51
2016,9,14,12,30,939.0,98.0,1.8,25.0,865.0,654.31,485.99
2016,9,14,12,45,931.0,100.5,2.0,25.5,852.5,699.87,520.9
2016,9,14,13,0,923.0,103.0,2.2,26.0,840.0,742.4,552.92
2016,9,14,13,15,918.0,102.0,2.3,26.0,821.0,780.75,581.97
2016,9,14,13,30,913.0,101.0,2.4,26.0,802.0,815.85,606.81
2016,9,14,13,45,907.0,99.5,2.5,26.0,775.5,846.3,628.58
2016,9,14,14,0,901.0,98.0,2.6,26.0,749.0,873.19,648.11
2016,9,14,14,15,891.0,96.5,2.7,25.5,715.0,892.99,664.37
2016,9,14,14,30,881.0,95.0,2.8,25.0,681.0,908.92,678.33
2016,9,14,14,45,868.5,92.5,2.9,25.0,641.5,917.58,686.32
2016,9,14,15,0,856.0,90.0,3.0,25.0,602.0,933.51,699.48
2016,9,14,15,15,838.0,87.0,3.0,24.5,556.5,928.73,699.41
2016,9,14,15,30,820.0,84.0,3.0,24.0,511.0,919.92,696.9
2016,9,14,15,45,795.5,80.5,3.05,24.0,462.0,900.34,686.06
2016,9,14,16,0,771.0,77.0,3.1,24.0,413.0,877.03,672.56
2016,9,14,16,15,736.5,72.5,3.05,23.5,361.0,839.31,649.22
2016,9,14,16,30,702.0,68.0,3.0,23.0,309.0,798.45,622.86
2016,9,14,16,45,652.0,62.0,3.0,22.5,256.5,746.16,587.1
2016,9,14,17,0,602.0,56.0,3.0,22.0,204.0,685.42,542.84
2016,9,14,17,15,522.0,48.0,2.65,21.0,154.0,593.35,471.43
2016,9,14,17,30,442.0,40.0,2.3,20.0,104.0,502.3,396.2
2016,9,14,17,45,306.0,28.0,2.0,19.0,63.5,360.89,265.47
2016,9,14,18,0,170.0,16.0,1.7,18.0,23.0,155.61,0.0
2016,9,14,18,15,85.0,8.0,1.6,17.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,57.0,5.0,1.25,10.5,6.0,0.0,0.0
2016,9,15,6,0,114.0,10.0,1.3,11.0,12.0,7.87,0.0
2016,9,15,6,15,266.5,22.0,1.45,11.5,48.5,18.12,6.52
2016,9,15,6,30,419.0,34.0,1.6,12.0,85.0,28.26,18.93
2016,9,15,6,45,506.5,42.0,1.8,13.0,134.5,34.9,25.38
2016,9,15,7,0,594.0,50.0,2.0,14.0,184.0,41.64,31.6
2016,9,15,7,15,648.0,56.0,2.0,14.5,236.0,50.44,39.51
2016,9,15,7,30,702.0,62.0,2.0,15.0,288.0,55.71,44.11
2016,9,15,7,45,739.0,66.0,2.0,16.0,340.5,59.17,46.88
2016,9,15,8,0,776.0,70.0,2.0,17.0,393.0,62.62,49.57
2016,9,15,8,15,801.5,73.0,2.0,17.5,442.5,65.11,51.46
2016,9,15,8,30,827.0,76.0,2.0,18.0,492.0,67.57,53.29
2016,9,15,8,45,846.0,79.0,2.0,19.0,538.0,77.45,61.37
2016,9,15,9,0,865.0,82.0,2.0,20.0,584.0,80.2,63.27
2016,9,15,9,15,878.5,84.0,2.0,20.5,625.0,82.07,64.53
2016,9,15,9,30,892.0,86.0,2.0,21.0,666.0,83.83,65.71
2016,9,15,9,45,905.0,86.0,2.0,21.5,701.5,84.28,65.81
2016,9,15,10,0,918.0,86.0,2.0,22.0,737.0,84.68,65.88
2016,9,15,10,15,925.0,87.5,2.0,22.5,765.0,134.49,74.7
2016,9,15,10,30,932.0,89.0,2.0,23.0,793.0,196.13,110.87
2016,9,15,10,45,937.0,90.0,2.0,24.0,814.0,257.49,157.54
2016,9,15,11,0,942.0,91.0,2.0,25.0,835.0,318.81,208.48
2016,9,15,11,15,945.0,91.5,2.05,25.0,848.0,378.85,260.51
2016,9,15,11,30,948.0,92.0,2.1,25.0,861.0,438.11,311.62
2016,9,15,11,45,949.0,92.0,2.2,25.5,866.0,495.09,359.43
2016,9,15,12,0,950.0,92.0,2.3,26.0,871.0,550.56,404.69
2016,9,15,12,15,949.5,92.0,2.35,26.0,868.0,603.48,447.37
2016,9,15,12,30,949.0,92.0,2.4,26.0,865.0,654.28,487.36
2016,9,15,12,45,937.5,96.5,2.5,26.5,851.0,699.63,521.66
2016,9,15,13,0,926.0,101.0,2.6,27.0,837.0,741.71,552.77
2016,9,15,13,15,921.5,100.5,2.65,27.0,818.0,780.9,582.15
2016,9,15,13,30,917.0,100.0,2.7,27.0,799.0,816.91,607.3
2016,9,15,13,45,909.5,99.0,2.8,27.0,772.0,846.7,628.62
2016,9,15,14,0,902.0,98.0,2.9,27.0,745.0,872.86,647.65
2016,9,15,14,15,892.5,96.0,2.9,26.5,711.0,892.53,663.11
2016,9,15,14,30,883.0,94.0,2.9,26.0,677.0,908.33,676.24
2016,9,15,14,45,868.5,92.0,2.95,26.0,637.0,915.69,682.96
2016,9,15,15,0,854.0,90.0,3.0,26.0,597.0,930.24,694.8
2016,9,15,15,15,835.5,87.5,3.0,25.5,552.0,925.53,694.79
2016,9,15,15,30,817.0,85.0,3.0,25.0,507.0,916.8,692.34
2016,9,15,15,45,791.0,81.5,3.0,24.5,457.5,895.73,681.48
2016,9,15,16,0,765.0,78.0,3.0,24.0,408.0,870.92,667.91
2016,9,15,16,15,729.5,73.5,2.95,23.0,356.0,832.21,645.07
2016,9,15,16,30,694.0,69.0,2.9,22.0,304.0,797.74,624.34
2016,9,15,16,45,640.5,63.0,2.85,21.5,251.0,735.36,580.68
2016,9,15,17,0,587.0,57.0,2.8,21.0,198.0,671.5,533.53
2016,9,15,17,15,503.5,48.5,2.5,20.0,148.0,575.89,459.04
2016,9,15,17,30,420.0,40.0,2.2,19.0,98.0,481.4,380.52
2016,9,15,17,45,277.5,27.5,1.95,18.0,58.5,333.03,238.86
2016,9,15,18,0,135.0,15.0,1.7,17.0,19.0,125.02,0.0
2016,9,15,18,15,67.5,7.5,1.7,16.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,204.0,16.5,1.2,11.5,41.0,13.38,2.77
2016,9,16,6,30,408.0,33.0,1.2,12.0,82.0,27.4,18.14
2016,9,16,6,45,496.5,41.5,1.3,12.5,131.0,34.45,25.02
2016,9,16,7,0,585.0,50.0,1.4,13.0,180.0,41.57,31.67
2016,9,16,7,15,640.0,56.0,1.25,13.5,232.0,46.49,36.16
2016,9,16,7,30,695.0,62.0,1.1,14.0,284.0,55.63,44.24
2016,9,16,7,45,732.5,66.0,1.0,15.0,336.5,59.08,47.01
2016,9,16,8,0,770.0,70.0,0.9,16.0,389.0,62.53,49.7
2016,9,16,8,15,796.0,73.5,0.8,17.0,438.5,65.37,51.8
2016,9,16,8,30,822.0,77.0,0.7,18.0,488.0,68.17,53.81
2016,9,16,8,45,841.0,79.5,0.65,19.0,534.0,70.08,55.03
2016,9,16,9,0,860.0,82.0,0.6,20.0,580.0,80.05,63.1
2016,9,16,9,15,874.0,84.5,0.5,21.0,621.0,82.24,64.46
2016,9,16,9,30,888.0,87.0,0.4,22.0,662.0,84.31,65.73
2016,9,16,9,45,901.5,87.0,0.35,23.0,697.5,84.77,65.67
2016,9,16,10,0,915.0,87.0,0.3,24.0,733.0,85.18,65.59
2016,9,16,10,15,923.0,88.5,0.2,25.0,761.5,134.07,73.52
2016,9,16,10,30,931.0,90.0,0.1,26.0,790.0,195.77,108.06
2016,9,16,10,45,936.5,90.5,0.05,27.0,811.0,256.88,152.54
2016,9,16,11,0,942.0,91.0,0.0,28.0,832.0,317.98,200.95
2016,9,16,11,15,945.5,91.5,0.2,28.5,845.0,378.18,250.72
2016,9,16,11,30,949.0,92.0,0.4,29.0,858.0,437.64,299.88
2016,9,16,11,45,951.0,92.0,0.6,29.5,863.5,495.1,346.68
2016,9,16,12,0,953.0,92.0,0.8,30.0,869.0,551.15,391.24
2016,9,16,12,15,778.0,181.5,1.0,30.0,814.5,584.24,418.96
2016,9,16,12,30,603.0,271.0,1.2,30.0,760.0,596.24,430.22
2016,9,16,12,45,612.5,258.0,1.4,30.5,748.5,632.85,457.97
2016,9,16,13,0,622.0,245.0,1.6,31.0,737.0,666.53,483.13
2016,9,16,13,15,773.5,170.5,1.7,31.0,767.0,747.83,542.37
2016,9,16,13,30,925.0,96.0,1.8,31.0,797.0,818.08,592.22
2016,9,16,13,45,917.0,95.0,1.95,31.0,769.5,847.56,612.94
2016,9,16,14,0,909.0,94.0,2.1,31.0,742.0,873.35,631.77
2016,9,16,14,15,899.0,92.5,2.15,30.5,708.0,893.14,647.28
2016,9,16,14,30,889.0,91.0,2.2,30.0,674.0,909.03,660.55
2016,9,16,14,45,874.5,89.0,2.3,30.0,633.5,916.37,667.62
2016,9,16,15,0,860.0,87.0,2.4,30.0,593.0,919.7,672.34
2016,9,16,15,15,841.5,84.5,2.45,29.5,548.0,925.99,680.12
2016,9,16,15,30,823.0,82.0,2.5,29.0,503.0,917.24,678.11
2016,9,16,15,45,797.5,78.5,2.55,28.5,453.5,896.62,668.3
2016,9,16,16,0,772.0,75.0,2.6,28.0,404.0,872.29,655.81
2016,9,16,16,15,736.0,70.5,2.55,27.0,351.5,833.1,633.17
2016,9,16,16,30,700.0,66.0,2.5,26.0,299.0,790.81,607.39
2016,9,16,16,45,646.5,60.0,2.45,25.5,246.5,735.33,569.48
2016,9,16,17,0,593.0,54.0,2.4,25.0,194.0,671.58,523.18
2016,9,16,17,15,508.5,46.0,2.1,23.5,144.5,575.95,450.66
2016,9,16,17,30,424.0,38.0,1.8,22.0,95.0,481.6,373.65
2016,9,16,17,45,277.5,25.5,1.5,21.0,56.0,326.33,220.36
2016,9,16,18,0,131.0,13.0,1.2,20.0,17.0,119.75,0.0
2016,9,16,18,15,65.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,193.5,17.0,0.9,12.5,39.5,13.77,2.28
2016,9,17,6,30,387.0,34.0,1.0,13.0,79.0,28.15,18.63
2016,9,17,6,45,481.5,42.0,1.1,14.0,127.5,34.76,25.11
2016,9,17,7,0,576.0,50.0,1.2,15.0,176.0,41.5,31.33
2016,9,17,7,15,632.0,56.0,1.1,15.5,228.0,46.41,35.78
2016,9,17,7,30,688.0,62.0,1.0,16.0,280.0,55.55,43.81
2016,9,17,7,45,727.0,66.0,0.95,17.0,332.0,59.01,46.57
2016,9,17,8,0,766.0,70.0,0.9,18.0,384.0,62.47,49.25
2016,9,17,8,15,792.0,73.5,0.8,19.0,433.5,65.31,51.33
2016,9,17,8,30,818.0,77.0,0.7,20.0,483.0,68.1,53.32
2016,9,17,8,45,838.0,79.0,0.6,21.5,529.0,69.69,54.14
2016,9,17,9,0,858.0,81.0,0.5,23.0,575.0,79.35,61.73
2016,9,17,9,15,872.0,83.0,0.45,24.0,615.5,81.24,62.84
2016,9,17,9,30,886.0,85.0,0.4,25.0,656.0,83.03,63.87
2016,9,17,9,45,899.0,85.5,0.4,26.0,691.0,83.79,64.07
2016,9,17,10,0,912.0,86.0,0.4,27.0,726.0,84.5,64.25
2016,9,17,10,15,919.0,87.0,0.45,28.0,754.0,131.99,71.57
2016,9,17,10,30,926.0,88.0,0.5,29.0,782.0,192.96,105.42
2016,9,17,10,45,931.5,89.0,0.55,30.0,802.5,254.04,149.9
2016,9,17,11,0,937.0,90.0,0.6,31.0,823.0,315.14,198.53
2016,9,17,11,15,939.5,90.5,0.7,31.5,835.5,374.68,247.64
2016,9,17,11,30,942.0,91.0,0.8,32.0,848.0,433.38,295.65
2016,9,17,11,45,943.5,91.0,0.9,32.5,852.5,490.17,341.14
2016,9,17,12,0,945.0,91.0,1.0,33.0,857.0,545.5,384.22
2016,9,17,12,15,944.0,90.5,1.1,33.0,853.5,597.38,424.45
2016,9,17,12,30,943.0,90.0,1.2,33.0,850.0,647.05,462.15
2016,9,17,12,45,932.0,94.5,1.35,33.0,836.0,692.34,496.34
2016,9,17,13,0,921.0,99.0,1.5,33.0,822.0,734.41,527.7
2016,9,17,13,15,915.5,98.0,1.6,33.0,802.5,772.02,555.34
2016,9,17,13,30,910.0,97.0,1.7,33.0,783.0,806.35,578.86
2016,9,17,13,45,903.0,95.5,1.8,33.0,756.0,835.57,599.17
2016,9,17,14,0,896.0,94.0,1.9,33.0,729.0,861.18,617.31
2016,9,17,14,15,886.0,92.0,1.95,32.5,695.0,880.0,632.05
2016,9,17,14,30,876.0,90.0,2.0,32.0,661.0,894.93,644.59
2016,9,17,14,45,861.5,88.0,2.1,32.0,621.0,901.91,651.41
2016,9,17,15,0,847.0,86.0,2.2,32.0,581.0,915.88,663.02
2016,9,17,15,15,828.5,83.0,2.25,31.5,535.5,910.27,662.91
2016,9,17,15,30,810.0,80.0,2.3,31.0,490.0,900.69,660.46
2016,9,17,15,45,782.5,77.0,2.4,30.5,441.0,878.68,650.18
2016,9,17,16,0,755.0,74.0,2.5,30.0,392.0,853.0,637.2
2016,9,17,16,15,718.5,69.5,2.45,29.0,340.5,813.38,614.25
2016,9,17,16,30,682.0,65.0,2.4,28.0,289.0,770.73,588.19
2016,9,17,16,45,626.0,59.5,2.35,27.5,237.0,713.89,549.31
2016,9,17,17,0,570.0,54.0,2.3,27.0,185.0,648.9,502.11
2016,9,17,17,15,484.0,45.5,2.0,25.5,136.5,551.79,428.56
2016,9,17,17,30,398.0,37.0,1.7,24.0,88.0,456.21,350.43
2016,9,17,17,45,252.5,24.0,1.45,23.0,51.0,298.6,186.88
2016,9,17,18,0,107.0,11.0,1.2,22.0,14.0,97.82,0.0
2016,9,17,18,15,53.5,5.5,1.1,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,204.0,16.0,0.85,15.5,39.0,13.0,0.9
2016,9,18,6,30,408.0,32.0,0.9,16.0,78.0,26.63,16.99
2016,9,18,6,45,498.5,40.0,1.0,17.0,126.5,33.31,23.48
2016,9,18,7,0,589.0,48.0,1.1,18.0,175.0,40.09,29.67
2016,9,18,7,15,644.5,53.5,1.0,19.0,227.0,48.39,36.98
2016,9,18,7,30,700.0,59.0,0.9,20.0,279.0,53.34,41.16
2016,9,18,7,45,737.0,63.5,0.8,21.0,331.0,57.25,44.29
2016,9,18,8,0,774.0,68.0,0.7,22.0,383.0,61.13,47.29
2016,9,18,8,15,800.0,71.0,0.8,23.0,432.5,63.68,49.09
2016,9,18,8,30,826.0,74.0,0.9,24.0,482.0,66.19,50.84
2016,9,18,8,45,845.0,77.0,1.0,25.5,528.0,76.03,58.56
2016,9,18,9,0,864.0,80.0,1.1,27.0,574.0,78.83,60.32
2016,9,18,9,15,877.5,82.0,1.15,28.0,614.5,80.74,61.45
2016,9,18,9,30,891.0,84.0,1.2,29.0,655.0,82.54,62.5
2016,9,18,9,45,909.0,82.0,1.3,30.5,691.5,81.96,61.5
2016,9,18,10,0,927.0,80.0,1.4,32.0,728.0,81.38,60.51
2016,9,18,10,15,934.0,81.0,1.4,32.5,756.0,128.6,67.8
2016,9,18,10,30,941.0,82.0,1.4,33.0,784.0,190.36,101.81
2016,9,18,10,45,945.5,83.0,1.45,33.5,804.0,252.02,146.8
2016,9,18,11,0,950.0,84.0,1.5,34.0,824.0,313.54,196.22
2016,9,18,11,15,953.0,84.5,1.55,34.0,837.0,373.84,246.46
2016,9,18,11,30,956.0,85.0,1.6,34.0,850.0,433.33,295.78
2016,9,18,11,45,956.5,85.0,1.7,34.5,854.0,490.28,341.75
2016,9,18,12,0,957.0,85.0,1.8,35.0,858.0,545.62,385.17
2016,9,18,12,15,956.5,85.0,1.85,35.0,854.5,598.59,426.2
2016,9,18,12,30,956.0,85.0,1.9,35.0,851.0,649.4,464.6
2016,9,18,12,45,948.5,87.0,1.95,35.5,838.0,695.16,497.56
2016,9,18,13,0,941.0,89.0,2.0,36.0,825.0,737.85,527.57
2016,9,18,13,15,936.5,88.5,2.0,36.0,805.5,777.12,555.16
2016,9,18,13,30,932.0,88.0,2.0,36.0,786.0,813.15,578.81
2016,9,18,13,45,925.0,86.5,2.05,36.0,759.0,842.78,598.75
2016,9,18,14,0,918.0,85.0,2.1,36.0,732.0,868.73,616.47
2016,9,18,14,15,908.5,83.5,2.1,35.5,698.0,888.77,631.45
2016,9,18,14,30,899.0,82.0,2.1,35.0,664.0,904.93,644.19
2016,9,18,14,45,886.0,80.0,2.1,35.0,623.5,913.42,650.96
2016,9,18,15,0,873.0,78.0,2.1,35.0,583.0,917.94,655.44
2016,9,18,15,15,855.0,75.5,2.05,34.5,538.0,913.23,655.09
2016,9,18,15,30,837.0,73.0,2.0,34.0,493.0,915.7,659.55
2016,9,18,15,45,812.0,70.0,2.0,34.0,443.5,896.12,648.93
2016,9,18,16,0,787.0,67.0,2.0,34.0,394.0,872.88,635.94
2016,9,18,16,15,752.0,63.0,1.75,33.0,342.0,835.31,613.26
2016,9,18,16,30,717.0,59.0,1.5,32.0,290.0,794.72,587.59
2016,9,18,16,45,663.5,53.5,1.3,31.0,237.5,732.1,545.9
2016,9,18,17,0,610.0,48.0,1.1,30.0,185.0,667.65,500.42
2016,9,18,17,15,524.5,40.5,1.1,28.5,136.0,580.34,437.85
2016,9,18,17,30,439.0,33.0,1.1,27.0,87.0,486.78,363.62
2016,9,18,17,45,283.0,21.5,1.1,25.5,49.5,317.77,175.35
2016,9,18,18,0,127.0,10.0,1.1,24.0,12.0,113.37,0.0
2016,9,18,18,15,63.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,141.0,18.0,1.25,18.5,33.5,13.79,0.11
2016,9,19,6,30,282.0,36.0,1.4,19.0,67.0,29.41,18.96
2016,9,19,6,45,378.0,47.5,1.6,20.0,113.5,38.56,27.62
2016,9,19,7,0,474.0,59.0,1.8,21.0,160.0,47.69,35.82
2016,9,19,7,15,533.5,67.5,1.75,21.5,210.5,54.07,41.48
2016,9,19,7,30,593.0,76.0,1.7,22.0,261.0,60.4,46.89
2016,9,19,7,45,641.0,80.5,1.65,23.0,312.5,63.61,49.37
2016,9,19,8,0,689.0,85.0,1.6,24.0,364.0,66.89,51.8
2016,9,19,8,15,718.5,90.0,1.6,25.0,413.0,70.18,54.19
2016,9,19,8,30,748.0,95.0,1.6,26.0,462.0,79.49,61.57
2016,9,19,8,45,774.5,96.5,1.65,27.5,508.0,80.34,61.67
2016,9,19,9,0,801.0,98.0,1.7,29.0,554.0,81.26,61.84
2016,9,19,9,15,817.0,101.0,1.7,29.5,594.5,82.93,62.9
2016,9,19,9,30,833.0,104.0,1.7,30.0,635.0,84.55,63.92
2016,9,19,9,45,845.0,106.0,1.75,31.0,669.5,85.4,64.18
2016,9,19,10,0,857.0,108.0,1.8,32.0,704.0,86.23,64.45
2016,9,19,10,15,865.5,109.5,1.9,32.5,732.0,139.34,78.23
2016,9,19,10,30,874.0,111.0,2.0,33.0,760.0,198.1,110.54
2016,9,19,10,45,883.0,110.5,2.1,33.5,781.0,256.37,152.85
2016,9,19,11,0,892.0,110.0,2.2,34.0,802.0,315.02,199.89
2016,9,19,11,15,895.5,111.0,2.3,34.0,814.5,373.07,248.45
2016,9,19,11,30,899.0,112.0,2.4,34.0,827.0,430.48,296.37
2016,9,19,11,45,903.5,110.5,2.5,34.5,832.5,485.61,341.1
2016,9,19,12,0,908.0,109.0,2.6,35.0,838.0,539.61,383.75
2016,9,19,12,15,907.0,108.5,2.7,35.0,834.5,590.03,423.51
2016,9,19,12,30,906.0,108.0,2.8,35.0,831.0,638.34,460.8
2016,9,19,12,45,903.5,107.5,2.9,35.0,819.0,683.37,494.98
2016,9,19,13,0,901.0,107.0,3.0,35.0,807.0,725.76,526.69
2016,9,19,13,15,895.5,106.0,3.05,34.5,787.5,762.69,555.1
2016,9,19,13,30,890.0,105.0,3.1,34.0,768.0,796.4,579.86
2016,9,19,13,45,885.5,102.0,3.2,34.0,741.5,825.58,600.39
2016,9,19,14,0,881.0,99.0,3.3,34.0,715.0,851.27,618.74
2016,9,19,14,15,870.5,97.0,3.35,33.5,681.0,869.29,633.21
2016,9,19,14,30,860.0,95.0,3.4,33.0,647.0,883.47,645.4
2016,9,19,14,45,848.5,91.5,3.45,33.0,608.0,901.88,659.34
2016,9,19,15,0,837.0,88.0,3.5,33.0,569.0,905.99,663.93
2016,9,19,15,15,817.5,85.0,3.5,32.5,523.5,899.27,662.65
2016,9,19,15,30,798.0,82.0,3.5,32.0,478.0,888.59,658.86
2016,9,19,15,45,773.5,78.0,3.5,31.5,429.5,868.07,648.4
2016,9,19,16,0,749.0,74.0,3.5,31.0,381.0,843.92,635.25
2016,9,19,16,15,711.0,69.0,3.4,30.0,329.5,802.23,610.13
2016,9,19,16,30,673.0,64.0,3.3,29.0,278.0,764.68,586.84
2016,9,19,16,45,616.5,58.0,3.25,28.0,226.5,700.05,542.59
2016,9,19,17,0,560.0,52.0,3.2,27.0,175.0,634.23,494.57
2016,9,19,17,15,469.5,43.0,3.0,26.0,127.0,533.02,415.91
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,433.94,331.83
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,227.1,105.2
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,150.0,17.5,2.35,13.5,34.0,14.16,0.0
2016,9,20,6,30,300.0,35.0,2.5,14.0,68.0,28.71,18.68
2016,9,20,6,45,413.5,44.0,2.65,14.5,116.0,36.0,26.0
2016,9,20,7,0,527.0,53.0,2.8,15.0,164.0,43.46,32.98
2016,9,20,7,15,586.0,60.0,2.8,15.5,215.0,48.96,38.0
2016,9,20,7,30,645.0,67.0,2.8,16.0,266.0,54.46,42.83
2016,9,20,7,45,693.5,70.0,2.85,17.0,318.0,56.96,44.78
2016,9,20,8,0,742.0,73.0,2.9,18.0,370.0,64.36,50.93
2016,9,20,8,15,769.0,76.5,2.9,18.5,419.0,67.11,53.04
2016,9,20,8,30,796.0,80.0,2.9,19.0,468.0,69.82,55.09
2016,9,20,8,45,818.5,82.0,2.95,20.0,513.5,71.36,56.0
2016,9,20,9,0,841.0,84.0,3.0,21.0,559.0,72.9,56.9
2016,9,20,9,15,855.5,86.0,3.0,21.5,599.5,82.61,64.84
2016,9,20,9,30,870.0,88.0,3.0,22.0,640.0,84.37,66.02
2016,9,20,9,45,883.0,88.5,3.05,22.5,674.5,85.11,66.35
2016,9,20,10,0,896.0,89.0,3.1,23.0,709.0,85.79,66.65
2016,9,20,10,15,903.5,90.5,3.15,23.5,736.5,130.29,73.49
2016,9,20,10,30,911.0,92.0,3.2,24.0,764.0,190.79,107.91
2016,9,20,10,45,916.5,92.5,3.25,24.5,784.0,250.74,153.43
2016,9,20,11,0,922.0,93.0,3.3,25.0,804.0,310.66,203.82
2016,9,20,11,15,925.0,93.5,3.35,25.0,816.5,369.52,255.39
2016,9,20,11,30,928.0,94.0,3.4,25.0,829.0,427.59,306.2
2016,9,20,11,45,928.5,94.0,3.5,25.5,833.0,483.17,353.64
2016,9,20,12,0,929.0,94.0,3.6,26.0,837.0,537.19,398.55
2016,9,20,12,15,928.0,94.0,3.65,26.0,833.0,588.62,440.95
2016,9,20,12,30,927.0,94.0,3.7,26.0,829.0,637.9,480.66
