Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,12,45,740.0,182.5,3.8,26.5,763.5,650.55,490.01
2016,9,20,13,0,553.0,271.0,3.9,27.0,698.0,635.36,478.16
2016,9,20,13,15,500.5,280.0,3.95,26.5,659.5,637.82,482.19
2016,9,20,13,30,448.0,289.0,4.0,26.0,621.0,634.58,481.66
2016,9,20,13,45,442.0,280.5,4.05,26.0,598.0,647.49,492.53
2016,9,20,14,0,436.0,272.0,4.1,26.0,575.0,657.74,501.39
2016,9,20,14,15,651.0,180.5,4.1,25.5,608.0,781.84,597.31
2016,9,20,14,30,866.0,89.0,4.1,25.0,641.0,880.62,668.95
2016,9,20,14,45,849.0,87.5,4.15,25.0,600.5,885.53,673.5
2016,9,20,15,0,832.0,86.0,4.2,25.0,560.0,897.33,683.68
2016,9,20,15,15,570.0,141.5,4.15,24.5,454.0,737.49,573.05
2016,9,20,15,30,308.0,197.0,4.1,24.0,348.0,531.87,419.92
2016,9,20,15,45,520.5,136.0,4.05,23.5,360.0,691.88,547.12
2016,9,20,16,0,733.0,75.0,4.0,23.0,372.0,828.16,648.3
2016,9,20,16,15,694.5,70.0,3.9,22.0,321.0,792.53,625.19
2016,9,20,16,30,656.0,65.0,3.8,21.0,270.0,748.57,595.96
2016,9,20,16,45,595.0,59.0,3.7,20.5,218.5,680.0,545.36
2016,9,20,17,0,534.0,53.0,3.6,20.0,167.0,610.32,491.05
2016,9,20,17,15,441.5,43.5,3.45,19.0,120.0,507.24,407.93
2016,9,20,17,30,349.0,34.0,3.3,18.0,73.0,406.39,318.38
2016,9,20,17,45,174.5,17.0,3.2,17.5,36.5,211.2,69.43
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,155.5,17.5,3.65,12.0,34.0,14.2,0.0
2016,9,21,6,30,311.0,35.0,3.8,12.0,68.0,28.81,18.8
2016,9,21,6,45,422.5,43.5,4.0,12.5,115.5,35.69,25.9
2016,9,21,7,0,534.0,52.0,4.2,13.0,163.0,42.77,32.6
2016,9,21,7,15,594.0,59.0,4.25,13.5,214.0,48.32,37.72
2016,9,21,7,30,654.0,66.0,4.3,14.0,265.0,53.87,42.65
2016,9,21,7,45,699.5,69.0,4.4,14.5,317.0,60.99,48.82
2016,9,21,8,0,745.0,72.0,4.5,15.0,369.0,63.68,50.96
2016,9,21,8,15,772.5,76.0,4.55,15.0,418.0,66.83,53.57
2016,9,21,8,30,800.0,80.0,4.6,15.0,467.0,69.93,56.11
2016,9,21,8,45,592.5,149.5,4.65,15.5,451.0,105.04,86.35
2016,9,21,9,0,385.0,219.0,4.7,16.0,435.0,142.69,118.25
2016,9,21,9,15,385.0,237.0,4.75,16.5,466.5,151.64,125.28
2016,9,21,9,30,385.0,255.0,4.8,17.0,498.0,160.21,131.99
2016,9,21,9,45,515.5,223.5,4.85,17.5,567.5,138.17,112.83
2016,9,21,10,0,646.0,192.0,4.9,18.0,637.0,121.98,98.75
2016,9,21,10,15,728.5,166.5,4.9,18.0,687.0,146.18,93.26
2016,9,21,10,30,811.0,141.0,4.9,18.0,737.0,200.0,122.41
2016,9,21,10,45,687.5,202.5,4.9,18.5,717.0,263.95,177.54
2016,9,21,11,0,564.0,264.0,4.9,19.0,697.0,320.98,230.01
2016,9,21,11,15,752.0,178.0,4.85,19.0,765.0,365.96,264.4
2016,9,21,11,30,940.0,92.0,4.8,19.0,833.0,429.68,316.48
2016,9,21,11,45,941.5,92.5,4.75,19.0,838.0,486.67,367.17
2016,9,21,12,0,943.0,93.0,4.7,19.0,843.0,542.21,415.44
2016,9,21,12,15,944.0,92.5,4.75,19.0,840.0,594.96,460.56
2016,9,21,12,30,945.0,92.0,4.8,19.0,837.0,645.69,503.04
2016,9,21,12,45,941.0,93.0,4.85,19.0,826.0,692.35,541.48
2016,9,21,13,0,937.0,94.0,4.9,19.0,815.0,736.2,577.05
2016,9,21,13,15,934.5,93.5,5.0,18.5,796.5,776.75,611.07
2016,9,21,13,30,932.0,93.0,5.1,18.0,778.0,814.22,640.74
2016,9,21,13,45,928.0,91.0,5.2,18.0,752.5,845.74,664.95
2016,9,21,14,0,924.0,89.0,5.3,18.0,727.0,873.73,686.77
2016,9,21,14,15,916.0,87.5,5.3,17.5,693.5,895.21,704.85
2016,9,21,14,30,908.0,86.0,5.3,17.0,660.0,912.86,720.41
2016,9,21,14,45,898.0,83.5,5.35,17.0,620.5,923.69,730.2
2016,9,21,15,0,888.0,81.0,5.4,17.0,581.0,930.58,737.38
2016,9,21,15,15,870.0,78.0,5.3,17.0,535.5,925.48,735.07
2016,9,21,15,30,852.0,75.0,5.2,17.0,490.0,927.36,738.02
2016,9,21,15,45,830.0,71.0,5.15,17.0,440.5,909.36,726.75
2016,9,21,16,0,808.0,67.0,5.1,17.0,391.0,887.59,712.61
2016,9,21,16,15,771.0,63.0,4.95,16.5,337.5,848.07,685.47
2016,9,21,16,30,734.0,59.0,4.8,16.0,284.0,805.41,654.89
2016,9,21,16,45,679.0,53.0,4.7,15.5,231.0,740.65,605.83
2016,9,21,17,0,624.0,47.0,4.6,15.0,178.0,673.93,552.14
2016,9,21,17,15,525.5,39.0,4.35,14.5,127.5,575.62,469.04
2016,9,21,17,30,427.0,31.0,4.1,14.0,77.0,470.69,369.91
2016,9,21,17,45,213.5,15.5,3.95,13.5,38.5,238.8,27.13
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,147.0,17.5,3.7,11.0,32.5,14.22,0.0
2016,9,22,6,30,294.0,35.0,3.8,11.0,65.0,28.8,18.72
2016,9,22,6,45,399.5,45.5,3.95,11.5,112.0,37.22,27.33
2016,9,22,7,0,505.0,56.0,4.1,12.0,159.0,45.72,35.36
2016,9,22,7,15,568.5,63.0,4.05,12.5,210.0,51.13,40.38
2016,9,22,7,30,632.0,70.0,4.0,13.0,261.0,56.57,45.24
2016,9,22,7,45,682.0,73.5,4.0,13.5,314.0,59.32,47.54
2016,9,22,8,0,732.0,77.0,4.0,14.0,367.0,67.28,54.37
2016,9,22,8,15,761.5,81.0,3.95,14.5,416.5,70.33,56.77
2016,9,22,8,30,791.0,85.0,3.9,15.0,466.0,73.34,59.11
2016,9,22,8,45,819.0,86.0,3.85,15.5,513.5,74.19,59.53
2016,9,22,9,0,847.0,87.0,3.8,16.0,561.0,75.11,60.02
2016,9,22,9,15,862.5,89.5,3.8,16.5,601.5,76.74,61.14
2016,9,22,9,30,878.0,92.0,3.8,17.0,642.0,86.96,69.64
2016,9,22,9,45,898.5,89.0,3.85,17.5,679.0,85.83,68.37
2016,9,22,10,0,919.0,86.0,3.9,18.0,716.0,84.69,67.12
2016,9,22,10,15,927.0,87.5,3.9,18.5,744.0,128.41,73.63
2016,9,22,10,30,935.0,89.0,3.9,19.0,772.0,190.36,109.06
2016,9,22,10,45,941.0,89.0,3.95,19.5,792.5,251.46,156.19
2016,9,22,11,0,947.0,89.0,4.0,20.0,813.0,312.52,208.62
2016,9,22,11,15,950.0,89.5,4.0,20.0,825.5,372.72,262.53
2016,9,22,11,30,953.0,90.0,4.0,20.0,838.0,432.08,315.65
2016,9,22,11,45,954.0,90.0,4.05,20.5,842.0,489.1,365.41
2016,9,22,12,0,955.0,90.0,4.1,21.0,846.0,544.56,412.52
2016,9,22,12,15,954.0,90.0,4.1,21.0,841.5,597.14,456.8
2016,9,22,12,30,953.0,90.0,4.1,21.0,837.0,647.5,498.22
2016,9,22,12,45,949.0,90.0,4.1,21.0,824.5,693.53,535.43
2016,9,22,13,0,945.0,90.0,4.1,21.0,812.0,736.66,569.69
2016,9,22,13,15,940.0,89.0,4.05,21.0,792.0,775.05,599.65
2016,9,22,13,30,935.0,88.0,4.0,21.0,772.0,810.11,624.94
2016,9,22,13,45,926.0,87.5,4.0,21.0,743.5,839.06,646.12
2016,9,22,14,0,917.0,87.0,4.0,21.0,715.0,864.26,664.77
2016,9,22,14,15,906.5,85.5,4.0,21.0,680.5,883.27,679.22
2016,9,22,14,30,896.0,84.0,4.0,21.0,646.0,898.34,691.12
2016,9,22,14,45,880.0,82.5,4.0,21.0,605.0,904.55,697.02
2016,9,22,15,0,864.0,81.0,4.0,21.0,564.0,906.73,700.35
2016,9,22,15,15,844.5,78.0,4.05,20.5,518.0,910.68,706.74
2016,9,22,15,30,825.0,75.0,4.1,20.0,472.0,900.03,702.88
2016,9,22,15,45,793.5,73.0,4.15,19.5,421.5,875.47,689.08
2016,9,22,16,0,762.0,71.0,4.2,19.0,371.0,847.19,672.26
2016,9,22,16,15,722.0,66.5,4.15,18.5,319.0,804.24,643.48
2016,9,22,16,30,682.0,62.0,4.1,18.0,267.0,758.25,611.16
2016,9,22,16,45,615.5,56.5,4.1,17.5,214.5,692.67,562.11
2016,9,22,17,0,549.0,51.0,4.1,17.0,162.0,618.64,503.35
2016,9,22,17,15,447.5,41.5,3.9,16.0,114.5,507.74,411.94
2016,9,22,17,30,346.0,32.0,3.7,15.0,67.0,399.53,310.1
2016,9,22,17,45,173.0,16.0,3.55,14.5,33.5,201.91,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,15,193.0,14.0,1.05,9.5,33.0,11.4,0.0
2016,9,23,6,30,386.0,28.0,1.2,10.0,66.0,23.33,14.08
2016,9,23,6,45,485.5,36.0,1.35,11.0,114.0,30.09,21.09
2016,9,23,7,0,585.0,44.0,1.5,12.0,162.0,40.11,30.37
2016,9,23,7,15,642.0,49.5,1.6,13.0,213.0,45.13,34.96
2016,9,23,7,30,699.0,55.0,1.7,14.0,264.0,50.18,39.38
2016,9,23,7,45,736.5,59.0,1.8,15.0,315.5,53.81,42.39
2016,9,23,8,0,774.0,63.0,1.9,16.0,367.0,57.43,45.29
2016,9,23,8,15,800.0,66.0,2.1,16.5,415.5,60.09,47.38
2016,9,23,8,30,826.0,69.0,2.3,17.0,464.0,69.51,55.32
2016,9,23,8,45,844.5,71.5,2.55,18.0,509.0,72.2,57.23
2016,9,23,9,0,863.0,74.0,2.8,19.0,554.0,74.77,59.02
2016,9,23,9,15,876.0,76.0,2.85,19.5,593.5,76.77,60.44
2016,9,23,9,30,889.0,78.0,2.9,20.0,633.0,78.66,61.77
2016,9,23,9,45,900.5,79.0,3.0,21.0,667.0,79.8,62.34
2016,9,23,10,0,912.0,80.0,3.1,22.0,701.0,80.87,62.85
2016,9,23,10,15,918.5,81.0,3.15,22.0,728.0,122.85,68.76
2016,9,23,10,30,925.0,82.0,3.2,22.0,755.0,183.58,102.88
2016,9,23,10,45,929.5,83.0,3.3,22.5,774.0,244.23,149.06
2016,9,23,11,0,934.0,84.0,3.4,23.0,793.0,304.72,200.37
2016,9,23,11,15,936.0,84.5,3.45,23.0,805.0,363.67,252.6
2016,9,23,11,30,938.0,85.0,3.5,23.0,817.0,421.67,303.99
2016,9,23,11,45,937.5,85.5,3.6,23.5,820.0,477.41,352.17
2016,9,23,12,0,937.0,86.0,3.7,24.0,823.0,531.47,397.7
2016,9,23,12,15,935.5,86.0,3.75,24.0,818.5,582.67,440.47
2016,9,23,12,30,934.0,86.0,3.8,24.0,814.0,631.63,480.47
2016,9,23,12,45,927.0,87.0,3.85,24.0,800.5,675.58,515.84
2016,9,23,13,0,920.0,88.0,3.9,24.0,787.0,716.48,548.25
2016,9,23,13,15,914.5,87.0,3.9,24.0,767.0,753.33,577.04
2016,9,23,13,30,909.0,86.0,3.9,24.0,747.0,786.89,601.29
2016,9,23,13,45,900.0,85.5,3.95,24.0,719.0,814.8,621.8
2016,9,23,14,0,891.0,85.0,4.0,24.0,691.0,839.03,639.87
2016,9,23,14,15,880.0,83.5,4.0,23.5,657.0,856.75,654.59
2016,9,23,14,30,869.0,82.0,4.0,23.0,623.0,870.6,666.87
2016,9,23,14,45,724.0,119.0,4.05,23.0,550.0,820.26,633.04
2016,9,23,15,0,579.0,156.0,4.1,23.0,477.0,745.14,581.25
2016,9,23,15,15,571.5,143.5,4.1,22.5,438.5,737.15,578.66
2016,9,23,15,30,564.0,131.0,4.1,22.0,400.0,725.82,573.26
2016,9,23,15,45,658.5,98.0,4.15,21.5,379.0,783.96,619.11
2016,9,23,16,0,753.0,65.0,4.2,21.0,358.0,828.97,654.76
2016,9,23,16,15,714.5,60.5,4.1,20.5,307.5,787.55,626.38
2016,9,23,16,30,676.0,56.0,4.0,20.0,257.0,743.32,595.16
2016,9,23,16,45,613.0,51.0,3.9,19.5,206.0,673.25,542.44
2016,9,23,17,0,550.0,46.0,3.8,19.0,155.0,611.2,492.65
2016,9,23,17,15,450.0,37.0,3.65,18.0,108.5,502.94,403.65
2016,9,23,17,30,350.0,28.0,3.5,17.0,62.0,398.22,301.24
2016,9,23,17,45,175.0,14.0,3.4,16.5,31.0,197.61,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.0,1.1,12.5,33.0,10.61,0.0
2016,9,24,6,30,412.0,26.0,1.3,13.0,66.0,23.71,14.01
2016,9,24,6,45,509.5,33.5,1.5,14.0,113.5,30.67,21.26
2016,9,24,7,0,607.0,41.0,1.7,15.0,161.0,37.76,27.87
2016,9,24,7,15,664.0,46.0,1.85,15.5,212.5,42.49,32.24
2016,9,24,7,30,721.0,51.0,2.0,16.0,264.0,47.28,36.48
2016,9,24,7,45,758.0,54.5,2.15,17.0,315.5,50.66,39.27
2016,9,24,8,0,795.0,58.0,2.3,18.0,367.0,54.04,41.96
2016,9,24,8,15,821.0,61.0,2.35,18.5,416.5,63.09,49.61
2016,9,24,8,30,847.0,64.0,2.4,19.0,466.0,66.48,52.26
2016,9,24,8,45,866.0,66.0,2.45,20.0,511.5,68.93,53.98
2016,9,24,9,0,885.0,68.0,2.5,21.0,557.0,71.29,55.59
2016,9,24,9,15,899.0,70.0,2.6,22.0,597.5,73.43,57.01
2016,9,24,9,30,913.0,72.0,2.7,23.0,638.0,75.46,58.34
2016,9,24,9,45,926.0,71.5,2.85,24.0,673.0,75.8,58.24
2016,9,24,10,0,939.0,71.0,3.0,25.0,708.0,76.09,58.13
2016,9,24,10,15,946.5,72.0,3.05,25.5,735.5,118.21,63.79
2016,9,24,10,30,954.0,73.0,3.1,26.0,763.0,180.55,97.83
2016,9,24,10,45,959.0,73.5,3.15,26.5,783.0,242.48,144.12
2016,9,24,11,0,964.0,74.0,3.2,27.0,803.0,304.24,195.66
2016,9,24,11,15,967.0,74.5,3.15,27.5,815.0,364.98,247.99
2016,9,24,11,30,970.0,75.0,3.1,28.0,827.0,424.83,299.25
2016,9,24,11,45,971.0,75.0,3.1,28.5,831.5,482.28,347.61
2016,9,24,12,0,972.0,75.0,3.1,29.0,836.0,538.11,393.27
2016,9,24,12,15,971.0,75.0,3.1,29.0,831.5,591.01,436.19
2016,9,24,12,30,970.0,75.0,3.1,29.0,827.0,641.63,476.24
2016,9,24,12,45,958.5,79.5,3.1,29.5,813.0,687.32,510.65
2016,9,24,13,0,947.0,84.0,3.1,30.0,799.0,729.65,541.69
2016,9,24,13,15,942.0,83.0,3.1,30.0,779.0,767.8,570.25
2016,9,24,13,30,937.0,82.0,3.1,30.0,759.0,802.6,594.38
2016,9,24,13,45,929.0,81.0,3.15,30.0,731.0,831.56,614.87
2016,9,24,14,0,921.0,80.0,3.2,30.0,703.0,856.79,632.98
2016,9,24,14,15,910.5,78.5,3.2,30.0,668.0,875.55,646.61
2016,9,24,14,30,900.0,77.0,3.2,30.0,633.0,890.36,657.8
2016,9,24,14,45,885.5,75.5,3.2,30.0,592.5,897.67,664.17
2016,9,24,15,0,871.0,74.0,3.2,30.0,552.0,901.0,668.12
2016,9,24,15,15,851.0,71.5,3.15,29.5,506.0,894.08,666.36
2016,9,24,15,30,831.0,69.0,3.1,29.0,460.0,894.02,669.39
2016,9,24,15,45,803.5,65.5,3.1,28.5,410.5,871.2,657.16
2016,9,24,16,0,776.0,62.0,3.1,28.0,361.0,844.78,642.23
2016,9,24,16,15,736.5,58.0,2.8,27.0,309.0,803.07,615.33
2016,9,24,16,30,697.0,54.0,2.5,26.0,257.0,758.51,585.09
2016,9,24,16,45,636.0,48.5,2.2,25.5,205.5,689.63,534.24
2016,9,24,17,0,575.0,43.0,1.9,25.0,154.0,619.18,479.26
2016,9,24,17,15,471.0,34.5,1.75,23.5,107.0,516.96,399.0
2016,9,24,17,30,367.0,26.0,1.6,22.0,60.0,409.92,293.02
2016,9,24,17,45,183.5,13.0,1.5,21.0,30.0,164.26,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,207.5,13.0,1.25,14.0,32.5,10.62,0.0
2016,9,25,6,30,415.0,26.0,1.5,15.0,65.0,23.74,13.68
2016,9,25,6,45,516.0,33.5,1.75,16.0,113.0,30.72,21.06
2016,9,25,7,0,617.0,41.0,2.0,17.0,161.0,37.84,27.67
2016,9,25,7,15,674.5,46.0,2.0,17.5,213.5,42.59,32.04
2016,9,25,7,30,732.0,51.0,2.0,18.0,266.0,47.4,36.28
2016,9,25,7,45,769.5,54.5,2.05,19.0,318.0,50.81,39.07
2016,9,25,8,0,807.0,58.0,2.1,20.0,370.0,54.23,41.78
2016,9,25,8,15,832.5,61.0,2.25,21.0,419.0,63.23,49.23
2016,9,25,8,30,858.0,64.0,2.4,22.0,468.0,66.64,51.76
2016,9,25,8,45,875.0,66.5,2.55,23.5,513.5,69.41,53.62
2016,9,25,9,0,892.0,69.0,2.7,25.0,559.0,72.07,55.34
2016,9,25,9,15,905.0,70.5,2.75,26.0,599.0,73.86,56.44
2016,9,25,9,30,918.0,72.0,2.8,27.0,639.0,75.56,57.46
2016,9,25,9,45,930.5,72.0,2.85,28.0,673.5,76.2,57.62
2016,9,25,10,0,943.0,72.0,2.9,29.0,708.0,76.8,57.74
2016,9,25,10,15,949.5,73.0,2.85,29.5,735.0,118.04,62.93
2016,9,25,10,30,956.0,74.0,2.8,30.0,762.0,180.45,96.16
2016,9,25,10,45,958.5,75.5,2.75,31.0,781.5,242.72,141.56
2016,9,25,11,0,961.0,77.0,2.7,32.0,801.0,304.57,191.7
2016,9,25,11,15,963.5,77.5,2.55,32.5,812.5,365.03,242.45
2016,9,25,11,30,966.0,78.0,2.4,33.0,824.0,424.54,291.97
2016,9,25,11,45,963.5,80.0,2.25,33.5,827.0,481.93,338.62
2016,9,25,12,0,961.0,82.0,2.1,34.0,830.0,537.44,382.14
2016,9,25,12,15,960.0,81.5,1.9,34.0,825.5,589.5,422.14
2016,9,25,12,30,959.0,81.0,1.7,34.0,821.0,639.28,458.94
2016,9,25,12,45,944.5,86.5,1.5,34.5,805.5,683.58,489.39
2016,9,25,13,0,930.0,92.0,1.3,35.0,790.0,724.32,515.97
2016,9,25,13,15,924.5,91.0,1.1,35.0,769.5,761.62,540.26
2016,9,25,13,30,919.0,90.0,0.9,35.0,749.0,795.58,559.89
2016,9,25,13,45,906.5,90.5,0.75,35.0,720.0,822.14,574.78
2016,9,25,14,0,894.0,91.0,0.6,35.0,691.0,844.83,587.02
2016,9,25,14,15,882.5,89.0,0.55,34.5,656.0,861.76,598.6
2016,9,25,14,30,871.0,87.0,0.5,34.0,621.0,874.77,607.96
2016,9,25,14,45,852.0,86.0,0.5,34.0,579.5,888.58,617.72
2016,9,25,15,0,833.0,85.0,0.5,34.0,538.0,888.51,619.13
2016,9,25,15,15,811.0,82.0,0.65,33.5,492.5,879.14,619.22
2016,9,25,15,30,789.0,79.0,0.8,33.0,447.0,865.8,616.73
2016,9,25,15,45,757.0,75.5,0.95,33.0,397.0,838.63,603.82
2016,9,25,16,0,725.0,72.0,1.1,33.0,347.0,807.84,587.92
2016,9,25,16,15,682.0,67.0,1.05,32.0,296.0,768.46,565.16
2016,9,25,16,30,639.0,62.0,1.0,31.0,245.0,720.63,535.36
2016,9,25,16,45,573.5,55.0,0.95,30.0,194.0,647.27,485.79
2016,9,25,17,0,508.0,48.0,0.9,29.0,143.0,573.12,432.2
2016,9,25,17,15,401.5,37.5,0.95,27.5,97.5,458.34,345.92
2016,9,25,17,30,295.0,27.0,1.0,26.0,52.0,344.45,233.94
2016,9,25,17,45,147.5,13.5,1.05,25.0,26.0,134.0,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,132.0,15.0,1.05,18.5,27.0,11.8,0.0
2016,9,26,6,30,264.0,30.0,1.0,19.0,54.0,24.63,13.87
2016,9,26,6,45,367.0,42.0,1.0,20.0,99.0,34.34,23.73
2016,9,26,7,0,470.0,54.0,1.0,21.0,144.0,44.02,32.5
2016,9,26,7,15,536.0,62.5,1.1,22.0,195.0,50.57,38.31
2016,9,26,7,30,602.0,71.0,1.2,23.0,246.0,57.11,43.86
2016,9,26,7,45,646.5,77.5,1.3,24.0,297.0,61.85,47.69
2016,9,26,8,0,691.0,84.0,1.4,25.0,348.0,66.54,51.36
2016,9,26,8,15,722.5,88.5,1.4,26.0,397.0,69.57,53.53
2016,9,26,8,30,754.0,93.0,1.4,27.0,446.0,72.57,55.63
2016,9,26,8,45,777.0,97.0,1.4,28.5,491.5,81.2,62.23
2016,9,26,9,0,800.0,101.0,1.4,30.0,537.0,83.76,63.72
2016,9,26,9,15,817.0,104.0,1.35,30.5,577.5,85.44,64.77
2016,9,26,9,30,834.0,107.0,1.3,31.0,618.0,87.09,65.79
2016,9,26,9,45,847.0,109.0,1.3,32.0,652.5,87.97,66.06
2016,9,26,10,0,860.0,111.0,1.3,33.0,687.0,88.86,66.35
2016,9,26,10,15,869.0,112.5,1.35,33.5,714.5,127.26,71.06
2016,9,26,10,30,878.0,114.0,1.4,34.0,742.0,187.5,102.59
2016,9,26,10,45,884.5,115.0,1.45,34.5,762.5,253.32,149.44
2016,9,26,11,0,891.0,116.0,1.5,35.0,783.0,312.4,196.03
2016,9,26,11,15,894.5,116.5,1.6,35.0,795.0,370.09,243.73
2016,9,26,11,30,898.0,117.0,1.7,35.0,807.0,427.06,290.85
2016,9,26,11,45,899.5,117.0,1.85,35.5,811.0,481.86,335.12
2016,9,26,12,0,901.0,117.0,2.0,36.0,815.0,535.24,377.15
2016,9,26,12,15,900.0,116.5,2.15,36.0,810.5,585.24,416.53
2016,9,26,12,30,899.0,116.0,2.3,36.0,806.0,633.11,453.48
2016,9,26,12,45,918.0,104.5,2.5,36.0,799.5,681.69,490.58
2016,9,26,13,0,937.0,93.0,2.7,36.0,793.0,728.56,525.99
2016,9,26,13,15,932.0,92.5,2.8,36.0,772.0,766.97,554.45
2016,9,26,13,30,927.0,92.0,2.9,36.0,751.0,802.09,579.0
2016,9,26,13,45,919.5,90.0,3.0,36.0,723.5,830.29,598.74
2016,9,26,14,0,912.0,88.0,3.1,36.0,696.0,854.76,616.2
2016,9,26,14,15,901.0,86.5,3.15,35.5,661.0,873.02,630.79
2016,9,26,14,30,890.0,85.0,3.2,35.0,626.0,887.35,643.07
2016,9,26,14,45,876.5,82.0,3.3,35.0,585.0,893.78,649.38
2016,9,26,15,0,863.0,79.0,3.4,35.0,544.0,896.2,653.26
2016,9,26,15,15,842.5,76.5,3.35,34.5,498.0,899.46,658.33
2016,9,26,15,30,822.0,74.0,3.3,34.0,452.0,888.35,653.92
2016,9,26,15,45,785.0,72.0,3.3,33.5,401.0,858.57,637.23
2016,9,26,16,0,748.0,70.0,3.3,33.0,350.0,825.05,617.58
2016,9,26,16,15,705.5,65.0,2.9,31.5,298.0,779.22,588.81
2016,9,26,16,30,663.0,60.0,2.5,30.0,246.0,738.43,561.92
2016,9,26,16,45,587.5,54.0,2.15,29.0,193.5,657.23,503.22
2016,9,26,17,0,512.0,48.0,1.8,28.0,141.0,575.27,440.65
2016,9,26,17,15,404.0,37.0,1.65,26.5,95.0,458.78,349.44
2016,9,26,17,30,296.0,26.0,1.5,25.0,49.0,339.37,220.83
2016,9,26,17,45,148.0,13.0,1.35,24.0,24.5,133.6,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,93.0,15.0,1.25,17.5,23.0,11.8,0.0
2016,9,27,6,30,186.0,30.0,1.2,18.0,46.0,22.74,12.16
2016,9,27,6,45,261.0,47.5,1.15,19.0,87.0,35.71,24.96
2016,9,27,7,0,336.0,65.0,1.1,20.0,128.0,48.49,36.48
2016,9,27,7,15,399.0,78.5,1.2,21.0,176.5,58.26,45.11
2016,9,27,7,30,462.0,92.0,1.3,22.0,225.0,67.9,53.34
2016,9,27,7,45,499.0,104.5,1.45,23.0,272.5,76.37,60.34
2016,9,27,8,0,536.0,117.0,1.6,24.0,320.0,84.63,66.96
2016,9,27,8,15,570.0,125.5,1.5,25.0,367.5,90.13,71.1
2016,9,27,8,30,604.0,134.0,1.4,26.0,415.0,97.72,76.89
2016,9,27,8,45,627.5,141.5,1.35,27.0,458.0,101.44,79.38
2016,9,27,9,0,651.0,149.0,1.3,28.0,501.0,105.06,81.76
2016,9,27,9,15,670.5,154.5,1.4,28.5,540.5,107.18,83.11
2016,9,27,9,30,690.0,160.0,1.5,29.0,580.0,109.29,84.44
2016,9,27,9,45,775.5,134.0,1.6,30.0,631.0,94.19,71.69
2016,9,27,10,0,861.0,108.0,1.7,31.0,682.0,87.13,65.57
2016,9,27,10,15,869.5,109.5,1.8,31.5,709.0,124.53,70.05
2016,9,27,10,30,878.0,111.0,1.9,32.0,736.0,191.63,106.91
2016,9,27,10,45,857.0,125.0,2.05,32.5,748.5,248.29,148.46
2016,9,27,11,0,836.0,139.0,2.2,33.0,761.0,309.4,198.08
2016,9,27,11,15,839.5,139.5,2.3,33.0,773.0,365.71,245.07
2016,9,27,11,30,843.0,140.0,2.4,33.0,785.0,421.45,291.64
2016,9,27,11,45,824.5,150.0,2.55,33.5,783.0,474.29,335.02
2016,9,27,12,0,806.0,160.0,2.7,34.0,781.0,524.04,374.8
2016,9,27,12,15,804.0,159.5,2.75,34.0,776.0,571.0,411.94
2016,9,27,12,30,802.0,159.0,2.8,34.0,771.0,615.89,446.7
2016,9,27,12,45,828.0,144.0,2.9,34.0,766.5,663.71,483.17
2016,9,27,13,0,854.0,129.0,3.0,34.0,762.0,710.47,518.4
2016,9,27,13,15,847.5,127.5,3.05,34.0,741.0,745.51,544.58
2016,9,27,13,30,841.0,126.0,3.1,34.0,720.0,777.22,568.19
2016,9,27,13,45,811.5,132.0,3.15,34.0,687.0,794.79,581.18
2016,9,27,14,0,782.0,138.0,3.2,34.0,654.0,812.92,594.47
2016,9,27,14,15,767.5,134.5,3.2,33.5,619.5,824.91,604.77
2016,9,27,14,30,753.0,131.0,3.2,33.0,585.0,832.94,612.65
2016,9,27,14,45,736.0,126.0,3.2,33.0,545.0,833.14,614.23
2016,9,27,15,0,719.0,121.0,3.2,33.0,505.0,829.4,613.36
2016,9,27,15,15,693.0,116.0,3.15,32.5,459.5,813.56,605.36
2016,9,27,15,30,667.0,111.0,3.1,32.0,414.0,793.88,594.75
2016,9,27,15,45,650.5,100.5,3.05,31.5,368.5,773.05,583.16
2016,9,27,16,0,634.0,90.0,3.0,31.0,323.0,748.85,568.83
2016,9,27,16,15,586.5,82.0,2.8,29.5,273.0,695.68,534.67
2016,9,27,16,30,539.0,74.0,2.6,28.0,223.0,640.04,497.04
2016,9,27,16,45,490.5,62.0,2.4,27.0,176.0,577.03,450.55
2016,9,27,17,0,442.0,50.0,2.2,26.0,129.0,513.05,400.12
2016,9,27,17,15,335.0,37.5,1.95,24.5,85.5,397.25,306.47
2016,9,27,17,30,228.0,25.0,1.7,23.0,42.0,275.25,167.5
2016,9,27,17,45,114.0,12.5,1.5,22.0,21.0,104.53,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,101.0,14.5,2.05,13.5,23.5,11.41,0.0
2016,9,28,6,30,202.0,29.0,2.2,14.0,47.0,22.07,11.54
2016,9,28,6,45,302.0,43.5,2.4,14.5,90.0,33.12,23.14
2016,9,28,7,0,402.0,58.0,2.6,15.0,133.0,46.85,35.76
2016,9,28,7,15,468.0,68.0,2.55,15.5,181.5,54.33,42.65
2016,9,28,7,30,534.0,78.0,2.5,16.0,230.0,61.73,49.25
2016,9,28,7,45,589.5,83.5,2.45,17.0,280.5,65.57,52.39
2016,9,28,8,0,645.0,89.0,2.4,18.0,331.0,69.47,55.47
2016,9,28,8,15,677.5,94.5,2.35,19.0,379.0,73.01,58.15
2016,9,28,8,30,710.0,100.0,2.3,20.0,427.0,76.51,60.72
2016,9,28,8,45,734.0,104.0,2.3,21.0,471.5,78.78,62.22
2016,9,28,9,0,758.0,108.0,2.3,22.0,516.0,81.02,63.67
2016,9,28,9,15,775.5,111.5,2.3,22.5,555.5,89.69,70.66
2016,9,28,9,30,793.0,115.0,2.3,23.0,595.0,91.51,71.84
2016,9,28,9,45,806.0,117.5,2.3,24.0,629.0,92.54,72.24
2016,9,28,10,0,819.0,120.0,2.3,25.0,663.0,93.58,72.66
2016,9,28,10,15,828.0,121.5,2.35,25.5,689.5,128.48,76.44
2016,9,28,10,30,837.0,123.0,2.4,26.0,716.0,186.33,107.39
2016,9,28,10,45,824.5,133.5,2.5,26.5,731.0,247.0,152.75
2016,9,28,11,0,812.0,144.0,2.6,27.0,746.0,306.02,201.57
2016,9,28,11,15,816.0,145.0,2.7,27.0,757.5,361.5,249.03
2016,9,28,11,30,820.0,146.0,2.8,27.0,769.0,416.52,296.2
2016,9,28,11,45,807.0,153.5,2.95,27.5,769.0,468.58,340.07
2016,9,28,12,0,794.0,161.0,3.1,28.0,769.0,518.1,380.76
2016,9,28,12,15,792.0,160.5,3.25,28.0,764.0,564.41,418.75
2016,9,28,12,30,790.0,160.0,3.4,28.0,759.0,608.66,454.41
2016,9,28,12,45,795.0,155.0,3.55,28.5,749.0,651.25,487.29
2016,9,28,13,0,800.0,150.0,3.7,29.0,739.0,691.8,518.04
2016,9,28,13,15,792.5,148.0,3.75,28.5,718.5,723.89,544.02
2016,9,28,13,30,785.0,146.0,3.8,28.0,698.0,752.66,567.47
2016,9,28,13,45,768.0,146.5,3.9,28.0,668.5,778.22,587.29
2016,9,28,14,0,751.0,147.0,4.0,28.0,639.0,795.57,601.02
2016,9,28,14,15,736.0,143.5,4.0,27.5,604.5,806.44,610.89
2016,9,28,14,30,721.0,140.0,4.0,27.0,570.0,813.4,618.26
2016,9,28,14,45,707.5,133.0,4.0,26.5,531.5,813.99,621.38
2016,9,28,15,0,694.0,126.0,4.0,26.0,493.0,810.77,622.0
2016,9,28,15,15,667.0,120.5,3.9,25.0,448.5,793.13,613.27
2016,9,28,15,30,640.0,115.0,3.8,24.0,404.0,771.68,601.75
2016,9,28,15,45,622.5,104.0,3.75,23.5,358.5,749.29,588.34
2016,9,28,16,0,605.0,93.0,3.7,23.0,313.0,723.62,572.07
2016,9,28,16,15,555.5,85.0,3.6,22.0,263.5,668.64,534.05
2016,9,28,16,30,506.0,77.0,3.5,21.0,214.0,611.15,492.39
2016,9,28,16,45,452.5,64.5,3.4,20.0,167.5,543.4,440.24
2016,9,28,17,0,399.0,52.0,3.3,19.0,121.0,474.84,384.04
2016,9,28,17,15,289.0,38.5,3.25,18.0,79.0,355.23,282.49
2016,9,28,17,30,179.0,25.0,3.2,17.0,37.0,229.59,126.44
2016,9,28,17,45,89.5,12.5,3.2,16.0,18.5,83.93,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,13.5,2.1,10.5,25.0,10.62,0.0
2016,9,29,6,30,282.0,27.0,2.3,11.0,50.0,22.29,11.49
2016,9,29,6,45,392.5,37.5,2.5,11.5,95.0,30.9,21.45
2016,9,29,7,0,503.0,48.0,2.7,12.0,140.0,39.59,29.72
2016,9,29,7,15,569.0,55.0,2.7,12.5,190.0,45.2,35.01
2016,9,29,7,30,635.0,62.0,2.7,13.0,240.0,50.86,40.13
2016,9,29,7,45,680.0,67.0,2.7,14.0,291.0,54.8,43.46
2016,9,29,8,0,725.0,72.0,2.7,15.0,342.0,63.54,50.94
2016,9,29,8,15,755.0,76.0,2.7,15.5,390.5,66.72,53.47
2016,9,29,8,30,785.0,80.0,2.7,16.0,439.0,69.85,55.93
2016,9,29,8,45,807.0,82.5,2.7,17.0,484.0,71.73,57.15
2016,9,29,9,0,829.0,85.0,2.7,18.0,529.0,73.58,58.34
2016,9,29,9,15,844.5,87.5,2.7,18.5,569.0,75.26,59.49
2016,9,29,9,30,860.0,90.0,2.7,19.0,609.0,85.17,67.67
2016,9,29,9,45,875.0,90.5,2.7,19.5,643.0,86.0,68.08
2016,9,29,10,0,890.0,91.0,2.7,20.0,677.0,86.78,68.46
2016,9,29,10,15,898.0,92.0,2.7,20.5,704.0,122.29,71.87
2016,9,29,10,30,906.0,93.0,2.7,21.0,731.0,182.15,103.71
2016,9,29,10,45,911.0,94.0,2.75,21.5,750.5,241.92,148.39
2016,9,29,11,0,916.0,95.0,2.8,22.0,770.0,301.57,198.58
2016,9,29,11,15,919.0,95.5,2.85,22.5,781.5,359.89,249.6
2016,9,29,11,30,922.0,96.0,2.9,23.0,793.0,417.37,299.79
2016,9,29,11,45,923.5,96.0,2.95,23.5,796.5,472.76,347.38
2016,9,29,12,0,925.0,96.0,3.0,24.0,800.0,526.65,392.48
2016,9,29,12,15,923.5,96.0,3.1,24.0,795.0,577.23,434.77
2016,9,29,12,30,922.0,96.0,3.2,24.0,790.0,625.58,474.34
2016,9,29,12,45,921.5,94.0,3.3,24.0,778.0,670.32,510.43
2016,9,29,13,0,921.0,92.0,3.4,24.0,766.0,712.4,543.91
2016,9,29,13,15,915.5,91.0,3.45,24.0,745.0,749.07,572.74
2016,9,29,13,30,910.0,90.0,3.5,24.0,724.0,782.44,597.59
2016,9,29,13,45,901.0,88.5,3.55,24.0,696.0,809.14,617.25
2016,9,29,14,0,892.0,87.0,3.6,24.0,668.0,832.1,634.46
2016,9,29,14,15,880.5,85.5,3.6,23.5,633.0,849.2,648.75
2016,9,29,14,30,869.0,84.0,3.6,23.0,598.0,862.42,660.59
2016,9,29,14,45,853.5,81.5,3.6,22.5,557.5,867.08,666.68
2016,9,29,15,0,838.0,79.0,3.6,22.0,517.0,878.02,677.44
2016,9,29,15,15,816.0,76.0,3.6,21.5,471.5,868.51,673.89
2016,9,29,15,30,794.0,73.0,3.6,21.0,426.0,855.05,667.66
2016,9,29,15,45,764.5,69.0,3.6,20.5,377.0,829.59,652.63
2016,9,29,16,0,735.0,65.0,3.6,20.0,328.0,800.58,634.54
2016,9,29,16,15,690.0,60.0,3.55,19.0,277.0,752.67,602.44
2016,9,29,16,30,645.0,55.0,3.5,18.0,226.0,701.98,566.4
2016,9,29,16,45,575.5,48.0,3.45,17.5,176.0,633.07,512.67
2016,9,29,17,0,506.0,41.0,3.4,17.0,126.0,556.4,449.13
2016,9,29,17,15,386.5,31.0,3.3,16.0,82.5,432.88,342.51
2016,9,29,17,30,267.0,21.0,3.2,15.0,39.0,296.17,132.1
2016,9,29,17,45,133.5,10.5,3.1,14.0,19.5,118.4,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,148.5,12.5,2.9,10.0,24.5,9.83,0.0
2016,9,30,6,30,297.0,25.0,3.0,10.0,49.0,20.68,9.83
2016,9,30,6,45,408.5,35.0,3.15,10.5,94.0,28.97,19.78
2016,9,30,7,0,520.0,45.0,3.3,11.0,139.0,37.35,27.82
2016,9,30,7,15,586.0,52.0,3.35,11.5,189.0,43.08,33.23
2016,9,30,7,30,652.0,59.0,3.4,12.0,239.0,48.84,38.47
2016,9,30,7,45,438.0,102.5,3.45,12.5,234.0,74.29,61.16
2016,9,30,8,0,224.0,146.0,3.5,13.0,229.0,99.39,83.15
2016,9,30,8,15,512.5,110.0,3.55,13.5,333.5,81.23,66.73
2016,9,30,8,30,801.0,74.0,3.6,14.0,438.0,65.85,52.86
2016,9,30,8,45,822.5,77.0,3.65,14.5,483.0,68.21,54.67
2016,9,30,9,0,844.0,80.0,3.7,15.0,528.0,70.54,56.42
2016,9,30,9,15,859.0,82.0,3.75,15.5,568.0,79.91,64.28
2016,9,30,9,30,874.0,84.0,3.8,16.0,608.0,81.82,65.63
2016,9,30,9,45,887.5,84.5,3.85,16.5,642.0,82.68,66.09
2016,9,30,10,0,901.0,85.0,3.9,17.0,676.0,83.49,66.51
2016,9,30,10,15,908.5,86.5,3.95,17.0,702.5,118.57,70.16
2016,9,30,10,30,916.0,88.0,4.0,17.0,729.0,179.17,102.89
2016,9,30,10,45,921.0,89.0,4.1,17.5,748.5,239.38,148.68
2016,9,30,11,0,926.0,90.0,4.2,18.0,768.0,299.46,200.34
2016,9,30,11,15,929.0,90.5,4.25,18.0,779.5,358.19,253.44
2016,9,30,11,30,932.0,91.0,4.3,18.0,791.0,416.05,306.0
2016,9,30,11,45,933.0,91.0,4.35,18.5,794.5,471.59,355.3
2016,9,30,12,0,934.0,91.0,4.4,19.0,798.0,525.54,402.03
2016,9,30,12,15,932.5,91.0,4.45,19.0,793.0,576.38,445.89
2016,9,30,12,30,931.0,91.0,4.5,19.0,788.0,624.96,486.92
2016,9,30,12,45,923.0,93.0,4.55,19.0,774.0,668.85,523.47
2016,9,30,13,0,915.0,95.0,4.6,19.0,760.0,709.66,556.94
2016,9,30,13,15,909.0,94.0,4.6,18.5,739.0,745.77,587.34
2016,9,30,13,30,903.0,93.0,4.6,18.0,718.0,778.56,613.91
2016,9,30,13,45,894.5,91.0,4.6,18.0,690.0,804.94,633.92
2016,9,30,14,0,886.0,89.0,4.6,18.0,662.0,827.59,651.36
2016,9,30,14,15,873.5,87.5,4.55,17.5,627.0,843.7,665.18
2016,9,30,14,30,861.0,86.0,4.5,17.0,592.0,855.92,676.4
