Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,14,45,845.5,83.0,4.5,17.0,551.0,869.79,688.09
2016,9,30,15,0,830.0,80.0,4.5,17.0,510.0,870.07,690.05
2016,9,30,15,15,807.5,77.0,4.45,16.5,464.5,860.0,685.65
2016,9,30,15,30,785.0,74.0,4.4,16.0,419.0,846.0,678.39
2016,9,30,15,45,754.5,69.5,4.35,16.0,370.0,818.93,659.97
2016,9,30,16,0,724.0,65.0,4.3,16.0,321.0,788.34,638.49
2016,9,30,16,15,678.5,60.0,4.15,15.5,270.5,740.05,603.43
2016,9,30,16,30,633.0,55.0,4.0,15.0,220.0,696.76,570.56
2016,9,30,16,45,562.5,48.0,3.85,14.5,170.0,619.83,509.01
2016,9,30,17,0,492.0,41.0,3.7,14.0,120.0,542.59,443.33
2016,9,30,17,15,369.5,30.5,3.45,13.5,77.5,416.54,330.63
2016,9,30,17,30,247.0,20.0,3.2,13.0,35.0,273.93,78.16
2016,9,30,17,45,123.5,10.0,2.95,12.5,17.5,109.4,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,15,156.0,12.5,1.65,9.0,24.0,9.83,0.0
2016,10,1,6,30,312.0,25.0,2.0,10.0,48.0,20.76,9.32
2016,10,1,6,45,428.5,34.5,2.35,11.0,94.0,28.69,19.45
2016,10,1,7,0,545.0,44.0,2.7,12.0,140.0,36.77,27.15
2016,10,1,7,15,612.0,50.0,2.9,12.5,191.0,41.81,31.94
2016,10,1,7,30,679.0,56.0,3.1,13.0,242.0,50.8,40.06
2016,10,1,7,45,725.5,60.0,3.3,13.5,294.0,54.46,43.26
2016,10,1,8,0,772.0,64.0,3.5,14.0,346.0,58.17,46.38
2016,10,1,8,15,801.0,67.5,3.5,14.5,395.5,61.22,48.86
2016,10,1,8,30,830.0,71.0,3.5,15.0,445.0,64.25,51.27
2016,10,1,8,45,853.0,73.0,3.5,16.0,491.0,72.94,58.48
2016,10,1,9,0,876.0,75.0,3.5,17.0,537.0,75.34,60.14
2016,10,1,9,15,891.0,77.0,3.45,17.5,577.5,77.45,61.67
2016,10,1,9,30,906.0,79.0,3.4,18.0,618.0,79.47,63.11
2016,10,1,9,45,921.0,78.5,3.4,18.5,653.0,79.83,63.14
2016,10,1,10,0,936.0,78.0,3.4,19.0,688.0,80.15,63.16
2016,10,1,10,15,943.5,79.0,3.4,19.5,715.5,115.01,66.27
2016,10,1,10,30,951.0,80.0,3.4,20.0,743.0,177.21,98.81
2016,10,1,10,45,956.5,81.0,3.4,20.5,762.5,239.4,145.3
2016,10,1,11,0,962.0,82.0,3.4,21.0,782.0,301.47,197.82
2016,10,1,11,15,965.0,82.5,3.4,21.0,794.0,362.06,251.72
2016,10,1,11,30,968.0,83.0,3.4,21.0,806.0,421.71,304.95
2016,10,1,11,45,968.5,83.5,3.4,21.5,809.0,479.16,354.92
2016,10,1,12,0,969.0,84.0,3.4,22.0,812.0,534.92,402.14
2016,10,1,12,15,968.0,83.5,3.45,22.0,807.5,587.12,446.21
2016,10,1,12,30,967.0,83.0,3.5,22.0,803.0,636.99,487.37
2016,10,1,12,45,962.5,83.0,3.6,22.0,789.5,682.61,524.59
2016,10,1,13,0,958.0,83.0,3.7,22.0,776.0,725.23,558.86
2016,10,1,13,15,953.0,82.5,3.75,22.0,755.0,763.84,589.46
2016,10,1,13,30,948.0,82.0,3.8,22.0,734.0,799.1,615.7
2016,10,1,13,45,938.5,81.5,3.85,22.0,705.0,827.4,636.67
2016,10,1,14,0,929.0,81.0,3.9,22.0,676.0,851.87,655.11
2016,10,1,14,15,917.5,79.0,3.9,21.5,640.5,869.1,669.68
2016,10,1,14,30,906.0,77.0,3.9,21.0,605.0,882.3,681.67
2016,10,1,14,45,889.0,75.5,3.95,21.0,563.0,887.27,687.05
2016,10,1,15,0,872.0,74.0,4.0,21.0,521.0,888.2,689.79
2016,10,1,15,15,850.0,71.5,4.0,20.5,474.5,889.62,694.1
2016,10,1,15,30,828.0,69.0,4.0,20.0,428.0,877.02,688.41
2016,10,1,15,45,795.0,65.5,4.05,19.5,377.5,849.11,671.77
2016,10,1,16,0,762.0,62.0,4.1,19.0,327.0,817.56,651.87
2016,10,1,16,15,715.5,57.5,3.95,18.5,275.0,768.97,617.31
2016,10,1,16,30,669.0,53.0,3.8,18.0,223.0,717.5,578.73
2016,10,1,16,45,592.5,46.5,3.7,17.5,171.5,643.17,520.07
2016,10,1,17,0,516.0,40.0,3.6,17.0,120.0,561.13,451.29
2016,10,1,17,15,382.0,29.5,3.3,16.0,76.5,425.23,330.38
2016,10,1,17,30,248.0,19.0,3.0,15.0,33.0,269.62,10.36
2016,10,1,17,45,124.0,9.5,2.75,14.5,16.5,109.06,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,6,15,146.5,12.0,1.7,9.0,22.5,9.44,0.0
2016,10,2,6,30,293.0,24.0,2.0,10.0,45.0,19.89,7.99
2016,10,2,6,45,406.5,34.0,2.4,11.0,89.5,28.19,18.94
2016,10,2,7,0,520.0,44.0,2.8,12.0,134.0,36.6,26.97
2016,10,2,7,15,260.0,47.0,2.9,12.5,92.0,35.42,26.2
2016,10,2,7,30,0.0,50.0,3.0,13.0,50.0,38.26,28.82
2016,10,2,7,45,0.0,60.5,3.15,13.5,60.5,46.36,36.03
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,54.42,43.06
2016,10,2,8,15,0.0,80.0,3.4,14.5,80.0,61.16,48.82
2016,10,2,8,30,0.0,89.0,3.5,15.0,89.0,67.87,54.46
2016,10,2,8,45,127.0,157.0,3.6,15.5,223.5,108.61,89.68
2016,10,2,9,0,254.0,225.0,3.7,16.0,358.0,143.28,118.99
2016,10,2,9,15,274.0,240.5,3.75,16.0,394.0,151.37,125.53
2016,10,2,9,30,294.0,256.0,3.8,16.0,430.0,159.22,131.88
2016,10,2,9,45,268.0,277.0,3.9,16.5,442.5,168.37,139.07
2016,10,2,10,0,242.0,298.0,4.0,17.0,455.0,185.82,153.18
2016,10,2,10,15,185.5,314.0,4.05,17.0,437.0,202.73,155.42
2016,10,2,10,30,129.0,330.0,4.1,17.0,419.0,223.94,171.01
2016,10,2,10,45,249.0,322.0,4.2,17.5,500.5,252.47,187.62
2016,10,2,11,0,369.0,314.0,4.3,18.0,582.0,301.57,222.38
2016,10,2,11,15,260.5,338.0,4.35,17.5,529.0,314.94,239.23
2016,10,2,11,30,152.0,362.0,4.4,17.0,476.0,317.01,245.72
2016,10,2,11,45,77.5,264.5,4.45,17.0,323.0,232.75,181.87
2016,10,2,12,0,3.0,167.0,4.5,17.0,170.0,129.79,100.53
2016,10,2,12,15,13.5,224.5,4.55,17.0,235.5,180.13,141.25
2016,10,2,12,30,24.0,282.0,4.6,17.0,301.0,233.14,183.68
2016,10,2,12,45,19.5,263.0,4.65,17.5,278.0,218.49,171.83
2016,10,2,13,0,15.0,244.0,4.7,18.0,255.0,202.81,159.23
2016,10,2,13,15,455.0,170.0,4.7,18.0,481.5,497.17,398.82
2016,10,2,13,30,895.0,96.0,4.7,18.0,708.0,772.18,611.59
2016,10,2,13,45,893.0,92.5,4.75,18.0,681.5,801.76,632.92
2016,10,2,14,0,891.0,89.0,4.8,18.0,655.0,827.94,653.29
2016,10,2,14,15,879.0,87.0,4.8,17.5,620.5,843.96,667.43
2016,10,2,14,30,867.0,85.0,4.8,17.0,586.0,856.07,679.0
2016,10,2,14,45,851.5,82.5,4.8,17.0,545.5,870.46,691.14
2016,10,2,15,0,836.0,80.0,4.8,17.0,505.0,871.37,693.59
2016,10,2,15,15,813.0,77.0,4.7,16.5,459.0,860.88,688.54
2016,10,2,15,30,790.0,74.0,4.6,16.0,413.0,846.43,680.56
2016,10,2,15,45,755.5,70.5,4.6,16.0,363.5,816.98,660.55
2016,10,2,16,0,721.0,67.0,4.6,16.0,314.0,783.91,637.24
2016,10,2,16,15,671.5,61.5,4.45,15.5,262.5,738.62,603.88
2016,10,2,16,30,622.0,56.0,4.3,15.0,211.0,684.79,562.1
2016,10,2,16,45,536.5,49.5,4.15,14.5,161.0,595.48,489.88
2016,10,2,17,0,451.0,43.0,4.0,14.0,111.0,505.73,413.27
2016,10,2,17,15,314.0,31.0,3.65,13.5,69.5,366.9,285.45
2016,10,2,17,30,177.0,19.0,3.3,13.0,28.0,205.46,0.0
2016,10,2,17,45,88.5,9.5,2.95,12.5,14.0,79.73,0.0
2016,10,2,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,81.5,12.0,1.2,9.0,17.5,9.44,0.0
2016,10,3,6,30,163.0,24.0,1.4,10.0,35.0,18.26,6.08
2016,10,3,6,45,236.0,39.5,1.65,11.0,71.0,29.87,20.34
2016,10,3,7,0,309.0,55.0,1.9,12.0,107.0,41.34,31.16
2016,10,3,7,15,350.5,70.0,1.85,12.0,148.0,52.05,41.15
2016,10,3,7,30,392.0,85.0,1.8,12.0,189.0,62.49,50.7
2016,10,3,7,45,420.0,98.0,1.8,12.5,230.5,71.18,58.38
2016,10,3,8,0,448.0,111.0,1.8,13.0,272.0,79.62,65.65
2016,10,3,8,15,353.5,146.0,1.8,13.5,284.0,101.7,84.77
2016,10,3,8,30,259.0,181.0,1.8,14.0,296.0,120.03,100.27
2016,10,3,8,45,133.5,177.5,1.85,14.5,237.5,120.14,99.84
2016,10,3,9,0,8.0,174.0,1.9,15.0,179.0,125.44,103.92
2016,10,3,9,15,30.0,211.0,1.9,15.0,229.0,142.32,118.05
2016,10,3,9,30,52.0,248.0,1.9,15.0,279.0,163.1,135.36
2016,10,3,9,45,29.5,221.5,1.95,15.5,239.0,149.46,123.24
2016,10,3,10,0,7.0,195.0,2.0,16.0,199.0,141.45,116.05
2016,10,3,10,15,10.5,215.0,2.0,16.0,222.0,155.75,122.03
2016,10,3,10,30,14.0,235.0,2.0,16.0,245.0,171.63,134.22
2016,10,3,10,45,7.0,194.0,2.05,16.5,199.5,145.5,113.14
2016,10,3,11,0,0.0,153.0,2.1,17.0,154.0,116.05,89.48
2016,10,3,11,15,18.5,229.5,2.15,17.0,244.0,177.09,137.85
2016,10,3,11,30,37.0,306.0,2.2,17.0,334.0,238.59,185.94
2016,10,3,11,45,33.0,300.5,2.25,17.5,325.5,240.11,186.96
2016,10,3,12,0,29.0,295.0,2.3,18.0,317.0,240.72,187.4
2016,10,3,12,15,44.0,311.5,2.3,18.0,344.5,267.47,208.51
2016,10,3,12,30,59.0,328.0,2.3,18.0,372.0,296.73,231.53
2016,10,3,12,45,32.0,257.0,2.3,18.0,281.0,229.17,179.1
2016,10,3,13,0,5.0,186.0,2.3,18.0,190.0,149.05,115.65
2016,10,3,13,15,5.0,188.5,2.3,18.0,192.5,152.16,118.44
2016,10,3,13,30,5.0,191.0,2.3,18.0,195.0,155.45,121.24
2016,10,3,13,45,2.5,168.5,2.3,18.0,170.5,135.72,105.52
2016,10,3,14,0,0.0,146.0,2.3,18.0,146.0,115.5,89.32
2016,10,3,14,15,0.0,131.5,2.25,17.5,131.5,103.79,80.17
2016,10,3,14,30,0.0,117.0,2.2,17.0,117.0,91.93,70.8
2016,10,3,14,45,0.0,134.0,2.2,17.0,134.0,107.63,83.92
2016,10,3,15,0,0.0,151.0,2.2,17.0,151.0,125.22,98.61
2016,10,3,15,15,0.0,92.0,2.15,17.0,92.0,71.8,54.66
2016,10,3,15,30,0.0,33.0,2.1,17.0,33.0,25.19,15.71
2016,10,3,15,45,0.0,29.0,2.1,17.0,29.0,22.11,13.17
2016,10,3,16,0,0.0,25.0,2.1,17.0,25.0,19.04,10.59
2016,10,3,16,15,303.0,39.0,1.95,16.5,113.0,362.87,304.43
2016,10,3,16,30,606.0,53.0,1.8,16.0,201.0,664.23,536.19
2016,10,3,16,45,529.0,46.0,1.7,15.5,152.5,582.4,468.6
2016,10,3,17,0,452.0,39.0,1.6,15.0,104.0,500.54,399.96
2016,10,3,17,15,316.5,28.0,1.35,14.5,64.5,365.21,274.03
2016,10,3,17,30,181.0,17.0,1.1,14.0,25.0,164.57,0.0
2016,10,3,17,45,90.5,8.5,0.9,14.0,12.5,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,13.0,1.0,11.0,18.0,10.23,0.0
2016,10,4,6,30,156.0,26.0,1.2,11.0,36.0,19.68,5.85
2016,10,4,6,45,251.5,42.0,1.4,11.5,76.0,31.7,21.79
2016,10,4,7,0,347.0,58.0,1.6,12.0,116.0,43.69,33.2
2016,10,4,7,15,422.0,69.5,1.7,12.0,164.0,52.36,41.4
2016,10,4,7,30,497.0,81.0,1.8,12.0,212.0,64.16,52.19
2016,10,4,7,45,266.5,108.5,1.9,12.5,180.5,77.26,63.8
2016,10,4,8,0,36.0,136.0,2.0,13.0,149.0,94.67,78.98
2016,10,4,8,15,18.0,137.5,2.0,13.5,144.0,99.47,82.82
2016,10,4,8,30,0.0,139.0,2.0,14.0,139.0,101.24,83.95
2016,10,4,8,45,50.5,183.0,2.05,14.5,209.5,125.3,104.4
2016,10,4,9,0,101.0,227.0,2.1,15.0,280.0,150.79,125.7
2016,10,4,9,15,102.5,245.5,2.1,15.5,302.5,161.6,134.24
2016,10,4,9,30,104.0,264.0,2.1,16.0,325.0,172.11,142.49
2016,10,4,9,45,474.0,187.0,2.1,16.5,488.0,119.47,97.44
2016,10,4,10,0,844.0,110.0,2.1,17.0,651.0,88.63,70.91
2016,10,4,10,15,562.5,211.5,2.1,17.0,578.5,154.82,108.99
2016,10,4,10,30,281.0,313.0,2.1,17.0,506.0,226.0,166.04
2016,10,4,10,45,282.0,323.0,2.15,17.5,520.5,258.48,190.01
2016,10,4,11,0,283.0,333.0,2.2,18.0,535.0,291.37,216.28
2016,10,4,11,15,284.0,338.0,2.25,18.5,543.5,321.49,241.06
2016,10,4,11,30,285.0,343.0,2.3,19.0,552.0,351.61,265.88
2016,10,4,11,45,289.5,342.5,2.4,19.5,556.0,379.29,288.63
2016,10,4,12,0,294.0,342.0,2.5,20.0,560.0,406.86,311.01
2016,10,4,12,15,605.0,222.0,2.65,20.0,665.0,510.06,390.73
2016,10,4,12,30,916.0,102.0,2.8,20.0,770.0,619.88,476.55
2016,10,4,12,45,917.0,99.0,2.95,20.0,758.0,664.23,512.73
2016,10,4,13,0,918.0,96.0,3.1,20.0,746.0,705.98,546.75
2016,10,4,13,15,912.0,95.0,3.2,20.0,724.5,742.01,575.83
2016,10,4,13,30,906.0,94.0,3.3,20.0,703.0,774.69,601.43
2016,10,4,13,45,899.0,91.5,3.4,20.0,675.0,801.61,621.85
2016,10,4,14,0,892.0,89.0,3.5,20.0,647.0,824.87,639.85
2016,10,4,14,15,879.5,87.0,3.55,20.0,612.0,840.42,652.31
2016,10,4,14,30,867.0,85.0,3.6,20.0,577.0,861.37,668.83
2016,10,4,14,45,852.0,81.5,3.7,20.0,536.0,865.48,673.82
2016,10,4,15,0,837.0,78.0,3.8,20.0,495.0,865.5,676.17
2016,10,4,15,15,813.5,75.0,3.8,19.5,449.0,854.52,671.5
2016,10,4,15,30,790.0,72.0,3.8,19.0,403.0,839.58,663.94
2016,10,4,15,45,758.5,68.0,3.85,18.5,354.0,812.29,647.31
2016,10,4,16,0,727.0,64.0,3.9,18.0,305.0,781.43,627.32
2016,10,4,16,15,676.5,58.5,3.8,17.5,254.0,728.12,588.58
2016,10,4,16,30,626.0,53.0,3.7,17.0,203.0,680.63,552.13
2016,10,4,16,45,543.5,46.0,3.6,16.5,153.0,593.85,482.4
2016,10,4,17,0,461.0,39.0,3.5,16.0,103.0,506.98,407.9
2016,10,4,17,15,314.5,27.5,3.3,15.0,62.5,361.88,267.38
2016,10,4,17,30,168.0,16.0,3.1,14.0,22.0,152.4,0.0
2016,10,4,17,45,84.0,8.0,2.95,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,11.5,1.4,8.0,19.0,9.05,0.0
2016,10,5,6,30,236.0,23.0,1.6,9.0,38.0,18.99,4.21
2016,10,5,6,45,372.0,33.5,1.8,10.0,82.5,27.71,18.37
2016,10,5,7,0,508.0,44.0,2.0,11.0,127.0,36.6,26.99
2016,10,5,7,15,582.0,50.5,2.25,11.5,177.5,41.98,32.16
2016,10,5,7,30,656.0,57.0,2.5,12.0,228.0,47.46,37.21
2016,10,5,7,45,708.5,61.0,2.75,13.0,280.5,55.07,43.91
2016,10,5,8,0,761.0,65.0,3.0,14.0,333.0,58.8,46.98
2016,10,5,8,15,792.5,68.5,3.1,14.5,382.5,61.85,49.47
2016,10,5,8,30,824.0,72.0,3.2,15.0,432.0,64.89,51.89
2016,10,5,8,45,850.5,73.5,3.3,16.0,478.5,66.39,52.83
2016,10,5,9,0,877.0,75.0,3.4,17.0,525.0,75.13,60.04
2016,10,5,9,15,892.5,77.0,3.4,17.5,565.5,77.29,61.6
2016,10,5,9,30,908.0,79.0,3.4,18.0,606.0,79.35,63.08
2016,10,5,9,45,922.5,79.5,3.4,18.5,641.0,80.35,63.66
2016,10,5,10,0,937.0,80.0,3.4,19.0,676.0,81.28,64.2
2016,10,5,10,15,945.0,81.0,3.4,19.0,703.0,111.67,66.0
2016,10,5,10,30,953.0,82.0,3.4,19.0,730.0,173.93,97.3
2016,10,5,10,45,960.5,82.0,3.4,19.5,750.0,235.8,142.88
2016,10,5,11,0,968.0,82.0,3.4,20.0,770.0,297.72,195.11
2016,10,5,11,15,971.0,82.5,3.4,20.0,781.5,358.45,249.29
2016,10,5,11,30,974.0,83.0,3.4,20.0,793.0,418.23,302.9
2016,10,5,11,45,976.0,82.0,3.45,20.5,796.0,475.18,352.93
2016,10,5,12,0,978.0,81.0,3.5,21.0,799.0,530.48,400.32
2016,10,5,12,15,976.5,81.0,3.55,21.0,794.0,582.96,445.01
2016,10,5,12,30,975.0,81.0,3.6,21.0,789.0,633.06,486.73
2016,10,5,12,45,965.0,83.5,3.65,21.5,774.0,677.71,522.37
2016,10,5,13,0,955.0,86.0,3.7,22.0,759.0,719.0,554.58
2016,10,5,13,15,949.0,85.0,3.7,22.0,737.0,756.12,584.07
2016,10,5,13,30,943.0,84.0,3.7,22.0,715.0,789.8,609.51
2016,10,5,13,45,934.0,83.0,3.75,22.0,685.5,817.61,630.22
2016,10,5,14,0,925.0,82.0,3.8,22.0,656.0,841.62,648.4
2016,10,5,14,15,912.0,80.0,3.8,21.5,620.0,857.36,661.94
2016,10,5,14,30,899.0,78.0,3.8,21.0,584.0,869.01,672.87
2016,10,5,14,45,880.0,76.5,3.8,21.0,541.5,872.04,676.63
2016,10,5,15,0,861.0,75.0,3.8,21.0,499.0,880.84,684.69
2016,10,5,15,15,836.5,72.0,3.8,20.5,452.0,869.2,679.57
2016,10,5,15,30,812.0,69.0,3.8,20.0,405.0,853.51,671.58
2016,10,5,15,45,774.5,65.5,3.8,20.0,354.0,821.5,650.17
2016,10,5,16,0,737.0,62.0,3.8,20.0,303.0,785.87,625.42
2016,10,5,16,15,684.5,57.0,3.6,19.0,251.5,731.44,586.83
2016,10,5,16,30,632.0,52.0,3.4,18.0,200.0,682.81,550.26
2016,10,5,16,45,546.0,44.5,3.2,17.5,149.5,592.41,477.65
2016,10,5,17,0,460.0,37.0,3.0,17.0,99.0,502.28,400.32
2016,10,5,17,15,306.5,25.5,2.8,16.0,59.0,348.19,246.62
2016,10,5,17,30,153.0,14.0,2.6,15.0,19.0,137.87,0.0
2016,10,5,17,45,76.5,7.0,2.4,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,125.5,10.5,1.4,8.5,18.0,8.26,0.0
2016,10,6,6,30,251.0,21.0,1.6,9.0,36.0,17.36,1.82
2016,10,6,6,45,382.5,31.0,1.8,10.0,79.5,25.71,16.54
2016,10,6,7,0,514.0,41.0,2.0,11.0,123.0,34.24,24.86
2016,10,6,7,15,586.5,47.5,2.15,11.5,173.5,39.7,30.1
2016,10,6,7,30,659.0,54.0,2.3,12.0,224.0,49.0,38.59
2016,10,6,7,45,707.5,58.0,2.45,13.0,275.0,52.67,41.76
2016,10,6,8,0,756.0,62.0,2.6,14.0,326.0,56.41,44.86
2016,10,6,8,15,786.5,65.5,2.6,14.5,374.5,59.51,47.4
2016,10,6,8,30,817.0,69.0,2.6,15.0,423.0,62.58,49.87
2016,10,6,8,45,840.5,71.0,2.6,16.0,468.5,64.43,51.13
2016,10,6,9,0,864.0,73.0,2.6,17.0,514.0,73.48,58.62
2016,10,6,9,15,879.0,75.5,2.6,17.5,553.5,75.96,60.46
2016,10,6,9,30,894.0,78.0,2.6,18.0,593.0,78.32,62.21
2016,10,6,9,45,911.0,77.0,2.65,19.0,627.5,78.43,61.91
2016,10,6,10,0,928.0,76.0,2.7,20.0,662.0,78.51,61.6
2016,10,6,10,15,935.5,77.0,2.7,20.5,688.5,107.37,62.93
2016,10,6,10,30,943.0,78.0,2.7,21.0,715.0,168.82,93.01
2016,10,6,10,45,947.5,79.0,2.75,22.0,733.5,230.08,137.4
2016,10,6,11,0,952.0,80.0,2.8,23.0,752.0,291.08,187.95
2016,10,6,11,15,954.5,80.0,2.75,23.0,763.0,350.23,240.01
2016,10,6,11,30,957.0,80.0,2.7,23.0,774.0,408.36,291.42
2016,10,6,11,45,958.0,80.0,2.7,23.5,777.0,464.6,339.98
2016,10,6,12,0,959.0,80.0,2.7,24.0,780.0,519.18,385.85
2016,10,6,12,15,958.0,80.0,2.7,24.0,775.0,570.85,428.93
2016,10,6,12,30,957.0,80.0,2.7,24.0,770.0,620.21,469.11
2016,10,6,12,45,954.0,79.0,2.7,24.5,756.5,664.91,503.92
2016,10,6,13,0,951.0,78.0,2.7,25.0,743.0,706.69,535.67
2016,10,6,13,15,945.5,77.5,2.7,25.0,721.5,744.16,564.68
2016,10,6,13,30,940.0,77.0,2.7,25.0,700.0,778.26,589.65
2016,10,6,13,45,931.5,76.0,2.7,25.0,671.5,806.05,609.56
2016,10,6,14,0,923.0,75.0,2.7,25.0,643.0,830.07,627.01
2016,10,6,14,15,911.0,73.0,2.7,24.5,607.5,846.26,640.48
2016,10,6,14,30,899.0,71.0,2.7,24.0,572.0,858.42,651.45
2016,10,6,14,45,882.5,69.5,2.7,24.0,531.0,863.34,656.38
2016,10,6,15,0,866.0,68.0,2.7,24.0,490.0,864.3,658.79
2016,10,6,15,15,843.0,65.0,2.65,23.5,443.5,853.65,654.15
2016,10,6,15,30,820.0,62.0,2.6,23.0,397.0,849.14,653.81
2016,10,6,15,45,787.0,59.0,2.6,23.0,347.5,821.96,636.33
2016,10,6,16,0,754.0,56.0,2.6,23.0,298.0,791.28,615.79
2016,10,6,16,15,704.5,51.0,2.25,22.0,247.0,739.79,579.02
2016,10,6,16,30,655.0,46.0,1.9,21.0,196.0,685.73,538.11
2016,10,6,16,45,572.0,39.5,1.6,20.0,146.5,598.05,469.57
2016,10,6,17,0,489.0,33.0,1.3,19.0,97.0,509.43,394.93
2016,10,6,17,15,336.5,22.5,1.25,18.0,57.5,365.62,240.43
2016,10,6,17,30,184.0,12.0,1.2,17.0,18.0,161.42,0.0
2016,10,6,17,45,92.0,6.0,1.2,16.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,136.5,9.5,0.8,12.5,17.5,7.47,0.0
2016,10,7,6,30,273.0,19.0,0.8,13.0,35.0,15.73,0.0
2016,10,7,6,45,399.0,28.5,0.85,13.5,78.0,23.75,14.52
2016,10,7,7,0,525.0,38.0,0.9,14.0,121.0,34.67,24.91
2016,10,7,7,15,595.5,44.5,1.0,14.5,170.5,40.61,30.54
2016,10,7,7,30,666.0,51.0,1.1,15.0,220.0,46.61,36.01
2016,10,7,7,45,711.0,55.5,1.2,15.5,270.5,50.73,39.63
2016,10,7,8,0,756.0,60.0,1.3,16.0,321.0,54.86,43.15
2016,10,7,8,15,785.5,63.0,1.5,17.0,369.0,57.62,45.28
2016,10,7,8,30,815.0,66.0,1.7,18.0,417.0,60.36,47.35
2016,10,7,8,45,836.5,68.5,1.9,19.0,461.5,69.22,54.66
2016,10,7,9,0,858.0,71.0,2.1,20.0,506.0,71.96,56.62
2016,10,7,9,15,873.5,73.0,2.2,21.0,545.0,74.15,58.08
2016,10,7,9,30,889.0,75.0,2.3,22.0,584.0,76.23,59.45
2016,10,7,9,45,886.5,82.5,2.45,23.0,614.5,81.22,63.27
2016,10,7,10,0,884.0,90.0,2.6,24.0,645.0,85.92,66.8
2016,10,7,10,15,892.0,91.0,2.55,24.5,671.0,112.49,67.43
2016,10,7,10,30,900.0,92.0,2.5,25.0,697.0,171.69,95.62
2016,10,7,10,45,905.0,93.5,2.5,25.5,715.5,231.11,137.98
2016,10,7,11,0,910.0,95.0,2.5,26.0,734.0,290.4,186.47
2016,10,7,11,15,912.5,95.5,2.4,26.0,745.0,347.85,236.13
2016,10,7,11,30,915.0,96.0,2.3,26.0,756.0,404.37,285.17
2016,10,7,11,45,914.5,96.5,2.25,26.5,758.0,458.49,331.03
2016,10,7,12,0,914.0,97.0,2.2,27.0,760.0,510.91,374.2
2016,10,7,12,15,913.0,97.0,2.15,27.0,755.0,560.73,414.83
2016,10,7,12,30,912.0,97.0,2.1,27.0,750.0,608.37,452.65
2016,10,7,12,45,887.0,106.0,2.05,27.5,731.5,647.09,481.98
2016,10,7,13,0,862.0,115.0,2.0,28.0,713.0,687.32,511.14
2016,10,7,13,15,855.5,113.5,1.95,28.0,692.0,721.63,536.8
2016,10,7,13,30,849.0,112.0,1.9,28.0,671.0,752.6,559.71
2016,10,7,13,45,726.5,143.5,1.85,28.0,607.5,729.11,543.41
2016,10,7,14,0,604.0,175.0,1.8,28.0,544.0,691.24,517.16
2016,10,7,14,15,657.5,146.5,1.75,28.0,527.0,729.76,546.64
2016,10,7,14,30,711.0,118.0,1.7,28.0,510.0,765.27,571.62
2016,10,7,14,45,656.5,121.5,1.7,28.0,463.0,741.25,556.32
2016,10,7,15,0,602.0,125.0,1.7,28.0,416.0,712.14,537.97
2016,10,7,15,15,485.5,135.0,1.55,27.5,355.0,621.88,476.02
2016,10,7,15,30,369.0,145.0,1.4,27.0,294.0,538.21,415.89
2016,10,7,15,45,338.5,132.0,1.25,26.5,255.5,481.08,376.06
2016,10,7,16,0,308.0,119.0,1.1,26.0,217.0,444.24,349.42
2016,10,7,16,15,279.5,101.0,1.05,25.0,178.0,400.72,317.8
2016,10,7,16,30,251.0,83.0,1.0,24.0,139.0,356.02,283.62
2016,10,7,16,45,204.0,64.0,1.0,23.0,102.0,292.4,232.5
2016,10,7,17,0,157.0,45.0,1.0,22.0,65.0,228.47,178.01
2016,10,7,17,15,78.5,27.0,1.0,21.0,37.0,130.84,76.93
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,7.08,0.0
2016,10,7,17,45,0.0,4.5,1.05,19.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.5,10.0,1.0,14.5,14.5,7.87,0.0
2016,10,8,6,30,157.0,20.0,0.9,15.0,29.0,15.27,0.0
2016,10,8,6,45,289.5,33.0,0.85,15.5,70.0,27.05,17.0
2016,10,8,7,0,422.0,46.0,0.8,16.0,111.0,37.78,27.35
2016,10,8,7,15,501.5,54.0,0.85,16.5,159.5,44.12,33.33
2016,10,8,7,30,581.0,62.0,0.9,17.0,208.0,50.53,39.15
2016,10,8,7,45,633.0,68.0,1.0,18.0,258.0,55.16,43.1
2016,10,8,8,0,685.0,74.0,1.1,19.0,308.0,59.8,46.93
2016,10,8,8,15,720.0,78.5,1.15,20.0,356.5,63.11,49.48
2016,10,8,8,30,755.0,83.0,1.2,21.0,405.0,71.85,56.64
2016,10,8,8,45,780.0,86.5,1.3,22.5,449.5,74.4,58.27
2016,10,8,9,0,805.0,90.0,1.4,24.0,494.0,76.93,59.86
2016,10,8,9,15,823.0,92.5,1.4,24.5,533.5,78.58,60.95
2016,10,8,9,30,841.0,95.0,1.4,25.0,573.0,80.22,62.03
2016,10,8,9,45,885.5,84.5,1.45,26.0,613.5,82.41,63.44
2016,10,8,10,0,930.0,74.0,1.5,27.0,654.0,77.21,58.75
2016,10,8,10,15,937.5,75.0,1.45,27.5,680.5,103.67,59.41
2016,10,8,10,30,945.0,76.0,1.4,28.0,707.0,165.1,87.65
2016,10,8,10,45,949.5,77.0,1.35,29.0,726.0,226.32,130.05
2016,10,8,11,0,954.0,78.0,1.3,30.0,745.0,287.27,178.42
2016,10,8,11,15,957.0,78.5,1.2,30.0,756.0,346.9,228.48
2016,10,8,11,30,960.0,79.0,1.1,30.0,767.0,405.56,277.72
2016,10,8,11,45,960.5,79.5,1.05,30.5,769.5,462.02,323.82
2016,10,8,12,0,961.0,80.0,1.0,31.0,772.0,516.77,367.06
2016,10,8,12,15,959.5,80.0,0.95,31.0,766.5,568.15,407.11
2016,10,8,12,30,958.0,80.0,0.9,31.0,761.0,617.16,444.13
2016,10,8,12,45,954.0,79.5,0.85,31.5,747.5,661.64,475.92
2016,10,8,13,0,950.0,79.0,0.8,32.0,734.0,703.13,504.6
2016,10,8,13,15,944.0,78.5,0.8,32.0,712.5,740.12,531.12
2016,10,8,13,30,938.0,78.0,0.8,32.0,691.0,773.7,554.02
2016,10,8,13,45,928.5,77.0,0.8,32.0,662.0,800.58,571.74
2016,10,8,14,0,919.0,76.0,0.8,32.0,633.0,823.65,587.17
2016,10,8,14,15,907.0,74.0,0.85,31.5,597.5,839.68,600.27
2016,10,8,14,30,895.0,72.0,0.9,31.0,562.0,851.72,611.13
2016,10,8,14,45,877.0,70.0,1.0,31.0,520.0,854.65,615.93
2016,10,8,15,0,859.0,68.0,1.1,31.0,478.0,853.56,618.31
2016,10,8,15,15,835.0,65.5,1.1,30.5,432.0,852.4,620.54
2016,10,8,15,30,811.0,63.0,1.1,30.0,386.0,837.76,613.9
2016,10,8,15,45,776.5,59.5,1.15,29.5,336.5,808.58,598.07
2016,10,8,16,0,742.0,56.0,1.2,29.0,287.0,775.91,579.05
2016,10,8,16,15,690.0,51.0,1.15,27.5,236.0,722.39,545.26
2016,10,8,16,30,638.0,46.0,1.1,26.0,185.0,666.27,507.0
2016,10,8,16,45,551.5,39.0,1.05,25.0,136.0,575.36,439.26
2016,10,8,17,0,465.0,32.0,1.0,24.0,87.0,496.21,372.73
2016,10,8,17,15,304.0,21.0,1.05,23.0,49.5,327.65,171.09
2016,10,8,17,30,143.0,10.0,1.1,22.0,12.0,125.09,0.0
2016,10,8,17,45,71.5,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,15,128.0,9.0,1.25,13.5,15.0,7.08,0.0
2016,10,9,6,30,256.0,18.0,1.2,14.0,30.0,14.9,0.0
2016,10,9,6,45,386.0,28.0,1.15,15.0,72.5,23.32,13.76
2016,10,9,7,0,516.0,38.0,1.1,16.0,115.0,31.9,22.18
2016,10,9,7,15,589.5,44.5,1.15,17.0,165.0,40.58,30.13
2016,10,9,7,30,663.0,51.0,1.2,18.0,215.0,46.59,35.51
2016,10,9,7,45,708.5,55.5,1.3,19.0,265.5,50.7,39.02
2016,10,9,8,0,754.0,60.0,1.4,20.0,316.0,54.84,42.42
2016,10,9,8,15,785.0,63.5,1.3,21.0,364.0,57.98,44.86
2016,10,9,8,30,816.0,67.0,1.2,22.0,412.0,61.11,47.22
2016,10,9,8,45,837.5,70.0,1.1,23.0,456.5,63.67,49.05
2016,10,9,9,0,859.0,73.0,1.0,24.0,501.0,73.19,56.73
2016,10,9,9,15,874.5,75.5,1.0,25.0,540.5,75.69,58.41
2016,10,9,9,30,890.0,78.0,1.0,26.0,580.0,78.09,59.99
2016,10,9,9,45,902.5,79.0,1.05,27.0,613.5,79.36,60.65
2016,10,9,10,0,915.0,80.0,1.1,28.0,647.0,80.56,61.25
2016,10,9,10,15,922.5,81.5,1.15,28.5,673.0,105.74,61.67
2016,10,9,10,30,930.0,83.0,1.2,29.0,699.0,166.71,89.27
2016,10,9,10,45,933.5,84.0,1.25,29.5,717.5,227.01,130.89
2016,10,9,11,0,937.0,85.0,1.3,30.0,736.0,286.91,178.67
2016,10,9,11,15,939.5,85.5,1.35,30.0,746.5,345.54,228.16
2016,10,9,11,30,942.0,86.0,1.4,30.0,757.0,403.18,277.14
2016,10,9,11,45,940.5,87.0,1.5,30.5,759.0,458.38,323.14
2016,10,9,12,0,939.0,88.0,1.6,31.0,761.0,511.73,366.51
2016,10,9,12,15,937.0,88.0,1.7,31.0,755.0,561.91,407.15
2016,10,9,12,30,935.0,88.0,1.8,31.0,749.0,609.73,445.08
2016,10,9,12,45,923.5,90.5,1.9,31.0,733.0,651.6,477.96
2016,10,9,13,0,912.0,93.0,2.0,31.0,717.0,690.08,507.78
2016,10,9,13,15,905.5,92.0,2.05,30.5,695.5,725.1,535.56
2016,10,9,13,30,899.0,91.0,2.1,30.0,674.0,756.77,560.46
2016,10,9,13,45,886.5,90.5,2.2,30.0,644.5,780.97,578.17
2016,10,9,14,0,874.0,90.0,2.3,30.0,615.0,801.35,593.5
2016,10,9,14,15,860.0,87.5,2.4,29.5,579.5,823.11,611.19
2016,10,9,14,30,846.0,85.0,2.5,29.0,544.0,832.72,620.87
2016,10,9,14,45,826.0,82.5,2.6,29.0,502.5,833.16,623.37
2016,10,9,15,0,806.0,80.0,2.7,29.0,461.0,829.48,623.22
2016,10,9,15,15,779.5,76.5,2.75,28.5,415.0,814.83,616.45
2016,10,9,15,30,753.0,73.0,2.8,28.0,369.0,796.25,606.8
2016,10,9,15,45,715.0,68.5,2.85,27.5,320.0,762.39,585.92
2016,10,9,16,0,677.0,64.0,2.9,27.0,271.0,732.16,566.68
2016,10,9,16,15,620.0,58.0,2.8,25.5,221.5,674.14,527.12
2016,10,9,16,30,563.0,52.0,2.7,24.0,172.0,614.12,483.32
2016,10,9,16,45,470.5,43.0,2.65,23.0,125.0,517.77,407.79
2016,10,9,17,0,378.0,34.0,2.6,22.0,78.0,422.33,325.4
2016,10,9,17,15,189.0,17.0,2.55,21.0,39.0,221.58,94.35
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,11.5,13.0,10.23,0.0
2016,10,10,6,30,0.0,26.0,1.5,12.0,26.0,18.48,0.0
2016,10,10,6,45,205.5,35.5,1.7,12.5,66.0,26.8,16.63
2016,10,10,7,0,411.0,45.0,1.9,13.0,106.0,37.0,26.89
2016,10,10,7,15,490.0,54.0,1.9,13.0,154.0,44.12,33.75
2016,10,10,7,30,569.0,63.0,1.9,13.0,202.0,51.27,40.42
2016,10,10,7,45,623.5,68.5,1.95,13.5,251.5,55.49,44.2
2016,10,10,8,0,678.0,74.0,2.0,14.0,301.0,59.78,47.89
2016,10,10,8,15,713.0,78.5,1.95,14.5,349.0,63.07,50.61
2016,10,10,8,30,748.0,83.0,1.9,15.0,397.0,71.82,58.06
2016,10,10,8,45,778.0,85.0,1.9,16.0,442.0,73.37,58.99
2016,10,10,9,0,808.0,87.0,1.9,17.0,487.0,74.97,59.96
2016,10,10,9,15,825.5,89.5,1.95,17.5,526.0,76.67,61.15
2016,10,10,9,30,843.0,92.0,2.0,18.0,565.0,78.37,62.32
2016,10,10,9,45,865.5,90.5,2.05,19.0,600.0,77.54,61.21
2016,10,10,10,0,888.0,89.0,2.1,20.0,635.0,85.36,67.47
2016,10,10,10,15,897.0,90.0,2.15,20.5,661.5,108.45,67.2
2016,10,10,10,30,906.0,91.0,2.2,21.0,688.0,167.9,94.62
2016,10,10,10,45,912.0,92.0,2.25,22.0,707.0,227.35,136.66
2016,10,10,11,0,918.0,93.0,2.3,23.0,726.0,286.73,185.2
2016,10,10,11,15,921.0,93.5,2.35,23.0,736.5,344.57,235.78
2016,10,10,11,30,924.0,94.0,2.4,23.0,747.0,401.5,286.0
2016,10,10,11,45,924.5,94.0,2.5,23.5,749.5,455.89,333.13
2016,10,10,12,0,925.0,94.0,2.6,24.0,752.0,508.62,377.77
2016,10,10,12,15,924.0,94.0,2.65,24.0,746.5,558.71,419.82
2016,10,10,12,30,923.0,94.0,2.7,24.0,741.0,606.58,459.14
2016,10,10,12,45,912.5,96.0,2.8,24.5,726.0,648.15,492.15
2016,10,10,13,0,902.0,98.0,2.9,25.0,711.0,686.41,521.95
2016,10,10,13,15,895.0,97.0,2.95,24.5,689.5,720.8,550.31
2016,10,10,13,30,888.0,96.0,3.0,24.0,668.0,751.82,575.99
2016,10,10,13,45,874.5,95.5,3.1,24.0,638.5,782.53,598.86
2016,10,10,14,0,861.0,95.0,3.2,24.0,609.0,802.59,614.38
2016,10,10,14,15,846.5,93.0,3.25,23.5,573.5,816.18,626.55
2016,10,10,14,30,832.0,91.0,3.3,23.0,538.0,825.72,636.13
2016,10,10,14,45,807.0,89.5,3.4,23.0,495.5,822.83,636.17
2016,10,10,15,0,782.0,88.0,3.5,23.0,453.0,815.66,633.32
2016,10,10,15,15,753.5,84.0,3.5,22.0,407.5,798.4,625.15
2016,10,10,15,30,725.0,80.0,3.5,21.0,362.0,783.72,618.64
2016,10,10,15,45,678.0,76.0,3.5,20.5,312.0,743.32,591.55
2016,10,10,16,0,631.0,72.0,3.5,20.0,262.0,699.65,560.98
2016,10,10,16,15,570.0,65.0,3.45,19.0,213.0,636.84,514.97
2016,10,10,16,30,509.0,58.0,3.4,18.0,164.0,571.82,464.38
2016,10,10,16,45,407.0,47.5,3.35,17.5,117.5,465.7,377.29
2016,10,10,17,0,305.0,37.0,3.3,17.0,71.0,360.26,283.02
2016,10,10,17,15,152.5,18.5,3.15,16.0,35.5,185.52,51.68
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
