Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,66.5,9.0,1.0,10.5,12.0,7.08,0.0
2016,10,11,6,30,133.0,18.0,1.2,11.0,24.0,13.71,0.0
2016,10,11,6,45,255.0,32.0,1.45,11.5,62.5,26.24,16.02
2016,10,11,7,0,377.0,46.0,1.7,12.0,101.0,37.68,27.56
2016,10,11,7,15,458.0,56.0,1.75,12.0,148.0,45.52,35.11
2016,10,11,7,30,539.0,66.0,1.8,12.0,195.0,53.36,42.44
2016,10,11,7,45,269.5,82.0,1.85,12.5,146.5,58.94,47.46
2016,10,11,8,0,0.0,98.0,1.9,13.0,98.0,72.32,59.26
2016,10,11,8,15,29.0,133.5,1.9,13.5,145.5,93.79,77.98
2016,10,11,8,30,58.0,169.0,1.9,14.0,193.0,115.43,96.5
2016,10,11,8,45,90.5,192.5,1.95,14.5,234.5,130.09,108.71
2016,10,11,9,0,123.0,216.0,2.0,15.0,276.0,140.11,116.77
2016,10,11,9,15,121.5,235.0,2.0,15.5,298.5,150.36,124.96
2016,10,11,9,30,120.0,254.0,2.0,16.0,321.0,160.26,132.78
2016,10,11,9,45,503.5,170.0,2.05,16.5,475.0,111.72,91.05
2016,10,11,10,0,887.0,86.0,2.1,17.0,629.0,83.48,66.66
2016,10,11,10,15,895.5,87.5,2.1,17.5,655.0,105.56,66.42
2016,10,11,10,30,904.0,89.0,2.1,18.0,681.0,165.06,93.8
2016,10,11,10,45,911.0,89.5,2.1,18.5,700.0,224.1,135.99
2016,10,11,11,0,918.0,90.0,2.1,19.0,719.0,283.17,185.1
2016,10,11,11,15,921.5,90.5,2.05,19.0,729.5,341.0,236.22
2016,10,11,11,30,925.0,91.0,2.0,19.0,740.0,397.97,286.94
2016,10,11,11,45,926.0,91.0,2.0,19.5,743.0,452.46,334.48
2016,10,11,12,0,927.0,91.0,2.0,20.0,746.0,505.33,379.41
2016,10,11,12,15,925.5,91.0,2.0,20.0,740.5,555.11,421.42
2016,10,11,12,30,924.0,91.0,2.0,20.0,735.0,602.61,460.53
2016,10,11,12,45,748.0,153.5,2.0,20.0,668.5,605.32,464.73
2016,10,11,13,0,572.0,216.0,2.0,20.0,602.0,581.36,448.32
2016,10,11,13,15,545.0,217.0,2.05,20.0,575.5,594.83,460.4
2016,10,11,13,30,518.0,218.0,2.1,20.0,549.0,604.4,469.07
2016,10,11,13,45,542.5,198.5,2.15,20.0,531.5,629.26,489.76
2016,10,11,14,0,567.0,179.0,2.2,20.0,514.0,652.36,509.07
2016,10,11,14,15,471.5,193.5,2.3,19.5,461.0,611.68,480.67
2016,10,11,14,30,376.0,208.0,2.4,19.0,408.0,545.97,433.46
2016,10,11,14,45,503.0,159.5,2.55,19.0,405.0,635.15,505.39
2016,10,11,15,0,630.0,111.0,2.7,19.0,402.0,713.99,566.54
2016,10,11,15,15,663.0,91.5,2.75,18.5,370.0,731.65,581.8
2016,10,11,15,30,696.0,72.0,2.8,18.0,338.0,739.75,590.47
2016,10,11,15,45,656.0,72.5,2.9,17.5,296.5,716.99,576.3
2016,10,11,16,0,616.0,73.0,3.0,17.0,255.0,685.52,554.79
2016,10,11,16,15,553.0,65.5,3.0,16.5,206.0,620.44,505.58
2016,10,11,16,30,490.0,58.0,3.0,16.0,157.0,553.19,451.94
2016,10,11,16,45,390.5,47.0,3.0,15.5,111.5,449.16,365.76
2016,10,11,17,0,291.0,36.0,3.0,15.0,66.0,345.94,271.0
2016,10,11,17,15,145.5,18.0,2.95,14.5,33.0,176.75,9.66
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,71.5,8.5,1.15,9.5,11.5,6.69,0.0
2016,10,12,6,30,143.0,17.0,1.3,10.0,23.0,13.38,0.0
2016,10,12,6,45,279.0,30.0,1.5,10.5,62.0,24.69,14.53
2016,10,12,7,0,415.0,43.0,1.7,11.0,101.0,35.47,25.67
2016,10,12,7,15,497.5,51.5,1.65,11.5,149.0,42.27,32.26
2016,10,12,7,30,580.0,60.0,1.6,12.0,197.0,49.14,38.65
2016,10,12,7,45,295.0,88.0,1.6,12.5,158.0,63.26,51.32
2016,10,12,8,0,10.0,116.0,1.6,13.0,119.0,83.77,69.42
2016,10,12,8,15,9.5,130.0,1.55,13.5,133.0,93.79,77.95
2016,10,12,8,30,9.0,144.0,1.5,14.0,147.0,103.71,86.25
2016,10,12,8,45,12.5,160.0,1.5,14.5,165.5,114.82,95.47
2016,10,12,9,0,16.0,176.0,1.5,15.0,184.0,125.81,104.46
2016,10,12,9,15,436.5,132.5,1.55,15.5,373.0,90.12,73.25
2016,10,12,9,30,857.0,89.0,1.6,16.0,562.0,76.77,61.45
2016,10,12,9,45,661.0,156.5,1.7,17.0,534.0,108.05,87.88
2016,10,12,10,0,465.0,224.0,1.8,18.0,506.0,140.08,114.37
2016,10,12,10,15,682.0,159.5,1.9,18.0,593.0,124.31,85.49
2016,10,12,10,30,899.0,95.0,2.0,18.0,680.0,167.0,95.79
2016,10,12,10,45,903.0,97.0,2.15,18.0,698.0,226.36,138.43
2016,10,12,11,0,907.0,99.0,2.3,18.0,716.0,285.46,188.07
2016,10,12,11,15,910.0,99.0,2.4,18.0,726.5,342.35,238.77
2016,10,12,11,30,913.0,99.0,2.5,18.0,737.0,398.31,289.23
2016,10,12,11,45,915.0,98.5,2.7,18.0,739.5,452.33,337.82
2016,10,12,12,0,917.0,98.0,2.9,18.0,742.0,504.82,384.3
2016,10,12,12,15,915.5,97.5,2.9,18.0,736.0,553.82,426.58
2016,10,12,12,30,914.0,97.0,2.9,18.0,730.0,600.52,465.98
2016,10,12,12,45,703.5,169.5,2.9,18.5,651.0,591.36,460.43
2016,10,12,13,0,493.0,242.0,2.9,19.0,572.0,552.25,431.05
2016,10,12,13,15,695.0,166.0,2.85,19.0,615.5,655.74,512.42
2016,10,12,13,30,897.0,90.0,2.8,19.0,659.0,748.01,584.28
2016,10,12,13,45,885.0,89.0,2.8,19.5,629.5,771.84,600.48
2016,10,12,14,0,873.0,88.0,2.8,20.0,600.0,791.86,614.54
2016,10,12,14,15,471.0,157.0,2.9,19.5,431.5,571.63,453.54
2016,10,12,14,30,69.0,226.0,3.0,19.0,263.0,272.81,217.22
2016,10,12,14,45,434.0,152.5,3.2,19.0,353.5,567.21,457.53
2016,10,12,15,0,799.0,79.0,3.4,19.0,444.0,815.25,644.71
2016,10,12,15,15,770.5,75.0,3.35,18.5,398.0,798.17,633.07
2016,10,12,15,30,742.0,71.0,3.3,18.0,352.0,777.16,620.27
2016,10,12,15,45,707.0,65.5,3.25,17.5,304.0,744.87,598.57
2016,10,12,16,0,672.0,60.0,3.2,17.0,256.0,709.2,573.26
2016,10,12,16,15,612.5,54.0,2.8,16.0,206.5,656.29,532.65
2016,10,12,16,30,553.0,48.0,2.4,15.0,157.0,594.74,482.72
2016,10,12,16,45,456.0,39.0,2.05,14.5,111.5,495.69,399.6
2016,10,12,17,0,359.0,30.0,1.7,14.0,66.0,398.27,305.27
2016,10,12,17,15,179.5,15.0,1.55,13.0,33.0,201.59,0.0
2016,10,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,9.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,9.0,18.0,14.16,0.0
2016,10,13,6,45,132.0,31.5,1.25,9.5,49.5,23.62,13.42
2016,10,13,7,0,264.0,45.0,1.3,10.0,81.0,33.96,24.41
2016,10,13,7,15,307.5,60.5,1.5,10.5,119.5,45.16,34.95
2016,10,13,7,30,351.0,76.0,1.7,11.0,158.0,56.1,45.04
2016,10,13,7,45,379.0,91.0,1.95,11.5,198.0,66.27,54.21
2016,10,13,8,0,407.0,106.0,2.2,12.0,238.0,76.14,62.91
2016,10,13,8,15,425.5,120.0,2.25,12.5,276.5,84.93,70.47
2016,10,13,8,30,444.0,134.0,2.3,13.0,315.0,93.42,77.64
2016,10,13,8,45,576.0,115.5,2.35,14.0,377.0,85.02,69.74
2016,10,13,9,0,708.0,97.0,2.4,15.0,439.0,74.04,59.69
2016,10,13,9,15,698.0,111.0,2.4,15.5,470.5,82.18,66.5
2016,10,13,9,30,688.0,125.0,2.4,16.0,502.0,89.97,72.92
2016,10,13,9,45,642.5,150.0,2.4,17.0,518.5,103.64,84.18
2016,10,13,10,0,597.0,175.0,2.4,18.0,535.0,116.95,94.96
2016,10,13,10,15,567.0,194.5,2.4,18.5,548.0,139.1,99.68
2016,10,13,10,30,537.0,214.0,2.4,19.0,561.0,189.29,127.3
2016,10,13,10,45,566.5,211.5,2.4,19.5,586.5,232.95,157.24
2016,10,13,11,0,596.0,209.0,2.4,20.0,612.0,279.51,193.92
2016,10,13,11,15,578.5,219.0,2.45,20.0,615.0,323.82,232.83
2016,10,13,11,30,561.0,229.0,2.5,20.0,618.0,365.89,270.09
2016,10,13,11,45,569.0,224.5,2.6,20.5,620.5,405.17,303.77
2016,10,13,12,0,577.0,220.0,2.7,21.0,623.0,443.94,336.5
2016,10,13,12,15,557.5,227.0,2.8,21.0,613.5,477.4,365.29
2016,10,13,12,30,538.0,234.0,2.9,21.0,604.0,507.94,391.14
2016,10,13,12,45,721.0,160.0,3.0,21.5,645.0,591.88,456.68
2016,10,13,13,0,904.0,86.0,3.1,22.0,686.0,670.23,518.02
2016,10,13,13,15,896.5,85.0,3.15,22.0,664.5,703.77,545.01
2016,10,13,13,30,889.0,84.0,3.2,22.0,643.0,733.91,569.32
2016,10,13,13,45,722.0,132.0,3.25,22.0,572.5,703.36,546.97
2016,10,13,14,0,555.0,180.0,3.3,22.0,502.0,641.18,501.28
2016,10,13,14,15,466.0,191.5,3.3,21.5,451.0,602.75,474.44
2016,10,13,14,30,377.0,203.0,3.3,21.0,400.0,539.72,428.58
2016,10,13,14,45,453.5,169.0,3.3,21.0,387.5,600.89,478.04
2016,10,13,15,0,530.0,135.0,3.3,21.0,375.0,641.39,511.69
2016,10,13,15,15,479.5,128.0,3.3,20.5,328.0,600.62,482.79
2016,10,13,15,30,429.0,121.0,3.3,20.0,281.0,556.8,451.22
2016,10,13,15,45,404.5,107.5,3.3,19.5,242.0,525.41,428.94
2016,10,13,16,0,380.0,94.0,3.3,19.0,203.0,491.88,403.88
2016,10,13,16,15,346.0,78.5,3.05,18.0,163.0,445.47,367.36
2016,10,13,16,30,312.0,63.0,2.8,17.0,123.0,397.74,327.7
2016,10,13,16,45,252.5,47.5,2.55,16.5,86.5,327.49,266.32
2016,10,13,17,0,193.0,32.0,2.3,16.0,50.0,258.82,195.66
2016,10,13,17,15,96.5,16.0,2.05,15.5,25.0,128.29,0.0
2016,10,13,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,3.65,13.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.8,13.0,4.0,3.15,0.0
2016,10,14,6,45,0.0,11.5,3.95,13.5,11.5,8.73,1.13
2016,10,14,7,0,0.0,19.0,4.1,14.0,19.0,14.45,6.92
2016,10,14,7,15,0.0,28.5,4.2,14.0,28.5,21.72,13.64
2016,10,14,7,30,0.0,38.0,4.3,14.0,38.0,29.01,20.33
2016,10,14,7,45,0.0,47.5,4.45,14.5,47.5,36.32,26.9
2016,10,14,8,0,0.0,57.0,4.6,15.0,57.0,43.65,33.37
2016,10,14,8,15,0.0,66.5,4.75,15.5,66.5,50.99,39.76
2016,10,14,8,30,0.0,76.0,4.9,16.0,76.0,58.31,46.02
2016,10,14,8,45,0.0,69.5,5.05,16.5,69.5,53.33,41.41
2016,10,14,9,0,0.0,63.0,5.2,17.0,63.0,48.32,36.82
2016,10,14,9,15,0.0,56.0,5.25,17.0,56.0,42.93,32.01
2016,10,14,9,30,0.0,49.0,5.3,17.0,49.0,37.56,27.23
2016,10,14,9,45,0.0,39.0,5.35,17.5,39.0,29.88,20.42
2016,10,14,10,0,0.0,29.0,5.4,18.0,29.0,22.21,13.67
2016,10,14,10,15,0.0,60.0,5.35,18.0,60.0,46.11,32.64
2016,10,14,10,30,0.0,91.0,5.3,18.0,91.0,70.15,52.39
2016,10,14,10,45,0.0,86.0,5.3,18.5,86.0,66.29,49.04
2016,10,14,11,0,0.0,81.0,5.3,19.0,81.0,62.43,45.73
2016,10,14,11,15,0.0,55.5,5.2,19.0,55.5,42.69,29.52
2016,10,14,11,30,0.0,30.0,5.1,19.0,30.0,23.03,13.35
2016,10,14,11,45,7.5,134.0,5.1,19.0,139.5,105.87,80.94
2016,10,14,12,0,15.0,238.0,5.1,19.0,249.0,188.74,147.52
2016,10,14,12,15,7.5,127.0,5.05,19.0,132.5,101.75,77.63
2016,10,14,12,30,0.0,16.0,5.0,19.0,16.0,12.27,4.47
2016,10,14,12,45,0.0,37.5,5.0,19.0,37.5,28.8,18.13
2016,10,14,13,0,0.0,59.0,5.0,19.0,59.0,45.37,31.79
2016,10,14,13,15,0.0,95.5,4.9,19.0,95.5,73.68,55.06
2016,10,14,13,30,0.0,132.0,4.8,19.0,132.0,103.26,79.28
2016,10,14,13,45,0.0,78.0,4.7,19.0,78.0,60.02,43.99
2016,10,14,14,0,0.0,24.0,4.6,19.0,24.0,18.36,9.62
2016,10,14,14,15,2.5,96.5,4.45,18.5,98.0,76.72,58.22
2016,10,14,14,30,5.0,169.0,4.3,18.0,172.0,144.47,114.27
2016,10,14,14,45,2.5,115.0,4.15,18.0,116.5,93.89,72.79
2016,10,14,15,0,0.0,61.0,4.0,18.0,61.0,46.75,33.66
2016,10,14,15,15,0.0,54.5,3.8,17.5,54.5,41.72,29.63
2016,10,14,15,30,0.0,48.0,3.6,17.0,48.0,36.7,25.53
2016,10,14,15,45,0.0,41.0,3.4,17.0,41.0,31.31,21.0
2016,10,14,16,0,0.0,34.0,3.2,17.0,34.0,25.93,16.44
2016,10,14,16,15,0.0,27.0,2.9,16.5,27.0,20.56,11.85
2016,10,14,16,30,0.0,20.0,2.6,16.0,20.0,15.2,7.21
2016,10,14,16,45,0.0,13.5,2.3,16.0,13.5,10.24,2.85
2016,10,14,17,0,0.0,7.0,2.0,16.0,7.0,5.3,0.0
2016,10,14,17,15,0.0,3.5,1.75,15.5,3.5,2.75,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,62.0,6.5,1.5,11.5,8.5,0.0,0.0
2016,10,15,6,30,124.0,13.0,1.8,12.0,17.0,10.23,0.0
2016,10,15,6,45,271.5,25.0,2.1,12.5,54.0,20.56,9.98
2016,10,15,7,0,419.0,37.0,2.4,13.0,91.0,30.66,21.06
2016,10,15,7,15,502.0,44.5,2.7,13.5,137.5,36.83,27.05
2016,10,15,7,30,585.0,52.0,3.0,14.0,184.0,43.09,32.88
2016,10,15,7,45,636.0,57.5,3.3,14.5,232.0,47.56,36.93
2016,10,15,8,0,687.0,63.0,3.6,15.0,280.0,56.34,44.66
2016,10,15,8,15,721.5,66.5,3.9,15.5,326.5,59.34,47.15
2016,10,15,8,30,756.0,70.0,4.2,16.0,373.0,62.35,49.59
2016,10,15,8,45,779.0,73.5,4.5,17.0,415.5,65.15,51.69
2016,10,15,9,0,802.0,77.0,4.8,18.0,458.0,67.91,53.73
2016,10,15,9,15,819.0,79.5,4.95,18.5,495.5,69.8,55.1
2016,10,15,9,30,836.0,82.0,5.1,19.0,533.0,71.66,56.45
2016,10,15,9,45,852.0,82.5,5.35,19.5,566.0,80.08,63.42
2016,10,15,10,0,868.0,83.0,5.6,20.0,599.0,81.01,63.95
2016,10,15,10,15,633.5,171.5,5.75,20.0,557.0,127.2,90.12
2016,10,15,10,30,399.0,260.0,5.9,20.0,515.0,204.83,145.49
2016,10,15,10,45,425.0,259.5,6.05,20.5,537.5,237.37,167.42
2016,10,15,11,0,451.0,259.0,6.2,21.0,560.0,277.27,198.82
2016,10,15,11,15,674.0,174.5,6.3,21.0,632.0,319.6,228.2
2016,10,15,11,30,897.0,90.0,6.4,21.0,704.0,381.06,276.75
2016,10,15,11,45,895.0,91.5,6.5,21.0,705.5,433.73,325.0
2016,10,15,12,0,893.0,93.0,6.6,21.0,707.0,484.6,370.97
2016,10,15,12,15,479.5,198.0,6.65,20.5,527.5,413.19,323.02
2016,10,15,12,30,66.0,303.0,6.7,20.0,348.0,280.54,220.37
2016,10,15,12,45,65.0,297.5,6.75,20.0,341.0,283.88,223.73
2016,10,15,13,0,64.0,292.0,6.8,20.0,334.0,286.84,226.6
2016,10,15,13,15,178.5,283.5,6.75,20.0,395.5,377.37,300.63
2016,10,15,13,30,293.0,275.0,6.7,20.0,457.0,479.12,382.88
2016,10,15,13,45,146.5,202.5,6.7,20.0,293.5,300.55,241.45
2016,10,15,14,0,0.0,130.0,6.7,20.0,130.0,102.59,78.7
2016,10,15,14,15,0.0,131.5,6.65,19.5,131.5,104.62,80.8
2016,10,15,14,30,0.0,133.0,6.6,19.0,133.0,107.02,83.14
2016,10,15,14,45,4.5,143.5,6.55,19.0,145.5,122.35,96.18
2016,10,15,15,0,9.0,154.0,6.5,19.0,158.0,139.89,111.09
2016,10,15,15,15,4.5,85.0,6.3,18.5,87.0,70.49,53.76
2016,10,15,15,30,0.0,16.0,6.1,18.0,16.0,12.17,4.66
2016,10,15,15,45,0.0,13.5,5.95,17.5,13.5,10.26,3.07
2016,10,15,16,0,0.0,11.0,5.8,17.0,11.0,8.35,1.45
2016,10,15,16,15,0.0,8.5,5.6,16.5,8.5,6.44,0.0
2016,10,15,16,30,0.0,6.0,5.4,16.0,6.0,4.54,0.0
2016,10,15,16,45,0.0,4.0,5.2,16.0,4.0,3.02,0.0
2016,10,15,17,0,0.0,2.0,5.0,16.0,2.0,1.51,0.0
2016,10,15,17,15,0.0,1.0,4.95,16.0,1.0,0.79,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,14.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,14.0,1.0,0.79,0.0
2016,10,16,6,45,0.0,5.5,3.5,14.5,5.5,4.16,0.0
2016,10,16,7,0,0.0,10.0,3.6,15.0,10.0,7.58,0.89
2016,10,16,7,15,0.0,15.5,3.6,15.0,15.5,11.77,4.75
2016,10,16,7,30,0.0,21.0,3.6,15.0,21.0,15.97,8.6
2016,10,16,7,45,0.0,26.5,3.6,15.5,26.5,20.18,12.39
2016,10,16,8,0,0.0,32.0,3.6,16.0,32.0,24.4,16.13
2016,10,16,8,15,0.0,37.5,3.65,16.0,37.5,28.63,19.87
2016,10,16,8,30,0.0,43.0,3.7,16.0,43.0,32.86,23.57
2016,10,16,8,45,0.0,41.0,3.8,16.0,41.0,31.34,22.15
2016,10,16,9,0,0.0,39.0,3.9,16.0,39.0,29.82,20.73
2016,10,16,9,15,0.0,30.5,4.0,16.0,30.5,23.31,14.93
2016,10,16,9,30,0.0,22.0,4.1,16.0,22.0,16.81,9.16
2016,10,16,9,45,0.0,48.5,4.25,16.5,48.5,37.19,26.94
2016,10,16,10,0,0.0,75.0,4.4,17.0,75.0,57.68,44.6
2016,10,16,10,15,0.0,44.0,4.55,17.0,44.0,33.76,22.53
2016,10,16,10,30,0.0,13.0,4.7,17.0,13.0,9.95,2.65
2016,10,16,10,45,0.0,53.0,4.9,17.5,53.0,40.73,28.19
2016,10,16,11,0,0.0,93.0,5.1,18.0,93.0,71.73,53.6
2016,10,16,11,15,0.0,100.5,5.2,18.0,100.5,77.41,58.2
2016,10,16,11,30,0.0,108.0,5.3,18.0,108.0,83.12,62.84
2016,10,16,11,45,0.0,104.0,5.4,18.5,104.0,80.16,60.28
2016,10,16,12,0,0.0,100.0,5.5,19.0,100.0,77.14,57.7
2016,10,16,12,15,0.0,79.0,5.5,18.5,79.0,60.88,44.53
2016,10,16,12,30,0.0,58.0,5.5,18.0,58.0,44.61,31.26
2016,10,16,12,45,0.0,69.5,5.55,18.0,69.5,53.5,38.61
2016,10,16,13,0,0.0,81.0,5.6,18.0,81.0,62.4,45.98
2016,10,16,13,15,0.0,73.0,5.75,18.0,73.0,56.18,40.9
2016,10,16,13,30,0.0,65.0,5.9,18.0,65.0,49.97,35.84
2016,10,16,13,45,0.0,44.5,6.05,18.5,44.5,34.13,22.71
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,18.36,9.62
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,16.81,8.39
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,15.27,7.16
2016,10,16,14,45,0.0,18.0,6.5,18.0,18.0,13.73,5.89
2016,10,16,15,0,0.0,16.0,6.6,18.0,16.0,12.19,4.63
2016,10,16,15,15,0.0,14.0,6.35,17.5,14.0,10.66,3.37
2016,10,16,15,30,0.0,12.0,6.1,17.0,12.0,9.12,2.1
2016,10,16,15,45,328.0,33.5,5.9,17.0,122.5,357.98,303.34
2016,10,16,16,0,656.0,55.0,5.7,17.0,233.0,680.2,562.27
2016,10,16,16,15,592.0,49.0,5.35,16.5,185.0,623.78,514.58
2016,10,16,16,30,528.0,43.0,5.0,16.0,137.0,559.43,459.33
2016,10,16,16,45,414.0,34.5,4.7,15.5,93.5,448.53,362.98
2016,10,16,17,0,300.0,26.0,4.4,15.0,50.0,333.58,230.55
2016,10,16,17,15,150.0,13.0,4.3,14.5,25.0,132.32,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,15,25.0,6.5,1.15,10.5,7.0,0.0,0.0
2016,10,17,6,30,50.0,13.0,1.2,11.0,14.0,10.23,0.0
2016,10,17,6,45,190.0,27.5,1.3,11.5,48.5,20.9,9.07
2016,10,17,7,0,330.0,42.0,1.4,12.0,83.0,34.49,24.34
2016,10,17,7,15,422.0,52.0,1.5,12.5,128.5,42.39,32.04
2016,10,17,7,30,514.0,62.0,1.6,13.0,174.0,50.34,39.46
2016,10,17,7,45,581.0,66.5,1.75,13.5,223.0,53.8,42.66
2016,10,17,8,0,648.0,71.0,1.9,14.0,272.0,57.45,45.84
2016,10,17,8,15,686.0,76.0,1.9,14.0,318.5,61.15,49.08
2016,10,17,8,30,724.0,81.0,1.9,14.0,365.0,64.85,52.23
2016,10,17,8,45,757.0,82.5,1.9,14.5,409.0,71.46,57.8
2016,10,17,9,0,790.0,84.0,1.9,15.0,453.0,72.77,58.66
2016,10,17,9,15,808.5,86.5,1.9,15.5,491.0,74.55,59.93
2016,10,17,9,30,827.0,89.0,1.9,16.0,529.0,76.32,61.2
2016,10,17,9,45,581.0,168.0,1.9,16.5,486.5,113.22,92.65
2016,10,17,10,0,335.0,247.0,1.9,17.0,444.0,155.76,128.25
2016,10,17,10,15,602.5,171.5,1.9,17.0,543.5,124.3,90.2
2016,10,17,10,30,870.0,96.0,1.9,17.0,643.0,150.64,85.64
2016,10,17,10,45,880.0,95.5,1.9,17.5,661.5,214.17,130.19
2016,10,17,11,0,890.0,95.0,1.9,18.0,680.0,271.13,176.84
2016,10,17,11,15,892.5,95.5,1.95,18.0,690.0,326.82,226.17
2016,10,17,11,30,895.0,96.0,2.0,18.0,700.0,381.55,275.39
2016,10,17,11,45,897.5,95.0,2.1,18.0,702.0,433.92,322.4
2016,10,17,12,0,900.0,94.0,2.2,18.0,704.0,484.81,367.34
2016,10,17,12,15,898.0,93.5,2.3,18.0,698.0,532.22,408.63
2016,10,17,12,30,896.0,93.0,2.4,18.0,692.0,577.33,447.17
2016,10,17,12,45,896.0,90.5,2.55,18.5,679.0,619.28,481.8
2016,10,17,13,0,896.0,88.0,2.7,19.0,666.0,658.62,513.73
2016,10,17,13,15,889.0,86.5,2.75,19.0,644.5,691.52,540.85
2016,10,17,13,30,882.0,85.0,2.8,19.0,623.0,721.07,565.12
2016,10,17,13,45,873.5,83.0,2.85,19.0,595.0,745.55,584.26
2016,10,17,14,0,865.0,81.0,2.9,19.0,567.0,766.44,600.54
2016,10,17,14,15,850.5,79.0,2.95,18.5,531.5,786.99,617.92
2016,10,17,14,30,836.0,77.0,3.0,18.0,496.0,796.12,627.28
2016,10,17,14,45,816.5,74.0,3.05,18.0,456.0,795.93,628.93
2016,10,17,15,0,797.0,71.0,3.1,18.0,416.0,791.74,627.79
2016,10,17,15,15,768.5,68.0,3.05,17.5,371.0,775.94,618.72
2016,10,17,15,30,740.0,65.0,3.0,17.0,326.0,756.31,606.53
2016,10,17,15,45,697.0,60.5,3.0,17.0,278.0,718.54,579.27
2016,10,17,16,0,654.0,56.0,3.0,17.0,230.0,677.38,548.2
2016,10,17,16,15,588.0,50.0,2.65,16.0,182.0,619.99,503.16
2016,10,17,16,30,522.0,44.0,2.3,15.0,134.0,553.99,448.42
2016,10,17,16,45,408.0,34.5,2.0,14.5,90.5,442.17,352.66
2016,10,17,17,0,294.0,25.0,1.7,14.0,47.0,323.26,208.04
2016,10,17,17,15,147.0,12.5,1.6,13.5,23.5,129.03,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,51.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,103.0,11.0,1.2,9.0,13.0,8.65,0.0
2016,10,18,6,45,257.0,23.0,1.3,10.0,49.0,18.94,6.97
2016,10,18,7,0,411.0,35.0,1.4,11.0,85.0,29.08,19.66
2016,10,18,7,15,500.0,43.0,1.7,11.5,131.5,35.7,26.19
2016,10,18,7,30,589.0,51.0,2.0,12.0,178.0,42.41,32.51
2016,10,18,7,45,646.5,55.5,2.35,12.5,227.0,46.22,36.03
2016,10,18,8,0,704.0,60.0,2.7,13.0,276.0,54.22,43.15
2016,10,18,8,15,739.5,64.0,2.85,13.5,322.5,57.72,46.12
2016,10,18,8,30,775.0,68.0,3.0,14.0,369.0,61.21,49.02
2016,10,18,8,45,804.0,69.5,3.2,14.5,413.0,62.72,50.12
2016,10,18,9,0,833.0,71.0,3.4,15.0,457.0,64.29,51.26
2016,10,18,9,15,850.0,73.0,3.45,15.5,495.0,72.97,58.6
2016,10,18,9,30,867.0,75.0,3.5,16.0,533.0,75.13,60.2
2016,10,18,9,45,881.5,76.0,3.55,16.5,566.0,76.49,61.12
2016,10,18,10,0,896.0,77.0,3.6,17.0,599.0,77.8,61.99
2016,10,18,10,15,904.5,78.5,3.6,17.0,624.5,90.47,60.52
2016,10,18,10,30,913.0,80.0,3.6,17.0,650.0,149.82,84.02
2016,10,18,10,45,918.0,81.0,3.6,17.5,667.5,208.72,124.73
2016,10,18,11,0,923.0,82.0,3.6,18.0,685.0,267.37,173.42
2016,10,18,11,15,926.5,82.5,3.55,18.0,695.5,324.78,224.76
2016,10,18,11,30,930.0,83.0,3.5,18.0,706.0,381.29,276.14
2016,10,18,11,45,933.0,82.0,3.5,18.5,708.5,435.25,324.51
2016,10,18,12,0,936.0,81.0,3.5,19.0,711.0,487.71,370.53
2016,10,18,12,15,934.0,80.5,3.5,19.0,705.0,536.44,413.2
2016,10,18,12,30,932.0,80.0,3.5,19.0,699.0,582.78,452.92
2016,10,18,12,45,928.5,79.5,3.5,19.0,685.0,625.68,489.05
2016,10,18,13,0,925.0,79.0,3.5,19.0,671.0,665.71,522.22
2016,10,18,13,15,918.5,78.0,3.5,19.0,649.5,700.24,550.68
2016,10,18,13,30,912.0,77.0,3.5,19.0,628.0,731.39,576.2
2016,10,18,13,45,904.0,74.5,3.55,19.0,599.5,756.33,595.55
2016,10,18,14,0,896.0,72.0,3.6,19.0,571.0,777.57,612.21
2016,10,18,14,15,882.0,70.5,3.55,19.0,535.5,791.53,623.29
2016,10,18,14,30,868.0,69.0,3.5,19.0,500.0,801.58,631.71
2016,10,18,14,45,846.0,67.0,3.5,19.0,458.5,800.54,632.46
2016,10,18,15,0,824.0,65.0,3.5,19.0,417.0,804.53,636.99
2016,10,18,15,15,795.5,62.0,3.35,18.5,372.0,789.0,627.6
2016,10,18,15,30,767.0,59.0,3.2,18.0,327.0,769.64,615.14
2016,10,18,15,45,721.5,55.5,3.1,18.0,278.0,731.25,586.96
2016,10,18,16,0,676.0,52.0,3.0,18.0,229.0,689.5,555.0
2016,10,18,16,15,610.5,46.5,2.6,17.0,181.0,624.97,504.39
2016,10,18,16,30,545.0,41.0,2.2,16.0,133.0,567.95,456.19
2016,10,18,16,45,427.5,32.0,1.85,15.0,89.0,454.21,358.94
2016,10,18,17,0,310.0,23.0,1.5,14.0,45.0,330.55,193.27
2016,10,18,17,15,155.0,11.5,1.5,13.5,22.5,134.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,75.0,5.0,1.4,7.5,6.0,0.0,0.0
2016,10,19,6,30,150.0,10.0,1.5,8.0,12.0,7.87,0.0
2016,10,19,6,45,309.5,20.0,1.65,8.5,48.5,16.59,4.57
2016,10,19,7,0,469.0,30.0,1.8,9.0,85.0,27.46,18.33
2016,10,19,7,15,553.0,37.0,1.95,9.5,132.0,33.96,24.82
2016,10,19,7,30,637.0,44.0,2.1,10.0,179.0,40.54,31.07
2016,10,19,7,45,688.0,48.0,2.25,11.0,227.5,44.39,34.6
2016,10,19,8,0,739.0,52.0,2.4,12.0,276.0,48.31,38.02
2016,10,19,8,15,772.0,55.5,2.45,12.5,322.5,51.63,40.87
2016,10,19,8,30,805.0,59.0,2.5,13.0,369.0,54.93,43.65
2016,10,19,8,45,828.5,61.5,2.65,14.0,412.0,63.36,50.8
2016,10,19,9,0,852.0,64.0,2.8,15.0,455.0,66.27,53.01
2016,10,19,9,15,868.5,65.5,2.9,15.5,493.0,68.26,54.49
2016,10,19,9,30,885.0,67.0,3.0,16.0,531.0,70.16,55.9
2016,10,19,9,45,897.0,68.5,3.1,16.5,563.0,71.89,57.15
2016,10,19,10,0,909.0,70.0,3.2,17.0,595.0,73.53,58.34
2016,10,19,10,15,917.0,71.0,3.25,17.5,620.0,84.53,56.47
2016,10,19,10,30,925.0,72.0,3.3,18.0,645.0,143.96,78.88
2016,10,19,10,45,929.5,73.0,3.35,18.5,662.5,203.18,119.36
2016,10,19,11,0,934.0,74.0,3.4,19.0,680.0,262.1,168.01
2016,10,19,11,15,936.5,74.5,3.4,19.5,690.0,319.55,218.85
2016,10,19,11,30,939.0,75.0,3.4,20.0,700.0,375.97,269.52
2016,10,19,11,45,937.0,76.0,3.4,20.5,701.5,429.83,317.63
2016,10,19,12,0,935.0,77.0,3.4,21.0,703.0,481.77,363.03
2016,10,19,12,15,933.0,77.0,3.4,21.0,697.0,530.7,405.56
2016,10,19,12,30,931.0,77.0,3.4,21.0,691.0,577.26,445.17
2016,10,19,12,45,923.0,78.0,3.4,21.5,676.0,618.79,479.1
2016,10,19,13,0,915.0,79.0,3.4,22.0,661.0,657.16,509.75
2016,10,19,13,15,908.0,78.0,3.4,22.0,639.5,690.91,537.34
2016,10,19,13,30,901.0,77.0,3.4,22.0,618.0,721.27,562.01
2016,10,19,13,45,893.5,75.0,3.4,22.0,590.0,746.73,581.48
2016,10,19,14,0,886.0,73.0,3.4,22.0,562.0,768.59,598.16
2016,10,19,14,15,872.0,71.0,3.35,21.5,527.0,781.72,609.65
2016,10,19,14,30,858.0,69.0,3.3,21.0,492.0,790.95,618.55
2016,10,19,14,45,840.0,66.5,3.3,21.0,451.5,792.43,621.09
2016,10,19,15,0,822.0,64.0,3.3,21.0,411.0,799.0,627.4
2016,10,19,15,15,794.5,61.0,2.95,20.5,366.0,784.34,617.52
2016,10,19,15,30,767.0,58.0,2.6,20.0,321.0,765.87,604.51
2016,10,19,15,45,725.5,54.0,2.3,20.0,273.5,730.41,577.48
2016,10,19,16,0,684.0,50.0,2.0,20.0,226.0,691.65,546.79
2016,10,19,16,15,618.5,44.0,1.8,18.5,177.5,626.8,498.35
2016,10,19,16,30,553.0,38.0,1.6,17.0,129.0,559.81,444.7
2016,10,19,16,45,439.0,29.5,1.4,16.0,86.0,448.3,349.61
2016,10,19,17,0,325.0,21.0,1.2,15.0,43.0,336.91,169.35
2016,10,19,17,15,162.5,10.5,1.2,14.5,21.5,139.01,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,231.0,15.5,1.2,10.5,41.5,12.65,1.22
2016,10,20,7,0,462.0,31.0,1.2,11.0,83.0,28.35,18.84
2016,10,20,7,15,549.5,38.0,1.35,11.5,130.5,34.82,25.35
2016,10,20,7,30,637.0,45.0,1.5,12.0,178.0,41.39,31.56
2016,10,20,7,45,691.0,49.5,1.65,12.5,227.5,45.65,35.51
2016,10,20,8,0,745.0,54.0,1.8,13.0,277.0,49.96,39.35
2016,10,20,8,15,779.5,57.5,1.75,13.5,324.5,53.27,42.18
2016,10,20,8,30,814.0,61.0,1.7,14.0,372.0,56.57,44.93
2016,10,20,8,45,839.0,63.5,1.7,15.0,415.5,58.95,46.73
2016,10,20,9,0,864.0,66.0,1.7,16.0,459.0,67.79,54.14
2016,10,20,9,15,880.5,68.0,1.8,17.0,498.0,70.13,55.8
2016,10,20,9,30,897.0,70.0,1.9,18.0,537.0,72.37,57.36
2016,10,20,9,45,912.0,70.5,2.05,19.0,570.0,73.5,57.96
2016,10,20,10,0,927.0,71.0,2.2,20.0,603.0,74.56,58.52
2016,10,20,10,15,935.0,72.0,2.25,20.5,628.0,84.21,66.48
2016,10,20,10,30,943.0,73.0,2.3,21.0,653.0,144.69,78.22
2016,10,20,10,45,948.0,74.0,2.35,21.5,671.0,205.02,118.47
2016,10,20,11,0,953.0,75.0,2.4,22.0,689.0,265.09,167.06
2016,10,20,11,15,955.5,75.5,2.45,22.0,699.0,323.59,218.31
2016,10,20,11,30,958.0,76.0,2.5,22.0,709.0,381.03,269.58
2016,10,20,11,45,958.5,76.0,2.65,22.5,711.0,436.01,318.1
2016,10,20,12,0,959.0,76.0,2.8,23.0,713.0,489.22,364.17
2016,10,20,12,15,957.0,76.0,2.85,23.0,706.5,539.26,407.15
2016,10,20,12,30,955.0,76.0,2.9,23.0,700.0,586.88,447.2
2016,10,20,12,45,948.0,76.5,3.0,23.5,685.5,629.5,481.84
2016,10,20,13,0,941.0,77.0,3.1,24.0,671.0,668.96,513.29
2016,10,20,13,15,934.0,76.0,3.05,24.0,649.0,703.62,541.01
2016,10,20,13,30,927.0,75.0,3.0,24.0,627.0,734.81,565.74
2016,10,20,13,45,918.0,73.5,3.0,24.0,598.0,760.47,585.01
2016,10,20,14,0,909.0,72.0,3.0,24.0,569.0,782.41,601.47
2016,10,20,14,15,894.5,70.5,2.9,24.0,533.5,796.29,611.83
2016,10,20,14,30,880.0,69.0,2.8,24.0,498.0,806.21,619.54
2016,10,20,14,45,860.5,66.5,2.7,24.0,456.5,806.88,620.84
2016,10,20,15,0,841.0,64.0,2.6,24.0,415.0,812.46,625.65
2016,10,20,15,15,813.0,60.5,2.25,23.5,369.0,796.96,614.85
2016,10,20,15,30,785.0,57.0,1.9,23.0,323.0,777.57,600.82
2016,10,20,15,45,743.0,53.0,1.55,22.5,274.5,741.83,574.2
2016,10,20,16,0,701.0,49.0,1.2,22.0,226.0,702.75,543.67
2016,10,20,16,15,634.5,43.5,1.15,21.0,177.0,637.76,496.22
2016,10,20,16,30,568.0,38.0,1.1,20.0,128.0,570.37,443.28
2016,10,20,16,45,449.0,29.0,1.1,19.0,84.5,454.34,346.36
2016,10,20,17,0,330.0,20.0,1.1,18.0,41.0,325.28,126.88
2016,10,20,17,15,165.0,10.0,1.1,17.5,20.5,140.12,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
