Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,6,45,220.5,15.0,0.6,11.5,39.0,12.23,0.0
2016,10,21,7,0,441.0,30.0,0.6,12.0,78.0,25.16,15.94
2016,10,21,7,15,529.0,37.0,0.65,12.5,124.5,33.82,24.35
2016,10,21,7,30,617.0,44.0,0.7,13.0,171.0,40.38,30.53
2016,10,21,7,45,671.5,49.0,0.8,14.0,219.0,45.03,34.75
2016,10,21,8,0,726.0,54.0,0.9,15.0,267.0,49.72,38.83
2016,10,21,8,15,760.0,57.5,0.85,15.5,313.5,52.98,41.6
2016,10,21,8,30,794.0,61.0,0.8,16.0,360.0,56.24,44.3
2016,10,21,8,45,819.0,63.0,0.75,17.0,403.0,58.22,45.74
2016,10,21,9,0,844.0,65.0,0.7,18.0,446.0,66.64,52.72
2016,10,21,9,15,860.5,67.5,0.8,19.0,484.0,69.3,54.63
2016,10,21,9,30,877.0,70.0,0.9,20.0,522.0,71.86,56.45
2016,10,21,9,45,887.5,72.0,1.05,21.0,553.5,73.85,57.78
2016,10,21,10,0,898.0,74.0,1.2,22.0,585.0,75.76,59.03
2016,10,21,10,15,906.0,75.0,1.2,22.5,609.5,83.58,65.38
2016,10,21,10,30,914.0,76.0,1.2,23.0,634.0,142.32,77.01
2016,10,21,10,45,918.5,77.0,1.3,23.5,651.5,200.87,115.22
2016,10,21,11,0,923.0,78.0,1.4,24.0,669.0,259.11,161.54
2016,10,21,11,15,925.5,78.5,1.5,24.0,678.5,315.9,210.53
2016,10,21,11,30,928.0,79.0,1.6,24.0,688.0,371.67,259.6
2016,10,21,11,45,926.5,80.0,1.7,24.0,689.5,425.11,306.6
2016,10,21,12,0,925.0,81.0,1.8,24.0,691.0,476.7,351.25
2016,10,21,12,15,923.0,80.5,1.9,24.0,685.0,524.67,392.16
2016,10,21,12,30,921.0,80.0,2.0,24.0,679.0,570.28,430.32
2016,10,21,12,45,913.0,81.0,2.1,24.5,664.0,611.33,463.36
2016,10,21,13,0,905.0,82.0,2.2,25.0,649.0,649.28,493.31
2016,10,21,13,15,897.5,81.0,2.25,24.5,627.5,682.31,520.9
2016,10,21,13,30,890.0,80.0,2.3,24.0,606.0,711.96,545.78
2016,10,21,13,45,879.0,78.5,2.35,24.0,577.0,735.09,563.82
2016,10,21,14,0,868.0,77.0,2.4,24.0,548.0,754.52,578.72
2016,10,21,14,15,826.0,78.0,2.45,23.5,503.0,756.73,582.81
2016,10,21,14,30,784.0,79.0,2.5,23.0,458.0,746.68,578.45
2016,10,21,14,45,789.5,73.5,2.55,23.0,427.0,763.14,592.0
2016,10,21,15,0,795.0,68.0,2.6,23.0,396.0,776.4,603.1
2016,10,21,15,15,765.0,64.5,2.45,22.5,351.5,758.81,591.98
2016,10,21,15,30,735.0,61.0,2.3,22.0,307.0,737.41,577.9
2016,10,21,15,45,690.0,56.5,2.2,21.5,259.5,698.3,550.46
2016,10,21,16,0,645.0,52.0,2.1,21.0,212.0,655.9,519.11
2016,10,21,16,15,575.5,46.0,1.9,20.0,165.0,596.31,473.03
2016,10,21,16,30,506.0,40.0,1.7,19.0,118.0,528.5,417.28
2016,10,21,16,45,382.5,30.0,1.5,18.0,76.5,410.43,314.76
2016,10,21,17,0,259.0,20.0,1.3,17.0,35.0,274.03,67.4
2016,10,21,17,15,129.5,10.0,1.3,16.5,17.5,111.27,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,17.0,1.2,10.5,34.5,13.77,0.0
2016,10,22,7,0,329.0,34.0,1.3,11.0,69.0,28.04,18.3
2016,10,22,7,15,403.0,45.5,1.4,11.5,111.0,37.24,27.4
2016,10,22,7,30,477.0,57.0,1.5,12.0,153.0,46.34,35.92
2016,10,22,7,45,536.5,63.5,1.6,12.5,198.0,51.28,40.52
2016,10,22,8,0,596.0,70.0,1.7,13.0,243.0,56.28,44.99
2016,10,22,8,15,644.0,70.5,1.65,13.5,286.5,56.78,45.32
2016,10,22,8,30,692.0,71.0,1.6,14.0,330.0,62.25,50.0
2016,10,22,8,45,765.5,70.5,1.6,14.5,387.5,62.83,50.28
2016,10,22,9,0,839.0,70.0,1.6,15.0,445.0,63.71,50.81
2016,10,22,9,15,857.0,72.5,1.55,15.5,483.5,65.81,52.41
2016,10,22,9,30,875.0,75.0,1.5,16.0,522.0,75.05,60.2
2016,10,22,9,45,876.0,81.0,1.5,16.5,552.0,79.36,63.65
2016,10,22,10,0,877.0,87.0,1.5,17.0,582.0,75.77,60.3
2016,10,22,10,15,886.5,88.0,1.5,17.5,607.5,89.58,71.9
2016,10,22,10,30,896.0,89.0,1.5,18.0,633.0,147.61,84.01
2016,10,22,10,45,902.0,90.0,1.5,18.5,650.5,205.64,122.2
2016,10,22,11,0,908.0,91.0,1.5,19.0,668.0,263.54,168.76
2016,10,22,11,15,911.0,91.5,1.55,19.0,678.0,319.93,218.08
2016,10,22,11,30,914.0,92.0,1.6,19.0,688.0,375.38,267.56
2016,10,22,11,45,915.5,92.0,1.65,19.5,690.0,428.71,314.42
2016,10,22,12,0,917.0,92.0,1.7,20.0,692.0,480.46,358.95
2016,10,22,12,15,914.5,91.5,1.75,20.0,686.0,528.09,399.91
2016,10,22,12,30,912.0,91.0,1.8,20.0,680.0,573.33,438.03
2016,10,22,12,45,778.0,130.5,1.85,20.0,625.5,582.26,448.01
2016,10,22,13,0,644.0,170.0,1.9,20.0,571.0,575.52,445.32
2016,10,22,13,15,762.0,130.0,1.95,20.0,588.0,647.5,501.89
2016,10,22,13,30,880.0,90.0,2.0,20.0,605.0,719.1,557.26
2016,10,22,13,45,868.0,88.5,2.1,20.0,576.0,742.25,576.16
2016,10,22,14,0,856.0,87.0,2.2,20.0,547.0,761.55,591.51
2016,10,22,14,15,839.5,84.5,2.2,19.5,511.5,772.35,601.43
2016,10,22,14,30,823.0,82.0,2.2,19.0,476.0,779.07,608.68
2016,10,22,14,45,693.5,96.5,2.25,18.5,409.0,713.95,564.54
2016,10,22,15,0,564.0,111.0,2.3,18.0,342.0,636.66,510.6
2016,10,22,15,15,528.0,106.0,2.25,17.5,302.5,602.39,487.19
2016,10,22,15,30,492.0,101.0,2.2,17.0,263.0,574.77,467.83
2016,10,22,15,45,460.0,88.5,2.2,16.5,221.5,538.44,441.02
2016,10,22,16,0,428.0,76.0,2.2,16.0,180.0,499.92,411.07
2016,10,22,16,15,373.5,63.0,2.0,15.0,139.0,439.93,362.25
2016,10,22,16,30,319.0,50.0,1.8,14.0,98.0,379.55,310.31
2016,10,22,16,45,225.5,35.0,1.6,13.5,62.5,284.42,222.07
2016,10,22,17,0,132.0,20.0,1.4,13.0,27.0,166.46,6.1
2016,10,22,17,15,66.0,10.0,1.3,12.5,13.5,60.38,0.0
2016,10,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,45,195.0,15.5,1.1,9.5,35.5,12.62,0.0
2016,10,23,7,0,390.0,31.0,1.1,10.0,71.0,25.82,16.34
2016,10,23,7,15,484.5,39.5,1.3,10.5,116.5,32.91,23.63
2016,10,23,7,30,579.0,48.0,1.5,11.0,162.0,40.08,30.44
2016,10,23,7,45,637.5,53.0,1.7,12.0,210.0,48.01,37.66
2016,10,23,8,0,696.0,58.0,1.9,13.0,258.0,52.58,41.68
2016,10,23,8,15,733.5,62.5,1.95,13.5,304.5,56.52,45.09
2016,10,23,8,30,771.0,67.0,2.0,14.0,351.0,60.44,48.4
2016,10,23,8,45,796.5,70.0,2.1,15.0,394.0,63.01,50.35
2016,10,23,9,0,822.0,73.0,2.2,16.0,437.0,65.57,52.25
2016,10,23,9,15,840.5,75.0,2.3,16.5,475.0,67.26,53.47
2016,10,23,9,30,859.0,77.0,2.4,17.0,513.0,68.93,54.68
2016,10,23,9,45,876.5,77.5,2.55,17.5,546.0,77.07,61.47
2016,10,23,10,0,894.0,78.0,2.7,18.0,579.0,78.13,62.13
2016,10,23,10,15,903.0,79.0,2.8,18.5,604.0,82.77,65.87
2016,10,23,10,30,912.0,80.0,2.9,19.0,629.0,141.4,78.78
2016,10,23,10,45,917.0,81.0,3.0,19.5,646.5,199.88,117.1
2016,10,23,11,0,922.0,82.0,3.1,20.0,664.0,258.11,164.21
2016,10,23,11,15,758.0,140.5,3.15,20.5,623.5,307.14,213.48
2016,10,23,11,30,594.0,199.0,3.2,21.0,583.0,344.23,251.81
2016,10,23,11,45,759.0,141.5,3.3,21.5,634.5,404.84,299.66
2016,10,23,12,0,924.0,84.0,3.4,22.0,686.0,474.55,355.77
2016,10,23,12,15,921.5,84.0,3.45,22.0,679.0,522.64,397.66
2016,10,23,12,30,919.0,84.0,3.5,22.0,672.0,568.36,436.77
2016,10,23,12,45,908.0,85.5,3.55,22.0,656.0,608.11,470.51
2016,10,23,13,0,897.0,87.0,3.6,22.0,640.0,644.54,500.99
2016,10,23,13,15,888.5,85.5,3.6,22.0,618.0,676.18,527.26
2016,10,23,13,30,880.0,84.0,3.6,22.0,596.0,704.38,550.55
2016,10,23,13,45,868.5,82.5,3.65,22.0,566.5,726.92,569.07
2016,10,23,14,0,857.0,81.0,3.7,22.0,537.0,752.96,589.15
2016,10,23,14,15,840.0,79.0,3.7,21.5,501.5,763.82,599.28
2016,10,23,14,30,823.0,77.0,3.7,21.0,466.0,770.64,606.72
2016,10,23,14,45,799.0,74.0,3.75,21.0,425.0,766.58,605.39
2016,10,23,15,0,775.0,71.0,3.8,21.0,384.0,758.44,601.11
2016,10,23,15,15,742.5,67.5,3.75,20.0,339.5,738.62,589.89
2016,10,23,15,30,710.0,64.0,3.7,19.0,295.0,714.96,575.25
2016,10,23,15,45,658.0,59.5,3.65,18.5,247.5,676.56,547.38
2016,10,23,16,0,606.0,55.0,3.6,18.0,200.0,629.77,511.43
2016,10,23,16,15,531.0,48.0,3.35,17.0,153.5,557.75,453.79
2016,10,23,16,30,456.0,41.0,3.1,16.0,107.0,484.37,391.33
2016,10,23,16,45,228.0,34.5,2.9,15.5,67.5,286.08,219.98
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,42.93,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,2.75,11.5,15.0,11.45,0.0
2016,10,24,7,0,0.0,30.0,3.0,12.0,30.0,22.51,13.18
2016,10,24,7,15,5.5,49.0,3.25,12.0,50.5,36.1,26.19
2016,10,24,7,30,11.0,68.0,3.5,12.0,71.0,49.58,38.71
2016,10,24,7,45,18.0,87.0,3.8,12.5,92.0,62.97,50.91
2016,10,24,8,0,25.0,106.0,4.1,13.0,113.0,74.77,61.47
2016,10,24,8,15,30.5,123.5,4.25,13.5,134.0,86.39,71.65
2016,10,24,8,30,36.0,141.0,4.4,14.0,155.0,97.8,81.46
2016,10,24,8,45,23.0,148.0,4.6,14.5,157.0,106.11,88.42
2016,10,24,9,0,10.0,155.0,4.8,15.0,159.0,111.34,92.59
2016,10,24,9,15,71.5,189.5,4.75,15.0,225.5,128.92,107.63
2016,10,24,9,30,133.0,224.0,4.7,15.0,292.0,144.62,120.91
2016,10,24,9,45,76.0,215.0,4.7,15.0,254.0,144.67,120.67
2016,10,24,10,0,19.0,206.0,4.7,15.0,216.0,146.24,121.78
2016,10,24,10,15,43.5,235.0,4.65,15.5,260.5,156.17,129.82
2016,10,24,10,30,68.0,264.0,4.6,16.0,305.0,181.69,142.03
2016,10,24,10,45,59.5,267.0,4.6,16.5,303.5,191.85,149.51
2016,10,24,11,0,51.0,270.0,4.6,17.0,302.0,200.7,156.64
2016,10,24,11,15,35.5,254.0,4.55,17.0,276.5,194.09,152.1
2016,10,24,11,30,20.0,238.0,4.5,17.0,251.0,184.53,145.08
2016,10,24,11,45,35.0,258.0,4.45,17.5,280.5,209.02,164.32
2016,10,24,12,0,50.0,278.0,4.4,18.0,310.0,236.51,185.99
2016,10,24,12,15,40.5,266.0,4.4,18.0,292.0,229.88,181.14
2016,10,24,12,30,31.0,254.0,4.4,18.0,274.0,221.5,174.81
2016,10,24,12,45,109.5,270.5,4.45,18.0,338.0,285.9,227.11
2016,10,24,13,0,188.0,287.0,4.5,18.0,402.0,369.47,294.35
2016,10,24,13,15,239.0,269.5,4.55,18.0,411.0,401.2,320.95
2016,10,24,13,30,290.0,252.0,4.6,18.0,420.0,449.23,360.41
2016,10,24,13,45,312.5,234.5,4.65,18.0,407.0,465.46,374.91
2016,10,24,14,0,335.0,217.0,4.7,18.0,394.0,481.0,389.08
2016,10,24,14,15,167.5,147.5,4.65,18.0,236.0,291.45,237.82
2016,10,24,14,30,0.0,78.0,4.6,18.0,78.0,59.92,44.5
2016,10,24,14,45,0.0,47.5,4.6,18.0,47.5,36.34,24.97
2016,10,24,15,0,0.0,17.0,4.6,18.0,17.0,12.94,5.3
2016,10,24,15,15,0.0,15.0,4.4,17.5,15.0,11.41,4.04
2016,10,24,15,30,0.0,13.0,4.2,17.0,13.0,9.88,2.77
2016,10,24,15,45,0.0,10.5,4.05,16.5,10.5,7.97,1.15
2016,10,24,16,0,0.0,8.0,3.9,16.0,8.0,6.06,0.0
2016,10,24,16,15,0.0,6.0,3.65,15.5,6.0,4.54,0.0
2016,10,24,16,30,0.0,4.0,3.4,15.0,4.0,3.02,0.0
2016,10,24,16,45,0.0,2.5,3.15,14.5,2.5,1.89,0.0
2016,10,24,17,0,0.0,1.0,2.9,14.0,1.0,0.75,0.0
2016,10,24,17,15,0.0,0.5,2.9,13.5,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.0,2.3,12.5,11.0,8.37,0.0
2016,10,25,7,0,0.0,22.0,2.5,13.0,22.0,16.79,8.2
2016,10,25,7,15,0.0,38.0,2.7,13.0,38.0,28.72,19.57
2016,10,25,7,30,0.0,54.0,2.9,13.0,54.0,40.36,30.34
2016,10,25,7,45,0.0,70.5,3.1,13.5,70.5,52.22,41.12
2016,10,25,8,0,0.0,87.0,3.3,14.0,87.0,63.97,51.63
2016,10,25,8,15,0.0,103.5,3.45,14.5,103.5,75.61,61.84
2016,10,25,8,30,0.0,120.0,3.6,15.0,120.0,87.14,71.77
2016,10,25,8,45,0.0,124.5,3.75,15.5,124.5,90.98,74.83
2016,10,25,9,0,0.0,129.0,3.9,16.0,129.0,94.69,77.73
2016,10,25,9,15,0.0,133.0,3.95,16.5,133.0,97.96,80.22
2016,10,25,9,30,0.0,137.0,4.0,17.0,137.0,101.14,82.61
2016,10,25,9,45,8.5,169.0,4.1,17.5,174.0,122.46,100.56
2016,10,25,10,0,17.0,201.0,4.2,18.0,211.0,143.05,117.68
2016,10,25,10,15,9.0,184.5,4.15,18.0,190.0,133.36,109.21
2016,10,25,10,30,1.0,168.0,4.1,18.0,169.0,124.04,96.6
2016,10,25,10,45,128.5,226.5,4.1,18.5,306.5,174.27,131.32
2016,10,25,11,0,256.0,285.0,4.1,19.0,444.0,246.67,183.34
2016,10,25,11,15,262.5,288.5,4.05,19.0,454.0,274.13,206.11
2016,10,25,11,30,269.0,292.0,4.0,19.0,464.0,302.07,229.84
2016,10,25,11,45,233.5,297.5,4.0,19.0,447.0,313.33,241.47
2016,10,25,12,0,198.0,303.0,4.0,19.0,430.0,321.95,250.41
2016,10,25,12,15,106.5,263.5,3.95,19.0,332.0,265.29,207.95
2016,10,25,12,30,15.0,224.0,3.9,19.0,234.0,182.48,142.83
2016,10,25,12,45,20.5,229.5,3.85,19.5,242.5,192.53,150.96
2016,10,25,13,0,26.0,235.0,3.8,20.0,251.0,203.45,159.67
2016,10,25,13,15,198.5,234.0,3.7,20.0,348.0,341.29,271.49
2016,10,25,13,30,371.0,233.0,3.6,20.0,445.0,485.17,385.34
2016,10,25,13,45,374.0,218.5,3.55,20.0,423.0,492.36,391.88
2016,10,25,14,0,377.0,204.0,3.5,20.0,401.0,497.67,397.59
2016,10,25,14,15,590.5,137.0,3.4,20.0,422.0,633.63,505.6
2016,10,25,14,30,804.0,70.0,3.3,20.0,443.0,741.98,587.63
2016,10,25,14,45,687.5,87.5,3.25,20.0,386.5,691.65,550.9
2016,10,25,15,0,571.0,105.0,3.2,20.0,330.0,630.21,506.3
2016,10,25,15,15,551.0,94.5,3.0,19.5,291.0,611.71,493.94
2016,10,25,15,30,531.0,84.0,2.8,19.0,252.0,590.05,478.37
2016,10,25,15,45,496.5,74.0,2.6,19.0,211.0,553.79,449.85
2016,10,25,16,0,462.0,64.0,2.4,19.0,170.0,514.94,418.02
2016,10,25,16,15,405.5,52.5,2.1,18.0,129.5,453.9,368.12
2016,10,25,16,30,349.0,41.0,1.8,17.0,89.0,391.94,314.23
2016,10,25,16,45,174.5,31.0,1.5,16.5,55.0,236.36,173.27
2016,10,25,17,0,0.0,21.0,1.2,16.0,21.0,16.52,0.0
2016,10,25,17,15,0.0,10.5,1.2,15.5,10.5,8.26,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,204.0,13.0,1.25,11.5,32.0,10.61,0.0
2016,10,26,7,0,408.0,26.0,1.3,12.0,64.0,23.73,13.76
2016,10,26,7,15,504.0,33.5,1.5,12.5,108.5,30.66,21.29
2016,10,26,7,30,600.0,41.0,1.7,13.0,153.0,37.71,27.98
2016,10,26,7,45,658.0,45.5,1.9,13.5,200.0,42.0,32.02
2016,10,26,8,0,716.0,50.0,2.1,14.0,247.0,46.36,35.96
2016,10,26,8,15,752.0,53.5,2.2,14.5,292.5,49.71,38.87
2016,10,26,8,30,788.0,57.0,2.3,15.0,338.0,53.06,41.7
2016,10,26,8,45,813.5,59.5,2.4,16.0,380.5,55.49,43.57
2016,10,26,9,0,839.0,62.0,2.5,17.0,423.0,64.06,50.77
2016,10,26,9,15,856.5,63.5,2.6,17.5,460.5,66.1,52.31
2016,10,26,9,30,874.0,65.0,2.7,18.0,498.0,68.06,53.77
2016,10,26,9,45,886.5,66.5,2.8,19.0,529.0,69.84,54.95
2016,10,26,10,0,899.0,68.0,2.9,20.0,560.0,71.53,56.06
2016,10,26,10,15,908.0,69.0,2.95,20.5,585.0,72.74,56.87
2016,10,26,10,30,917.0,70.0,3.0,21.0,610.0,129.63,70.15
2016,10,26,10,45,920.0,72.0,3.15,21.5,627.5,188.31,107.3
2016,10,26,11,0,923.0,74.0,3.3,22.0,645.0,246.56,153.7
2016,10,26,11,15,927.0,74.5,3.35,22.0,655.0,303.23,203.22
2016,10,26,11,30,931.0,75.0,3.4,22.0,665.0,359.05,253.36
2016,10,26,11,45,930.0,76.5,3.5,22.5,667.0,412.8,301.29
2016,10,26,12,0,929.0,78.0,3.6,23.0,669.0,464.77,346.83
2016,10,26,12,15,928.0,77.5,3.65,23.0,663.5,512.98,389.0
2016,10,26,12,30,927.0,77.0,3.7,23.0,658.0,558.9,428.41
2016,10,26,12,45,920.5,78.0,3.8,23.0,644.0,600.75,463.95
2016,10,26,13,0,914.0,79.0,3.9,23.0,630.0,639.61,496.5
2016,10,26,13,15,907.0,78.0,3.9,23.0,608.5,673.0,524.19
2016,10,26,13,30,900.0,77.0,3.9,23.0,587.0,703.04,548.94
2016,10,26,13,45,889.0,75.5,3.95,23.0,558.0,726.28,568.11
2016,10,26,14,0,878.0,74.0,4.0,23.0,529.0,745.8,583.46
2016,10,26,14,15,862.5,72.0,3.95,22.5,494.0,757.59,594.11
2016,10,26,14,30,847.0,70.0,3.9,22.0,459.0,773.4,607.88
2016,10,26,14,45,825.5,67.0,3.85,21.5,418.5,771.75,608.97
2016,10,26,15,0,804.0,64.0,3.8,21.0,378.0,766.08,607.17
2016,10,26,15,15,772.0,61.0,3.6,20.5,333.0,747.81,595.24
2016,10,26,15,30,740.0,58.0,3.4,20.0,288.0,725.7,579.91
2016,10,26,15,45,692.5,53.0,3.25,19.5,241.0,684.46,549.43
2016,10,26,16,0,645.0,48.0,3.1,19.0,194.0,639.95,514.67
2016,10,26,16,15,567.0,41.5,2.7,18.0,147.5,565.32,454.33
2016,10,26,16,30,489.0,35.0,2.3,17.0,101.0,499.86,396.58
2016,10,26,16,45,347.0,25.0,1.9,16.0,62.0,367.71,263.16
2016,10,26,17,0,205.0,15.0,1.5,15.0,23.0,175.54,0.0
2016,10,26,17,15,102.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,12.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,2.2,13.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,2.4,13.5,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,2.6,14.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,2.8,14.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,3.0,15.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,4.5,3.0,15.5,4.5,3.41,0.0
2016,10,27,8,30,0.0,5.0,3.0,16.0,5.0,3.8,0.0
2016,10,27,8,45,6.5,79.0,3.0,16.5,82.0,60.43,47.87
2016,10,27,9,0,13.0,153.0,3.0,17.0,159.0,109.78,90.57
2016,10,27,9,15,6.5,95.0,3.0,17.5,98.0,72.3,57.68
2016,10,27,9,30,0.0,37.0,3.0,18.0,37.0,28.29,19.16
2016,10,27,9,45,6.0,114.0,3.05,18.5,117.5,86.06,69.09
2016,10,27,10,0,12.0,191.0,3.1,19.0,198.0,136.61,111.79
2016,10,27,10,15,9.5,190.0,3.05,19.0,195.5,136.57,111.48
2016,10,27,10,30,7.0,189.0,3.0,19.0,193.0,138.07,107.36
2016,10,27,10,45,3.5,164.0,2.95,19.0,166.0,122.64,94.84
2016,10,27,11,0,0.0,139.0,2.9,19.0,139.0,105.28,80.85
2016,10,27,11,15,0.0,109.0,3.05,19.0,109.0,83.63,63.21
2016,10,27,11,30,0.0,79.0,3.2,19.0,79.0,60.82,44.55
2016,10,27,11,45,0.0,79.0,3.35,19.0,79.0,60.83,44.56
2016,10,27,12,0,0.0,79.0,3.5,19.0,79.0,60.83,44.56
2016,10,27,12,15,0.0,94.5,3.55,18.5,94.5,72.85,54.53
2016,10,27,12,30,0.0,110.0,3.6,18.0,110.0,84.92,64.57
2016,10,27,12,45,6.5,159.5,3.7,17.5,163.5,127.99,100.04
2016,10,27,13,0,13.0,209.0,3.8,17.0,217.0,173.82,137.65
2016,10,27,13,15,6.5,148.5,3.7,17.0,152.5,120.93,94.66
2016,10,27,13,30,0.0,88.0,3.6,17.0,88.0,67.74,50.88
2016,10,27,13,45,0.0,119.0,3.55,17.0,119.0,93.32,72.21
2016,10,27,14,0,0.0,150.0,3.5,17.0,150.0,121.14,95.29
2016,10,27,14,15,27.0,169.0,3.35,17.0,181.5,174.48,140.11
2016,10,27,14,30,54.0,188.0,3.2,17.0,213.0,222.89,180.61
2016,10,27,14,45,27.0,135.0,3.1,17.0,147.5,147.15,118.29
2016,10,27,15,0,0.0,82.0,3.0,17.0,82.0,64.13,48.55
2016,10,27,15,15,0.0,72.0,2.75,17.0,72.0,55.87,41.76
2016,10,27,15,30,0.0,62.0,2.5,17.0,62.0,47.55,34.78
2016,10,27,15,45,0.0,51.0,2.25,17.0,51.0,39.03,27.54
2016,10,27,16,0,0.0,40.0,2.0,17.0,40.0,30.56,20.26
2016,10,27,16,15,0.0,30.0,1.7,16.5,30.0,22.88,13.61
2016,10,27,16,30,0.0,20.0,1.4,16.0,20.0,15.22,6.91
2016,10,27,16,45,0.0,12.0,1.1,15.5,12.0,9.11,0.87
2016,10,27,17,0,0.0,4.0,0.8,15.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.8,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,45,35.5,15.0,0.6,13.0,18.0,11.8,0.0
2016,10,28,7,0,71.0,30.0,0.6,13.0,36.0,22.35,11.92
2016,10,28,7,15,109.0,48.5,0.7,13.0,64.5,35.51,25.37
2016,10,28,7,30,147.0,67.0,0.8,13.0,93.0,48.42,37.41
2016,10,28,7,45,171.0,85.5,0.9,13.5,124.5,60.94,48.83
2016,10,28,8,0,195.0,104.0,1.0,14.0,156.0,73.15,59.73
2016,10,28,8,15,210.0,121.5,1.1,14.0,187.0,84.33,69.63
2016,10,28,8,30,225.0,139.0,1.2,14.0,218.0,95.21,79.1
2016,10,28,8,45,296.0,148.0,1.35,14.5,265.0,101.81,84.55
2016,10,28,9,0,367.0,157.0,1.5,15.0,312.0,108.41,89.92
2016,10,28,9,15,205.5,177.5,1.6,15.0,266.0,120.95,100.55
2016,10,28,9,30,44.0,198.0,1.7,15.0,220.0,133.39,111.01
2016,10,28,9,45,22.0,172.5,1.8,15.5,183.5,124.61,103.03
2016,10,28,10,0,0.0,147.0,1.9,16.0,147.0,108.39,88.75
2016,10,28,10,15,11.5,184.0,1.95,16.0,190.5,132.78,109.48
2016,10,28,10,30,23.0,221.0,2.0,16.0,234.0,159.33,125.25
2016,10,28,10,45,11.5,152.5,2.05,16.5,159.0,115.73,89.69
2016,10,28,11,0,0.0,84.0,2.1,17.0,84.0,64.68,48.15
2016,10,28,11,15,59.0,188.5,2.2,17.0,225.5,155.13,119.84
2016,10,28,11,30,118.0,293.0,2.3,17.0,367.0,251.78,195.47
2016,10,28,11,45,80.0,278.0,2.45,17.5,328.0,239.28,186.78
2016,10,28,12,0,42.0,263.0,2.6,18.0,289.0,221.37,173.5
2016,10,28,12,15,124.0,276.0,2.7,18.0,352.5,282.47,221.83
2016,10,28,12,30,206.0,289.0,2.8,18.0,416.0,347.65,273.54
2016,10,28,12,45,103.0,211.0,2.95,18.5,274.5,239.74,189.44
2016,10,28,13,0,0.0,133.0,3.1,19.0,133.0,103.6,79.5
2016,10,28,13,15,0.0,119.5,3.15,19.0,119.5,93.01,71.12
2016,10,28,13,30,0.0,106.0,3.2,19.0,106.0,82.26,62.43
2016,10,28,13,45,0.0,125.5,3.3,19.0,125.5,98.85,76.18
2016,10,28,14,0,0.0,145.0,3.4,19.0,145.0,116.78,91.0
2016,10,28,14,15,0.0,83.5,3.4,18.5,83.5,64.19,47.98
2016,10,28,14,30,0.0,22.0,3.4,18.0,22.0,16.78,8.5
2016,10,28,14,45,0.0,17.5,3.45,18.0,17.5,13.33,5.62
2016,10,28,15,0,0.0,13.0,3.5,18.0,13.0,9.89,2.73
2016,10,28,15,15,0.0,11.5,3.3,17.5,11.5,8.74,1.78
2016,10,28,15,30,0.0,10.0,3.1,17.0,10.0,7.59,0.82
2016,10,28,15,45,0.0,8.0,2.95,17.0,8.0,6.07,0.0
2016,10,28,16,0,0.0,6.0,2.8,17.0,6.0,4.54,0.0
2016,10,28,16,15,0.0,4.5,2.4,16.0,4.5,3.4,0.0
2016,10,28,16,30,0.0,3.0,2.0,15.0,3.0,2.27,0.0
2016,10,28,16,45,0.0,1.5,1.65,14.5,1.5,1.13,0.0
2016,10,28,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,135.5,14.0,1.8,12.5,25.0,11.02,0.0
2016,10,29,7,0,271.0,28.0,2.0,13.0,50.0,23.11,11.97
2016,10,29,7,15,377.5,38.0,2.2,13.0,91.5,31.28,21.57
2016,10,29,7,30,484.0,48.0,2.4,13.0,133.0,39.53,29.47
2016,10,29,7,45,554.5,54.0,2.65,13.5,179.0,44.39,34.08
2016,10,29,8,0,625.0,60.0,2.9,14.0,225.0,49.36,38.6
2016,10,29,8,15,667.0,64.5,3.05,14.5,269.5,52.94,41.74
2016,10,29,8,30,709.0,69.0,3.2,15.0,314.0,61.19,48.92
2016,10,29,8,45,433.0,124.0,3.35,15.5,279.5,87.36,71.75
2016,10,29,9,0,157.0,179.0,3.5,16.0,245.0,119.71,99.58
2016,10,29,9,15,489.5,128.5,3.6,16.0,359.5,90.12,73.62
2016,10,29,9,30,822.0,78.0,3.7,16.0,474.0,68.98,55.05
2016,10,29,9,45,469.5,160.0,3.85,16.5,389.5,107.44,88.17
2016,10,29,10,0,117.0,242.0,4.0,17.0,305.0,153.89,127.53
2016,10,29,10,15,502.5,160.0,4.0,17.5,447.0,106.85,86.91
2016,10,29,10,30,888.0,78.0,4.0,18.0,589.0,127.17,71.83
2016,10,29,10,45,895.5,78.5,4.0,18.5,606.5,183.71,106.53
2016,10,29,11,0,903.0,79.0,4.0,19.0,624.0,240.26,151.31
2016,10,29,11,15,906.5,79.5,3.95,19.0,634.0,295.6,200.05
2016,10,29,11,30,910.0,80.0,3.9,19.0,644.0,350.05,249.59
2016,10,29,11,45,914.0,78.5,3.85,19.0,647.0,401.9,297.03
2016,10,29,12,0,918.0,77.0,3.8,19.0,650.0,452.35,342.61
2016,10,29,12,15,917.0,77.0,3.7,19.0,644.0,500.23,385.13
2016,10,29,12,30,916.0,77.0,3.6,19.0,638.0,545.9,424.79
2016,10,29,12,45,911.0,76.5,3.55,19.5,624.0,586.49,458.83
2016,10,29,13,0,906.0,76.0,3.5,20.0,610.0,624.16,489.7
2016,10,29,13,15,898.5,75.0,3.4,20.0,588.5,656.7,516.76
2016,10,29,13,30,891.0,74.0,3.3,20.0,567.0,685.9,540.79
2016,10,29,13,45,880.0,72.5,3.25,20.0,538.5,708.69,559.75
2016,10,29,14,0,869.0,71.0,3.2,20.0,510.0,727.81,574.48
2016,10,29,14,15,853.0,69.0,3.1,19.5,475.0,738.91,584.32
2016,10,29,14,30,837.0,67.0,3.0,19.0,440.0,753.89,597.14
2016,10,29,14,45,813.0,64.5,2.9,19.0,400.0,750.73,595.55
2016,10,29,15,0,789.0,62.0,2.8,19.0,360.0,743.56,591.04
2016,10,29,15,15,756.0,58.5,2.55,18.5,315.5,723.87,577.32
2016,10,29,15,30,723.0,55.0,2.3,18.0,271.0,700.44,560.17
2016,10,29,15,45,671.0,51.0,2.1,18.0,224.5,657.07,526.29
2016,10,29,16,0,619.0,47.0,1.9,18.0,178.0,610.35,488.16
2016,10,29,16,15,536.5,40.0,1.7,17.0,133.0,541.28,432.19
2016,10,29,16,30,454.0,33.0,1.5,16.0,88.0,464.12,364.55
2016,10,29,16,45,299.5,22.5,1.3,15.0,51.5,315.41,196.61
2016,10,29,17,0,145.0,12.0,1.1,14.0,15.0,123.93,0.0
2016,10,29,17,15,72.5,6.0,1.1,13.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,6,45,116.5,14.5,3.35,11.5,23.5,11.41,0.0
2016,10,30,7,0,233.0,29.0,3.6,12.0,47.0,23.91,11.98
2016,10,30,7,15,342.0,39.5,3.75,12.0,87.5,32.4,22.54
2016,10,30,7,30,451.0,50.0,3.9,12.0,128.0,40.97,30.81
2016,10,30,7,45,225.5,68.0,4.05,12.5,107.0,50.27,39.43
2016,10,30,8,0,0.0,86.0,4.2,13.0,86.0,62.82,50.76
2016,10,30,8,15,2.0,102.5,4.4,13.5,103.5,74.45,61.08
2016,10,30,8,30,4.0,119.0,4.6,14.0,121.0,85.98,71.12
2016,10,30,8,45,2.0,62.5,4.85,14.5,63.5,47.93,37.14
2016,10,30,9,0,0.0,6.0,5.1,15.0,6.0,4.56,0.0
2016,10,30,9,15,0.0,12.0,5.25,15.0,12.0,9.14,2.48
2016,10,30,9,30,0.0,18.0,5.4,15.0,18.0,13.73,6.54
2016,10,30,9,45,0.0,82.5,5.6,15.5,82.5,63.43,50.24
2016,10,30,10,0,0.0,147.0,5.8,16.0,147.0,108.24,88.97
2016,10,30,10,15,0.0,80.5,5.85,16.0,80.5,61.91,48.58
2016,10,30,10,30,0.0,14.0,5.9,16.0,14.0,10.7,3.34
2016,10,30,10,45,0.0,42.5,5.95,16.5,42.5,32.58,21.65
2016,10,30,11,0,0.0,71.0,6.0,17.0,71.0,54.59,39.88
2016,10,30,11,15,0.0,53.0,5.95,17.0,53.0,40.69,28.3
2016,10,30,11,30,0.0,35.0,5.9,17.0,35.0,26.83,16.75
2016,10,30,11,45,0.0,31.5,5.9,17.0,31.5,24.14,14.5
2016,10,30,12,0,0.0,28.0,5.9,17.0,28.0,21.45,12.26
2016,10,30,12,15,0.0,28.0,5.85,17.0,28.0,21.45,12.26
2016,10,30,12,30,0.0,28.0,5.8,17.0,28.0,21.45,12.27
2016,10,30,12,45,0.0,59.0,5.75,17.0,59.0,45.31,32.18
2016,10,30,13,0,0.0,90.0,5.7,17.0,90.0,69.31,52.15
2016,10,30,13,15,94.5,170.0,5.55,17.0,222.5,213.76,172.56
2016,10,30,13,30,189.0,250.0,5.4,17.0,355.0,361.93,293.37
2016,10,30,13,45,94.5,135.5,5.3,17.0,188.0,193.86,157.26
2016,10,30,14,0,0.0,21.0,5.2,17.0,21.0,16.03,7.84
2016,10,30,14,15,0.0,33.5,5.05,16.5,33.5,25.6,16.0
2016,10,30,14,30,0.0,46.0,4.9,16.0,46.0,35.19,24.21
2016,10,30,14,45,0.0,63.5,4.75,16.0,63.5,48.67,35.7
2016,10,30,15,0,0.0,81.0,4.6,16.0,81.0,63.5,48.33
2016,10,30,15,15,326.0,74.0,4.3,15.5,170.0,382.09,323.04
2016,10,30,15,30,652.0,67.0,4.0,15.0,259.0,660.65,545.6
2016,10,30,15,45,594.0,61.5,3.75,15.0,213.5,611.23,504.03
2016,10,30,16,0,536.0,56.0,3.5,15.0,168.0,558.86,460.15
2016,10,30,16,15,443.5,47.5,3.15,14.5,124.0,472.16,387.22
2016,10,30,16,30,351.0,39.0,2.8,14.0,80.0,384.05,308.08
2016,10,30,16,45,175.5,26.0,2.45,13.5,46.5,216.64,125.43
2016,10,30,17,0,0.0,13.0,2.1,13.0,13.0,10.23,0.0
2016,10,30,17,15,0.0,6.5,2.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
