Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,6,45,139.5,13.0,0.95,8.5,23.5,10.23,0.0
2016,10,31,7,0,279.0,26.0,0.9,9.0,47.0,21.53,9.71
2016,10,31,7,15,393.5,35.5,1.1,9.5,89.0,29.38,20.12
2016,10,31,7,30,508.0,45.0,1.3,10.0,131.0,37.36,27.87
2016,10,31,7,45,580.5,51.0,1.5,11.0,177.5,42.35,32.59
2016,10,31,8,0,653.0,57.0,1.7,12.0,224.0,47.45,37.2
2016,10,31,8,15,695.5,61.0,1.75,12.5,269.0,54.95,43.9
2016,10,31,8,30,738.0,65.0,1.8,13.0,314.0,58.52,46.96
2016,10,31,8,45,770.5,67.5,1.85,13.5,356.5,60.8,48.8
2016,10,31,9,0,803.0,70.0,1.9,14.0,399.0,63.12,50.63
2016,10,31,9,15,737.5,88.5,1.9,14.0,412.0,69.61,56.24
2016,10,31,9,30,672.0,107.0,1.9,14.0,425.0,80.19,65.37
2016,10,31,9,45,552.5,151.0,1.95,14.5,424.0,104.08,85.89
2016,10,31,10,0,433.0,195.0,2.0,15.0,423.0,126.61,104.93
2016,10,31,10,15,259.5,225.0,2.0,15.0,363.5,143.11,118.82
2016,10,31,10,30,86.0,255.0,2.0,15.0,304.0,175.18,136.85
2016,10,31,10,45,235.5,249.5,2.0,15.5,388.5,198.97,148.03
2016,10,31,11,0,385.0,244.0,2.0,16.0,473.0,241.78,175.25
2016,10,31,11,15,464.0,222.5,2.05,16.0,503.0,276.57,201.84
2016,10,31,11,30,543.0,201.0,2.1,16.0,533.0,319.03,236.46
2016,10,31,11,45,544.5,201.0,2.2,16.0,534.5,356.3,269.93
2016,10,31,12,0,546.0,201.0,2.3,16.0,536.0,392.67,302.38
2016,10,31,12,15,393.5,239.0,2.4,16.0,479.5,381.14,298.32
2016,10,31,12,30,241.0,277.0,2.5,16.0,423.0,353.79,279.78
2016,10,31,12,45,559.5,181.5,2.65,16.5,509.0,482.93,382.48
2016,10,31,13,0,878.0,86.0,2.8,17.0,595.0,612.43,484.52
2016,10,31,13,15,870.0,84.5,2.9,17.0,573.5,643.35,510.6
2016,10,31,13,30,862.0,83.0,3.0,17.0,552.0,676.43,538.31
2016,10,31,13,45,852.0,80.5,3.1,17.0,524.5,698.89,557.94
2016,10,31,14,0,842.0,78.0,3.2,17.0,497.0,717.69,573.97
2016,10,31,14,15,576.5,126.0,3.25,16.5,403.5,600.26,485.81
2016,10,31,14,30,311.0,174.0,3.3,16.0,310.0,440.0,360.22
2016,10,31,14,45,300.5,158.0,3.35,16.0,279.5,425.85,351.08
2016,10,31,15,0,290.0,142.0,3.4,16.0,249.0,409.57,339.33
2016,10,31,15,15,272.5,127.0,3.3,15.5,217.5,386.97,322.37
2016,10,31,15,30,255.0,112.0,3.2,15.0,186.0,362.7,303.46
2016,10,31,15,45,233.0,94.0,3.1,14.5,153.0,328.79,275.81
2016,10,31,16,0,211.0,76.0,3.0,14.0,120.0,293.22,245.59
2016,10,31,16,15,176.5,58.0,2.7,13.5,88.0,245.91,203.8
2016,10,31,16,30,142.0,40.0,2.4,13.0,56.0,197.22,158.06
2016,10,31,16,45,71.0,20.0,2.1,12.5,28.0,100.94,49.63
2016,10,31,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,131.5,12.5,1.1,9.5,22.0,9.83,0.0
2016,11,1,7,0,263.0,25.0,1.1,10.0,44.0,20.67,8.13
2016,11,1,7,15,380.0,34.5,1.3,10.5,85.0,28.53,19.18
2016,11,1,7,30,497.0,44.0,1.5,11.0,126.0,36.52,26.94
2016,11,1,7,45,570.0,50.0,1.7,11.5,172.0,41.5,31.73
2016,11,1,8,0,643.0,56.0,1.9,12.0,218.0,46.6,36.42
2016,11,1,8,15,686.5,60.5,1.9,12.0,263.5,54.46,43.54
2016,11,1,8,30,730.0,65.0,1.9,12.0,309.0,58.42,47.07
2016,11,1,8,45,762.5,67.5,1.95,12.5,351.0,60.69,48.91
2016,11,1,9,0,795.0,70.0,2.0,13.0,393.0,62.99,50.74
2016,11,1,9,15,816.0,72.5,2.0,13.0,430.5,65.11,52.49
2016,11,1,9,30,837.0,75.0,2.0,13.0,468.0,67.21,54.22
2016,11,1,9,45,620.5,137.5,2.0,13.5,439.5,98.96,81.81
2016,11,1,10,0,404.0,200.0,2.0,14.0,411.0,129.04,107.48
2016,11,1,10,15,648.5,139.5,2.0,14.0,496.5,98.67,81.0
2016,11,1,10,30,893.0,79.0,2.0,14.0,582.0,122.41,70.94
2016,11,1,10,45,900.5,79.5,2.0,14.5,599.5,179.03,104.45
2016,11,1,11,0,908.0,80.0,2.0,15.0,617.0,235.66,148.82
2016,11,1,11,15,911.5,80.5,2.0,15.0,627.0,291.08,197.53
2016,11,1,11,30,915.0,81.0,2.0,15.0,637.0,345.61,247.17
2016,11,1,11,45,914.5,81.5,2.05,15.5,638.5,397.62,294.45
2016,11,1,12,0,914.0,82.0,2.1,16.0,640.0,447.89,339.41
2016,11,1,12,15,612.0,172.5,2.1,16.0,544.5,437.18,339.16
2016,11,1,12,30,310.0,263.0,2.1,16.0,449.0,384.1,302.34
2016,11,1,12,45,307.5,257.5,2.15,16.0,438.5,399.88,316.81
2016,11,1,13,0,305.0,252.0,2.2,16.0,428.0,414.31,329.7
2016,11,1,13,15,304.5,242.0,2.15,16.0,412.5,424.43,338.97
2016,11,1,13,30,304.0,232.0,2.1,16.0,397.0,433.04,347.0
2016,11,1,13,45,578.0,154.5,2.1,16.0,447.0,577.84,463.15
2016,11,1,14,0,852.0,77.0,2.1,16.0,497.0,721.13,573.9
2016,11,1,14,15,834.5,75.0,2.05,16.0,462.0,731.46,580.99
2016,11,1,14,30,817.0,73.0,2.0,16.0,427.0,737.8,586.43
2016,11,1,14,45,789.5,70.5,1.95,16.0,386.5,731.76,582.86
2016,11,1,15,0,762.0,68.0,1.9,16.0,346.0,721.59,576.24
2016,11,1,15,15,725.5,64.0,1.8,15.5,302.0,698.38,560.34
2016,11,1,15,30,689.0,60.0,1.7,15.0,258.0,671.29,540.86
2016,11,1,15,45,630.5,55.0,1.6,15.0,211.5,628.85,507.6
2016,11,1,16,0,572.0,50.0,1.5,15.0,165.0,577.48,465.66
2016,11,1,16,15,480.0,42.0,1.4,14.0,120.5,492.72,396.95
2016,11,1,16,30,388.0,34.0,1.3,13.0,76.0,407.24,320.13
2016,11,1,16,45,194.0,17.0,1.2,12.0,38.0,214.77,92.72
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,45,136.5,12.0,0.9,6.5,21.0,9.44,0.0
2016,11,2,7,0,273.0,24.0,0.9,7.0,42.0,19.89,6.63
2016,11,2,7,15,390.5,34.0,1.1,7.5,83.5,28.2,19.07
2016,11,2,7,30,508.0,44.0,1.3,8.0,125.0,36.63,27.35
2016,11,2,7,45,575.0,50.5,1.55,9.0,171.0,41.96,32.46
2016,11,2,8,0,642.0,57.0,1.8,10.0,217.0,47.37,37.41
2016,11,2,8,15,686.0,62.0,1.9,10.5,262.5,51.42,41.07
2016,11,2,8,30,730.0,67.0,2.0,11.0,308.0,60.03,48.71
2016,11,2,8,45,762.0,70.0,2.15,12.0,350.0,62.62,50.74
2016,11,2,9,0,794.0,73.0,2.3,13.0,392.0,65.24,52.75
2016,11,2,9,15,815.0,75.0,2.3,13.5,429.5,66.93,54.02
2016,11,2,9,30,836.0,77.0,2.3,14.0,467.0,68.64,55.28
2016,11,2,9,45,863.0,75.0,2.35,14.5,500.5,67.67,54.19
2016,11,2,10,0,890.0,73.0,2.4,15.0,534.0,74.17,59.65
2016,11,2,10,15,899.5,74.5,2.3,15.5,558.5,75.71,60.75
2016,11,2,10,30,909.0,76.0,2.2,16.0,583.0,119.49,68.37
2016,11,2,10,45,915.5,76.5,2.15,16.5,600.5,176.74,101.43
2016,11,2,11,0,922.0,77.0,2.1,17.0,618.0,233.86,145.66
2016,11,2,11,15,925.5,77.0,2.0,17.5,627.5,289.52,193.74
2016,11,2,11,30,929.0,77.0,1.9,18.0,637.0,344.23,242.54
2016,11,2,11,45,929.5,77.0,1.8,18.5,638.5,396.73,289.4
2016,11,2,12,0,930.0,77.0,1.7,19.0,640.0,447.52,333.81
2016,11,2,12,15,927.5,77.0,1.55,19.0,633.5,495.08,374.87
2016,11,2,12,30,925.0,77.0,1.4,19.0,627.0,540.26,412.69
2016,11,2,12,45,921.5,76.0,1.3,19.0,613.0,581.4,446.5
2016,11,2,13,0,918.0,75.0,1.2,19.0,599.0,619.7,477.15
2016,11,2,13,15,910.0,74.0,1.1,19.0,577.5,652.25,502.71
2016,11,2,13,30,902.0,73.0,1.0,19.0,556.0,681.41,525.12
2016,11,2,13,45,889.5,71.5,0.9,19.5,527.0,703.46,540.89
2016,11,2,14,0,877.0,70.0,0.8,20.0,498.0,721.75,552.46
2016,11,2,14,15,860.0,68.0,0.8,19.5,463.0,732.37,561.8
2016,11,2,14,30,843.0,66.0,0.8,19.0,428.0,746.6,573.85
2016,11,2,14,45,818.0,63.5,0.85,19.0,387.5,742.95,573.06
2016,11,2,15,0,793.0,61.0,0.9,19.0,347.0,735.26,569.49
2016,11,2,15,15,758.0,57.5,0.85,18.5,302.5,714.34,555.99
2016,11,2,15,30,723.0,54.0,0.8,18.0,258.0,689.62,539.1
2016,11,2,15,45,668.0,49.0,0.8,17.5,212.0,643.14,505.79
2016,11,2,16,0,613.0,44.0,0.8,17.0,166.0,593.43,467.88
2016,11,2,16,15,524.5,37.0,0.85,16.0,121.0,511.56,403.93
2016,11,2,16,30,436.0,30.0,0.9,15.0,76.0,440.42,338.28
2016,11,2,16,45,218.0,15.0,1.0,14.0,38.0,227.98,73.62
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,147.5,11.0,0.95,7.5,20.5,8.65,0.0
2016,11,3,7,0,295.0,22.0,0.9,8.0,41.0,18.28,4.25
2016,11,3,7,15,413.0,31.0,1.1,8.5,82.5,25.85,16.82
2016,11,3,7,30,531.0,40.0,1.3,9.0,124.0,33.57,24.46
2016,11,3,7,45,600.0,46.5,1.5,10.0,170.0,42.37,32.67
2016,11,3,8,0,669.0,53.0,1.7,11.0,216.0,48.32,38.11
2016,11,3,8,15,712.0,57.0,1.7,11.5,261.5,51.97,41.39
2016,11,3,8,30,755.0,61.0,1.7,12.0,307.0,55.64,44.59
2016,11,3,8,45,785.5,64.0,1.75,12.5,349.5,58.38,46.87
2016,11,3,9,0,816.0,67.0,1.8,13.0,392.0,61.12,49.11
2016,11,3,9,15,836.0,69.5,1.8,13.5,429.5,63.3,50.82
2016,11,3,9,30,856.0,72.0,1.8,14.0,467.0,65.46,52.5
2016,11,3,9,45,874.5,72.0,1.8,15.0,499.0,72.68,58.49
2016,11,3,10,0,893.0,72.0,1.8,16.0,531.0,73.5,58.84
2016,11,3,10,15,902.0,73.5,1.7,16.5,555.5,75.04,59.95
2016,11,3,10,30,911.0,75.0,1.6,17.0,580.0,116.89,66.7
2016,11,3,10,45,917.5,75.5,1.55,17.5,597.5,174.14,98.97
2016,11,3,11,0,924.0,76.0,1.5,18.0,615.0,231.26,142.57
2016,11,3,11,15,926.5,76.5,1.4,18.5,624.0,287.07,190.23
2016,11,3,11,30,929.0,77.0,1.3,19.0,633.0,341.86,238.52
2016,11,3,11,45,929.0,77.5,1.2,19.5,634.5,394.54,284.87
2016,11,3,12,0,929.0,78.0,1.1,20.0,636.0,445.5,328.68
2016,11,3,12,15,926.5,78.0,1.0,20.0,629.5,492.98,369.08
2016,11,3,12,30,924.0,78.0,0.9,20.0,623.0,538.1,406.31
2016,11,3,12,45,917.0,78.0,0.8,20.5,608.5,578.27,437.79
2016,11,3,13,0,910.0,78.0,0.7,21.0,594.0,615.4,465.82
2016,11,3,13,15,901.5,76.5,0.65,21.0,572.0,646.89,490.36
2016,11,3,13,30,893.0,75.0,0.6,21.0,550.0,674.96,511.9
2016,11,3,13,45,879.5,74.0,0.55,21.0,521.0,696.67,528.54
2016,11,3,14,0,866.0,73.0,0.5,21.0,492.0,714.64,541.48
2016,11,3,14,15,848.5,71.0,0.5,21.0,457.0,731.8,554.1
2016,11,3,14,30,831.0,69.0,0.5,21.0,422.0,738.43,559.59
2016,11,3,14,45,804.0,66.5,0.55,21.0,381.5,733.12,557.82
2016,11,3,15,0,777.0,64.0,0.6,21.0,341.0,723.69,553.19
2016,11,3,15,15,740.5,60.5,0.6,20.0,297.0,701.47,540.59
2016,11,3,15,30,704.0,57.0,0.6,19.0,253.0,675.37,524.45
2016,11,3,15,45,647.0,51.5,0.65,18.5,207.0,626.61,490.23
2016,11,3,16,0,590.0,46.0,0.7,18.0,161.0,583.18,457.47
2016,11,3,16,15,497.0,38.5,0.8,17.0,116.5,499.01,392.22
2016,11,3,16,30,404.0,31.0,0.9,16.0,72.0,414.49,315.76
2016,11,3,16,45,202.0,15.5,1.0,15.5,36.0,214.18,40.23
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,127.5,11.0,1.05,9.5,19.0,8.65,0.0
2016,11,4,7,0,255.0,22.0,1.0,10.0,38.0,18.22,2.41
2016,11,4,7,15,378.0,32.0,1.15,10.5,78.5,26.56,17.13
2016,11,4,7,30,501.0,42.0,1.3,11.0,119.0,35.02,25.48
2016,11,4,7,45,574.0,48.5,1.45,12.0,165.0,40.43,30.63
2016,11,4,8,0,647.0,55.0,1.6,13.0,211.0,45.93,35.64
2016,11,4,8,15,691.5,59.5,1.45,13.5,256.5,53.77,42.66
2016,11,4,8,30,736.0,64.0,1.3,14.0,302.0,57.77,46.13
2016,11,4,8,45,767.0,67.5,1.2,14.5,344.0,60.8,48.65
2016,11,4,9,0,798.0,71.0,1.1,15.0,386.0,63.83,51.12
2016,11,4,9,15,819.0,73.5,1.05,15.5,423.0,65.94,52.74
2016,11,4,9,30,840.0,76.0,1.0,16.0,460.0,68.03,54.33
2016,11,4,9,45,855.0,78.0,0.95,17.0,491.5,69.64,55.38
2016,11,4,10,0,870.0,80.0,0.9,18.0,523.0,71.24,56.42
2016,11,4,10,15,880.0,81.0,0.85,18.5,547.5,72.04,56.88
2016,11,4,10,30,890.0,82.0,0.8,19.0,572.0,118.15,68.52
2016,11,4,10,45,896.5,83.0,0.75,19.5,589.0,174.67,99.43
2016,11,4,11,0,903.0,84.0,0.7,20.0,606.0,231.11,141.46
2016,11,4,11,15,906.0,84.5,0.65,20.0,615.5,286.05,187.64
2016,11,4,11,30,909.0,85.0,0.6,20.0,625.0,340.03,234.66
2016,11,4,11,45,909.0,85.0,0.55,20.5,626.5,391.42,279.08
2016,11,4,12,0,909.0,85.0,0.5,21.0,628.0,441.11,321.06
2016,11,4,12,15,906.5,84.5,0.6,21.0,621.0,487.34,360.97
2016,11,4,12,30,904.0,84.0,0.7,21.0,614.0,531.23,398.23
2016,11,4,12,45,898.5,83.5,0.85,21.5,599.5,571.0,431.3
2016,11,4,13,0,893.0,83.0,1.0,22.0,585.0,607.88,461.5
2016,11,4,13,15,884.0,81.5,1.1,22.0,563.5,638.58,487.19
2016,11,4,13,30,875.0,80.0,1.2,22.0,542.0,671.1,513.62
2016,11,4,13,45,861.5,78.5,1.3,22.0,513.0,692.57,532.01
2016,11,4,14,0,848.0,77.0,1.4,22.0,484.0,710.22,547.3
2016,11,4,14,15,829.5,74.5,1.4,21.5,449.0,719.21,555.64
2016,11,4,14,30,811.0,72.0,1.4,21.0,414.0,724.16,561.31
2016,11,4,14,45,785.0,69.0,1.45,21.0,374.0,718.75,559.06
2016,11,4,15,0,759.0,66.0,1.5,21.0,334.0,709.3,553.82
2016,11,4,15,15,721.5,62.0,1.35,20.5,290.0,685.55,537.18
2016,11,4,15,30,684.0,58.0,1.2,20.0,246.0,657.93,516.97
2016,11,4,15,45,627.5,52.5,1.05,19.5,200.5,617.01,485.67
2016,11,4,16,0,571.0,47.0,0.9,19.0,155.0,567.25,445.8
2016,11,4,16,15,476.5,38.5,0.95,18.0,111.5,480.93,377.9
2016,11,4,16,30,382.0,30.0,1.0,17.0,68.0,394.6,298.0
2016,11,4,16,45,191.0,15.0,1.05,16.0,34.0,202.62,4.06
2016,11,4,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,129.5,10.0,1.05,9.0,17.5,7.87,0.0
2016,11,5,7,0,259.0,20.0,1.0,9.0,35.0,16.55,0.0
2016,11,5,7,15,380.0,30.0,1.15,10.0,75.0,24.93,15.63
2016,11,5,7,30,501.0,40.0,1.3,11.0,115.0,33.43,24.02
2016,11,5,7,45,568.0,47.0,1.5,12.0,160.0,39.22,29.52
2016,11,5,8,0,635.0,54.0,1.7,13.0,205.0,45.06,34.85
2016,11,5,8,15,679.5,59.0,1.7,13.5,249.5,53.24,42.18
2016,11,5,8,30,724.0,64.0,1.7,14.0,294.0,57.62,46.0
2016,11,5,8,45,750.0,68.5,1.75,14.5,335.0,61.34,49.14
2016,11,5,9,0,776.0,73.0,1.8,15.0,376.0,65.01,52.17
2016,11,5,9,15,797.0,75.5,1.75,15.5,412.5,67.04,53.73
2016,11,5,9,30,818.0,78.0,1.7,16.0,449.0,69.08,55.27
2016,11,5,9,45,834.5,79.5,1.7,16.5,480.0,70.31,56.11
2016,11,5,10,0,851.0,81.0,1.7,17.0,511.0,71.55,56.95
2016,11,5,10,15,861.0,82.5,1.7,17.0,535.0,72.66,57.81
2016,11,5,10,30,871.0,84.0,1.7,17.0,559.0,109.56,63.49
2016,11,5,10,45,878.5,84.0,1.7,17.5,576.0,171.08,98.74
2016,11,5,11,0,886.0,84.0,1.7,18.0,593.0,225.89,139.99
2016,11,5,11,15,888.5,84.5,1.75,18.0,602.0,279.68,186.26
2016,11,5,11,30,891.0,85.0,1.8,18.0,611.0,332.49,233.73
2016,11,5,11,45,893.0,84.0,1.85,18.5,612.5,382.72,278.91
2016,11,5,12,0,895.0,83.0,1.9,19.0,614.0,431.42,322.13
2016,11,5,12,15,892.0,82.5,1.95,19.0,607.0,476.63,362.36
2016,11,5,12,30,889.0,82.0,2.0,19.0,600.0,519.48,399.8
2016,11,5,12,45,747.0,120.5,2.1,19.5,548.5,525.87,408.22
2016,11,5,13,0,605.0,159.0,2.2,20.0,497.0,516.62,403.44
2016,11,5,13,15,554.5,168.0,2.25,20.0,469.0,517.53,406.65
2016,11,5,13,30,504.0,177.0,2.3,20.0,441.0,519.67,410.03
2016,11,5,13,45,473.5,173.0,2.35,20.0,410.5,517.91,410.51
2016,11,5,14,0,443.0,169.0,2.4,20.0,380.0,512.42,407.94
2016,11,5,14,15,466.0,150.5,2.35,19.5,358.5,527.68,422.41
2016,11,5,14,30,489.0,132.0,2.3,19.0,337.0,541.01,435.31
2016,11,5,14,45,469.0,123.0,2.3,19.0,304.0,529.88,428.08
2016,11,5,15,0,449.0,114.0,2.3,19.0,271.0,515.99,418.56
2016,11,5,15,15,429.5,100.5,2.15,18.5,235.0,494.44,403.11
2016,11,5,15,30,410.0,87.0,2.0,18.0,199.0,470.32,384.89
2016,11,5,15,45,374.5,74.0,1.85,17.5,161.5,431.67,353.88
2016,11,5,16,0,339.0,61.0,1.7,17.0,124.0,391.3,319.84
2016,11,5,16,15,280.0,46.5,1.55,16.0,88.5,328.66,266.08
2016,11,5,16,30,221.0,32.0,1.4,15.0,53.0,266.22,203.29
2016,11,5,16,45,110.5,16.0,1.25,14.0,26.5,134.45,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,45,32.0,9.5,0.8,11.5,11.5,7.47,0.0
2016,11,6,7,0,64.0,19.0,0.8,12.0,23.0,14.4,0.0
2016,11,6,7,15,123.5,35.0,0.85,12.0,50.5,26.15,16.33
2016,11,6,7,30,183.0,51.0,0.9,12.0,78.0,37.81,27.73
2016,11,6,7,45,209.5,68.5,0.95,12.5,109.5,50.05,39.06
2016,11,6,8,0,236.0,86.0,1.0,13.0,141.0,62.02,49.95
2016,11,6,8,15,253.0,103.0,1.2,13.5,173.0,73.3,60.0
2016,11,6,8,30,270.0,120.0,1.4,14.0,205.0,84.28,69.6
2016,11,6,8,45,281.5,135.5,1.6,14.5,234.5,94.02,77.92
2016,11,6,9,0,293.0,151.0,1.8,15.0,264.0,103.48,85.89
2016,11,6,9,15,322.5,162.5,1.8,15.5,298.0,110.74,91.83
2016,11,6,9,30,352.0,174.0,1.8,16.0,332.0,117.88,97.6
2016,11,6,9,45,274.0,198.5,1.85,16.5,326.5,129.87,107.47
2016,11,6,10,0,196.0,223.0,1.9,17.0,321.0,145.41,120.27
2016,11,6,10,15,242.5,228.5,1.9,17.0,356.0,144.88,119.58
2016,11,6,10,30,289.0,234.0,1.9,17.0,391.0,163.94,122.58
2016,11,6,10,45,216.0,249.0,1.9,17.5,368.5,191.67,142.5
2016,11,6,11,0,143.0,264.0,1.9,18.0,346.0,206.98,156.81
2016,11,6,11,15,296.0,243.5,1.9,18.0,416.0,243.97,180.71
2016,11,6,11,30,449.0,223.0,1.9,18.0,486.0,299.06,221.17
2016,11,6,11,45,662.5,151.0,1.9,18.5,540.0,352.99,261.19
2016,11,6,12,0,876.0,79.0,1.9,19.0,594.0,418.11,312.34
2016,11,6,12,15,873.5,79.0,1.9,19.0,588.0,462.87,352.02
2016,11,6,12,30,871.0,79.0,1.9,19.0,582.0,505.41,389.06
2016,11,6,12,45,515.0,167.5,1.9,19.0,463.0,436.96,341.28
2016,11,6,13,0,159.0,256.0,1.9,19.0,344.0,319.41,251.4
2016,11,6,13,15,90.0,226.0,1.9,19.0,275.5,250.35,198.22
2016,11,6,13,30,21.0,196.0,1.9,19.0,207.0,173.6,136.79
2016,11,6,13,45,305.0,163.0,1.9,19.5,307.5,376.18,302.37
2016,11,6,14,0,589.0,130.0,1.9,20.0,408.0,581.61,461.21
2016,11,6,14,15,532.5,131.5,1.8,19.5,369.0,554.34,441.07
2016,11,6,14,30,476.0,133.0,1.7,19.0,330.0,530.78,424.77
2016,11,6,14,45,462.0,122.0,1.65,19.0,298.0,521.85,419.39
2016,11,6,15,0,448.0,111.0,1.6,19.0,266.0,510.23,411.56
2016,11,6,15,15,428.5,97.5,1.4,18.5,230.0,488.61,395.72
2016,11,6,15,30,409.0,84.0,1.2,18.0,194.0,464.39,377.12
2016,11,6,15,45,371.5,71.5,1.05,17.5,157.0,424.78,345.41
2016,11,6,16,0,334.0,59.0,0.9,17.0,120.0,383.52,310.77
2016,11,6,16,15,272.5,45.0,0.85,16.5,85.5,319.78,256.28
2016,11,6,16,30,211.0,31.0,0.8,16.0,51.0,256.55,191.74
2016,11,6,16,45,105.5,15.5,0.8,15.5,25.5,128.37,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,14.0,0.75,11.0,14.0,11.02,0.0
2016,11,7,7,0,0.0,28.0,0.7,11.0,28.0,19.76,0.0
2016,11,7,7,15,201.0,34.5,0.8,11.5,63.0,26.06,16.07
2016,11,7,7,30,402.0,41.0,0.9,12.0,98.0,33.71,24.08
2016,11,7,7,45,462.0,50.0,1.0,13.0,138.5,40.82,30.77
2016,11,7,8,0,522.0,59.0,1.1,14.0,179.0,47.88,37.19
2016,11,7,8,15,562.0,66.0,1.05,14.5,219.5,53.13,41.91
2016,11,7,8,30,602.0,73.0,1.0,15.0,260.0,58.32,46.44
2016,11,7,8,45,633.5,77.0,1.0,15.5,297.5,61.15,48.79
2016,11,7,9,0,665.0,81.0,1.0,16.0,335.0,64.01,51.11
2016,11,7,9,15,660.0,92.0,0.95,16.5,364.5,71.08,57.06
2016,11,7,9,30,655.0,103.0,0.9,17.0,394.0,77.9,62.72
2016,11,7,9,45,711.5,98.5,0.9,18.0,435.0,75.32,60.09
2016,11,7,10,0,768.0,94.0,0.9,19.0,476.0,79.09,62.97
2016,11,7,10,15,780.0,96.0,0.8,19.5,499.5,80.36,63.8
2016,11,7,10,30,792.0,98.0,0.7,20.0,523.0,110.97,67.42
2016,11,7,10,45,665.5,141.0,0.65,20.5,505.5,171.6,106.67
2016,11,7,11,0,539.0,184.0,0.6,21.0,488.0,221.5,148.56
2016,11,7,11,15,511.0,197.5,0.6,21.0,490.0,261.81,182.57
2016,11,7,11,30,483.0,211.0,0.6,21.0,492.0,298.98,215.03
2016,11,7,11,45,487.0,210.0,0.65,21.5,494.0,333.14,243.95
2016,11,7,12,0,491.0,209.0,0.7,22.0,496.0,366.71,272.13
2016,11,7,12,15,654.0,154.0,0.75,22.0,532.0,429.78,320.87
2016,11,7,12,30,817.0,99.0,0.8,22.0,568.0,497.11,373.39
2016,11,7,12,45,830.0,91.0,0.9,22.0,558.0,536.94,406.58
2016,11,7,13,0,843.0,83.0,1.0,22.0,548.0,575.01,438.2
2016,11,7,13,15,834.0,82.0,1.05,22.0,527.5,605.13,463.08
2016,11,7,13,30,825.0,81.0,1.1,22.0,507.0,631.97,485.22
2016,11,7,13,45,763.0,89.5,1.15,22.0,467.0,629.99,486.05
2016,11,7,14,0,701.0,98.0,1.2,22.0,427.0,625.06,484.49
2016,11,7,14,15,581.5,116.0,1.2,21.5,375.5,580.03,453.37
2016,11,7,14,30,462.0,134.0,1.2,21.0,324.0,519.86,410.38
2016,11,7,14,45,444.0,124.0,1.2,21.0,291.5,508.87,403.99
2016,11,7,15,0,426.0,114.0,1.2,21.0,259.0,495.2,394.84
2016,11,7,15,15,406.0,100.5,1.05,20.5,224.0,473.24,378.94
2016,11,7,15,30,386.0,87.0,0.9,20.0,189.0,448.8,360.41
2016,11,7,15,45,349.0,73.5,0.8,20.0,152.5,408.57,328.05
2016,11,7,16,0,312.0,60.0,0.7,20.0,116.0,366.69,292.92
2016,11,7,16,15,251.0,45.5,0.7,19.0,82.0,303.2,239.85
2016,11,7,16,30,190.0,31.0,0.7,18.0,48.0,240.38,175.33
2016,11,7,16,45,95.0,15.5,0.75,17.5,24.0,85.89,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,104.0,8.5,0.85,11.0,13.5,6.69,0.0
2016,11,8,7,0,208.0,17.0,0.8,11.0,27.0,13.98,0.0
2016,11,8,7,15,333.5,27.5,0.9,11.5,64.0,22.76,13.08
2016,11,8,7,30,459.0,38.0,1.0,12.0,101.0,31.63,22.19
2016,11,8,7,45,532.5,44.5,1.1,13.0,144.5,37.03,27.37
2016,11,8,8,0,606.0,51.0,1.2,14.0,188.0,42.52,32.4
2016,11,8,8,15,652.0,55.5,1.1,14.5,231.0,50.11,39.23
2016,11,8,8,30,698.0,60.0,1.0,15.0,274.0,54.14,42.74
2016,11,8,8,45,729.5,63.0,0.9,15.5,314.0,56.81,44.97
2016,11,8,9,0,761.0,66.0,0.8,16.0,354.0,59.49,47.16
2016,11,8,9,15,782.5,68.5,0.7,16.5,390.0,61.64,48.84
2016,11,8,9,30,804.0,71.0,0.6,17.0,426.0,63.78,50.49
2016,11,8,9,45,822.5,72.0,0.55,18.0,456.5,64.79,51.03
2016,11,8,10,0,841.0,73.0,0.5,19.0,487.0,65.81,51.59
2016,11,8,10,15,851.0,74.0,0.45,19.5,511.0,73.93,58.33
2016,11,8,10,30,861.0,75.0,0.4,20.0,535.0,103.53,60.79
2016,11,8,10,45,865.5,76.5,0.35,20.5,551.0,157.96,88.06
2016,11,8,11,0,870.0,78.0,0.3,21.0,567.0,212.13,126.97
2016,11,8,11,15,873.5,78.5,0.3,21.0,576.5,264.85,170.49
2016,11,8,11,30,877.0,79.0,0.3,21.0,586.0,316.73,215.34
2016,11,8,11,45,875.5,80.0,0.3,21.5,587.0,366.33,258.24
2016,11,8,12,0,874.0,81.0,0.3,22.0,588.0,414.2,298.95
2016,11,8,12,15,872.0,80.5,0.35,22.0,582.0,458.61,336.99
2016,11,8,12,30,870.0,80.0,0.4,22.0,576.0,500.82,372.48
2016,11,8,12,45,863.5,80.0,0.45,22.5,562.0,538.8,403.3
2016,11,8,13,0,857.0,80.0,0.5,23.0,548.0,573.95,431.25
2016,11,8,13,15,848.5,78.5,0.55,23.0,527.5,607.62,458.26
2016,11,8,13,30,840.0,77.0,0.6,23.0,507.0,634.64,480.23
2016,11,8,13,45,826.5,75.5,0.65,23.0,479.5,654.95,497.23
2016,11,8,14,0,813.0,74.0,0.7,23.0,452.0,671.58,511.49
2016,11,8,14,15,795.0,71.5,0.7,23.0,418.5,680.11,518.51
2016,11,8,14,30,777.0,69.0,0.7,23.0,385.0,684.8,522.72
2016,11,8,14,45,751.5,66.0,0.75,23.0,347.0,679.39,520.53
2016,11,8,15,0,726.0,63.0,0.8,23.0,309.0,670.12,515.5
2016,11,8,15,15,688.0,59.0,0.7,22.5,267.0,646.07,498.76
2016,11,8,15,30,650.0,55.0,0.6,22.0,225.0,618.31,478.59
2016,11,8,15,45,591.0,49.5,0.55,21.5,181.5,575.93,447.02
2016,11,8,16,0,532.0,44.0,0.5,21.0,138.0,525.05,407.07
2016,11,8,16,15,435.0,35.5,0.6,20.0,97.0,438.35,339.0
2016,11,8,16,30,338.0,27.0,0.7,19.0,56.0,351.31,249.37
2016,11,8,16,45,169.0,13.5,0.85,18.5,28.0,141.25,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,74.5,8.5,0.8,10.5,11.5,6.69,0.0
2016,11,9,7,0,149.0,17.0,0.8,11.0,23.0,13.91,0.0
2016,11,9,7,15,269.5,29.5,0.95,11.5,59.0,24.25,13.98
2016,11,9,7,30,390.0,42.0,1.1,12.0,95.0,34.59,24.7
2016,11,9,7,45,470.5,50.0,1.25,12.5,138.0,40.99,30.9
2016,11,9,8,0,551.0,58.0,1.4,13.0,181.0,47.47,36.93
2016,11,9,8,15,600.0,64.0,1.4,13.5,224.0,52.13,41.17
2016,11,9,8,30,649.0,70.0,1.4,14.0,267.0,56.8,45.27
2016,11,9,8,45,687.0,73.5,1.45,15.0,308.0,59.5,47.44
2016,11,9,9,0,725.0,77.0,1.5,16.0,349.0,62.24,49.58
2016,11,9,9,15,748.5,80.0,1.55,16.5,385.0,69.71,55.91
2016,11,9,9,30,772.0,83.0,1.6,17.0,421.0,72.03,57.69
2016,11,9,9,45,802.5,81.0,1.7,17.5,454.0,70.87,56.43
2016,11,9,10,0,833.0,79.0,1.8,18.0,487.0,69.87,55.35
2016,11,9,10,15,843.5,80.5,1.7,18.5,511.0,71.01,56.11
2016,11,9,10,30,854.0,82.0,1.6,19.0,535.0,99.09,58.71
2016,11,9,10,45,861.5,83.0,1.55,19.5,552.0,154.16,86.36
2016,11,9,11,0,869.0,84.0,1.5,20.0,569.0,209.36,126.46
2016,11,9,11,15,872.5,84.5,1.4,20.0,578.5,266.9,174.5
2016,11,9,11,30,876.0,85.0,1.3,20.0,588.0,318.86,220.23
2016,11,9,11,45,876.5,85.0,1.25,20.5,589.5,368.38,264.01
2016,11,9,12,0,877.0,85.0,1.2,21.0,591.0,416.31,305.74
2016,11,9,12,15,874.0,85.0,1.15,21.5,584.5,460.98,343.87
2016,11,9,12,30,871.0,85.0,1.1,22.0,578.0,503.38,379.01
2016,11,9,12,45,871.5,82.0,1.05,22.5,565.0,542.34,410.47
2016,11,9,13,0,872.0,79.0,1.0,23.0,552.0,578.82,439.12
2016,11,9,13,15,862.5,78.0,0.9,23.0,531.0,608.74,462.63
2016,11,9,13,30,853.0,77.0,0.8,23.0,510.0,640.3,486.41
2016,11,9,13,45,837.5,75.5,0.75,23.0,481.5,659.71,501.7
2016,11,9,14,0,822.0,74.0,0.7,23.0,453.0,675.29,514.06
2016,11,9,14,15,803.0,72.0,0.65,23.0,419.0,683.96,520.62
2016,11,9,14,30,784.0,70.0,0.6,23.0,385.0,688.72,524.18
2016,11,9,14,45,755.0,67.0,0.6,23.0,346.0,680.85,519.65
2016,11,9,15,0,726.0,64.0,0.6,23.0,307.0,668.97,512.22
2016,11,9,15,15,686.5,60.0,0.55,22.5,265.0,643.83,495.33
2016,11,9,15,30,647.0,56.0,0.5,22.0,223.0,621.35,479.47
2016,11,9,15,45,586.0,50.0,0.5,21.5,179.0,570.86,442.58
2016,11,9,16,0,525.0,44.0,0.5,21.0,135.0,517.87,401.54
2016,11,9,16,15,426.5,35.0,0.6,20.0,94.5,429.71,331.98
2016,11,9,16,30,328.0,26.0,0.7,19.0,54.0,339.43,236.28
2016,11,9,16,45,164.0,13.0,0.8,18.5,27.0,136.54,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
