Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,11.0,11.0,8.65,0.0
2016,11,10,7,0,0.0,22.0,0.9,11.0,22.0,17.31,0.0
2016,11,10,7,15,208.0,30.5,1.15,12.0,57.5,23.18,12.7
2016,11,10,7,30,416.0,39.0,1.4,13.0,93.0,32.29,22.51
2016,11,10,7,45,492.5,46.5,1.65,14.0,135.5,38.38,28.35
2016,11,10,8,0,569.0,54.0,1.9,15.0,178.0,44.55,34.0
2016,11,10,8,15,618.0,59.5,1.9,15.5,221.0,48.94,37.98
2016,11,10,8,30,667.0,65.0,1.9,16.0,264.0,53.35,41.86
2016,11,10,8,45,601.0,84.5,1.95,16.5,283.5,66.37,53.2
2016,11,10,9,0,535.0,104.0,2.0,17.0,303.0,78.81,63.88
2016,11,10,9,15,475.0,129.5,2.0,17.5,318.5,91.22,74.39
2016,11,10,9,30,415.0,155.0,2.0,18.0,334.0,105.35,86.25
2016,11,10,9,45,424.5,165.5,2.0,18.5,360.0,111.19,90.88
2016,11,10,10,0,434.0,176.0,2.0,19.0,386.0,116.93,95.41
2016,11,10,10,15,335.5,205.0,1.95,19.5,372.0,134.54,109.93
2016,11,10,10,30,237.0,234.0,1.9,20.0,358.0,161.9,122.02
2016,11,10,10,45,323.0,225.5,1.85,20.5,401.0,183.66,130.83
2016,11,10,11,0,409.0,217.0,1.8,21.0,444.0,218.1,152.52
2016,11,10,11,15,434.0,214.5,1.7,21.0,459.0,252.13,179.34
2016,11,10,11,30,459.0,212.0,1.6,21.0,474.0,288.93,209.76
2016,11,10,11,45,458.0,213.0,1.5,21.5,475.0,321.54,237.67
2016,11,10,12,0,457.0,214.0,1.4,22.0,476.0,353.21,264.46
2016,11,10,12,15,453.5,212.5,1.3,22.0,470.0,380.8,288.16
2016,11,10,12,30,450.0,211.0,1.2,22.0,464.0,406.87,310.15
2016,11,10,12,45,395.0,217.5,1.1,22.5,436.0,402.09,308.13
2016,11,10,13,0,340.0,224.0,1.0,23.0,408.0,400.4,307.73
2016,11,10,13,15,260.0,225.5,0.95,23.0,362.5,374.34,289.15
2016,11,10,13,30,180.0,227.0,0.9,23.0,317.0,328.99,255.44
2016,11,10,13,45,156.0,214.0,0.85,23.0,289.5,312.45,243.71
2016,11,10,14,0,132.0,201.0,0.8,23.0,262.0,293.48,229.69
2016,11,10,14,15,303.5,164.5,0.7,23.0,289.5,401.92,315.8
2016,11,10,14,30,475.0,128.0,0.6,23.0,317.0,518.41,404.0
2016,11,10,14,45,589.0,96.5,0.5,23.0,307.5,591.17,457.18
2016,11,10,15,0,703.0,65.0,0.4,23.0,298.0,650.02,497.56
2016,11,10,15,15,663.0,60.5,0.35,22.5,256.5,629.13,482.62
2016,11,10,15,30,623.0,56.0,0.3,22.0,215.0,600.41,462.24
2016,11,10,15,45,561.5,50.0,0.3,22.0,172.0,549.65,424.36
2016,11,10,16,0,500.0,44.0,0.3,22.0,129.0,496.45,382.5
2016,11,10,16,15,400.5,35.0,0.4,21.0,89.5,407.95,312.87
2016,11,10,16,30,301.0,26.0,0.5,20.0,50.0,315.38,213.15
2016,11,10,16,45,150.5,13.0,0.6,19.5,25.0,125.74,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,11.5,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.1,12.0,19.0,14.95,0.0
2016,11,11,7,15,185.0,29.0,1.35,12.5,52.5,22.0,11.29
2016,11,11,7,30,370.0,39.0,1.6,13.0,86.0,32.09,22.26
2016,11,11,7,45,439.5,48.5,1.85,14.0,126.5,39.66,29.43
2016,11,11,8,0,509.0,58.0,2.1,15.0,167.0,47.19,36.31
2016,11,11,8,15,555.5,65.0,2.05,15.5,208.0,52.51,41.13
2016,11,11,8,30,602.0,72.0,2.0,16.0,249.0,57.8,45.78
2016,11,11,8,45,649.5,71.5,2.0,16.5,287.5,57.59,45.48
2016,11,11,9,0,697.0,71.0,2.0,17.0,326.0,62.39,49.53
2016,11,11,9,15,637.0,94.5,2.05,17.5,346.0,72.77,58.38
2016,11,11,9,30,577.0,118.0,2.1,18.0,366.0,87.48,70.88
2016,11,11,9,45,670.5,102.5,2.2,19.0,410.0,77.56,61.89
2016,11,11,10,0,764.0,87.0,2.3,20.0,454.0,74.24,58.68
2016,11,11,10,15,585.5,143.5,2.35,20.5,433.5,102.05,82.18
2016,11,11,10,30,407.0,200.0,2.4,21.0,413.0,142.72,103.66
2016,11,11,10,45,255.5,225.0,2.5,21.5,360.0,175.33,126.72
2016,11,11,11,0,104.0,250.0,2.6,22.0,307.0,191.21,144.19
2016,11,11,11,15,70.5,240.5,2.65,22.0,280.0,188.83,143.88
2016,11,11,11,30,37.0,231.0,2.7,22.0,253.0,181.53,139.67
2016,11,11,11,45,91.5,247.5,2.75,22.5,300.0,217.03,166.3
2016,11,11,12,0,146.0,264.0,2.8,23.0,347.0,263.34,201.83
2016,11,11,12,15,194.0,258.0,2.75,22.5,367.0,292.79,225.63
2016,11,11,12,30,242.0,252.0,2.7,22.0,387.0,325.97,252.84
2016,11,11,12,45,275.5,240.0,2.7,22.0,390.5,359.1,279.85
2016,11,11,13,0,309.0,228.0,2.7,22.0,394.0,385.79,302.04
2016,11,11,13,15,191.0,222.5,2.6,21.5,324.0,317.86,250.65
2016,11,11,13,30,73.0,217.0,2.5,21.0,254.0,238.75,188.56
2016,11,11,13,45,36.5,161.0,2.45,21.0,179.5,165.54,130.4
2016,11,11,14,0,0.0,105.0,2.4,21.0,105.0,82.62,62.66
2016,11,11,14,15,265.5,110.0,2.3,20.5,215.5,330.76,269.1
2016,11,11,14,30,531.0,115.0,2.2,20.0,326.0,543.49,437.63
2016,11,11,14,45,497.5,110.0,2.15,19.5,292.0,527.5,425.69
2016,11,11,15,0,464.0,105.0,2.1,19.0,258.0,508.51,412.53
2016,11,11,15,15,434.0,94.0,1.9,18.5,221.0,482.22,392.78
2016,11,11,15,30,404.0,83.0,1.7,18.0,184.0,453.46,370.17
2016,11,11,15,45,360.0,69.5,1.55,17.5,146.5,408.21,333.4
2016,11,11,16,0,316.0,56.0,1.4,17.0,109.0,361.27,293.48
2016,11,11,16,15,242.0,42.0,1.3,16.5,75.0,289.24,230.5
2016,11,11,16,30,168.0,28.0,1.2,16.0,41.0,211.46,142.14
2016,11,11,16,45,84.0,14.0,1.15,15.5,20.5,75.27,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,79.0,7.0,0.8,11.5,9.5,0.0,0.0
2016,11,12,7,0,158.0,14.0,0.8,12.0,19.0,11.02,0.0
2016,11,12,7,15,294.0,24.5,0.85,12.5,54.0,20.24,9.44
2016,11,12,7,30,430.0,35.0,0.9,13.0,89.0,29.13,19.65
2016,11,12,7,45,509.0,42.5,1.0,13.5,131.5,35.36,25.69
2016,11,12,8,0,588.0,50.0,1.1,14.0,174.0,41.65,31.55
2016,11,12,8,15,637.0,54.5,1.05,14.5,216.5,45.4,35.0
2016,11,12,8,30,686.0,59.0,1.0,15.0,259.0,53.25,41.96
2016,11,12,8,45,653.5,72.0,1.0,15.5,285.0,58.05,46.09
2016,11,12,9,0,621.0,85.0,1.0,16.0,311.0,66.48,53.34
2016,11,12,9,15,561.5,109.5,0.95,16.5,329.0,82.38,66.99
2016,11,12,9,30,502.0,134.0,0.9,17.0,347.0,94.16,76.88
2016,11,12,9,45,673.5,102.5,0.9,17.5,410.5,77.71,62.35
2016,11,12,10,0,845.0,71.0,0.9,18.0,474.0,64.52,50.74
2016,11,12,10,15,856.0,72.5,0.85,18.5,498.0,72.8,57.7
2016,11,12,10,30,867.0,74.0,0.8,19.0,522.0,94.68,58.22
2016,11,12,10,45,875.0,74.0,0.75,19.5,539.5,148.44,82.28
2016,11,12,11,0,883.0,74.0,0.7,20.0,557.0,202.25,119.79
2016,11,12,11,15,887.0,74.5,0.75,20.0,566.5,255.41,163.69
2016,11,12,11,30,891.0,75.0,0.8,20.0,576.0,307.78,209.56
2016,11,12,11,45,891.0,75.5,0.85,20.5,577.5,357.86,253.86
2016,11,12,12,0,891.0,76.0,0.9,21.0,579.0,406.32,296.3
2016,11,12,12,15,888.5,75.5,1.0,21.0,573.0,451.03,335.83
2016,11,12,12,30,886.0,75.0,1.1,21.0,567.0,493.46,372.78
2016,11,12,12,45,631.0,144.0,1.25,21.5,490.0,471.89,361.28
2016,11,12,13,0,376.0,213.0,1.4,22.0,413.0,408.16,315.93
2016,11,12,13,15,613.5,143.5,1.45,21.5,455.0,523.64,406.85
2016,11,12,13,30,851.0,74.0,1.5,21.0,497.0,627.84,488.06
2016,11,12,13,45,772.5,84.5,1.6,21.0,452.5,618.89,483.44
2016,11,12,14,0,694.0,95.0,1.7,21.0,408.0,605.73,476.02
2016,11,12,14,15,740.5,80.5,1.7,21.0,391.5,641.37,505.03
2016,11,12,14,30,787.0,66.0,1.7,21.0,375.0,678.75,533.07
2016,11,12,14,45,759.5,63.0,1.7,21.0,336.5,672.29,528.97
2016,11,12,15,0,732.0,60.0,1.7,21.0,298.0,661.91,522.12
2016,11,12,15,15,692.5,56.0,1.6,20.0,256.5,637.25,505.52
2016,11,12,15,30,653.0,52.0,1.5,19.0,215.0,608.89,485.11
2016,11,12,15,45,589.5,46.5,1.45,18.5,171.5,563.57,449.74
2016,11,12,16,0,526.0,41.0,1.4,18.0,128.0,510.06,405.71
2016,11,12,16,15,421.0,32.5,1.4,17.0,88.0,418.6,329.05
2016,11,12,16,30,316.0,24.0,1.4,16.0,48.0,319.77,208.07
2016,11,12,16,45,158.0,12.0,1.4,15.5,24.0,129.89,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,74.0,6.5,0.55,11.0,8.5,0.0,0.0
2016,11,13,7,0,148.0,13.0,0.6,11.0,17.0,10.23,0.0
2016,11,13,7,15,286.0,24.0,0.65,11.0,52.0,19.83,8.6
2016,11,13,7,30,424.0,35.0,0.7,11.0,87.0,29.14,19.76
2016,11,13,7,45,499.0,43.0,0.75,11.5,128.5,35.72,26.21
2016,11,13,8,0,574.0,51.0,0.8,12.0,170.0,42.33,32.42
2016,11,13,8,15,624.5,56.5,0.75,12.0,213.0,46.8,36.63
2016,11,13,8,30,675.0,62.0,0.7,12.0,256.0,51.3,40.74
2016,11,13,8,45,708.0,66.0,0.65,12.5,296.0,58.96,47.5
2016,11,13,9,0,741.0,70.0,0.6,13.0,336.0,62.35,50.33
2016,11,13,9,15,765.0,73.0,0.55,13.5,372.0,64.82,52.31
2016,11,13,9,30,789.0,76.0,0.5,14.0,408.0,67.28,54.26
2016,11,13,9,45,808.0,77.5,0.5,14.5,439.0,68.55,55.15
2016,11,13,10,0,827.0,79.0,0.5,15.0,470.0,69.85,56.06
2016,11,13,10,15,838.5,80.5,0.55,15.5,494.0,71.01,56.85
2016,11,13,10,30,850.0,82.0,0.6,16.0,518.0,90.58,57.02
2016,11,13,10,45,859.5,82.0,0.65,17.0,535.5,144.54,80.96
2016,11,13,11,0,869.0,82.0,0.7,18.0,553.0,198.82,118.67
2016,11,13,11,15,873.0,82.5,0.75,18.5,562.5,256.18,165.64
2016,11,13,11,30,877.0,83.0,0.8,19.0,572.0,307.99,210.71
2016,11,13,11,45,877.5,83.5,0.85,19.5,574.0,357.7,254.74
2016,11,13,12,0,878.0,84.0,0.9,20.0,576.0,405.87,297.01
2016,11,13,12,15,875.5,83.5,0.95,20.0,570.0,450.19,336.09
2016,11,13,12,30,873.0,83.0,1.0,20.0,564.0,492.27,372.57
2016,11,13,12,45,872.5,80.5,1.05,20.5,551.5,531.06,404.98
2016,11,13,13,0,872.0,78.0,1.1,21.0,539.0,567.36,434.7
2016,11,13,13,15,863.0,77.0,1.1,21.0,518.0,601.55,462.51
2016,11,13,13,30,854.0,76.0,1.1,21.0,497.0,629.29,485.17
2016,11,13,13,45,840.5,74.0,1.1,21.0,469.5,649.57,502.14
2016,11,13,14,0,827.0,72.0,1.1,21.0,442.0,666.13,516.19
2016,11,13,14,15,808.0,70.0,1.05,20.5,408.5,675.09,524.66
2016,11,13,14,30,789.0,68.0,1.0,20.0,375.0,680.15,529.63
2016,11,13,14,45,760.5,65.0,1.0,20.0,336.5,673.09,525.42
2016,11,13,15,0,732.0,62.0,1.0,20.0,298.0,662.02,518.18
2016,11,13,15,15,691.5,57.5,0.9,19.5,255.5,636.09,499.58
2016,11,13,15,30,651.0,53.0,0.8,19.0,213.0,606.39,477.28
2016,11,13,15,45,587.5,47.5,0.7,18.5,169.5,561.71,442.32
2016,11,13,16,0,524.0,42.0,0.6,18.0,126.0,508.28,398.53
2016,11,13,16,15,418.5,33.0,0.7,17.5,86.0,416.11,322.43
2016,11,13,16,30,313.0,24.0,0.8,17.0,46.0,314.83,194.52
2016,11,13,16,45,156.5,12.0,0.9,16.5,23.0,128.34,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,76.0,6.0,0.6,10.0,8.0,0.0,0.0
2016,11,14,7,0,152.0,12.0,0.6,10.0,16.0,9.44,0.0
2016,11,14,7,15,294.0,22.5,0.55,10.5,50.5,18.62,7.01
2016,11,14,7,30,436.0,33.0,0.5,11.0,85.0,27.57,18.33
2016,11,14,7,45,516.0,40.5,0.5,11.5,127.5,33.85,24.54
2016,11,14,8,0,596.0,48.0,0.5,12.0,170.0,40.2,30.52
2016,11,14,8,15,646.5,53.0,0.45,12.5,213.0,48.09,37.72
2016,11,14,8,30,697.0,58.0,0.4,13.0,256.0,52.6,41.75
2016,11,14,8,45,729.0,62.0,0.4,13.5,296.5,56.09,44.76
2016,11,14,9,0,761.0,66.0,0.4,14.0,337.0,59.56,47.68
2016,11,14,9,15,784.5,69.0,0.4,14.5,373.0,62.12,49.75
2016,11,14,9,30,808.0,72.0,0.4,15.0,409.0,64.67,51.77
2016,11,14,9,45,823.5,74.0,0.45,15.5,439.5,66.32,52.99
2016,11,14,10,0,839.0,76.0,0.5,16.0,470.0,67.96,54.21
2016,11,14,10,15,850.0,77.5,0.5,16.5,494.0,69.16,55.03
2016,11,14,10,30,861.0,79.0,0.5,17.0,518.0,86.77,54.77
2016,11,14,10,45,868.0,80.5,0.55,17.5,535.0,142.06,78.93
2016,11,14,11,0,875.0,82.0,0.6,18.0,552.0,197.44,117.29
2016,11,14,11,15,878.5,82.5,0.55,18.5,561.5,254.96,163.97
2016,11,14,11,30,882.0,83.0,0.5,19.0,571.0,306.88,208.62
2016,11,14,11,45,883.5,82.5,0.45,19.5,573.0,356.3,251.72
2016,11,14,12,0,885.0,82.0,0.4,20.0,575.0,404.22,292.9
2016,11,14,12,15,883.0,82.0,0.4,20.0,569.0,449.43,331.88
2016,11,14,12,30,881.0,82.0,0.4,20.0,563.0,492.47,368.19
2016,11,14,12,45,877.5,80.0,0.45,20.5,550.0,530.52,399.64
2016,11,14,13,0,874.0,78.0,0.5,21.0,537.0,565.84,428.29
2016,11,14,13,15,865.0,77.0,0.55,21.0,516.0,600.08,456.18
2016,11,14,13,30,856.0,76.0,0.6,21.0,495.0,627.9,479.07
2016,11,14,13,45,843.0,74.0,0.7,21.0,467.5,648.61,497.25
2016,11,14,14,0,830.0,72.0,0.8,21.0,440.0,665.62,512.62
2016,11,14,14,15,811.0,69.5,0.85,21.0,406.5,674.13,520.9
2016,11,14,14,30,792.0,67.0,0.9,21.0,373.0,678.71,525.59
2016,11,14,14,45,763.5,64.0,0.95,21.0,334.5,671.79,522.05
2016,11,14,15,0,735.0,61.0,1.0,21.0,296.0,660.87,515.44
2016,11,14,15,15,694.0,57.0,0.95,20.0,254.0,635.31,498.57
2016,11,14,15,30,653.0,53.0,0.9,19.0,212.0,605.91,477.82
2016,11,14,15,45,588.5,47.0,0.85,18.5,168.5,560.12,442.33
2016,11,14,16,0,524.0,41.0,0.8,18.0,125.0,505.5,397.75
2016,11,14,16,15,416.5,32.0,0.85,17.0,85.0,412.18,320.04
2016,11,14,16,30,309.0,23.0,0.9,16.0,45.0,308.39,182.39
2016,11,14,16,45,154.5,11.5,0.95,15.0,22.5,126.05,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,100.0,5.5,0.9,8.5,7.5,0.0,0.0
2016,11,15,7,0,200.0,11.0,0.9,9.0,15.0,8.65,0.0
2016,11,15,7,15,344.5,20.0,1.1,9.5,49.5,18.18,5.8
2016,11,15,7,30,489.0,29.0,1.3,10.0,84.0,26.68,17.49
2016,11,15,7,45,563.0,35.0,1.55,11.0,126.0,32.3,23.12
2016,11,15,8,0,637.0,41.0,1.8,12.0,168.0,38.01,28.47
2016,11,15,8,15,683.0,45.0,1.9,12.5,210.5,41.85,32.06
2016,11,15,8,30,729.0,49.0,2.0,13.0,253.0,45.73,35.55
2016,11,15,8,45,380.0,92.0,2.1,13.5,199.5,66.71,54.19
2016,11,15,9,0,31.0,135.0,2.2,14.0,146.0,93.86,78.0
2016,11,15,9,15,75.5,156.5,2.3,14.5,187.0,107.66,89.76
2016,11,15,9,30,120.0,178.0,2.4,15.0,228.0,118.38,98.73
2016,11,15,9,45,466.5,127.0,2.5,15.5,341.5,88.93,72.75
2016,11,15,10,0,813.0,76.0,2.6,16.0,455.0,67.47,53.79
2016,11,15,10,15,577.5,141.0,2.65,16.0,417.0,100.97,82.85
2016,11,15,10,30,342.0,206.0,2.7,16.0,379.0,142.36,108.81
2016,11,15,10,45,339.0,215.0,2.8,16.5,391.0,173.98,125.78
2016,11,15,11,0,336.0,224.0,2.9,17.0,403.0,205.34,148.57
2016,11,15,11,15,168.0,186.0,2.95,17.0,275.5,171.8,129.11
2016,11,15,11,30,0.0,148.0,3.0,17.0,148.0,112.2,87.52
2016,11,15,11,45,0.0,148.5,3.15,17.0,148.5,113.22,88.42
2016,11,15,12,0,0.0,149.0,3.3,17.0,149.0,114.23,89.26
2016,11,15,12,15,49.0,197.5,3.4,17.0,224.5,176.77,139.83
2016,11,15,12,30,98.0,246.0,3.5,17.0,300.0,244.76,194.72
2016,11,15,12,45,49.0,192.5,3.65,17.0,219.5,183.01,145.57
2016,11,15,13,0,0.0,139.0,3.8,17.0,139.0,108.85,85.02
2016,11,15,13,15,0.0,126.0,3.85,17.0,126.0,98.77,76.88
2016,11,15,13,30,0.0,113.0,3.9,17.0,113.0,88.46,68.47
2016,11,15,13,45,0.0,111.5,3.95,17.0,111.5,87.76,68.01
2016,11,15,14,0,0.0,110.0,4.0,17.0,110.0,87.21,67.68
2016,11,15,14,15,8.0,125.5,3.95,16.5,129.0,108.33,85.83
2016,11,15,14,30,16.0,141.0,3.9,16.0,148.0,132.55,106.62
2016,11,15,14,45,13.0,127.5,3.85,15.5,133.0,120.45,96.8
2016,11,15,15,0,10.0,114.0,3.8,15.0,118.0,108.19,86.73
2016,11,15,15,15,5.0,99.0,3.65,14.5,101.0,92.53,73.5
2016,11,15,15,30,0.0,84.0,3.5,14.0,84.0,76.65,59.85
2016,11,15,15,45,0.0,67.0,3.35,14.0,67.0,61.72,46.87
2016,11,15,16,0,0.0,50.0,3.2,14.0,50.0,46.06,33.13
2016,11,15,16,15,0.0,33.5,2.85,13.5,33.5,29.88,18.81
2016,11,15,16,30,0.0,17.0,2.5,13.0,17.0,12.97,1.96
2016,11,15,16,45,0.0,8.5,2.2,12.5,8.5,6.69,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,72.5,5.5,1.55,5.5,7.0,0.0,0.0
2016,11,16,7,0,145.0,11.0,1.6,6.0,14.0,8.65,0.0
2016,11,16,7,15,305.5,21.5,1.95,7.0,48.5,17.87,4.53
2016,11,16,7,30,466.0,32.0,2.3,8.0,83.0,26.94,17.74
2016,11,16,7,45,554.0,38.5,2.65,9.0,127.0,35.32,25.95
2016,11,16,8,0,642.0,45.0,3.0,10.0,171.0,41.46,31.77
2016,11,16,8,15,692.5,49.5,3.25,10.5,215.0,45.66,35.73
2016,11,16,8,30,743.0,54.0,3.5,11.0,259.0,49.91,39.59
2016,11,16,8,45,777.0,57.0,3.75,11.5,300.5,52.78,42.1
2016,11,16,9,0,811.0,60.0,4.0,12.0,342.0,55.67,44.56
2016,11,16,9,15,833.0,62.0,4.05,12.0,378.5,57.62,46.23
2016,11,16,9,30,855.0,64.0,4.1,12.0,415.0,59.57,47.88
2016,11,16,9,45,869.5,66.0,4.15,12.5,445.5,67.52,54.75
2016,11,16,10,0,884.0,68.0,4.2,13.0,476.0,69.67,56.44
2016,11,16,10,15,894.5,69.5,4.2,13.0,500.5,71.33,57.8
2016,11,16,10,30,905.0,71.0,4.2,13.0,525.0,85.19,57.05
2016,11,16,10,45,909.5,72.5,4.2,13.0,542.0,141.48,79.93
2016,11,16,11,0,914.0,74.0,4.2,13.0,559.0,197.48,119.32
2016,11,16,11,15,917.5,74.5,4.2,13.0,568.5,252.02,165.7
2016,11,16,11,30,921.0,75.0,4.2,13.0,578.0,305.67,214.89
2016,11,16,11,45,919.0,75.5,4.25,13.5,579.0,356.52,262.61
2016,11,16,12,0,917.0,76.0,4.3,14.0,580.0,405.52,308.46
2016,11,16,12,15,914.5,76.0,4.25,14.0,574.0,451.82,351.73
2016,11,16,12,30,912.0,76.0,4.2,14.0,568.0,495.84,392.17
2016,11,16,12,45,904.5,75.5,4.2,14.0,554.0,534.45,427.54
2016,11,16,13,0,897.0,75.0,4.2,14.0,540.0,570.04,459.68
2016,11,16,13,15,888.0,74.0,4.15,13.5,519.0,601.14,488.36
2016,11,16,13,30,879.0,73.0,4.1,13.0,498.0,628.93,513.99
2016,11,16,13,45,861.0,72.5,4.1,13.0,469.5,653.4,535.63
2016,11,16,14,0,843.0,72.0,4.1,13.0,441.0,669.31,550.42
2016,11,16,14,15,823.0,69.5,4.0,12.5,407.0,677.57,559.69
2016,11,16,14,30,803.0,67.0,3.9,12.0,373.0,681.83,564.66
2016,11,16,14,45,770.5,65.0,3.85,12.0,333.5,673.51,558.87
2016,11,16,15,0,738.0,63.0,3.8,12.0,294.0,660.97,549.52
2016,11,16,15,15,695.0,58.5,3.5,11.5,251.5,633.54,528.01
2016,11,16,15,30,652.0,54.0,3.2,11.0,209.0,609.14,507.7
2016,11,16,15,45,579.0,48.5,2.95,11.0,165.0,551.43,458.57
2016,11,16,16,0,506.0,43.0,2.7,11.0,121.0,490.95,404.84
2016,11,16,16,15,392.5,33.0,2.4,10.0,81.5,392.48,316.23
2016,11,16,16,30,279.0,23.0,2.1,9.0,42.0,280.81,151.82
2016,11,16,16,45,139.5,11.5,1.85,8.5,21.0,114.04,0.0
2016,11,16,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,213.5,16.0,0.8,4.5,39.0,13.03,0.77
2016,11,17,7,30,427.0,32.0,0.9,5.0,78.0,26.79,17.77
2016,11,17,7,45,521.5,38.5,1.0,5.5,121.0,32.33,23.65
2016,11,17,8,0,616.0,45.0,1.1,6.0,164.0,41.26,32.14
2016,11,17,8,15,668.0,49.5,1.2,6.5,207.0,45.42,36.13
2016,11,17,8,30,720.0,54.0,1.3,7.0,250.0,49.65,40.03
2016,11,17,8,45,759.5,56.5,1.4,7.5,292.0,52.15,42.24
2016,11,17,9,0,799.0,59.0,1.5,8.0,334.0,54.72,44.45
2016,11,17,9,15,822.0,61.0,1.6,8.5,370.5,56.68,46.06
2016,11,17,9,30,845.0,63.0,1.7,9.0,407.0,58.65,47.65
2016,11,17,9,45,865.0,64.0,1.85,10.0,438.5,65.98,53.93
2016,11,17,10,0,885.0,65.0,2.0,11.0,470.0,67.58,55.03
2016,11,17,10,15,895.5,66.0,2.05,11.5,494.5,68.91,56.01
2016,11,17,10,30,906.0,67.0,2.1,12.0,519.0,80.18,54.64
2016,11,17,10,45,914.5,67.5,2.2,12.5,536.5,135.97,75.78
2016,11,17,11,0,923.0,68.0,2.3,13.0,554.0,191.86,114.05
2016,11,17,11,15,926.5,68.5,2.25,13.0,564.0,246.63,160.04
2016,11,17,11,30,930.0,69.0,2.2,13.0,574.0,300.52,208.86
2016,11,17,11,45,932.0,68.5,2.2,13.5,576.0,351.98,256.37
2016,11,17,12,0,934.0,68.0,2.2,14.0,578.0,401.92,302.23
2016,11,17,12,15,931.5,67.5,2.2,14.0,572.0,448.28,345.02
2016,11,17,12,30,929.0,67.0,2.2,14.0,566.0,492.31,384.94
2016,11,17,12,45,924.0,66.5,2.25,14.0,552.5,532.59,421.13
2016,11,17,13,0,919.0,66.0,2.3,14.0,539.0,570.01,454.26
2016,11,17,13,15,910.5,65.0,2.25,14.0,518.0,601.93,482.05
2016,11,17,13,30,902.0,64.0,2.2,14.0,497.0,630.5,506.66
2016,11,17,13,45,889.0,62.5,2.2,14.0,469.5,652.24,525.87
2016,11,17,14,0,876.0,61.0,2.2,14.0,442.0,670.28,541.96
2016,11,17,14,15,857.5,59.0,2.1,14.0,408.0,680.22,550.32
2016,11,17,14,30,839.0,57.0,2.0,14.0,374.0,686.34,555.13
2016,11,17,14,45,813.0,54.5,1.95,14.0,335.5,689.62,558.02
2016,11,17,15,0,787.0,52.0,1.9,14.0,297.0,682.23,552.61
2016,11,17,15,15,747.5,48.5,1.65,13.0,254.5,659.5,535.64
2016,11,17,15,30,708.0,45.0,1.4,12.0,212.0,633.05,514.58
2016,11,17,15,45,646.5,40.0,1.15,11.5,168.0,584.32,473.74
2016,11,17,16,0,585.0,35.0,0.9,11.0,124.0,532.55,427.9
2016,11,17,16,15,475.5,27.5,0.95,10.5,83.5,439.05,345.11
2016,11,17,16,30,366.0,20.0,1.0,10.0,43.0,332.83,163.05
2016,11,17,16,45,183.0,10.0,1.05,9.5,21.5,145.18,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,218.0,15.0,1.75,5.0,37.5,12.23,0.0
2016,11,18,7,30,436.0,30.0,2.0,6.0,75.0,25.18,16.11
2016,11,18,7,45,528.0,37.0,2.25,7.0,118.5,33.87,24.78
2016,11,18,8,0,620.0,44.0,2.5,8.0,162.0,40.44,31.06
2016,11,18,8,15,674.0,49.0,2.45,8.5,206.0,45.07,35.47
2016,11,18,8,30,728.0,54.0,2.4,9.0,250.0,49.74,39.76
2016,11,18,8,45,765.0,57.5,2.4,10.0,292.0,53.01,42.58
2016,11,18,9,0,802.0,61.0,2.4,11.0,334.0,56.3,45.34
2016,11,18,9,15,825.5,63.5,2.65,11.5,371.0,58.62,47.25
2016,11,18,9,30,849.0,66.0,2.9,12.0,408.0,60.93,49.12
2016,11,18,9,45,867.0,67.5,3.15,13.0,440.0,62.4,50.13
2016,11,18,10,0,885.0,69.0,3.4,14.0,472.0,70.22,56.73
2016,11,18,10,15,895.5,70.5,3.5,14.5,496.0,71.88,57.97
2016,11,18,10,30,906.0,72.0,3.6,15.0,520.0,81.22,65.93
2016,11,18,10,45,911.0,73.5,3.75,16.0,537.0,137.51,76.91
2016,11,18,11,0,916.0,75.0,3.9,17.0,554.0,193.58,114.43
2016,11,18,11,15,918.0,75.5,3.95,17.0,563.0,247.85,159.44
2016,11,18,11,30,920.0,76.0,4.0,17.0,572.0,301.08,207.39
2016,11,18,11,45,917.0,76.5,4.1,17.5,572.5,351.54,254.04
2016,11,18,12,0,914.0,77.0,4.2,18.0,573.0,400.05,298.87
2016,11,18,12,15,909.5,76.5,4.25,18.0,566.0,444.93,340.63
2016,11,18,12,30,905.0,76.0,4.3,18.0,559.0,487.34,379.56
2016,11,18,12,45,897.5,75.5,4.35,18.0,544.5,525.65,414.43
2016,11,18,13,0,890.0,75.0,4.4,18.0,530.0,560.97,446.17
2016,11,18,13,15,880.0,74.0,4.4,18.0,509.5,591.26,473.23
2016,11,18,13,30,870.0,73.0,4.4,18.0,489.0,622.72,500.47
2016,11,18,13,45,855.5,71.5,4.4,18.0,461.0,643.54,519.2
2016,11,18,14,0,841.0,70.0,4.4,18.0,433.0,660.58,534.72
2016,11,18,14,15,821.5,68.0,4.2,17.5,399.5,669.82,544.22
2016,11,18,14,30,802.0,66.0,4.0,17.0,366.0,675.12,549.68
2016,11,18,14,45,774.0,62.5,3.8,17.0,327.5,668.53,544.78
2016,11,18,15,0,746.0,59.0,3.6,17.0,289.0,657.93,536.5
2016,11,18,15,15,704.5,55.0,3.15,16.0,247.0,632.67,517.36
2016,11,18,15,30,663.0,51.0,2.7,15.0,205.0,603.54,493.91
2016,11,18,15,45,597.0,45.0,2.3,14.0,162.0,549.79,449.61
2016,11,18,16,0,531.0,39.0,1.9,13.0,119.0,502.58,407.56
2016,11,18,16,15,415.0,30.0,1.75,12.0,79.0,404.24,319.16
2016,11,18,16,30,299.0,21.0,1.6,11.0,39.0,290.26,128.85
2016,11,18,16,45,149.5,10.5,1.5,10.0,19.5,120.1,0.0
2016,11,18,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,15,188.5,15.0,4.4,10.0,33.5,12.18,0.0
2016,11,19,7,30,377.0,30.0,4.4,10.0,67.0,24.96,15.4
2016,11,19,7,45,466.5,37.0,4.45,10.5,107.0,30.82,21.63
2016,11,19,8,0,556.0,44.0,4.5,11.0,147.0,36.8,27.36
2016,11,19,8,15,610.0,49.0,4.45,11.0,188.5,44.46,34.52
2016,11,19,8,30,664.0,54.0,4.4,11.0,230.0,49.02,38.76
2016,11,19,8,45,332.0,62.5,4.35,11.5,150.5,46.64,36.57
2016,11,19,9,0,0.0,71.0,4.3,12.0,71.0,54.16,43.23
2016,11,19,9,15,0.0,42.5,4.3,12.0,42.5,32.47,23.67
2016,11,19,9,30,0.0,14.0,4.3,12.0,14.0,10.66,3.97
2016,11,19,9,45,0.0,15.5,4.3,12.5,15.5,11.81,4.97
2016,11,19,10,0,0.0,17.0,4.3,13.0,17.0,12.96,5.97
2016,11,19,10,15,0.0,19.0,4.3,13.0,19.0,14.49,7.32
2016,11,19,10,30,0.0,21.0,4.3,13.0,21.0,16.03,8.68
2016,11,19,10,45,0.0,83.0,4.3,13.5,83.0,63.82,48.6
2016,11,19,11,0,0.0,145.0,4.3,14.0,145.0,108.36,85.75
2016,11,19,11,15,0.0,91.0,4.25,14.0,91.0,69.93,53.5
2016,11,19,11,30,0.0,37.0,4.2,14.0,37.0,28.32,18.39
2016,11,19,11,45,0.0,56.5,4.2,14.5,56.5,43.34,31.04
2016,11,19,12,0,0.0,76.0,4.2,15.0,76.0,58.41,43.63
2016,11,19,12,15,0.0,95.0,4.15,15.0,95.0,73.12,55.95
2016,11,19,12,30,0.0,114.0,4.1,15.0,114.0,88.01,68.4
2016,11,19,12,45,0.0,82.5,4.1,15.0,82.5,63.44,47.89
2016,11,19,13,0,0.0,51.0,4.1,15.0,51.0,39.08,27.45
2016,11,19,13,15,0.0,51.0,4.05,15.0,51.0,39.07,27.49
2016,11,19,13,30,0.0,51.0,4.0,15.0,51.0,39.06,27.52
2016,11,19,13,45,0.5,97.0,4.0,15.0,97.5,75.88,58.68
2016,11,19,14,0,1.0,143.0,4.0,15.0,144.0,118.27,94.34
2016,11,19,14,15,0.5,118.5,3.85,14.5,119.0,96.86,76.66
2016,11,19,14,30,0.0,94.0,3.7,14.0,94.0,75.09,58.54
2016,11,19,14,45,0.0,83.5,3.6,14.0,83.5,66.55,51.38
2016,11,19,15,0,0.0,73.0,3.5,14.0,73.0,57.93,44.08
2016,11,19,15,15,0.0,62.0,3.3,13.5,62.0,48.72,36.27
2016,11,19,15,30,0.0,51.0,3.1,13.0,51.0,39.38,28.23
2016,11,19,15,45,0.0,40.0,2.95,13.0,40.0,30.58,20.5
2016,11,19,16,0,0.0,29.0,2.8,13.0,29.0,22.13,13.02
2016,11,19,16,15,0.0,19.0,2.75,12.5,19.0,14.47,6.08
2016,11,19,16,30,0.0,9.0,2.7,12.0,9.0,6.83,0.0
2016,11,19,16,45,0.0,4.5,2.65,12.0,4.5,3.54,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,25.5,17.0,1.1,10.5,19.5,13.06,0.0
2016,11,20,7,30,51.0,34.0,1.2,11.0,39.0,25.28,15.45
2016,11,20,7,45,68.5,52.0,1.35,11.5,62.0,37.86,27.72
2016,11,20,8,0,86.0,70.0,1.5,12.0,85.0,50.2,39.17
2016,11,20,8,15,98.0,87.5,1.6,12.0,109.5,61.96,50.02
2016,11,20,8,30,110.0,105.0,1.7,12.0,134.0,73.47,60.48
2016,11,20,8,45,118.5,121.5,1.8,12.5,157.5,84.12,69.88
2016,11,20,9,0,127.0,138.0,1.9,13.0,181.0,94.52,78.9
2016,11,20,9,15,102.0,152.0,1.9,13.0,189.0,102.81,86.08
2016,11,20,9,30,77.0,166.0,1.9,13.0,197.0,113.28,95.1
2016,11,20,9,45,139.0,180.5,1.9,13.5,241.0,120.32,100.86
