Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,10,0,201.0,195.0,1.9,14.0,285.0,129.72,108.63
2016,11,20,10,15,233.5,202.5,1.9,14.0,312.5,134.91,112.91
2016,11,20,10,30,266.0,210.0,1.9,14.0,340.0,137.18,114.69
2016,11,20,10,45,183.5,221.0,1.95,14.0,312.5,162.0,123.6
2016,11,20,11,0,101.0,232.0,2.0,14.0,285.0,175.34,136.17
2016,11,20,11,15,60.0,215.5,2.0,14.0,247.5,167.36,131.38
2016,11,20,11,30,19.0,199.0,2.0,14.0,210.0,153.12,121.57
2016,11,20,11,45,27.5,208.5,2.0,14.0,224.0,165.29,131.44
2016,11,20,12,0,36.0,218.0,2.0,14.0,238.0,181.48,144.68
2016,11,20,12,15,18.0,180.0,2.0,14.0,190.0,145.96,116.17
2016,11,20,12,30,0.0,142.0,2.0,14.0,142.0,110.01,86.84
2016,11,20,12,45,13.0,169.5,2.0,14.0,176.0,139.28,111.22
2016,11,20,13,0,26.0,197.0,2.0,14.0,210.0,171.3,137.76
2016,11,20,13,15,13.0,103.0,1.9,13.5,109.5,87.3,68.45
2016,11,20,13,30,0.0,9.0,1.8,13.0,9.0,6.86,0.23
2016,11,20,13,45,0.0,8.5,1.7,13.0,8.5,6.47,0.0
2016,11,20,14,0,0.0,8.0,1.6,13.0,8.0,6.09,0.0
2016,11,20,14,15,0.0,30.5,1.4,13.0,30.5,23.27,14.44
2016,11,20,14,30,0.0,53.0,1.2,13.0,53.0,40.56,29.35
2016,11,20,14,45,0.0,47.0,1.05,13.0,47.0,35.93,25.4
2016,11,20,15,0,0.0,41.0,0.9,13.0,41.0,31.31,21.45
2016,11,20,15,15,0.0,35.0,0.8,12.5,35.0,26.7,17.51
2016,11,20,15,30,0.0,29.0,0.7,12.0,29.0,22.09,13.51
2016,11,20,15,45,0.0,22.5,0.6,12.0,22.5,17.12,9.1
2016,11,20,16,0,0.0,16.0,0.5,12.0,16.0,12.15,4.68
2016,11,20,16,15,0.0,10.5,0.55,11.5,10.5,7.96,0.83
2016,11,20,16,30,0.0,5.0,0.6,11.0,5.0,3.78,0.0
2016,11,20,16,45,0.0,2.5,0.65,11.0,2.5,1.97,0.0
2016,11,20,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,14.5,1.25,7.5,32.0,11.8,0.0
2016,11,21,7,30,372.0,29.0,1.4,8.0,64.0,24.17,14.49
2016,11,21,7,45,469.5,36.5,1.6,9.0,104.5,30.48,21.41
2016,11,21,8,0,567.0,44.0,1.8,10.0,145.0,36.92,27.57
2016,11,21,8,15,623.0,49.0,2.0,10.0,187.5,44.62,34.8
2016,11,21,8,30,679.0,54.0,2.2,10.0,230.0,49.21,39.1
2016,11,21,8,45,722.5,56.5,2.4,10.5,270.5,51.68,41.29
2016,11,21,9,0,766.0,59.0,2.6,11.0,311.0,54.22,43.48
2016,11,21,9,15,790.5,61.5,2.65,11.5,347.0,56.54,45.41
2016,11,21,9,30,815.0,64.0,2.7,12.0,383.0,58.85,47.3
2016,11,21,9,45,567.0,121.0,2.8,12.5,351.5,89.84,74.61
2016,11,21,10,0,319.0,178.0,2.9,13.0,320.0,119.49,100.31
2016,11,21,10,15,588.5,126.5,2.95,13.0,405.5,92.14,76.16
2016,11,21,10,30,858.0,75.0,3.0,13.0,491.0,68.43,55.21
2016,11,21,10,45,866.0,76.0,3.05,13.5,508.0,122.61,68.87
2016,11,21,11,0,874.0,77.0,3.1,14.0,525.0,181.91,108.36
2016,11,21,11,15,637.5,142.0,3.1,14.0,472.5,229.55,157.71
2016,11,21,11,30,401.0,207.0,3.1,14.0,420.0,253.86,189.56
2016,11,21,11,45,643.0,143.0,3.1,14.0,485.0,312.26,232.47
2016,11,21,12,0,885.0,79.0,3.1,14.0,550.0,383.84,289.28
2016,11,21,12,15,883.0,78.5,3.05,14.0,545.0,428.35,330.74
2016,11,21,12,30,881.0,78.0,3.0,14.0,540.0,470.69,369.63
2016,11,21,12,45,882.5,75.0,3.0,14.5,528.5,510.0,404.57
2016,11,21,13,0,884.0,72.0,3.0,15.0,517.0,546.94,436.74
2016,11,21,13,15,875.5,71.0,2.95,14.5,496.5,577.84,464.99
2016,11,21,13,30,867.0,70.0,2.9,14.0,476.0,605.53,490.25
2016,11,21,13,45,853.0,68.5,2.9,14.0,449.0,630.96,512.45
2016,11,21,14,0,839.0,67.0,2.9,14.0,422.0,648.35,528.23
2016,11,21,14,15,819.0,65.0,2.8,14.0,389.0,657.36,536.87
2016,11,21,14,30,799.0,63.0,2.7,14.0,356.0,662.44,541.48
2016,11,21,14,45,768.5,60.5,2.65,14.0,318.0,655.47,536.6
2016,11,21,15,0,738.0,58.0,2.6,14.0,280.0,644.44,528.31
2016,11,21,15,15,695.0,53.5,2.25,13.5,238.5,617.81,506.85
2016,11,21,15,30,652.0,49.0,1.9,13.0,197.0,587.39,481.2
2016,11,21,15,45,581.5,43.5,1.55,12.5,154.5,531.37,433.9
2016,11,21,16,0,511.0,38.0,1.2,12.0,112.0,481.95,388.98
2016,11,21,16,15,391.0,29.0,1.15,11.0,73.5,381.8,297.88
2016,11,21,16,30,271.0,20.0,1.1,10.0,35.0,262.87,72.81
2016,11,21,16,45,135.5,10.0,1.1,9.5,17.5,108.38,0.0
2016,11,21,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,163.5,15.5,1.0,6.5,30.0,12.62,0.0
2016,11,22,7,30,327.0,31.0,1.1,7.0,60.0,25.74,15.58
2016,11,22,7,45,423.5,39.5,1.2,7.5,100.0,32.72,23.5
2016,11,22,8,0,520.0,48.0,1.3,8.0,140.0,39.79,30.38
2016,11,22,8,15,579.5,54.0,1.3,8.5,181.5,44.66,35.05
2016,11,22,8,30,639.0,60.0,1.3,9.0,223.0,49.58,39.6
2016,11,22,8,45,679.5,64.0,1.35,9.5,263.0,52.81,42.5
2016,11,22,9,0,720.0,68.0,1.4,10.0,303.0,60.7,49.52
2016,11,22,9,15,673.5,80.5,1.4,10.5,320.0,64.11,52.41
2016,11,22,9,30,627.0,93.0,1.4,11.0,337.0,71.77,59.06
2016,11,22,9,45,662.5,92.5,1.45,11.5,368.5,71.44,58.53
2016,11,22,10,0,698.0,92.0,1.5,12.0,400.0,71.28,58.16
2016,11,22,10,15,649.0,112.0,1.5,12.0,410.5,83.45,68.81
2016,11,22,10,30,600.0,132.0,1.5,12.0,421.0,95.49,79.28
2016,11,22,10,45,579.5,144.0,1.55,12.5,431.0,141.4,94.76
2016,11,22,11,0,559.0,156.0,1.6,13.0,441.0,182.84,122.98
2016,11,22,11,15,473.5,182.0,1.6,13.0,427.0,221.86,158.32
2016,11,22,11,30,388.0,208.0,1.6,13.0,413.0,250.15,186.71
2016,11,22,11,45,407.0,205.0,1.6,13.5,420.5,280.21,212.65
2016,11,22,12,0,426.0,202.0,1.6,14.0,428.0,316.05,243.38
2016,11,22,12,15,471.5,188.0,1.55,14.0,436.0,351.06,273.34
2016,11,22,12,30,517.0,174.0,1.5,14.0,444.0,388.32,305.13
2016,11,22,12,45,447.0,185.5,1.5,14.0,414.5,393.71,312.55
2016,11,22,13,0,377.0,197.0,1.5,14.0,385.0,382.42,306.23
2016,11,22,13,15,535.5,149.0,1.5,14.0,405.0,459.07,368.83
2016,11,22,13,30,694.0,101.0,1.5,14.0,425.0,538.38,432.7
2016,11,22,13,45,624.0,111.5,1.5,14.0,390.0,532.5,429.52
2016,11,22,14,0,554.0,122.0,1.5,14.0,355.0,512.62,415.91
2016,11,22,14,15,519.0,117.0,1.4,13.5,322.0,502.83,410.34
2016,11,22,14,30,484.0,112.0,1.3,13.0,289.0,489.41,401.47
2016,11,22,14,45,456.5,105.0,1.2,13.0,258.0,475.82,391.45
2016,11,22,15,0,429.0,98.0,1.1,13.0,227.0,459.51,378.79
2016,11,22,15,15,403.0,86.0,1.0,12.5,193.0,435.68,360.4
2016,11,22,15,30,377.0,74.0,0.9,12.0,159.0,409.5,339.1
2016,11,22,15,45,336.5,61.0,0.85,11.5,124.5,368.96,305.02
2016,11,22,16,0,296.0,48.0,0.8,11.0,90.0,326.97,267.67
2016,11,22,16,15,218.5,34.0,0.85,10.5,59.0,254.91,199.39
2016,11,22,16,30,141.0,20.0,0.9,10.0,28.0,162.09,33.01
2016,11,22,16,45,70.5,10.0,0.95,9.5,14.0,60.02,0.0
2016,11,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,135.5,16.5,1.1,6.5,28.0,12.98,0.0
2016,11,23,7,30,271.0,33.0,1.1,7.0,56.0,27.33,16.49
2016,11,23,7,45,362.5,44.0,1.1,8.0,94.5,36.21,26.47
2016,11,23,8,0,454.0,55.0,1.1,9.0,133.0,45.08,34.95
2016,11,23,8,15,519.5,62.0,1.25,9.5,174.5,50.5,40.14
2016,11,23,8,30,585.0,69.0,1.4,10.0,216.0,55.98,45.2
2016,11,23,8,45,625.0,74.5,1.55,10.5,255.5,60.06,48.86
2016,11,23,9,0,665.0,80.0,1.7,11.0,295.0,64.15,52.42
2016,11,23,9,15,695.0,84.0,1.75,11.0,331.0,67.01,54.91
2016,11,23,9,30,725.0,88.0,1.8,11.0,367.0,69.88,57.38
2016,11,23,9,45,756.0,88.0,1.85,11.5,399.5,70.01,57.28
2016,11,23,10,0,787.0,88.0,1.9,12.0,432.0,76.03,62.4
2016,11,23,10,15,801.0,89.5,1.95,12.0,456.5,77.1,63.23
2016,11,23,10,30,815.0,91.0,2.0,12.0,481.0,78.2,64.1
2016,11,23,10,45,830.0,90.5,2.05,12.0,499.5,126.03,74.78
2016,11,23,11,0,845.0,90.0,2.1,12.0,518.0,178.4,107.73
2016,11,23,11,15,850.0,90.5,2.15,12.0,528.0,230.44,149.93
2016,11,23,11,30,855.0,91.0,2.2,12.0,538.0,281.94,195.9
2016,11,23,11,45,859.5,90.0,2.25,12.5,541.0,331.26,241.19
2016,11,23,12,0,864.0,89.0,2.3,13.0,544.0,379.45,285.54
2016,11,23,12,15,862.0,88.5,2.35,13.0,539.0,424.22,327.19
2016,11,23,12,30,860.0,88.0,2.4,13.0,534.0,466.85,366.31
2016,11,23,12,45,850.0,88.5,2.45,13.0,520.0,504.31,400.56
2016,11,23,13,0,840.0,89.0,2.5,13.0,506.0,538.7,431.59
2016,11,23,13,15,830.0,87.5,2.55,13.0,486.0,567.95,457.98
2016,11,23,13,30,820.0,86.0,2.6,13.0,466.0,593.88,481.28
2016,11,23,13,45,806.5,83.5,2.7,13.0,439.0,613.21,499.31
2016,11,23,14,0,793.0,81.0,2.8,13.0,412.0,628.9,514.23
2016,11,23,14,15,771.0,78.0,2.8,12.5,379.5,634.62,521.74
2016,11,23,14,30,749.0,75.0,2.8,12.0,347.0,636.33,525.87
2016,11,23,14,45,718.5,71.0,2.8,12.0,309.0,631.82,523.23
2016,11,23,15,0,688.0,67.0,2.8,12.0,271.0,619.41,513.86
2016,11,23,15,15,640.5,62.0,2.4,11.5,230.0,589.48,489.37
2016,11,23,15,30,593.0,57.0,2.0,11.0,189.0,555.94,460.8
2016,11,23,15,45,518.5,50.0,1.7,10.5,147.0,496.36,410.37
2016,11,23,16,0,444.0,43.0,1.4,10.0,105.0,433.97,355.13
2016,11,23,16,15,318.0,32.0,1.3,9.0,68.0,327.62,257.13
2016,11,23,16,30,192.0,21.0,1.2,8.0,31.0,201.21,29.61
2016,11,23,16,45,96.0,10.5,1.15,7.5,15.5,79.1,0.0
2016,11,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,131.0,16.5,0.55,4.0,27.0,12.98,0.0
2016,11,24,7,30,262.0,33.0,0.6,4.0,54.0,25.15,14.53
2016,11,24,7,45,374.0,43.0,0.65,4.0,94.5,35.49,26.24
2016,11,24,8,0,486.0,53.0,0.7,4.0,135.0,43.72,34.42
2016,11,24,8,15,551.5,60.0,0.8,4.5,178.0,49.24,39.8
2016,11,24,8,30,617.0,67.0,0.9,5.0,221.0,54.81,45.04
2016,11,24,8,45,668.0,70.5,1.0,5.5,262.5,57.6,47.58
2016,11,24,9,0,719.0,74.0,1.1,6.0,304.0,60.49,50.13
2016,11,24,9,15,748.0,77.5,1.15,6.5,341.0,63.15,52.39
2016,11,24,9,30,777.0,81.0,1.2,7.0,378.0,71.24,59.53
2016,11,24,9,45,802.0,82.5,1.3,8.0,410.0,72.5,60.32
2016,11,24,10,0,827.0,84.0,1.4,9.0,442.0,73.82,61.16
2016,11,24,10,15,840.0,85.5,1.4,9.5,467.0,74.95,61.94
2016,11,24,10,30,853.0,87.0,1.4,10.0,492.0,76.11,62.75
2016,11,24,10,45,863.0,88.0,1.4,10.5,510.0,124.29,73.47
2016,11,24,11,0,873.0,89.0,1.4,11.0,528.0,178.88,107.35
2016,11,24,11,15,877.5,89.5,1.2,11.5,538.5,232.3,149.83
2016,11,24,11,30,882.0,90.0,1.0,12.0,549.0,285.08,195.74
2016,11,24,11,45,883.5,90.0,0.85,12.5,551.5,335.72,241.1
2016,11,24,12,0,885.0,90.0,0.7,13.0,554.0,384.94,284.76
2016,11,24,12,15,882.5,89.5,0.6,13.0,548.5,430.54,325.27
2016,11,24,12,30,880.0,89.0,0.5,13.0,543.0,473.92,362.79
2016,11,24,12,45,874.5,88.0,0.4,13.5,529.5,513.02,395.07
2016,11,24,13,0,869.0,87.0,0.3,14.0,516.0,549.29,423.98
2016,11,24,13,15,858.5,85.5,0.35,14.0,495.5,579.35,449.83
2016,11,24,13,30,848.0,84.0,0.4,14.0,475.0,605.99,472.7
2016,11,24,13,45,832.0,82.5,0.5,14.0,447.5,625.73,490.8
2016,11,24,14,0,816.0,81.0,0.6,14.0,420.0,641.62,505.87
2016,11,24,14,15,794.0,78.0,0.55,13.5,386.5,648.02,512.83
2016,11,24,14,30,772.0,75.0,0.5,13.0,353.0,650.32,516.55
2016,11,24,14,45,739.5,71.5,0.5,13.0,314.5,645.57,513.88
2016,11,24,15,0,707.0,68.0,0.5,13.0,276.0,632.74,504.78
2016,11,24,15,15,659.5,63.0,0.5,12.5,234.5,603.17,483.58
2016,11,24,15,30,612.0,58.0,0.5,12.0,193.0,569.86,458.34
2016,11,24,15,45,538.0,50.5,0.5,11.5,150.0,510.31,411.29
2016,11,24,16,0,464.0,43.0,0.5,11.0,107.0,447.89,358.98
2016,11,24,16,15,336.5,32.0,0.55,10.5,69.0,340.64,261.75
2016,11,24,16,30,209.0,21.0,0.6,10.0,31.0,212.49,16.6
2016,11,24,16,45,104.5,10.5,0.7,9.5,15.5,85.18,0.0
2016,11,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,51.5,14.5,1.05,4.0,19.0,11.41,0.0
2016,11,25,7,30,103.0,29.0,1.0,4.0,38.0,21.72,11.3
2016,11,25,7,45,152.5,45.5,1.0,4.5,67.0,33.64,24.42
2016,11,25,8,0,202.0,62.0,1.0,5.0,96.0,45.4,35.74
2016,11,25,8,15,231.0,78.0,1.2,5.5,127.0,56.52,46.22
2016,11,25,8,30,260.0,94.0,1.4,6.0,158.0,67.41,56.32
2016,11,25,8,45,278.0,109.0,1.6,7.0,188.0,77.34,65.22
2016,11,25,9,0,296.0,124.0,1.8,8.0,218.0,87.05,73.73
2016,11,25,9,15,318.5,133.0,1.75,8.5,244.5,93.08,78.91
2016,11,25,9,30,341.0,142.0,1.7,9.0,271.0,98.99,83.91
2016,11,25,9,45,261.5,164.5,1.7,9.5,268.0,110.76,94.06
2016,11,25,10,0,182.0,187.0,1.7,10.0,265.0,124.71,106.0
2016,11,25,10,15,214.0,195.0,1.7,10.5,292.5,130.16,110.38
2016,11,25,10,30,246.0,203.0,1.7,11.0,320.0,131.76,111.39
2016,11,25,10,45,236.0,212.5,1.75,11.5,327.5,157.06,120.06
2016,11,25,11,0,226.0,222.0,1.8,12.0,335.0,180.65,136.42
2016,11,25,11,15,198.5,229.0,1.8,12.0,329.5,198.56,151.92
2016,11,25,11,30,171.0,236.0,1.8,12.0,324.0,213.48,166.03
2016,11,25,11,45,231.0,230.5,1.8,12.5,350.5,241.8,188.0
2016,11,25,12,0,291.0,225.0,1.8,13.0,377.0,279.48,218.32
2016,11,25,12,15,290.0,223.0,1.75,13.0,373.0,298.6,235.74
2016,11,25,12,30,289.0,221.0,1.7,13.0,369.0,316.87,252.32
2016,11,25,12,45,324.5,208.5,1.7,13.0,371.5,342.41,274.44
2016,11,25,13,0,360.0,196.0,1.7,13.0,374.0,369.3,297.68
2016,11,25,13,15,272.5,199.0,1.65,13.0,330.5,344.0,278.93
2016,11,25,13,30,185.0,202.0,1.6,13.0,287.0,300.02,244.55
2016,11,25,13,45,136.5,189.5,1.55,13.0,250.0,269.41,220.46
2016,11,25,14,0,88.0,177.0,1.5,13.0,213.0,221.84,181.87
2016,11,25,14,15,60.0,158.0,1.3,12.5,182.0,189.85,155.91
2016,11,25,14,30,32.0,139.0,1.1,12.0,151.0,155.56,127.41
2016,11,25,14,45,27.5,125.0,0.9,12.0,134.5,142.32,116.48
2016,11,25,15,0,23.0,111.0,0.7,12.0,118.0,128.67,104.97
2016,11,25,15,15,294.5,85.0,0.7,11.5,150.5,350.83,294.05
2016,11,25,15,30,566.0,59.0,0.7,11.0,183.0,534.95,438.61
2016,11,25,15,45,501.0,50.5,0.75,10.5,142.5,481.07,392.85
2016,11,25,16,0,436.0,42.0,0.8,10.0,102.0,424.69,344.54
2016,11,25,16,15,218.0,35.5,0.85,9.5,65.5,256.88,198.35
2016,11,25,16,30,0.0,29.0,0.9,9.0,29.0,42.02,0.0
2016,11,25,16,45,0.0,14.5,0.95,9.0,14.5,11.41,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.15,7.0,4.0,3.15,0.0
2016,11,26,7,30,0.0,8.0,2.3,7.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,15.0,2.5,7.5,15.0,11.39,4.4
2016,11,26,8,0,0.0,22.0,2.7,8.0,22.0,16.74,9.46
2016,11,26,8,15,0.0,30.0,2.8,8.0,30.0,22.87,15.21
2016,11,26,8,30,0.0,38.0,2.9,8.0,38.0,29.01,20.94
2016,11,26,8,45,0.0,45.5,3.0,8.0,45.5,34.78,26.27
2016,11,26,9,0,0.0,53.0,3.1,8.0,53.0,40.56,31.56
2016,11,26,9,15,0.0,59.5,3.05,8.0,59.5,45.58,36.11
2016,11,26,9,30,0.0,66.0,3.0,8.0,66.0,50.61,40.62
2016,11,26,9,45,0.0,103.5,2.95,8.5,103.5,77.31,64.59
2016,11,26,10,0,0.0,141.0,2.9,9.0,141.0,102.16,86.56
2016,11,26,10,15,2.0,149.0,2.9,9.0,150.5,107.81,91.41
2016,11,26,10,30,4.0,157.0,2.9,9.0,160.0,113.36,96.19
2016,11,26,10,45,6.0,164.5,2.9,9.0,168.0,119.88,97.12
2016,11,26,11,0,8.0,172.0,2.9,9.0,176.0,127.0,102.85
2016,11,26,11,15,31.0,195.5,3.05,9.0,211.5,147.31,118.83
2016,11,26,11,30,54.0,219.0,3.2,9.0,247.0,173.54,139.98
2016,11,26,11,45,161.5,223.0,3.4,9.0,307.0,216.07,172.33
2016,11,26,12,0,269.0,227.0,3.6,9.0,367.0,272.69,217.84
2016,11,26,12,15,241.5,228.0,3.7,9.0,353.0,277.43,224.32
2016,11,26,12,30,214.0,229.0,3.8,9.0,339.0,283.41,231.44
2016,11,26,12,45,122.5,211.5,3.95,9.0,274.5,240.52,197.94
2016,11,26,13,0,31.0,194.0,4.1,9.0,210.0,179.12,147.36
2016,11,26,13,15,41.0,192.0,4.05,9.0,211.5,187.87,155.26
2016,11,26,13,30,51.0,190.0,4.0,9.0,213.0,197.64,164.0
2016,11,26,13,45,46.0,178.0,4.0,9.0,198.0,188.82,156.95
2016,11,26,14,0,41.0,166.0,4.0,9.0,183.0,179.26,149.23
2016,11,26,14,15,20.5,117.5,3.8,9.0,126.0,109.91,90.07
2016,11,26,14,30,0.0,69.0,3.6,9.0,69.0,52.93,40.54
2016,11,26,14,45,0.0,61.0,3.45,9.0,61.0,46.74,35.24
2016,11,26,15,0,0.0,53.0,3.3,9.0,53.0,40.57,29.87
2016,11,26,15,15,0.0,44.5,3.15,9.0,44.5,34.01,24.12
2016,11,26,15,30,0.0,36.0,3.0,9.0,36.0,27.48,18.32
2016,11,26,15,45,0.0,27.5,2.9,9.0,27.5,20.95,12.49
2016,11,26,16,0,0.0,19.0,2.8,9.0,19.0,14.45,6.65
2016,11,26,16,15,0.0,12.0,2.8,9.0,12.0,9.11,1.61
2016,11,26,16,30,0.0,5.0,2.8,9.0,5.0,3.78,0.0
2016,11,26,16,45,0.0,2.5,2.85,9.0,2.5,1.97,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,116.5,14.5,2.5,7.0,23.0,11.41,0.0
2016,11,27,7,30,233.0,29.0,2.6,7.0,46.0,22.12,10.12
2016,11,27,7,45,365.0,37.5,2.75,7.5,85.5,30.97,21.54
2016,11,27,8,0,497.0,46.0,2.9,8.0,125.0,38.19,28.7
2016,11,27,8,15,563.5,52.5,3.1,8.5,167.0,43.49,33.83
2016,11,27,8,30,630.0,59.0,3.3,9.0,209.0,48.84,38.84
2016,11,27,8,45,682.5,61.5,3.5,9.5,250.5,51.07,40.88
2016,11,27,9,0,735.0,64.0,3.7,10.0,292.0,57.81,46.91
2016,11,27,9,15,763.0,67.0,3.7,10.0,328.0,60.42,49.22
2016,11,27,9,30,791.0,70.0,3.7,10.0,364.0,63.05,51.51
2016,11,27,9,45,698.5,90.5,3.75,10.5,366.0,70.96,58.42
2016,11,27,10,0,606.0,111.0,3.8,11.0,368.0,83.18,69.09
2016,11,27,10,15,736.0,92.5,3.7,11.0,422.5,72.23,59.21
2016,11,27,10,30,866.0,74.0,3.6,11.0,477.0,67.08,54.55
2016,11,27,10,45,875.5,75.0,3.55,11.5,495.0,108.56,62.44
2016,11,27,11,0,885.0,76.0,3.5,12.0,513.0,168.19,98.83
2016,11,27,11,15,889.0,76.5,3.35,12.0,523.5,220.77,140.43
2016,11,27,11,30,893.0,77.0,3.2,12.0,534.0,272.6,186.55
2016,11,27,11,45,893.5,77.0,3.1,12.5,536.5,322.08,232.43
2016,11,27,12,0,894.0,77.0,3.0,13.0,539.0,370.03,277.15
2016,11,27,12,15,891.5,77.0,2.95,13.0,533.5,415.14,319.57
2016,11,27,12,30,889.0,77.0,2.9,13.0,528.0,458.07,359.37
2016,11,27,12,45,767.0,99.5,2.85,13.0,482.0,465.77,371.26
2016,11,27,13,0,645.0,122.0,2.8,13.0,436.0,461.75,372.25
2016,11,27,13,15,547.0,141.0,2.65,13.0,400.0,449.65,365.36
2016,11,27,13,30,449.0,160.0,2.5,13.0,364.0,435.97,356.01
2016,11,27,13,45,484.5,142.5,2.45,13.0,351.0,461.32,378.46
2016,11,27,14,0,520.0,125.0,2.4,13.0,338.0,485.95,400.04
2016,11,27,14,15,533.0,111.5,2.3,12.5,314.5,498.79,412.57
2016,11,27,14,30,546.0,98.0,2.2,12.0,291.0,517.12,429.1
2016,11,27,14,45,504.5,95.0,2.1,12.0,258.5,491.93,409.76
2016,11,27,15,0,463.0,92.0,2.0,12.0,226.0,471.3,393.42
2016,11,27,15,15,426.5,82.0,1.75,11.0,191.0,442.92,371.18
2016,11,27,15,30,390.0,72.0,1.5,10.0,156.0,412.12,345.74
2016,11,27,15,45,339.0,59.0,1.25,9.5,120.5,364.41,304.37
2016,11,27,16,0,288.0,46.0,1.0,9.0,85.0,315.19,259.64
2016,11,27,16,15,144.0,35.0,1.0,8.5,54.5,183.08,140.86
2016,11,27,16,30,0.0,24.0,1.0,8.0,24.0,29.3,0.0
2016,11,27,16,45,0.0,12.0,1.0,8.0,12.0,9.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,15.0,12.5,2.8,9.0,14.0,9.83,0.0
2016,11,28,7,30,30.0,25.0,3.0,9.0,28.0,18.78,6.93
2016,11,28,7,45,66.5,42.5,3.25,9.0,52.0,31.2,21.48
2016,11,28,8,0,103.0,60.0,3.5,9.0,76.0,43.46,33.22
2016,11,28,8,15,122.5,78.0,3.6,9.0,102.5,55.71,44.73
2016,11,28,8,30,142.0,96.0,3.7,9.0,129.0,67.72,55.88
2016,11,28,8,45,159.5,112.0,3.85,9.5,156.0,78.35,65.51
2016,11,28,9,0,177.0,128.0,4.0,10.0,183.0,88.76,74.76
2016,11,28,9,15,192.5,140.5,4.05,10.0,206.5,97.04,82.12
2016,11,28,9,30,208.0,153.0,4.1,10.0,230.0,105.14,89.24
2016,11,28,9,45,154.0,167.5,4.2,10.0,227.0,112.93,96.03
2016,11,28,10,0,100.0,182.0,4.3,10.0,224.0,123.29,105.07
2016,11,28,10,15,217.5,184.0,4.3,10.0,282.5,124.26,105.75
2016,11,28,10,30,335.0,186.0,4.3,10.0,341.0,124.25,105.58
2016,11,28,10,45,280.5,201.5,4.35,10.5,335.0,148.13,113.1
2016,11,28,11,0,226.0,217.0,4.4,11.0,329.0,175.13,133.27
2016,11,28,11,15,126.0,207.5,4.4,11.0,270.5,170.42,133.17
2016,11,28,11,30,26.0,198.0,4.4,11.0,212.0,152.81,122.99
2016,11,28,11,45,98.0,216.0,4.4,11.0,266.5,189.89,151.72
2016,11,28,12,0,170.0,234.0,4.4,11.0,321.0,239.44,191.69
2016,11,28,12,15,475.0,173.0,4.35,11.0,413.5,331.48,263.31
2016,11,28,12,30,780.0,112.0,4.3,11.0,506.0,441.75,352.36
2016,11,28,12,45,762.0,114.5,4.3,11.5,492.0,475.27,383.15
2016,11,28,13,0,744.0,117.0,4.3,12.0,478.0,505.36,410.5
2016,11,28,13,15,375.5,138.0,4.2,12.0,320.5,351.76,289.95
2016,11,28,13,30,7.0,159.0,4.1,12.0,163.0,132.85,107.27
2016,11,28,13,45,6.0,151.0,4.1,12.0,154.0,127.24,103.0
2016,11,28,14,0,5.0,143.0,4.1,12.0,145.0,121.59,98.41
2016,11,28,14,15,335.0,117.0,4.0,11.5,235.5,371.29,313.61
2016,11,28,14,30,665.0,91.0,3.9,11.0,326.0,590.49,495.42
2016,11,28,14,45,647.0,83.0,3.85,11.0,291.0,585.56,491.61
2016,11,28,15,0,629.0,75.0,3.8,11.0,256.0,577.19,485.67
2016,11,28,15,15,578.5,69.0,3.35,10.5,216.0,543.84,458.22
2016,11,28,15,30,528.0,63.0,2.9,10.0,176.0,506.7,426.4
2016,11,28,15,45,469.5,53.0,2.5,9.5,137.0,456.36,382.28
2016,11,28,16,0,411.0,43.0,2.1,9.0,98.0,403.62,333.5
2016,11,28,16,15,286.0,31.5,1.85,8.5,62.5,299.26,231.65
2016,11,28,16,30,161.0,20.0,1.6,8.0,27.0,172.97,0.0
2016,11,28,16,45,80.5,10.0,1.4,7.5,13.5,66.58,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.6,2.5,24.5,8.26,0.0
2016,11,29,7,30,423.0,21.0,1.8,3.0,49.0,19.33,6.69
2016,11,29,7,45,526.0,27.5,2.05,4.0,89.5,25.51,16.87
2016,11,29,8,0,629.0,34.0,2.3,5.0,130.0,31.86,23.27
2016,11,29,8,15,686.5,38.0,2.35,5.5,172.5,35.87,27.26
2016,11,29,8,30,744.0,42.0,2.4,6.0,215.0,39.96,31.16
2016,11,29,8,45,780.5,45.0,2.45,6.5,255.5,46.76,37.44
2016,11,29,9,0,817.0,48.0,2.5,7.0,296.0,50.48,40.78
2016,11,29,9,15,841.0,50.0,2.4,7.5,332.5,53.21,43.16
2016,11,29,9,30,865.0,52.0,2.3,8.0,369.0,55.85,45.41
2016,11,29,9,45,881.0,53.5,2.2,8.5,399.5,57.92,47.12
2016,11,29,10,0,897.0,55.0,2.1,9.0,430.0,59.9,48.72
2016,11,29,10,15,907.5,56.0,2.05,9.0,454.5,61.34,49.94
2016,11,29,10,30,918.0,57.0,2.0,9.0,479.0,62.7,51.08
2016,11,29,10,45,924.5,58.0,2.0,9.5,496.5,100.51,56.82
2016,11,29,11,0,931.0,59.0,2.0,10.0,514.0,156.03,87.9
2016,11,29,11,15,934.5,59.5,2.05,10.5,524.5,210.39,130.14
2016,11,29,11,30,938.0,60.0,2.1,11.0,535.0,263.9,177.31
2016,11,29,11,45,937.0,60.5,2.2,11.5,537.5,315.13,224.93
2016,11,29,12,0,936.0,61.0,2.3,12.0,540.0,364.65,271.41
2016,11,29,12,15,934.0,61.0,2.35,12.0,535.0,411.43,315.58
2016,11,29,12,30,932.0,61.0,2.4,12.0,530.0,456.01,357.14
2016,11,29,12,45,915.5,65.0,2.45,12.0,516.0,495.54,393.85
2016,11,29,13,0,899.0,69.0,2.5,12.0,502.0,531.59,426.83
2016,11,29,13,15,889.5,68.0,2.5,12.0,482.5,562.73,455.06
2016,11,29,13,30,880.0,67.0,2.5,12.0,463.0,590.6,480.1
2016,11,29,13,45,865.0,65.5,2.55,12.0,436.0,611.24,499.26
2016,11,29,14,0,850.0,64.0,2.6,12.0,409.0,633.48,519.09
2016,11,29,14,15,830.0,62.0,2.55,11.5,377.0,643.41,529.69
2016,11,29,14,30,810.0,60.0,2.5,11.0,345.0,649.41,536.95
2016,11,29,14,45,782.5,57.0,2.5,11.0,307.5,645.09,534.11
2016,11,29,15,0,755.0,54.0,2.5,11.0,270.0,636.82,527.82
2016,11,29,15,15,711.5,50.0,2.15,10.0,229.5,611.85,507.91
2016,11,29,15,30,668.0,46.0,1.8,9.0,189.0,583.03,483.53
2016,11,29,15,45,599.0,40.5,1.5,8.5,147.0,529.99,437.55
2016,11,29,16,0,530.0,35.0,1.2,8.0,105.0,473.5,385.73
2016,11,29,16,15,404.0,26.0,1.15,7.5,67.5,369.98,283.33
2016,11,29,16,30,278.0,17.0,1.1,7.0,30.0,247.66,0.0
2016,11,29,16,45,139.0,8.5,1.1,6.5,15.0,107.87,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,15,139.0,11.5,0.85,5.5,20.5,9.05,0.0
2016,11,30,7,30,278.0,23.0,0.8,6.0,41.0,19.08,5.33
2016,11,30,7,45,383.5,32.0,0.75,6.5,78.0,26.57,17.54
2016,11,30,8,0,489.0,41.0,0.7,7.0,115.0,34.15,25.15
2016,11,30,8,15,555.0,47.5,0.85,7.0,155.5,39.53,30.44
2016,11,30,8,30,621.0,54.0,1.0,7.0,196.0,44.96,35.62
2016,11,30,8,45,660.5,58.5,1.15,7.5,235.0,48.61,39.0
2016,11,30,9,0,700.0,63.0,1.3,8.0,274.0,56.6,46.22
2016,11,30,9,15,359.5,99.5,1.35,8.5,208.5,71.16,59.27
2016,11,30,9,30,19.0,136.0,1.4,9.0,143.0,97.37,82.56
2016,11,30,9,45,401.5,107.0,1.5,9.5,273.5,75.98,63.12
2016,11,30,10,0,784.0,78.0,1.6,10.0,404.0,68.73,56.44
2016,11,30,10,15,486.0,139.5,1.6,10.0,345.5,97.03,81.56
2016,11,30,10,30,188.0,201.0,1.6,10.0,287.0,132.86,112.96
2016,11,30,10,45,259.0,200.0,1.6,10.5,323.5,144.12,110.56
2016,11,30,11,0,330.0,199.0,1.6,11.0,360.0,172.7,126.54
2016,11,30,11,15,585.0,143.0,1.6,11.0,435.0,205.18,140.81
2016,11,30,11,30,840.0,87.0,1.6,11.0,510.0,258.69,176.38
2016,11,30,11,45,842.5,87.0,1.65,11.0,513.5,307.19,221.1
2016,11,30,12,0,845.0,87.0,1.7,11.0,517.0,354.47,265.28
2016,11,30,12,15,509.5,157.0,1.85,11.0,415.5,328.44,257.09
2016,11,30,12,30,174.0,227.0,2.0,11.0,314.0,262.29,211.37
2016,11,30,12,45,90.5,197.0,2.15,11.0,242.5,203.79,165.61
2016,11,30,13,0,7.0,167.0,2.3,11.0,171.0,135.85,109.82
2016,11,30,13,15,61.0,182.0,2.35,11.0,210.0,188.86,154.86
2016,11,30,13,30,115.0,197.0,2.4,11.0,249.0,252.23,208.14
2016,11,30,13,45,65.5,173.5,2.45,11.0,203.0,195.76,161.4
2016,11,30,14,0,16.0,150.0,2.5,11.0,157.0,135.42,110.49
2016,11,30,14,15,8.0,106.5,2.4,10.5,110.0,91.27,73.32
2016,11,30,14,30,0.0,63.0,2.3,10.0,63.0,48.29,36.38
2016,11,30,14,45,0.0,56.0,2.2,10.0,56.0,42.88,31.76
2016,11,30,15,0,0.0,49.0,2.1,10.0,49.0,37.48,27.07
2016,11,30,15,15,262.0,55.5,1.9,9.5,111.5,283.41,243.47
2016,11,30,15,30,524.0,62.0,1.7,9.0,174.0,500.27,420.63
