Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,15,45,426.0,55.5,1.55,9.0,133.0,424.0,353.78
2016,11,30,16,0,328.0,49.0,1.4,9.0,92.0,348.25,286.53
2016,11,30,16,15,164.0,37.0,1.3,8.5,58.5,218.38,166.34
2016,11,30,16,30,0.0,25.0,1.2,8.0,25.0,32.67,0.0
2016,11,30,16,45,0.0,12.5,1.2,8.0,12.5,9.83,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,175.0,10.5,1.35,3.5,21.0,8.26,0.0
2016,12,1,7,30,350.0,21.0,1.4,4.0,42.0,19.17,4.13
2016,12,1,7,45,467.5,28.0,1.5,5.0,82.0,25.71,16.76
2016,12,1,8,0,585.0,35.0,1.6,6.0,122.0,32.45,23.64
2016,12,1,8,15,648.0,40.0,1.9,6.0,164.0,37.24,28.41
2016,12,1,8,30,711.0,45.0,2.2,6.0,206.0,42.09,33.09
2016,12,1,8,45,753.0,48.0,2.55,6.5,247.0,45.13,35.93
2016,12,1,9,0,795.0,51.0,2.9,7.0,288.0,48.22,38.71
2016,12,1,9,15,821.5,53.5,2.95,7.5,325.0,50.73,40.9
2016,12,1,9,30,848.0,56.0,3.0,8.0,362.0,58.31,47.66
2016,12,1,9,45,862.0,59.0,3.15,8.5,393.0,61.38,50.26
2016,12,1,10,0,876.0,62.0,3.3,9.0,424.0,64.33,52.73
2016,12,1,10,15,888.5,63.5,3.35,9.0,449.0,66.12,54.25
2016,12,1,10,30,901.0,65.0,3.4,9.0,474.0,67.82,55.69
2016,12,1,10,45,909.5,66.0,3.45,9.5,492.5,100.6,59.6
2016,12,1,11,0,918.0,67.0,3.5,10.0,511.0,155.7,89.11
2016,12,1,11,15,922.5,67.5,3.55,10.5,521.5,209.73,130.49
2016,12,1,11,30,927.0,68.0,3.6,11.0,532.0,263.06,177.34
2016,12,1,11,45,928.0,68.0,3.65,11.5,535.0,314.09,224.86
2016,12,1,12,0,929.0,68.0,3.7,12.0,538.0,363.61,271.57
2016,12,1,12,15,927.0,68.0,3.65,12.0,533.5,410.31,316.02
2016,12,1,12,30,925.0,68.0,3.6,12.0,529.0,454.85,357.88
2016,12,1,12,45,920.0,67.0,3.55,12.0,516.5,494.7,395.08
2016,12,1,13,0,915.0,66.0,3.5,12.0,504.0,531.77,429.14
2016,12,1,13,15,906.0,65.0,3.45,12.0,484.5,563.79,458.41
2016,12,1,13,30,897.0,64.0,3.4,12.0,465.0,592.53,484.41
2016,12,1,13,45,882.5,63.0,3.4,12.0,438.0,614.64,504.81
2016,12,1,14,0,868.0,62.0,3.4,12.0,411.0,633.12,521.92
2016,12,1,14,15,848.0,60.0,3.3,12.0,378.5,648.84,535.96
2016,12,1,14,30,828.0,58.0,3.2,12.0,346.0,655.42,542.61
2016,12,1,14,45,798.5,55.0,3.1,12.0,308.5,650.24,538.74
2016,12,1,15,0,769.0,52.0,3.0,12.0,271.0,641.03,531.26
2016,12,1,15,15,725.0,48.5,2.6,11.0,229.5,616.8,511.92
2016,12,1,15,30,681.0,45.0,2.2,10.0,188.0,588.67,488.03
2016,12,1,15,45,610.5,39.5,1.85,9.5,146.0,535.04,441.41
2016,12,1,16,0,540.0,34.0,1.5,9.0,104.0,478.04,388.89
2016,12,1,16,15,413.5,25.5,1.5,8.0,66.5,375.16,285.92
2016,12,1,16,30,287.0,17.0,1.5,7.0,29.0,252.56,0.0
2016,12,1,16,45,143.5,8.5,1.5,6.5,14.5,110.74,0.0
2016,12,1,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,194.0,9.5,2.3,2.5,21.0,7.47,0.0
2016,12,2,7,30,388.0,19.0,2.5,3.0,42.0,17.43,1.8
2016,12,2,7,45,496.5,26.0,2.75,4.0,81.5,24.05,15.23
2016,12,2,8,0,605.0,33.0,3.0,5.0,121.0,30.82,22.2
2016,12,2,8,15,666.0,37.5,3.15,5.5,163.0,35.24,26.6
2016,12,2,8,30,727.0,42.0,3.3,6.0,205.0,39.74,30.91
2016,12,2,8,45,763.0,46.0,3.45,6.5,245.0,43.61,34.51
2016,12,2,9,0,799.0,50.0,3.6,7.0,285.0,47.46,38.01
2016,12,2,9,15,824.5,52.0,3.75,7.5,321.5,54.19,44.05
2016,12,2,9,30,850.0,54.0,3.9,8.0,358.0,56.84,46.32
2016,12,2,9,45,863.5,57.5,4.1,9.0,389.0,60.27,49.17
2016,12,2,10,0,877.0,61.0,4.3,10.0,420.0,63.59,51.87
2016,12,2,10,15,889.0,62.0,4.25,10.0,445.0,65.03,53.07
2016,12,2,10,30,901.0,63.0,4.2,10.0,470.0,66.39,54.21
2016,12,2,10,45,908.0,64.0,4.2,10.5,488.0,96.73,57.33
2016,12,2,11,0,915.0,65.0,4.2,11.0,506.0,151.48,85.82
2016,12,2,11,15,919.5,65.5,4.15,11.0,516.5,205.25,126.78
2016,12,2,11,30,924.0,66.0,4.1,11.0,527.0,258.32,173.57
2016,12,2,11,45,925.0,66.5,4.1,11.5,530.0,309.55,221.26
2016,12,2,12,0,926.0,67.0,4.1,12.0,533.0,359.31,268.23
2016,12,2,12,15,924.0,66.5,4.1,12.0,528.5,405.39,312.38
2016,12,2,12,30,922.0,66.0,4.1,12.0,524.0,449.28,353.98
2016,12,2,12,45,916.5,65.5,4.2,12.0,512.0,489.23,391.79
2016,12,2,13,0,911.0,65.0,4.3,12.0,500.0,526.4,426.55
2016,12,2,13,15,901.5,64.0,4.35,12.0,480.0,558.02,456.07
2016,12,2,13,30,892.0,63.0,4.4,12.0,460.0,586.35,482.34
2016,12,2,13,45,876.5,62.0,4.45,12.0,433.5,607.74,502.62
2016,12,2,14,0,861.0,61.0,4.5,12.0,407.0,625.45,519.55
2016,12,2,14,15,840.5,59.0,4.3,12.0,374.5,635.05,528.71
2016,12,2,14,30,820.0,57.0,4.1,12.0,342.0,646.86,538.89
2016,12,2,14,45,788.5,55.0,3.95,12.0,304.5,641.48,534.85
2016,12,2,15,0,757.0,53.0,3.8,12.0,267.0,632.03,527.02
2016,12,2,15,15,713.0,49.0,3.35,11.0,226.5,607.18,507.21
2016,12,2,15,30,669.0,45.0,2.9,10.0,186.0,578.49,482.86
2016,12,2,15,45,596.0,39.5,2.45,9.5,144.0,523.14,434.44
2016,12,2,16,0,523.0,34.0,2.0,9.0,102.0,464.42,380.14
2016,12,2,16,15,394.5,25.5,1.9,8.0,65.0,360.35,275.27
2016,12,2,16,30,266.0,17.0,1.8,7.0,28.0,244.5,0.0
2016,12,2,16,45,133.0,8.5,1.7,6.5,14.0,102.96,0.0
2016,12,2,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,9.5,1.35,2.5,18.5,7.47,0.0
2016,12,3,7,30,319.0,19.0,1.5,3.0,37.0,17.27,0.0
2016,12,3,7,45,433.5,27.0,1.65,4.0,74.5,24.69,15.67
2016,12,3,8,0,548.0,35.0,1.8,5.0,112.0,32.24,23.46
2016,12,3,8,15,612.0,40.0,1.95,5.5,153.0,36.95,28.16
2016,12,3,8,30,676.0,45.0,2.1,6.0,194.0,41.74,32.75
2016,12,3,8,45,718.0,48.0,2.25,6.5,233.5,44.72,35.55
2016,12,3,9,0,760.0,51.0,2.4,7.0,273.0,47.75,38.29
2016,12,3,9,15,787.5,53.5,2.4,7.5,309.0,50.23,40.46
2016,12,3,9,30,815.0,56.0,2.4,8.0,345.0,52.7,42.58
2016,12,3,9,45,830.5,59.0,2.4,8.5,375.5,55.34,44.82
2016,12,3,10,0,846.0,62.0,2.4,9.0,406.0,63.69,52.18
2016,12,3,10,15,859.0,63.0,2.45,9.5,431.0,65.12,53.27
2016,12,3,10,30,872.0,64.0,2.5,10.0,456.0,66.47,54.29
2016,12,3,10,45,882.0,64.5,2.6,10.5,474.0,93.49,56.31
2016,12,3,11,0,892.0,65.0,2.7,11.0,492.0,146.71,83.05
2016,12,3,11,15,896.5,65.5,2.75,11.5,503.0,199.2,122.27
2016,12,3,11,30,901.0,66.0,2.8,12.0,514.0,251.02,167.19
2016,12,3,11,45,903.0,66.0,2.9,12.5,517.0,300.89,213.19
2016,12,3,12,0,905.0,66.0,3.0,13.0,520.0,349.4,258.64
2016,12,3,12,15,903.5,66.0,3.0,13.0,516.0,395.09,301.93
2016,12,3,12,30,902.0,66.0,3.0,13.0,512.0,438.72,342.79
2016,12,3,12,45,896.5,65.5,3.0,13.0,500.0,477.84,379.21
2016,12,3,13,0,891.0,65.0,3.0,13.0,488.0,514.23,412.59
2016,12,3,13,15,883.0,64.0,2.95,13.0,469.5,545.94,441.39
2016,12,3,13,30,875.0,63.0,2.9,13.0,451.0,574.53,467.06
2016,12,3,13,45,862.0,61.5,2.9,13.5,425.5,596.38,486.21
2016,12,3,14,0,849.0,60.0,2.9,14.0,400.0,614.72,502.13
2016,12,3,14,15,830.0,58.0,2.7,13.5,368.5,625.04,512.54
2016,12,3,14,30,811.0,56.0,2.5,13.0,337.0,637.69,524.05
2016,12,3,14,45,781.5,53.5,2.35,13.0,300.5,633.04,520.37
2016,12,3,15,0,752.0,51.0,2.2,13.0,264.0,624.43,513.03
2016,12,3,15,15,709.0,47.5,1.9,12.0,224.0,601.04,494.53
2016,12,3,15,30,666.0,44.0,1.6,11.0,184.0,573.87,471.66
2016,12,3,15,45,592.5,39.0,1.3,10.5,142.5,518.94,424.42
2016,12,3,16,0,519.0,34.0,1.0,10.0,101.0,460.52,371.33
2016,12,3,16,15,393.0,25.5,1.0,9.5,64.5,358.53,269.53
2016,12,3,16,30,267.0,17.0,1.0,9.0,28.0,244.63,0.0
2016,12,3,16,45,133.5,8.5,1.05,8.5,14.0,103.16,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,7,15,126.0,10.0,0.45,5.5,16.5,7.87,0.0
2016,12,4,7,30,252.0,20.0,0.4,6.0,33.0,16.57,0.0
2016,12,4,7,45,372.0,29.0,0.4,6.5,70.0,24.13,14.91
2016,12,4,8,0,492.0,38.0,0.4,7.0,107.0,31.82,22.92
2016,12,4,8,15,561.5,44.0,0.45,7.0,147.5,36.87,27.96
2016,12,4,8,30,631.0,50.0,0.5,7.0,188.0,45.55,36.14
2016,12,4,8,45,678.0,54.0,0.6,7.5,228.0,49.21,39.54
2016,12,4,9,0,725.0,58.0,0.7,8.0,268.0,52.92,42.89
2016,12,4,9,15,754.0,61.0,0.8,8.5,304.0,55.63,45.24
2016,12,4,9,30,783.0,64.0,0.9,9.0,340.0,58.35,47.55
2016,12,4,9,45,776.5,72.5,1.05,10.0,366.5,64.69,52.98
2016,12,4,10,0,770.0,81.0,1.2,11.0,393.0,70.85,58.17
2016,12,4,10,15,785.0,83.0,1.2,11.0,417.5,72.37,59.42
2016,12,4,10,30,800.0,85.0,1.2,11.0,442.0,73.91,60.69
2016,12,4,10,45,811.5,85.5,1.25,11.5,460.5,97.23,61.77
2016,12,4,11,0,823.0,86.0,1.3,12.0,479.0,148.06,86.84
2016,12,4,11,15,828.0,87.0,1.3,12.0,489.5,198.75,124.21
2016,12,4,11,30,833.0,88.0,1.3,12.0,500.0,248.99,167.15
2016,12,4,11,45,837.0,87.0,1.3,12.5,503.5,296.65,210.12
2016,12,4,12,0,841.0,86.0,1.3,13.0,507.0,343.24,252.68
2016,12,4,12,15,838.5,86.0,1.4,13.0,502.5,387.1,293.56
2016,12,4,12,30,836.0,86.0,1.5,13.0,498.0,428.93,332.18
2016,12,4,12,45,658.5,124.0,1.6,13.5,444.0,424.56,334.77
2016,12,4,13,0,481.0,162.0,1.7,14.0,390.0,398.53,318.31
2016,12,4,13,15,376.5,173.5,1.75,13.5,347.5,367.51,297.24
2016,12,4,13,30,272.0,185.0,1.8,13.0,305.0,339.17,276.66
2016,12,4,13,45,280.0,172.5,1.9,13.0,290.0,346.7,284.57
2016,12,4,14,0,288.0,160.0,2.0,13.0,275.0,353.22,291.45
2016,12,4,14,15,260.5,154.0,1.8,12.5,252.0,342.84,284.04
2016,12,4,14,30,233.0,148.0,1.6,12.0,229.0,330.51,274.78
2016,12,4,14,45,224.5,132.5,1.45,12.0,203.5,317.98,265.1
2016,12,4,15,0,216.0,117.0,1.3,12.0,178.0,303.77,253.68
2016,12,4,15,15,193.5,101.0,1.2,11.5,149.5,277.2,231.96
2016,12,4,15,30,171.0,85.0,1.1,11.0,121.0,248.98,208.09
2016,12,4,15,45,144.5,67.5,1.0,10.5,93.0,213.9,177.55
2016,12,4,16,0,118.0,50.0,0.9,10.0,65.0,177.12,144.28
2016,12,4,16,15,59.0,33.5,0.9,9.5,41.0,101.97,74.6
2016,12,4,16,30,0.0,17.0,0.9,9.0,17.0,15.21,0.0
2016,12,4,16,45,0.0,8.5,0.95,9.0,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,0.9,6.0,7.5,5.9,0.0
2016,12,5,7,30,0.0,15.0,1.0,6.0,15.0,11.45,0.0
2016,12,5,7,45,5.5,31.0,1.15,6.5,32.0,23.09,13.82
2016,12,5,8,0,11.0,47.0,1.3,7.0,49.0,34.56,25.26
2016,12,5,8,15,20.0,64.0,1.3,7.0,68.0,46.23,36.33
2016,12,5,8,30,29.0,81.0,1.3,7.0,87.0,57.79,47.19
2016,12,5,8,45,35.0,97.0,1.3,7.5,106.0,68.55,57.06
2016,12,5,9,0,41.0,113.0,1.3,8.0,125.0,79.12,66.58
2016,12,5,9,15,46.5,127.0,1.3,8.0,142.0,88.37,74.89
2016,12,5,9,30,52.0,141.0,1.3,8.0,159.0,97.44,82.95
2016,12,5,9,45,28.5,141.0,1.3,8.5,151.0,98.18,83.31
2016,12,5,10,0,5.0,141.0,1.3,9.0,143.0,101.54,86.01
2016,12,5,10,15,8.5,151.5,1.3,9.0,155.0,108.77,92.28
2016,12,5,10,30,12.0,162.0,1.3,9.0,167.0,115.87,98.41
2016,12,5,10,45,7.5,160.0,1.35,9.5,163.5,115.86,93.57
2016,12,5,11,0,3.0,158.0,1.4,10.0,160.0,116.17,93.58
2016,12,5,11,15,42.5,187.5,1.45,10.0,209.0,141.76,113.15
2016,12,5,11,30,82.0,217.0,1.5,10.0,258.0,175.13,139.23
2016,12,5,11,45,41.0,185.5,1.6,10.0,206.0,150.78,120.94
2016,12,5,12,0,0.0,154.0,1.7,10.0,154.0,117.46,94.59
2016,12,5,12,15,3.0,160.5,1.7,10.0,162.0,124.43,100.48
2016,12,5,12,30,6.0,167.0,1.7,10.0,170.0,131.98,106.83
2016,12,5,12,45,4.5,162.5,1.75,10.0,165.0,129.21,104.62
2016,12,5,13,0,3.0,158.0,1.8,10.0,160.0,126.25,102.27
2016,12,5,13,15,15.0,165.0,1.75,10.0,172.0,140.21,114.23
2016,12,5,13,30,27.0,172.0,1.7,10.0,184.0,155.86,127.7
2016,12,5,13,45,28.5,164.0,1.65,10.0,176.0,163.24,134.17
2016,12,5,14,0,30.0,156.0,1.6,10.0,168.0,161.15,132.74
2016,12,5,14,15,26.0,144.5,1.55,9.5,154.0,151.7,125.23
2016,12,5,14,30,22.0,133.0,1.5,9.0,140.0,130.11,107.33
2016,12,5,14,45,18.0,118.5,1.45,9.0,124.0,116.51,95.82
2016,12,5,15,0,14.0,104.0,1.4,9.0,108.0,102.56,83.83
2016,12,5,15,15,8.0,88.5,1.25,8.5,91.0,85.63,69.14
2016,12,5,15,30,2.0,73.0,1.1,8.0,74.0,68.26,53.82
2016,12,5,15,45,1.0,56.0,0.95,8.0,56.5,51.93,39.28
2016,12,5,16,0,0.0,39.0,0.8,8.0,39.0,34.52,23.71
2016,12,5,16,15,0.0,24.5,0.75,7.5,24.5,20.0,10.05
2016,12,5,16,30,0.0,10.0,0.7,7.0,10.0,7.6,0.0
2016,12,5,16,45,0.0,5.0,0.65,7.0,5.0,3.93,0.0
2016,12,5,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,138.5,9.0,1.15,1.5,15.5,7.08,0.0
2016,12,6,7,30,277.0,18.0,1.2,2.0,31.0,14.96,0.0
2016,12,6,7,45,404.5,26.5,1.25,3.0,68.5,22.21,13.11
2016,12,6,8,0,532.0,35.0,1.3,4.0,106.0,32.18,23.39
2016,12,6,8,15,601.0,41.0,1.5,4.5,147.5,37.75,28.94
2016,12,6,8,30,670.0,47.0,1.7,5.0,189.0,43.37,34.34
2016,12,6,8,45,587.0,64.0,1.9,6.0,207.0,52.14,42.4
2016,12,6,9,0,504.0,81.0,2.1,7.0,225.0,63.64,52.8
2016,12,6,9,15,525.5,88.0,2.25,7.5,255.0,68.37,56.98
2016,12,6,9,30,547.0,95.0,2.4,8.0,285.0,73.05,61.04
2016,12,6,9,45,553.0,104.5,2.55,8.5,311.0,79.26,66.44
2016,12,6,10,0,559.0,114.0,2.7,9.0,337.0,85.38,71.69
2016,12,6,10,15,585.5,115.0,2.75,9.0,362.0,85.69,71.85
2016,12,6,10,30,612.0,116.0,2.8,9.0,387.0,86.16,72.16
2016,12,6,10,45,757.0,92.0,2.85,9.5,440.5,90.01,59.39
2016,12,6,11,0,902.0,68.0,2.9,10.0,494.0,143.01,81.29
2016,12,6,11,15,906.0,68.5,2.9,10.0,505.0,196.03,120.03
2016,12,6,11,30,910.0,69.0,2.9,10.0,516.0,248.33,165.32
2016,12,6,11,45,909.0,70.0,2.95,10.0,519.0,298.84,212.44
2016,12,6,12,0,908.0,71.0,3.0,10.0,522.0,347.76,259.13
2016,12,6,12,15,906.0,71.0,3.0,10.0,517.5,393.66,303.11
2016,12,6,12,30,904.0,71.0,3.0,10.0,513.0,437.46,344.65
2016,12,6,12,45,898.0,70.5,3.05,10.0,501.0,476.75,381.82
2016,12,6,13,0,892.0,70.0,3.1,10.0,489.0,513.29,415.92
2016,12,6,13,15,882.5,69.0,3.15,10.0,470.0,544.62,445.14
2016,12,6,13,30,873.0,68.0,3.2,10.0,451.0,572.74,471.16
2016,12,6,13,45,856.5,66.5,3.25,10.0,425.0,597.32,493.74
2016,12,6,14,0,840.0,65.0,3.3,10.0,399.0,614.34,510.0
2016,12,6,14,15,819.5,63.0,3.25,9.5,367.5,624.41,521.04
2016,12,6,14,30,799.0,61.0,3.2,9.0,336.0,630.57,528.59
2016,12,6,14,45,764.0,59.0,3.2,9.0,298.5,622.88,523.7
2016,12,6,15,0,729.0,57.0,3.2,9.0,261.0,610.94,514.25
2016,12,6,15,15,683.0,53.0,2.8,8.5,221.0,584.78,492.2
2016,12,6,15,30,637.0,49.0,2.4,8.0,181.0,554.56,465.55
2016,12,6,15,45,561.0,43.0,2.05,7.5,140.0,505.1,421.77
2016,12,6,16,0,485.0,37.0,1.7,7.0,99.0,446.07,367.2
2016,12,6,16,15,353.5,27.5,1.6,6.5,63.0,341.35,260.81
2016,12,6,16,30,222.0,18.0,1.5,6.0,27.0,211.42,0.0
2016,12,6,16,45,111.0,9.0,1.4,5.5,13.5,86.95,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,0.6,2.0,8.0,6.29,0.0
2016,12,7,7,30,0.0,16.0,0.5,2.0,16.0,12.12,0.0
2016,12,7,7,45,35.5,31.5,0.45,2.0,36.5,23.45,14.06
2016,12,7,8,0,71.0,47.0,0.4,2.0,57.0,34.54,25.75
2016,12,7,8,15,83.5,64.5,0.5,2.0,79.5,46.56,37.37
2016,12,7,8,30,96.0,82.0,0.6,2.0,102.0,58.33,48.6
2016,12,7,8,45,102.5,98.5,0.75,2.5,124.0,69.21,58.75
2016,12,7,9,0,109.0,115.0,0.9,3.0,146.0,79.83,68.49
2016,12,7,9,15,114.5,129.5,0.95,3.5,166.0,89.08,76.81
2016,12,7,9,30,120.0,144.0,1.0,4.0,186.0,98.11,84.79
2016,12,7,9,45,181.0,154.5,1.1,4.5,223.5,105.67,91.34
2016,12,7,10,0,242.0,165.0,1.2,5.0,261.0,110.68,95.55
2016,12,7,10,15,275.5,171.5,1.2,5.5,287.5,115.0,99.08
2016,12,7,10,30,309.0,178.0,1.2,6.0,314.0,119.3,102.57
2016,12,7,10,45,316.5,185.0,1.3,6.5,329.5,131.48,103.25
2016,12,7,11,0,324.0,192.0,1.4,7.0,345.0,160.43,119.58
2016,12,7,11,15,236.5,206.5,1.45,7.0,319.5,180.83,138.37
2016,12,7,11,30,149.0,221.0,1.5,7.0,294.0,191.14,151.14
2016,12,7,11,45,175.5,221.5,1.6,7.0,308.0,211.8,168.31
2016,12,7,12,0,202.0,222.0,1.7,7.0,322.0,234.77,187.97
2016,12,7,12,15,101.0,185.0,1.85,7.0,235.0,185.86,151.17
2016,12,7,12,30,0.0,148.0,2.0,7.0,148.0,114.54,93.24
2016,12,7,12,45,0.0,83.5,2.15,7.0,83.5,64.19,50.23
2016,12,7,13,0,0.0,19.0,2.3,7.0,19.0,14.49,7.05
2016,12,7,13,15,0.0,72.0,2.4,7.0,72.0,55.27,42.68
2016,12,7,13,30,0.0,125.0,2.5,7.0,125.0,99.07,80.59
2016,12,7,13,45,4.0,133.0,2.6,7.5,135.0,109.71,89.71
2016,12,7,14,0,8.0,141.0,2.7,8.0,145.0,121.73,100.07
2016,12,7,14,15,5.5,131.0,2.65,7.5,133.5,113.27,93.09
2016,12,7,14,30,3.0,121.0,2.6,7.0,122.0,104.7,85.96
2016,12,7,14,45,1.5,108.0,2.6,7.0,108.5,93.59,76.4
2016,12,7,15,0,0.0,95.0,2.6,7.0,95.0,82.32,66.58
2016,12,7,15,15,0.0,80.5,2.5,6.5,80.5,70.23,56.07
2016,12,7,15,30,0.0,66.0,2.4,6.0,66.0,57.85,45.13
2016,12,7,15,45,0.0,51.0,2.3,6.0,51.0,44.41,33.03
2016,12,7,16,0,0.0,36.0,2.2,6.0,36.0,30.21,20.2
2016,12,7,16,15,0.0,23.0,2.2,6.0,23.0,17.64,8.24
2016,12,7,16,30,0.0,10.0,2.2,6.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,2.2,6.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,13.0,4.2,10.0,13.0,10.23,0.0
2016,12,8,7,30,0.0,26.0,4.2,10.0,26.0,18.34,0.0
2016,12,8,7,45,222.5,31.0,4.2,10.5,59.5,23.6,13.24
2016,12,8,8,0,445.0,36.0,4.2,11.0,93.0,29.99,20.61
2016,12,8,8,15,517.0,42.0,4.15,11.0,131.5,35.01,25.61
2016,12,8,8,30,589.0,48.0,4.1,11.0,170.0,40.11,30.51
2016,12,8,8,45,634.0,52.5,4.1,11.5,208.0,47.54,37.3
2016,12,8,9,0,679.0,57.0,4.1,12.0,246.0,51.59,40.94
2016,12,8,9,15,352.0,94.0,4.0,12.0,193.0,67.67,55.37
2016,12,8,9,30,25.0,131.0,3.9,12.0,140.0,91.25,76.35
2016,12,8,9,45,63.5,150.0,3.85,12.5,175.0,103.43,86.86
2016,12,8,10,0,102.0,169.0,3.8,13.0,210.0,115.34,97.04
2016,12,8,10,15,51.0,107.0,3.7,13.0,127.5,79.05,64.89
2016,12,8,10,30,0.0,45.0,3.6,13.0,45.0,34.42,25.17
2016,12,8,10,45,0.0,97.0,3.55,13.0,97.0,73.59,57.19
2016,12,8,11,0,0.0,149.0,3.5,13.0,149.0,109.68,87.49
2016,12,8,11,15,0.0,147.5,3.4,13.0,147.5,109.82,87.48
2016,12,8,11,30,0.0,146.0,3.3,13.0,146.0,109.73,87.35
2016,12,8,11,45,0.0,147.5,3.2,13.5,147.5,111.68,88.77
2016,12,8,12,0,0.0,149.0,3.1,14.0,149.0,113.62,90.21
2016,12,8,12,15,24.5,176.5,3.0,14.0,188.5,144.1,115.03
2016,12,8,12,30,49.0,204.0,2.9,14.0,228.0,183.24,147.16
2016,12,8,12,45,38.5,194.0,2.85,14.0,212.5,176.06,141.68
2016,12,8,13,0,28.0,184.0,2.8,14.0,197.0,167.38,134.9
2016,12,8,13,15,24.5,175.5,2.7,14.0,186.5,154.17,124.25
2016,12,8,13,30,21.0,167.0,2.6,14.0,176.0,147.79,119.22
2016,12,8,13,45,37.0,164.5,2.55,14.0,179.5,168.5,136.94
2016,12,8,14,0,53.0,162.0,2.5,14.0,183.0,181.63,148.41
2016,12,8,14,15,49.5,150.0,2.35,13.5,168.5,172.92,141.72
2016,12,8,14,30,46.0,138.0,2.2,13.0,154.0,163.76,134.59
2016,12,8,14,45,43.0,123.5,2.1,13.0,137.0,151.47,124.48
2016,12,8,15,0,40.0,109.0,2.0,13.0,120.0,138.69,113.78
2016,12,8,15,15,33.5,93.0,1.8,12.5,101.5,120.82,98.63
2016,12,8,15,30,27.0,77.0,1.6,12.0,83.0,102.21,82.54
2016,12,8,15,45,17.0,60.5,1.45,12.0,64.0,79.39,62.31
2016,12,8,16,0,7.0,44.0,1.3,12.0,45.0,47.45,34.27
2016,12,8,16,15,3.5,28.0,1.25,11.5,28.5,28.6,16.57
2016,12,8,16,30,0.0,12.0,1.2,11.0,12.0,9.14,0.0
2016,12,8,16,45,0.0,6.0,1.15,11.0,6.0,4.72,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,10.0,12.5,9.83,0.0
2016,12,9,7,30,0.0,25.0,1.2,10.0,25.0,19.67,0.0
2016,12,9,7,45,239.5,29.5,1.3,10.5,59.5,24.22,13.49
2016,12,9,8,0,479.0,34.0,1.4,11.0,94.0,28.55,19.36
2016,12,9,8,15,550.5,39.5,1.6,11.5,133.5,36.1,26.55
2016,12,9,8,30,622.0,45.0,1.8,12.0,173.0,41.26,31.43
2016,12,9,8,45,674.0,48.0,2.05,12.5,212.5,44.23,34.19
2016,12,9,9,0,726.0,51.0,2.3,13.0,252.0,47.29,36.94
2016,12,9,9,15,606.5,77.0,2.4,13.5,260.0,61.33,49.4
2016,12,9,9,30,487.0,103.0,2.5,14.0,268.0,75.19,61.54
2016,12,9,9,45,311.0,136.0,2.6,14.5,245.5,94.92,78.71
2016,12,9,10,0,135.0,169.0,2.7,15.0,223.0,113.32,94.49
2016,12,9,10,15,115.5,179.0,2.75,15.0,227.5,118.95,99.22
2016,12,9,10,30,96.0,189.0,2.8,15.0,232.0,127.6,106.58
2016,12,9,10,45,48.0,165.5,2.9,15.5,187.0,116.2,91.5
2016,12,9,11,0,0.0,142.0,3.0,16.0,142.0,104.95,82.49
2016,12,9,11,15,46.0,178.5,2.9,16.0,201.0,135.52,105.65
2016,12,9,11,30,92.0,215.0,2.8,16.0,260.0,174.28,135.41
2016,12,9,11,45,50.0,193.5,2.75,16.0,218.0,157.83,123.94
2016,12,9,12,0,8.0,172.0,2.7,16.0,176.0,133.11,105.26
2016,12,9,12,15,214.5,177.0,2.6,16.0,281.0,222.92,174.42
2016,12,9,12,30,421.0,182.0,2.5,16.0,386.0,330.87,259.2
2016,12,9,12,45,234.5,188.0,2.45,16.0,301.5,271.59,216.0
2016,12,9,13,0,48.0,194.0,2.4,16.0,217.0,185.79,148.58
2016,12,9,13,15,187.0,184.0,2.25,15.5,267.0,264.18,213.74
2016,12,9,13,30,326.0,174.0,2.1,15.0,317.0,354.63,288.09
2016,12,9,13,45,340.0,161.5,2.0,15.0,302.5,367.05,299.15
2016,12,9,14,0,354.0,149.0,1.9,15.0,288.0,378.63,309.83
2016,12,9,14,15,345.0,138.0,1.7,14.5,265.0,376.12,309.28
2016,12,9,14,30,336.0,127.0,1.5,14.0,242.0,371.62,306.93
2016,12,9,14,45,327.5,113.5,1.35,14.0,215.5,362.51,300.21
2016,12,9,15,0,319.0,100.0,1.2,14.0,189.0,367.71,304.17
2016,12,9,15,15,297.5,86.5,1.1,13.5,159.5,345.83,286.66
2016,12,9,15,30,276.0,73.0,1.0,13.0,130.0,321.85,266.69
2016,12,9,15,45,243.0,58.5,0.9,13.0,100.5,286.34,235.62
2016,12,9,16,0,210.0,44.0,0.8,13.0,71.0,249.26,201.58
2016,12,9,16,15,105.0,31.5,0.75,12.5,45.0,144.65,106.66
2016,12,9,16,30,0.0,19.0,0.7,12.0,19.0,18.89,0.0
2016,12,9,16,45,0.0,9.5,0.7,12.0,9.5,7.47,0.0
2016,12,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.1,12.0,1.0,0.79,0.0
2016,12,10,7,30,0.0,2.0,4.1,12.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,5.0,4.1,12.5,5.0,3.78,0.0
2016,12,10,8,0,0.0,8.0,4.1,13.0,8.0,6.06,0.0
2016,12,10,8,15,0.0,12.0,4.05,13.0,12.0,9.1,2.42
2016,12,10,8,30,0.0,16.0,4.0,13.0,16.0,12.15,5.24
2016,12,10,8,45,0.0,19.5,3.95,13.0,19.5,14.82,7.7
2016,12,10,9,0,0.0,23.0,3.9,13.0,23.0,17.5,10.15
2016,12,10,9,15,0.0,26.5,3.95,13.0,26.5,20.18,12.57
2016,12,10,9,30,0.0,30.0,4.0,13.0,30.0,22.87,14.98
2016,12,10,9,45,0.0,50.5,4.1,13.0,50.5,38.63,29.1
2016,12,10,10,0,0.0,71.0,4.2,13.0,71.0,54.48,43.21
2016,12,10,10,15,30.5,127.0,4.15,13.0,140.0,91.07,75.6
2016,12,10,10,30,61.0,183.0,4.1,13.0,209.0,123.77,104.2
2016,12,10,10,45,30.5,105.5,4.05,13.5,118.5,78.66,61.0
2016,12,10,11,0,0.0,28.0,4.0,14.0,28.0,21.38,12.6
2016,12,10,11,15,0.0,28.5,3.85,14.0,28.5,21.77,12.93
2016,12,10,11,30,0.0,29.0,3.7,14.0,29.0,22.15,13.25
2016,12,10,11,45,0.0,45.0,3.6,14.0,45.0,34.44,23.7
2016,12,10,12,0,0.0,61.0,3.5,14.0,61.0,46.78,34.15
2016,12,10,12,15,0.0,35.0,3.35,14.0,35.0,26.76,17.16
2016,12,10,12,30,0.0,9.0,3.2,14.0,9.0,6.86,0.2
2016,12,10,12,45,0.0,9.0,3.05,14.0,9.0,6.86,0.2
2016,12,10,13,0,0.0,9.0,2.9,14.0,9.0,6.86,0.21
2016,12,10,13,15,0.0,64.0,2.8,14.0,64.0,49.08,36.24
2016,12,10,13,30,0.0,119.0,2.7,14.0,119.0,93.93,74.16
2016,12,10,13,45,0.0,121.0,2.6,14.0,121.0,96.63,76.49
2016,12,10,14,0,0.0,123.0,2.5,14.0,123.0,99.83,79.29
2016,12,10,14,15,0.0,113.0,2.35,13.5,113.0,92.23,73.15
2016,12,10,14,30,0.0,103.0,2.2,13.0,103.0,84.57,66.9
2016,12,10,14,45,0.0,92.0,2.05,13.0,92.0,75.87,59.56
2016,12,10,15,0,0.0,81.0,1.9,13.0,81.0,67.09,52.08
2016,12,10,15,15,0.0,68.5,1.8,12.5,68.5,56.62,43.14
2016,12,10,15,30,0.0,56.0,1.7,12.0,56.0,45.95,33.89
2016,12,10,15,45,0.0,43.0,1.6,12.0,43.0,34.4,23.73
2016,12,10,16,0,0.0,30.0,1.5,12.0,30.0,22.92,13.58
2016,12,10,16,15,0.0,19.0,1.45,11.5,19.0,14.48,5.59
2016,12,10,16,30,0.0,8.0,1.4,11.0,8.0,6.07,0.0
2016,12,10,16,45,0.0,4.0,1.35,11.0,4.0,3.15,0.0
2016,12,10,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
