Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,4.0,8.5,6.69,0.0
2016,12,11,7,30,0.0,17.0,0.8,4.0,17.0,13.38,0.0
2016,12,11,7,45,110.0,30.0,0.75,4.5,43.0,22.42,11.84
2016,12,11,8,0,220.0,43.0,0.7,5.0,69.0,32.27,23.14
2016,12,11,8,15,254.5,56.5,0.75,5.0,99.0,41.99,32.63
2016,12,11,8,30,289.0,70.0,0.8,5.0,129.0,51.52,41.74
2016,12,11,8,45,308.0,83.5,0.9,5.5,158.0,60.71,50.29
2016,12,11,9,0,327.0,97.0,1.0,6.0,187.0,69.67,58.48
2016,12,11,9,15,339.5,109.0,1.1,6.0,213.0,77.36,65.49
2016,12,11,9,30,352.0,121.0,1.2,6.0,239.0,84.88,72.26
2016,12,11,9,45,290.5,141.5,1.3,6.5,245.0,97.79,83.68
2016,12,11,10,0,229.0,162.0,1.4,7.0,251.0,108.74,93.19
2016,12,11,10,15,182.5,176.0,1.5,7.5,250.0,118.46,101.53
2016,12,11,10,30,136.0,190.0,1.6,8.0,249.0,125.51,107.44
2016,12,11,10,45,145.5,198.5,1.75,8.5,264.0,132.99,107.43
2016,12,11,11,0,155.0,207.0,1.9,9.0,279.0,152.69,119.3
2016,12,11,11,15,164.5,212.0,1.9,9.0,290.0,171.45,133.09
2016,12,11,11,30,174.0,217.0,1.9,9.0,301.0,191.09,149.09
2016,12,11,11,45,243.0,211.0,1.95,9.5,329.5,220.84,171.76
2016,12,11,12,0,312.0,205.0,2.0,10.0,358.0,255.7,199.76
2016,12,11,12,15,321.0,202.0,1.95,10.0,358.0,278.03,220.12
2016,12,11,12,30,330.0,199.0,1.9,10.0,358.0,300.33,240.48
2016,12,11,12,45,197.0,199.0,1.9,10.5,293.5,255.88,207.4
2016,12,11,13,0,64.0,199.0,1.9,11.0,229.0,197.52,160.88
2016,12,11,13,15,41.5,181.5,1.95,11.0,200.5,176.4,144.03
2016,12,11,13,30,19.0,164.0,2.0,11.0,172.0,143.8,117.04
2016,12,11,13,45,9.5,117.5,2.05,11.0,121.5,99.09,79.53
2016,12,11,14,0,0.0,71.0,2.1,11.0,71.0,54.48,41.45
2016,12,11,14,15,0.0,65.0,2.0,10.5,65.0,49.83,37.63
2016,12,11,14,30,0.0,59.0,1.9,10.0,59.0,45.19,33.74
2016,12,11,14,45,0.0,52.5,1.85,10.0,52.5,40.17,29.42
2016,12,11,15,0,0.0,46.0,1.8,10.0,46.0,35.16,25.07
2016,12,11,15,15,0.0,39.0,1.5,9.5,39.0,29.78,20.39
2016,12,11,15,30,0.0,32.0,1.2,9.0,32.0,24.4,15.65
2016,12,11,15,45,0.0,24.5,0.95,8.5,24.5,18.65,10.53
2016,12,11,16,0,0.0,17.0,0.7,8.0,17.0,12.92,5.38
2016,12,11,16,15,0.0,10.5,0.7,7.5,10.5,7.96,0.65
2016,12,11,16,30,0.0,4.0,0.7,7.0,4.0,3.02,0.0
2016,12,11,16,45,0.0,2.0,0.75,7.0,2.0,1.57,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.95,3.5,9.5,7.47,0.0
2016,12,12,7,30,0.0,19.0,1.0,4.0,19.0,14.95,0.0
2016,12,12,7,45,193.0,27.0,1.1,4.5,50.5,20.57,10.03
2016,12,12,8,0,386.0,35.0,1.2,5.0,82.0,28.94,20.1
2016,12,12,8,15,445.5,44.5,1.25,5.5,118.5,36.6,27.63
2016,12,12,8,30,505.0,54.0,1.3,6.0,155.0,44.19,34.86
2016,12,12,8,45,550.5,59.5,1.4,6.5,191.0,48.45,38.9
2016,12,12,9,0,596.0,65.0,1.5,7.0,227.0,52.74,42.84
2016,12,12,9,15,630.0,67.5,1.4,7.0,260.0,54.67,44.63
2016,12,12,9,30,664.0,70.0,1.3,7.0,293.0,56.67,46.43
2016,12,12,9,45,626.0,86.5,1.25,7.5,312.0,67.62,56.21
2016,12,12,10,0,588.0,103.0,1.2,8.0,331.0,78.29,65.62
2016,12,12,10,15,713.0,85.5,1.1,8.5,380.0,67.54,55.71
2016,12,12,10,30,838.0,68.0,1.0,9.0,429.0,62.24,50.78
2016,12,12,10,45,725.5,95.5,0.95,9.5,418.0,80.14,66.61
2016,12,12,11,0,613.0,123.0,0.9,10.0,407.0,135.98,88.68
2016,12,12,11,15,590.5,133.5,0.95,10.0,412.0,179.91,120.44
2016,12,12,11,30,568.0,144.0,1.0,10.0,417.0,217.54,152.68
2016,12,12,11,45,389.5,181.0,1.05,10.0,369.0,236.86,178.15
2016,12,12,12,0,211.0,218.0,1.1,10.0,321.0,231.26,181.8
2016,12,12,12,15,231.5,214.0,1.1,10.0,326.5,251.01,199.16
2016,12,12,12,30,252.0,210.0,1.1,10.0,332.0,278.21,222.59
2016,12,12,12,45,280.5,201.0,1.15,10.0,334.0,300.68,242.3
2016,12,12,13,0,309.0,192.0,1.2,10.0,336.0,324.33,263.11
2016,12,12,13,15,298.0,185.5,1.15,10.0,320.0,331.03,270.11
2016,12,12,13,30,287.0,179.0,1.1,10.0,304.0,335.81,275.41
2016,12,12,13,45,200.0,174.0,1.1,10.0,259.0,284.08,234.5
2016,12,12,14,0,113.0,169.0,1.1,10.0,214.0,237.55,196.58
2016,12,12,14,15,108.0,156.5,1.0,9.5,197.0,229.96,191.39
2016,12,12,14,30,103.0,144.0,0.9,9.0,180.0,221.48,185.1
2016,12,12,14,45,98.5,129.0,0.85,9.0,160.0,209.42,175.42
2016,12,12,15,0,94.0,114.0,0.8,9.0,140.0,196.43,164.73
2016,12,12,15,15,85.5,97.5,0.75,8.5,118.5,177.58,149.0
2016,12,12,15,30,77.0,81.0,0.7,8.0,97.0,157.62,131.83
2016,12,12,15,45,64.0,63.5,0.65,8.0,75.0,131.51,108.57
2016,12,12,16,0,51.0,46.0,0.6,8.0,53.0,103.59,83.17
2016,12,12,16,15,25.5,30.5,0.6,7.5,34.0,55.51,38.86
2016,12,12,16,30,0.0,15.0,0.6,7.0,15.0,11.46,0.0
2016,12,12,16,45,0.0,7.5,0.65,7.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.0,7.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.1,8.0,5.0,3.93,0.0
2016,12,13,7,45,0.0,15.0,1.2,8.5,15.0,11.42,2.72
2016,12,13,8,0,0.0,25.0,1.3,9.0,25.0,19.08,11.07
2016,12,13,8,15,0.0,37.0,1.35,9.0,37.0,28.27,19.75
2016,12,13,8,30,0.0,49.0,1.4,9.0,49.0,37.12,28.04
2016,12,13,8,45,0.0,60.5,1.5,9.5,60.5,45.56,35.82
2016,12,13,9,0,0.0,72.0,1.6,10.0,72.0,53.93,43.4
2016,12,13,9,15,0.0,83.0,1.55,10.0,83.0,61.89,50.6
2016,12,13,9,30,0.0,94.0,1.5,10.0,94.0,69.76,57.65
2016,12,13,9,45,0.0,53.5,1.45,10.5,53.5,40.94,31.53
2016,12,13,10,0,0.0,13.0,1.4,11.0,13.0,9.89,3.33
2016,12,13,10,15,107.5,99.0,1.4,11.0,145.0,72.57,59.76
2016,12,13,10,30,215.0,185.0,1.4,11.0,277.0,124.3,105.28
2016,12,13,10,45,107.5,98.0,1.4,11.5,144.0,72.86,59.56
2016,12,13,11,0,0.0,11.0,1.4,12.0,11.0,8.38,1.57
2016,12,13,11,15,160.5,105.0,1.4,12.0,182.0,98.7,71.43
2016,12,13,11,30,321.0,199.0,1.4,12.0,353.0,206.5,153.69
2016,12,13,11,45,334.0,198.5,1.4,12.0,360.0,232.38,175.59
2016,12,13,12,0,347.0,198.0,1.4,12.0,367.0,258.9,199.03
2016,12,13,12,15,230.5,207.0,1.3,12.0,319.0,244.66,192.69
2016,12,13,12,30,114.0,216.0,1.2,12.0,271.0,222.83,178.52
2016,12,13,12,45,57.0,147.0,1.15,12.0,174.5,143.6,115.12
2016,12,13,13,0,0.0,78.0,1.1,12.0,78.0,59.92,45.62
2016,12,13,13,15,0.0,75.0,1.05,12.0,75.0,57.59,43.8
2016,12,13,13,30,0.0,72.0,1.0,12.0,72.0,55.26,41.87
2016,12,13,13,45,0.0,42.5,0.95,12.0,42.5,32.49,22.42
2016,12,13,14,0,0.0,13.0,0.9,12.0,13.0,9.89,2.93
2016,12,13,14,15,0.0,12.0,0.8,12.0,12.0,9.13,2.28
2016,12,13,14,30,0.0,11.0,0.7,12.0,11.0,8.36,1.63
2016,12,13,14,45,0.0,10.0,0.65,12.0,10.0,7.59,0.97
2016,12,13,15,0,0.0,9.0,0.6,12.0,9.0,6.83,0.3
2016,12,13,15,15,0.0,7.5,0.55,11.5,7.5,5.69,0.0
2016,12,13,15,30,0.0,6.0,0.5,11.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,0.45,11.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,0.4,11.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,0.4,10.5,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.9,9.5,7.0,0.0,0.0
2016,12,14,7,30,0.0,14.0,2.1,10.0,14.0,11.02,0.0
2016,12,14,7,45,115.5,26.5,2.3,10.5,40.0,19.94,8.42
2016,12,14,8,0,231.0,39.0,2.5,11.0,66.0,29.47,19.88
2016,12,14,8,15,273.5,53.0,2.55,11.0,97.0,39.68,29.63
2016,12,14,8,30,316.0,67.0,2.6,11.0,128.0,49.7,39.01
2016,12,14,8,45,344.0,79.0,2.65,11.5,159.0,58.06,46.69
2016,12,14,9,0,372.0,91.0,2.7,12.0,190.0,66.25,54.06
2016,12,14,9,15,396.0,100.0,2.75,12.0,219.0,72.26,59.47
2016,12,14,9,30,420.0,109.0,2.8,12.0,248.0,78.18,64.71
2016,12,14,9,45,401.0,124.5,2.85,12.5,267.5,87.49,72.78
2016,12,14,10,0,382.0,140.0,2.9,13.0,287.0,96.53,80.5
2016,12,14,10,15,230.5,161.5,2.9,13.0,252.5,108.54,90.94
2016,12,14,10,30,79.0,183.0,2.9,13.0,218.0,123.83,104.19
2016,12,14,10,45,196.5,186.0,2.95,13.0,275.5,125.95,105.88
2016,12,14,11,0,314.0,189.0,3.0,13.0,333.0,151.05,111.35
2016,12,14,11,15,323.5,192.5,3.0,13.0,344.5,178.09,130.03
2016,12,14,11,30,333.0,196.0,3.0,13.0,356.0,205.83,152.43
2016,12,14,11,45,259.5,207.5,3.0,13.0,332.5,220.07,168.56
2016,12,14,12,0,186.0,219.0,3.0,13.0,309.0,223.5,175.5
2016,12,14,12,15,122.5,212.0,3.0,13.0,271.5,211.4,168.57
2016,12,14,12,30,59.0,205.0,3.0,13.0,234.0,186.63,150.2
2016,12,14,12,45,45.5,195.0,3.0,13.5,216.5,178.89,144.23
2016,12,14,13,0,32.0,185.0,3.0,14.0,199.0,169.35,136.54
2016,12,14,13,15,26.5,175.0,2.95,13.5,187.0,154.26,124.61
2016,12,14,13,30,21.0,165.0,2.9,13.0,175.0,145.57,117.87
2016,12,14,13,45,10.5,114.0,2.9,13.0,119.0,96.52,76.83
2016,12,14,14,0,0.0,63.0,2.9,13.0,63.0,48.29,35.83
2016,12,14,14,15,0.0,58.0,2.75,13.0,58.0,44.42,32.6
2016,12,14,14,30,0.0,53.0,2.6,13.0,53.0,40.56,29.34
2016,12,14,14,45,0.0,47.0,2.5,13.0,47.0,35.93,25.39
2016,12,14,15,0,0.0,41.0,2.4,13.0,41.0,31.31,21.41
2016,12,14,15,15,0.0,34.5,2.25,12.5,34.5,26.31,17.11
2016,12,14,15,30,0.0,28.0,2.1,12.0,28.0,21.33,12.76
2016,12,14,15,45,0.0,21.5,1.95,12.0,21.5,16.35,8.35
2016,12,14,16,0,0.0,15.0,1.8,12.0,15.0,11.39,3.93
2016,12,14,16,15,0.0,9.5,1.8,11.5,9.5,7.2,0.0
2016,12,14,16,30,0.0,4.0,1.8,11.0,4.0,3.02,0.0
2016,12,14,16,45,0.0,2.0,1.8,11.0,2.0,1.57,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,11.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,11.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,12.0,4.25,11.5,12.0,9.12,0.54
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,15.23,7.46
2016,12,15,8,15,0.0,29.5,4.2,12.0,29.5,22.51,14.29
2016,12,15,8,30,0.0,39.0,4.1,12.0,39.0,29.81,21.07
2016,12,15,8,45,0.0,49.0,4.05,12.0,49.0,37.51,28.16
2016,12,15,9,0,0.0,59.0,4.0,12.0,59.0,44.98,34.98
2016,12,15,9,15,0.0,67.5,4.05,12.0,67.5,51.3,40.69
2016,12,15,9,30,0.0,76.0,4.1,12.0,76.0,57.57,46.3
2016,12,15,9,45,0.0,84.0,4.15,12.0,84.0,63.45,51.5
2016,12,15,10,0,0.0,92.0,4.2,12.0,92.0,69.27,56.62
2016,12,15,10,15,0.0,113.0,4.2,12.0,113.0,83.72,69.39
2016,12,15,10,30,0.0,134.0,4.2,12.0,134.0,97.76,81.72
2016,12,15,10,45,0.0,107.5,4.2,12.5,107.5,80.65,66.32
2016,12,15,11,0,0.0,81.0,4.2,13.0,81.0,62.25,47.52
2016,12,15,11,15,0.0,89.0,4.15,13.0,89.0,68.18,52.51
2016,12,15,11,30,0.0,97.0,4.1,13.0,97.0,74.17,57.54
2016,12,15,11,45,0.0,98.0,4.1,13.5,98.0,75.06,58.15
2016,12,15,12,0,0.0,99.0,4.1,14.0,99.0,75.94,58.76
2016,12,15,12,15,0.0,96.0,4.1,14.0,96.0,73.78,56.94
2016,12,15,12,30,0.0,93.0,4.1,14.0,93.0,71.55,55.09
2016,12,15,12,45,0.0,100.5,4.2,14.0,100.5,77.53,60.16
2016,12,15,13,0,0.0,108.0,4.3,14.0,108.0,83.73,65.44
2016,12,15,13,15,0.0,92.5,4.45,14.0,92.5,71.49,55.17
2016,12,15,13,30,0.0,77.0,4.6,14.0,77.0,59.14,44.78
2016,12,15,13,45,0.0,67.5,4.75,14.0,67.5,51.77,38.59
2016,12,15,14,0,0.0,58.0,4.9,14.0,58.0,44.42,32.39
2016,12,15,14,15,0.0,53.5,4.9,13.5,53.5,40.94,29.54
2016,12,15,14,30,0.0,49.0,4.9,13.0,49.0,37.47,26.66
2016,12,15,14,45,0.0,43.5,4.95,13.0,43.5,33.23,23.04
2016,12,15,15,0,0.0,38.0,5.0,13.0,38.0,29.0,19.39
2016,12,15,15,15,0.0,32.0,4.9,13.0,32.0,24.39,15.39
2016,12,15,15,30,0.0,26.0,4.8,13.0,26.0,19.79,11.35
2016,12,15,15,45,0.0,20.5,4.7,13.0,20.5,15.59,7.62
2016,12,15,16,0,0.0,15.0,4.6,13.0,15.0,11.39,3.88
2016,12,15,16,15,0.0,9.5,4.5,13.0,9.5,7.2,0.0
2016,12,15,16,30,0.0,4.0,4.4,13.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,4.3,13.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,7,15,74.5,7.0,3.7,5.0,8.5,0.0,0.0
2016,12,16,7,30,149.0,14.0,3.8,5.0,17.0,11.02,0.0
2016,12,16,7,45,305.5,24.0,3.9,5.5,51.0,19.95,7.72
2016,12,16,8,0,462.0,34.0,4.0,6.0,85.0,28.57,19.4
2016,12,16,8,15,544.0,40.5,4.15,6.0,125.5,34.08,25.14
2016,12,16,8,30,626.0,47.0,4.3,6.0,166.0,43.07,33.72
2016,12,16,8,45,678.5,51.0,4.5,6.5,207.0,46.79,37.3
2016,12,16,9,0,731.0,55.0,4.7,7.0,248.0,50.59,40.83
2016,12,16,9,15,763.0,58.0,4.75,7.0,285.0,53.39,43.42
2016,12,16,9,30,795.0,61.0,4.8,7.0,322.0,56.19,45.96
2016,12,16,9,45,820.5,62.5,4.85,7.5,354.5,57.76,47.24
2016,12,16,10,0,846.0,64.0,4.9,8.0,387.0,59.35,48.52
2016,12,16,10,15,861.0,65.5,4.9,8.0,413.5,60.78,49.74
2016,12,16,10,30,876.0,67.0,4.9,8.0,440.0,68.1,56.29
2016,12,16,10,45,885.0,68.5,4.9,8.5,459.5,69.68,57.52
2016,12,16,11,0,894.0,70.0,4.9,9.0,479.0,122.71,70.64
2016,12,16,11,15,899.5,70.5,4.85,9.0,491.0,175.58,104.98
2016,12,16,11,30,905.0,71.0,4.8,9.0,503.0,227.95,148.46
2016,12,16,11,45,905.5,72.0,4.8,9.0,507.5,278.87,195.45
2016,12,16,12,0,906.0,73.0,4.8,9.0,512.0,328.41,242.99
2016,12,16,12,15,905.0,72.5,4.7,9.0,509.5,374.58,287.92
2016,12,16,12,30,904.0,72.0,4.6,9.0,507.0,418.77,330.65
2016,12,16,12,45,900.0,71.5,4.6,9.0,496.5,459.55,369.96
2016,12,16,13,0,896.0,71.0,4.6,9.0,486.0,497.81,406.33
2016,12,16,13,15,888.0,70.0,4.55,9.0,468.5,530.87,437.59
2016,12,16,13,30,880.0,69.0,4.5,9.0,451.0,564.31,468.3
2016,12,16,13,45,865.5,68.0,4.5,9.0,426.5,588.1,490.82
2016,12,16,14,0,851.0,67.0,4.5,9.0,402.0,608.22,509.88
2016,12,16,14,15,831.5,65.0,4.4,8.5,371.0,620.36,522.72
2016,12,16,14,30,812.0,63.0,4.3,8.0,340.0,628.59,531.97
2016,12,16,14,45,782.5,60.0,4.2,8.0,304.0,625.04,530.24
2016,12,16,15,0,753.0,57.0,4.1,8.0,268.0,617.37,524.11
2016,12,16,15,15,709.0,53.0,3.75,7.5,228.0,594.35,504.68
2016,12,16,15,30,665.0,49.0,3.4,7.0,188.0,567.21,480.81
2016,12,16,15,45,596.0,43.0,3.05,6.5,147.0,516.13,435.72
2016,12,16,16,0,527.0,37.0,2.7,6.0,106.0,471.61,392.89
2016,12,16,16,15,263.5,34.5,2.55,5.5,69.0,280.94,221.52
2016,12,16,16,30,0.0,32.0,2.4,5.0,32.0,50.33,0.0
2016,12,16,16,45,0.0,16.0,2.25,4.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,7,15,120.5,6.0,1.2,-1.5,9.0,0.0,0.0
2016,12,17,7,30,241.0,12.0,1.2,-1.0,18.0,9.44,0.0
2016,12,17,7,45,391.0,21.0,1.3,-0.5,53.5,19.23,7.05
2016,12,17,8,0,541.0,30.0,1.4,0.0,89.0,27.84,19.26
2016,12,17,8,15,618.0,36.0,1.55,0.5,131.5,33.54,25.26
2016,12,17,8,30,695.0,42.0,1.7,1.0,174.0,39.33,30.97
2016,12,17,8,45,742.5,46.0,1.9,2.0,215.5,43.23,34.7
2016,12,17,9,0,790.0,50.0,2.1,3.0,257.0,47.17,38.33
2016,12,17,9,15,820.0,53.0,2.2,3.5,295.0,50.11,41.02
2016,12,17,9,30,850.0,56.0,2.3,4.0,333.0,53.05,43.63
2016,12,17,9,45,870.5,58.0,2.4,4.5,365.5,59.95,49.83
2016,12,17,10,0,891.0,60.0,2.5,5.0,398.0,62.4,51.9
2016,12,17,10,15,904.5,61.5,2.5,5.5,425.0,64.29,53.45
2016,12,17,10,30,918.0,63.0,2.5,6.0,452.0,66.09,54.9
2016,12,17,10,45,926.0,64.0,2.55,6.5,471.5,67.36,55.87
2016,12,17,11,0,934.0,65.0,2.6,7.0,491.0,120.11,68.22
2016,12,17,11,15,939.0,65.5,2.6,7.0,503.5,174.94,103.33
2016,12,17,11,30,944.0,66.0,2.6,7.0,516.0,229.19,148.09
2016,12,17,11,45,944.5,66.5,2.6,7.0,520.5,281.6,196.24
2016,12,17,12,0,945.0,67.0,2.6,7.0,525.0,332.56,244.87
2016,12,17,12,15,943.5,67.0,2.55,7.0,522.0,380.74,291.36
2016,12,17,12,30,942.0,67.0,2.5,7.0,519.0,426.87,335.5
2016,12,17,12,45,932.5,68.0,2.5,7.5,507.5,468.36,374.47
2016,12,17,13,0,923.0,69.0,2.5,8.0,496.0,506.87,409.89
2016,12,17,13,15,914.5,68.0,2.4,8.0,478.5,540.76,441.07
2016,12,17,13,30,906.0,67.0,2.3,8.0,461.0,571.46,468.85
2016,12,17,13,45,892.5,65.5,2.25,8.0,435.5,595.5,490.91
2016,12,17,14,0,879.0,64.0,2.2,8.0,410.0,620.62,513.08
2016,12,17,14,15,859.5,62.0,2.05,7.5,379.0,633.59,525.75
2016,12,17,14,30,840.0,60.0,1.9,7.0,348.0,642.56,534.82
2016,12,17,14,45,811.5,57.5,1.75,7.0,311.5,640.96,534.11
2016,12,17,15,0,783.0,55.0,1.6,7.0,275.0,635.22,528.89
2016,12,17,15,15,740.0,51.0,1.4,6.0,234.5,613.5,511.69
2016,12,17,15,30,697.0,47.0,1.2,5.0,194.0,587.69,489.98
2016,12,17,15,45,627.5,41.5,1.05,4.5,152.0,537.29,446.66
2016,12,17,16,0,558.0,36.0,0.9,4.0,110.0,483.08,397.39
2016,12,17,16,15,279.0,34.5,0.95,3.5,71.5,288.67,227.61
2016,12,17,16,30,0.0,33.0,1.0,3.0,33.0,52.76,0.31
2016,12,17,16,45,0.0,16.5,1.05,3.0,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,113.5,5.5,1.15,-2.0,8.0,0.0,0.0
2016,12,18,7,30,227.0,11.0,1.3,-1.0,16.0,8.65,0.0
2016,12,18,7,45,380.0,20.0,1.5,-0.5,51.5,18.29,5.89
2016,12,18,8,0,533.0,29.0,1.7,0.0,87.0,26.9,18.36
2016,12,18,8,15,612.5,35.0,1.7,0.0,129.0,32.63,24.45
2016,12,18,8,30,692.0,41.0,1.7,0.0,171.0,38.44,30.26
2016,12,18,8,45,742.0,44.5,1.7,0.5,212.5,41.97,33.74
2016,12,18,9,0,792.0,48.0,1.7,1.0,254.0,45.56,37.14
2016,12,18,9,15,823.0,51.0,1.7,1.5,292.5,48.55,39.9
2016,12,18,9,30,854.0,54.0,1.7,2.0,331.0,56.0,46.72
2016,12,18,9,45,873.5,56.5,1.75,3.0,364.5,58.9,49.17
2016,12,18,10,0,893.0,59.0,1.8,4.0,398.0,61.7,51.47
2016,12,18,10,15,908.0,60.5,1.8,4.0,425.0,63.63,53.16
2016,12,18,10,30,923.0,62.0,1.8,4.0,452.0,65.47,54.76
2016,12,18,10,45,933.0,63.0,1.85,4.5,472.5,66.78,55.78
2016,12,18,11,0,943.0,64.0,1.9,5.0,493.0,118.11,67.38
2016,12,18,11,15,948.5,64.5,1.9,5.5,506.0,173.48,102.28
2016,12,18,11,30,954.0,65.0,1.9,6.0,519.0,228.31,147.06
2016,12,18,11,45,956.0,65.0,1.95,6.5,524.0,281.18,195.08
2016,12,18,12,0,958.0,65.0,2.0,7.0,529.0,332.7,243.62
2016,12,18,12,15,957.0,65.0,2.05,7.0,526.5,381.68,290.71
2016,12,18,12,30,956.0,65.0,2.1,7.0,524.0,428.62,335.55
2016,12,18,12,45,951.5,64.5,2.2,7.0,513.5,471.41,376.35
2016,12,18,13,0,947.0,64.0,2.3,7.0,503.0,511.5,414.08
2016,12,18,13,15,938.5,63.0,2.35,7.0,484.5,546.23,446.57
2016,12,18,13,30,930.0,62.0,2.4,7.0,466.0,577.72,475.73
2016,12,18,13,45,916.5,61.0,2.5,7.0,441.0,603.04,499.62
2016,12,18,14,0,903.0,60.0,2.6,7.0,416.0,624.71,520.14
2016,12,18,14,15,884.5,58.0,2.5,7.0,384.5,638.43,533.05
2016,12,18,14,30,866.0,56.0,2.4,7.0,353.0,648.29,542.44
2016,12,18,14,45,838.0,53.5,2.3,7.0,316.5,653.27,547.22
2016,12,18,15,0,810.0,51.0,2.2,7.0,280.0,648.48,542.96
2016,12,18,15,15,768.5,47.5,1.9,6.0,239.0,628.97,527.11
2016,12,18,15,30,727.0,44.0,1.6,5.0,198.0,605.44,506.7
2016,12,18,15,45,660.0,39.0,1.35,4.0,155.5,557.99,465.76
2016,12,18,16,0,593.0,34.0,1.1,3.0,113.0,506.92,418.82
2016,12,18,16,15,472.0,26.0,1.1,2.5,74.5,411.51,325.11
2016,12,18,16,30,351.0,18.0,1.1,2.0,36.0,299.15,48.17
2016,12,18,16,45,175.5,9.0,1.15,1.5,18.0,132.41,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,15,91.5,5.5,1.15,-1.5,7.5,0.0,0.0
2016,12,19,7,30,183.0,11.0,1.3,-1.0,15.0,8.65,0.0
2016,12,19,7,45,332.0,21.0,1.45,-0.5,48.5,17.51,4.87
2016,12,19,8,0,481.0,31.0,1.6,0.0,82.0,28.48,19.71
2016,12,19,8,15,562.0,37.0,1.65,0.5,122.5,34.07,25.7
2016,12,19,8,30,643.0,43.0,1.7,1.0,163.0,39.77,31.35
2016,12,19,8,45,694.5,47.0,1.75,1.5,204.0,43.6,35.11
2016,12,19,9,0,746.0,51.0,1.8,2.0,245.0,47.48,38.78
2016,12,19,9,15,778.0,54.0,1.85,2.5,282.0,50.37,41.43
2016,12,19,9,30,810.0,57.0,1.9,3.0,319.0,53.26,44.01
2016,12,19,9,45,830.5,59.5,2.0,3.5,351.5,55.6,46.03
2016,12,19,10,0,851.0,62.0,2.1,4.0,384.0,57.91,48.0
2016,12,19,10,15,865.5,64.0,2.2,4.5,410.5,59.73,49.49
2016,12,19,10,30,880.0,66.0,2.3,5.0,437.0,67.43,56.34
2016,12,19,10,45,888.5,67.0,2.4,6.0,456.5,68.68,57.17
2016,12,19,11,0,897.0,68.0,2.5,7.0,476.0,115.98,67.21
2016,12,19,11,15,903.0,69.0,2.45,7.0,489.0,169.42,100.57
2016,12,19,11,30,909.0,70.0,2.4,7.0,502.0,222.48,143.81
2016,12,19,11,45,910.0,70.5,2.4,7.5,507.0,273.4,189.94
2016,12,19,12,0,911.0,71.0,2.4,8.0,512.0,322.97,236.6
2016,12,19,12,15,823.0,84.0,2.4,8.0,480.5,352.06,269.42
2016,12,19,12,30,735.0,97.0,2.4,8.0,449.0,372.03,293.35
2016,12,19,12,45,642.0,119.5,2.45,8.0,423.0,391.22,315.0
2016,12,19,13,0,549.0,142.0,2.5,8.0,397.0,395.27,322.85
2016,12,19,13,15,716.0,105.0,2.45,8.0,424.5,478.38,392.49
2016,12,19,13,30,883.0,68.0,2.4,8.0,452.0,557.6,458.6
2016,12,19,13,45,869.0,66.5,2.35,8.0,427.5,584.86,482.81
2016,12,19,14,0,855.0,65.0,2.3,8.0,403.0,605.11,501.34
2016,12,19,14,15,835.5,63.0,2.1,7.5,372.0,617.66,513.54
2016,12,19,14,30,816.0,61.0,1.9,7.0,341.0,626.31,522.12
2016,12,19,14,45,787.5,58.0,1.75,7.0,305.5,623.86,520.81
2016,12,19,15,0,759.0,55.0,1.6,7.0,270.0,617.36,515.26
2016,12,19,15,15,715.5,51.0,1.4,6.0,230.0,595.21,497.74
2016,12,19,15,30,672.0,47.0,1.2,5.0,190.0,569.06,475.84
2016,12,19,15,45,601.5,41.5,1.05,4.5,149.0,518.06,432.12
2016,12,19,16,0,531.0,36.0,0.9,4.0,108.0,463.4,382.81
2016,12,19,16,15,265.5,35.0,0.9,3.5,71.0,281.92,223.97
2016,12,19,16,30,0.0,34.0,0.9,3.0,34.0,54.29,7.36
2016,12,19,16,45,0.0,17.0,0.95,3.0,17.0,13.38,0.0
2016,12,19,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,71.0,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,142.0,11.0,1.3,1.0,13.0,8.65,0.0
2016,12,20,7,45,289.0,20.5,1.4,1.5,44.5,16.98,3.92
2016,12,20,8,0,436.0,30.0,1.5,2.0,76.0,25.16,16.55
2016,12,20,8,15,518.5,36.5,1.5,2.5,115.5,33.36,24.83
2016,12,20,8,30,601.0,43.0,1.5,3.0,155.0,39.44,30.79
2016,12,20,8,45,651.0,47.5,1.55,3.5,194.0,43.6,34.83
2016,12,20,9,0,701.0,52.0,1.6,4.0,233.0,47.8,38.77
2016,12,20,9,15,734.0,55.0,1.55,4.5,269.5,50.62,41.34
2016,12,20,9,30,767.0,58.0,1.5,5.0,306.0,53.45,43.85
2016,12,20,9,45,794.0,59.5,1.5,5.5,338.0,55.05,45.18
2016,12,20,10,0,821.0,61.0,1.5,6.0,370.0,56.68,46.51
2016,12,20,10,15,836.0,62.5,1.55,6.5,396.0,58.12,47.65
2016,12,20,10,30,851.0,64.0,1.6,7.0,422.0,65.52,54.19
2016,12,20,10,45,861.0,65.0,1.65,8.0,441.5,66.78,55.03
2016,12,20,11,0,871.0,66.0,1.7,9.0,461.0,111.08,63.94
2016,12,20,11,15,876.5,66.5,1.7,9.0,473.5,162.62,95.29
2016,12,20,11,30,882.0,67.0,1.7,9.0,486.0,213.71,136.31
2016,12,20,11,45,884.0,67.5,1.75,9.5,491.5,263.38,180.75
2016,12,20,12,0,886.0,68.0,1.8,10.0,497.0,311.86,225.85
2016,12,20,12,15,885.5,68.0,1.85,10.0,494.5,357.7,269.49
2016,12,20,12,30,885.0,68.0,1.9,10.0,492.0,401.72,311.18
2016,12,20,12,45,875.5,69.0,1.95,10.5,481.5,440.94,347.73
2016,12,20,13,0,866.0,70.0,2.0,11.0,471.0,477.32,381.01
2016,12,20,13,15,857.5,69.0,2.05,11.0,454.5,511.83,412.57
2016,12,20,13,30,849.0,68.0,2.1,11.0,438.0,541.52,439.68
2016,12,20,13,45,836.0,66.5,2.15,11.0,414.5,564.95,461.37
2016,12,20,14,0,823.0,65.0,2.2,11.0,391.0,584.88,479.88
2016,12,20,14,15,803.5,63.0,2.05,10.5,361.0,596.66,491.57
2016,12,20,14,30,784.0,61.0,1.9,10.0,331.0,604.64,499.83
2016,12,20,14,45,757.5,58.0,1.75,10.0,296.5,602.99,499.19
2016,12,20,15,0,731.0,55.0,1.6,10.0,262.0,597.47,494.62
2016,12,20,15,15,688.5,51.0,1.45,9.0,223.5,575.77,477.98
2016,12,20,15,30,646.0,47.0,1.3,8.0,185.0,550.18,457.15
2016,12,20,15,45,582.5,41.0,1.15,7.5,145.5,503.69,417.38
2016,12,20,16,0,519.0,35.0,1.0,7.0,106.0,453.96,372.46
2016,12,20,16,15,402.0,27.0,1.0,6.5,70.0,371.55,292.87
2016,12,20,16,30,285.0,19.0,1.0,6.0,34.0,261.98,72.53
2016,12,20,16,45,142.5,9.5,1.05,5.5,17.0,109.26,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,7,45,193.0,15.5,1.15,4.5,35.5,12.56,0.93
2016,12,21,8,0,386.0,31.0,1.3,5.0,71.0,25.78,16.81
2016,12,21,8,15,469.5,38.5,1.4,5.5,109.5,32.03,23.3
2016,12,21,8,30,553.0,46.0,1.5,6.0,148.0,38.36,29.42
2016,12,21,8,45,604.5,51.0,1.6,6.5,186.5,42.52,33.41
2016,12,21,9,0,656.0,56.0,1.7,7.0,225.0,50.61,40.87
2016,12,21,9,15,690.5,59.5,1.75,7.5,260.5,53.7,43.65
2016,12,21,9,30,725.0,63.0,1.8,8.0,296.0,56.81,46.38
2016,12,21,9,45,757.5,63.5,1.9,8.5,329.0,57.58,46.93
2016,12,21,10,0,790.0,64.0,2.0,9.0,362.0,58.44,47.54
2016,12,21,10,15,806.0,66.0,2.0,9.5,388.0,60.2,48.96
2016,12,21,10,30,822.0,68.0,2.0,10.0,414.0,61.95,50.36
2016,12,21,10,45,832.5,69.0,2.05,10.5,433.5,62.86,51.0
2016,12,21,11,0,843.0,70.0,2.1,11.0,453.0,104.95,59.73
2016,12,21,11,15,850.0,71.0,2.1,11.0,465.5,156.51,90.85
2016,12,21,11,30,857.0,72.0,2.1,11.0,478.0,207.92,131.74
2016,12,21,11,45,860.0,72.0,2.1,11.5,483.5,260.09,177.79
2016,12,21,12,0,863.0,72.0,2.1,12.0,489.0,307.4,221.5
2016,12,21,12,15,862.5,72.0,2.1,12.0,487.5,352.32,264.0
2016,12,21,12,30,862.0,72.0,2.1,12.0,486.0,395.45,304.6
2016,12,21,12,45,859.0,71.0,2.15,12.0,477.0,434.67,341.47
