Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,13,0,856.0,70.0,2.2,12.0,468.0,471.52,375.65
2016,12,21,13,15,848.5,69.0,2.15,12.0,451.5,506.18,406.98
2016,12,21,13,30,841.0,68.0,2.1,12.0,435.0,536.17,433.89
2016,12,21,13,45,831.0,66.0,2.1,12.5,412.5,560.59,455.23
2016,12,21,14,0,821.0,64.0,2.1,13.0,390.0,581.7,473.45
2016,12,21,14,15,803.0,62.0,2.0,12.5,360.5,594.45,486.03
2016,12,21,14,30,785.0,60.0,1.9,12.0,331.0,603.49,495.32
2016,12,21,14,45,759.5,57.0,1.85,12.0,297.0,602.63,495.9
2016,12,21,15,0,734.0,54.0,1.8,12.0,263.0,597.95,492.64
2016,12,21,15,15,693.0,50.0,1.6,11.0,225.0,577.47,476.83
2016,12,21,15,30,652.0,46.0,1.4,10.0,187.0,553.18,456.92
2016,12,21,15,45,588.0,40.5,1.2,9.5,147.0,507.08,417.47
2016,12,21,16,0,524.0,35.0,1.0,9.0,107.0,457.65,372.93
2016,12,21,16,15,410.0,27.0,1.05,8.5,71.0,367.42,288.97
2016,12,21,16,30,296.0,19.0,1.1,8.0,35.0,270.76,89.73
2016,12,21,16,45,148.0,9.5,1.15,7.5,17.5,113.23,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,7,45,220.5,15.5,1.5,3.5,38.0,12.64,0.56
2016,12,22,8,0,441.0,31.0,1.5,4.0,76.0,26.03,17.05
2016,12,22,8,15,526.5,38.0,1.45,4.5,116.5,31.99,23.34
2016,12,22,8,30,612.0,45.0,1.4,5.0,157.0,41.27,32.19
2016,12,22,8,45,667.0,49.5,1.35,5.5,197.5,45.44,36.23
2016,12,22,9,0,722.0,54.0,1.3,6.0,238.0,49.68,40.19
2016,12,22,9,15,755.0,57.0,1.25,6.5,275.5,52.48,42.72
2016,12,22,9,30,788.0,60.0,1.2,7.0,313.0,55.31,45.2
2016,12,22,9,45,811.5,62.0,1.15,8.0,345.5,57.23,46.72
2016,12,22,10,0,835.0,64.0,1.1,9.0,378.0,59.16,48.21
2016,12,22,10,15,849.5,66.0,1.15,9.5,404.5,60.94,49.64
2016,12,22,10,30,864.0,68.0,1.2,10.0,431.0,62.7,51.04
2016,12,22,10,45,874.0,69.0,1.25,10.5,451.0,63.64,51.7
2016,12,22,11,0,884.0,70.0,1.3,11.0,471.0,111.48,64.7
2016,12,22,11,15,890.0,70.5,1.35,11.5,484.0,163.99,95.23
2016,12,22,11,30,896.0,71.0,1.4,12.0,497.0,216.1,135.85
2016,12,22,11,45,898.5,71.5,1.5,12.5,502.0,266.85,180.38
2016,12,22,12,0,901.0,72.0,1.6,13.0,507.0,316.44,225.78
2016,12,22,12,15,900.5,72.0,1.65,13.0,505.5,363.28,269.69
2016,12,22,12,30,900.0,72.0,1.7,13.0,504.0,408.27,311.65
2016,12,22,12,45,898.0,70.5,1.75,13.0,494.5,449.2,349.67
2016,12,22,13,0,896.0,69.0,1.8,13.0,485.0,487.74,384.96
2016,12,22,13,15,888.0,68.0,1.7,13.0,468.0,521.26,414.97
2016,12,22,13,30,880.0,67.0,1.6,13.0,451.0,551.73,441.7
2016,12,22,13,45,868.0,65.5,1.55,13.0,427.5,576.25,463.44
2016,12,22,14,0,856.0,64.0,1.5,13.0,404.0,601.94,485.33
2016,12,22,14,15,837.0,62.0,1.3,12.5,373.5,615.15,497.12
2016,12,22,14,30,818.0,60.0,1.1,12.0,343.0,624.48,505.36
2016,12,22,14,45,790.0,57.5,0.95,12.0,307.5,623.34,504.58
2016,12,22,15,0,762.0,55.0,0.8,12.0,272.0,618.17,499.74
2016,12,22,15,15,719.5,51.0,0.75,11.5,233.0,597.12,483.82
2016,12,22,15,30,677.0,47.0,0.7,11.0,194.0,572.09,463.87
2016,12,22,15,45,607.5,41.5,0.7,10.5,152.5,522.21,423.81
2016,12,22,16,0,538.0,36.0,0.7,10.0,111.0,468.76,378.31
2016,12,22,16,15,422.0,28.0,0.7,9.5,73.5,376.89,294.6
2016,12,22,16,30,306.0,20.0,0.7,9.0,36.0,279.93,106.81
2016,12,22,16,45,153.0,10.0,0.75,9.0,18.0,117.25,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,4.8,6.0,11.0,8.36,0.0
2016,12,23,8,0,0.0,22.0,4.9,6.0,22.0,16.78,8.81
2016,12,23,8,15,0.0,34.0,4.95,6.0,34.0,25.98,17.72
2016,12,23,8,30,0.0,46.0,5.0,6.0,46.0,34.84,26.14
2016,12,23,8,45,0.0,58.5,5.05,6.5,58.5,43.97,34.67
2016,12,23,9,0,0.0,71.0,5.1,7.0,71.0,53.01,43.01
2016,12,23,9,15,0.0,82.5,5.0,7.0,82.5,61.31,50.65
2016,12,23,9,30,0.0,94.0,4.9,7.0,94.0,69.52,58.13
2016,12,23,9,45,0.0,104.0,4.85,7.5,104.0,76.67,64.45
2016,12,23,10,0,0.0,114.0,4.8,8.0,114.0,83.75,70.63
2016,12,23,10,15,0.0,127.0,4.6,8.0,127.0,92.65,78.54
2016,12,23,10,30,0.0,140.0,4.4,8.0,140.0,101.4,86.28
2016,12,23,10,45,0.0,101.0,4.2,8.5,101.0,76.14,63.33
2016,12,23,11,0,0.0,62.0,4.0,9.0,62.0,47.53,35.61
2016,12,23,11,15,0.0,50.0,4.0,9.0,50.0,38.28,27.59
2016,12,23,11,30,0.0,38.0,4.0,9.0,38.0,29.06,19.58
2016,12,23,11,45,11.0,112.0,4.0,9.5,117.5,87.81,69.56
2016,12,23,12,0,22.0,186.0,4.0,10.0,197.0,146.27,118.55
2016,12,23,12,15,197.0,188.5,4.25,10.0,283.0,214.21,171.19
2016,12,23,12,30,372.0,191.0,4.5,10.0,369.0,300.21,240.87
2016,12,23,12,45,197.5,185.0,4.75,10.0,280.0,238.6,194.64
2016,12,23,13,0,23.0,179.0,5.0,10.0,191.0,152.11,124.32
2016,12,23,13,15,11.5,112.0,5.0,9.5,118.0,92.98,74.58
2016,12,23,13,30,0.0,45.0,5.0,9.0,45.0,34.42,24.28
2016,12,23,13,45,0.0,63.0,5.0,9.0,63.0,48.29,36.37
2016,12,23,14,0,0.0,81.0,5.0,9.0,81.0,62.59,48.81
2016,12,23,14,15,0.0,74.5,4.85,8.5,74.5,57.37,44.44
2016,12,23,14,30,0.0,68.0,4.7,8.0,68.0,52.16,40.06
2016,12,23,14,45,0.0,61.0,4.55,8.0,61.0,46.74,35.37
2016,12,23,15,0,0.0,54.0,4.4,8.0,54.0,41.34,30.66
2016,12,23,15,15,0.0,46.0,4.05,7.5,46.0,35.17,25.28
2016,12,23,15,30,0.0,38.0,3.7,7.0,38.0,29.02,19.84
2016,12,23,15,45,0.0,30.0,3.35,7.0,30.0,22.87,14.31
2016,12,23,16,0,0.0,22.0,3.0,7.0,22.0,16.75,8.76
2016,12,23,16,15,0.0,14.5,2.75,6.5,14.5,11.02,3.46
2016,12,23,16,30,0.0,7.0,2.5,6.0,7.0,5.3,0.0
2016,12,23,16,45,0.0,3.5,2.3,6.0,3.5,2.75,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,227.0,14.5,1.6,2.5,37.0,11.84,0.0
2016,12,24,8,0,454.0,29.0,1.7,3.0,74.0,26.58,17.49
2016,12,24,8,15,539.5,35.5,1.9,3.5,114.0,32.63,23.98
2016,12,24,8,30,625.0,42.0,2.1,4.0,154.0,38.77,30.0
2016,12,24,8,45,680.5,45.5,2.35,4.5,195.0,42.2,33.36
2016,12,24,9,0,736.0,49.0,2.6,5.0,236.0,45.73,36.68
2016,12,24,9,15,769.0,52.0,2.65,5.0,273.5,48.65,39.42
2016,12,24,9,30,802.0,55.0,2.7,5.0,311.0,51.57,42.1
2016,12,24,9,45,828.5,56.0,2.8,5.5,344.5,52.87,43.17
2016,12,24,10,0,855.0,57.0,2.9,6.0,378.0,59.57,49.14
2016,12,24,10,15,870.0,58.5,2.95,6.0,405.0,61.48,50.8
2016,12,24,10,30,885.0,60.0,3.0,6.0,432.0,63.32,52.39
2016,12,24,10,45,896.0,61.0,3.1,6.5,452.5,64.65,53.42
2016,12,24,11,0,907.0,62.0,3.2,7.0,473.0,104.07,60.12
2016,12,24,11,15,913.0,62.5,3.2,7.0,486.0,157.61,91.16
2016,12,24,11,30,919.0,63.0,3.2,7.0,499.0,210.76,133.47
2016,12,24,11,45,922.0,63.0,3.25,7.5,505.0,262.23,179.8
2016,12,24,12,0,925.0,63.0,3.3,8.0,511.0,312.54,227.29
2016,12,24,12,15,924.5,63.0,3.3,8.0,509.5,360.38,273.62
2016,12,24,12,30,924.0,63.0,3.3,8.0,508.0,406.34,317.96
2016,12,24,12,45,914.0,65.0,3.3,8.0,497.5,448.26,358.31
2016,12,24,13,0,904.0,67.0,3.3,8.0,487.0,487.28,395.32
2016,12,24,13,15,896.5,66.0,3.25,8.0,470.5,521.49,427.46
2016,12,24,13,30,889.0,65.0,3.2,8.0,454.0,552.65,456.35
2016,12,24,13,45,878.0,63.0,3.15,8.0,430.5,577.62,479.65
2016,12,24,14,0,867.0,61.0,3.1,8.0,407.0,599.15,499.66
2016,12,24,14,15,849.0,59.5,2.95,7.5,377.5,613.47,514.0
2016,12,24,14,30,831.0,58.0,2.8,7.0,348.0,629.64,529.14
2016,12,24,14,45,805.0,55.0,2.65,7.0,312.5,629.71,530.21
2016,12,24,15,0,779.0,52.0,2.5,7.0,277.0,625.8,526.99
2016,12,24,15,15,739.5,48.5,2.15,6.5,238.0,607.96,511.61
2016,12,24,15,30,700.0,45.0,1.8,6.0,199.0,586.21,491.93
2016,12,24,15,45,636.5,40.0,1.45,5.5,158.0,541.72,452.52
2016,12,24,16,0,573.0,35.0,1.1,5.0,117.0,493.76,407.85
2016,12,24,16,15,459.0,27.5,1.1,4.5,78.5,404.1,324.89
2016,12,24,16,30,345.0,20.0,1.1,4.0,40.0,301.44,147.45
2016,12,24,16,45,172.5,10.0,1.1,3.5,20.0,131.37,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,222.0,14.5,1.25,1.5,36.5,11.83,0.0
2016,12,25,8,0,444.0,29.0,1.3,2.0,73.0,26.55,17.5
2016,12,25,8,15,530.5,35.5,1.5,2.5,113.0,32.58,24.03
2016,12,25,8,30,617.0,42.0,1.7,3.0,153.0,38.71,30.07
2016,12,25,8,45,670.0,46.5,1.9,3.5,193.5,42.94,34.19
2016,12,25,9,0,723.0,51.0,2.1,4.0,234.0,47.22,38.21
2016,12,25,9,15,756.5,54.5,2.15,4.5,271.5,50.49,41.21
2016,12,25,9,30,790.0,58.0,2.2,5.0,309.0,53.76,44.12
2016,12,25,9,45,810.0,60.5,2.25,5.5,341.5,56.05,46.09
2016,12,25,10,0,830.0,63.0,2.3,6.0,374.0,58.32,48.0
2016,12,25,10,15,845.5,65.0,2.3,6.5,401.0,60.13,49.48
2016,12,25,10,30,861.0,67.0,2.3,7.0,428.0,61.92,50.92
2016,12,25,10,45,871.5,68.0,2.3,7.5,448.0,69.0,57.15
2016,12,25,11,0,882.0,69.0,2.3,8.0,468.0,106.13,62.96
2016,12,25,11,15,887.5,69.5,2.3,8.0,481.5,158.53,92.78
2016,12,25,11,30,893.0,70.0,2.3,8.0,495.0,210.51,133.64
2016,12,25,11,45,895.0,70.5,2.35,8.5,500.5,261.1,178.7
2016,12,25,12,0,897.0,71.0,2.4,9.0,506.0,310.51,224.83
2016,12,25,12,15,895.5,71.0,2.4,9.0,503.5,357.0,269.42
2016,12,25,12,30,894.0,71.0,2.4,9.0,501.0,401.57,311.99
2016,12,25,12,45,888.5,70.5,2.4,9.0,491.5,441.95,350.45
2016,12,25,13,0,883.0,70.0,2.4,9.0,482.0,479.72,385.9
2016,12,25,13,15,874.5,69.0,2.35,9.0,465.0,512.8,416.61
2016,12,25,13,30,866.0,68.0,2.3,9.0,448.0,542.81,444.09
2016,12,25,13,45,852.5,66.5,2.25,9.0,424.5,570.28,468.78
2016,12,25,14,0,839.0,65.0,2.2,9.0,401.0,590.95,487.63
2016,12,25,14,15,820.0,63.0,2.05,8.5,371.5,604.03,500.49
2016,12,25,14,30,801.0,61.0,1.9,8.0,342.0,613.28,509.88
2016,12,25,14,45,775.5,58.0,1.8,8.0,307.0,613.21,510.87
2016,12,25,15,0,750.0,55.0,1.7,8.0,272.0,609.24,507.94
2016,12,25,15,15,709.5,51.0,1.55,7.0,233.5,589.76,493.12
2016,12,25,15,30,669.0,47.0,1.4,6.0,195.0,566.38,474.17
2016,12,25,15,45,607.0,41.5,1.25,5.5,155.0,522.18,436.3
2016,12,25,16,0,545.0,36.0,1.1,5.0,115.0,474.59,393.39
2016,12,25,16,15,434.5,28.0,1.2,4.5,77.5,386.98,313.27
2016,12,25,16,30,324.0,20.0,1.3,4.0,40.0,287.64,153.26
2016,12,25,16,45,162.0,10.0,1.4,3.5,20.0,123.95,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,238.0,13.5,1.35,0.0,36.5,12.04,0.0
2016,12,26,8,0,476.0,27.0,1.5,0.0,73.0,24.87,16.14
2016,12,26,8,15,559.5,33.0,1.55,0.5,113.5,30.55,22.37
2016,12,26,8,30,643.0,39.0,1.6,1.0,154.0,36.33,28.11
2016,12,26,8,45,692.0,43.5,1.65,1.5,194.5,40.64,32.32
2016,12,26,9,0,741.0,48.0,1.7,2.0,235.0,44.96,36.42
2016,12,26,9,15,773.5,51.0,1.7,2.5,272.5,47.9,39.14
2016,12,26,9,30,806.0,54.0,1.7,3.0,310.0,50.84,41.78
2016,12,26,9,45,823.5,57.5,1.75,4.0,342.5,53.94,44.43
2016,12,26,10,0,841.0,61.0,1.8,5.0,375.0,56.99,46.98
2016,12,26,10,15,856.0,62.5,1.8,5.5,402.0,64.04,53.24
2016,12,26,10,30,871.0,64.0,1.8,6.0,429.0,65.84,54.69
2016,12,26,10,45,879.0,65.5,1.85,7.0,449.5,67.44,55.85
2016,12,26,11,0,887.0,67.0,1.9,8.0,470.0,103.61,61.3
2016,12,26,11,15,893.0,68.0,1.8,8.0,483.0,156.67,91.09
2016,12,26,11,30,899.0,69.0,1.7,8.0,496.0,209.41,132.19
2016,12,26,11,45,901.0,69.5,1.65,8.5,502.0,260.35,177.18
2016,12,26,12,0,903.0,70.0,1.6,9.0,508.0,310.09,223.19
2016,12,26,12,15,902.0,70.0,1.55,9.0,506.0,357.08,267.72
2016,12,26,12,30,901.0,70.0,1.5,9.0,504.0,402.18,310.16
2016,12,26,12,45,897.0,69.0,1.45,9.0,495.0,443.06,348.37
2016,12,26,13,0,893.0,68.0,1.4,9.0,486.0,481.42,383.57
2016,12,26,13,15,884.5,67.5,1.35,9.0,469.0,515.44,414.39
2016,12,26,13,30,876.0,67.0,1.3,9.0,452.0,546.4,441.96
2016,12,26,13,45,864.0,65.0,1.3,9.0,428.5,570.64,463.99
2016,12,26,14,0,852.0,63.0,1.3,9.0,405.0,595.96,486.2
2016,12,26,14,15,833.0,61.5,1.2,9.0,375.5,610.05,498.58
2016,12,26,14,30,814.0,60.0,1.1,9.0,346.0,620.3,507.54
2016,12,26,14,45,786.5,57.0,1.05,9.0,311.0,619.25,507.91
2016,12,26,15,0,759.0,54.0,1.0,9.0,276.0,614.2,504.34
2016,12,26,15,15,719.0,50.5,1.0,8.0,237.0,595.9,491.77
2016,12,26,15,30,679.0,47.0,1.0,7.0,198.0,573.68,475.13
2016,12,26,15,45,614.5,42.0,1.0,6.0,157.5,528.37,438.75
2016,12,26,16,0,550.0,37.0,1.0,5.0,117.0,479.45,396.88
2016,12,26,16,15,441.0,29.0,1.05,4.5,79.0,392.76,318.19
2016,12,26,16,30,332.0,21.0,1.1,4.0,41.0,304.55,173.55
2016,12,26,16,45,166.0,10.5,1.15,3.5,20.5,127.33,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,201.5,15.0,0.65,1.5,34.5,12.2,0.0
2016,12,27,8,0,403.0,30.0,0.6,2.0,69.0,25.07,16.17
2016,12,27,8,15,490.0,37.0,0.65,2.5,108.0,30.98,22.61
2016,12,27,8,30,577.0,44.0,0.7,3.0,147.0,36.99,28.53
2016,12,27,8,45,636.0,48.5,0.75,3.5,187.5,44.32,35.5
2016,12,27,9,0,695.0,53.0,0.8,4.0,228.0,48.57,39.5
2016,12,27,9,15,729.0,56.0,0.8,4.5,265.0,51.36,42.05
2016,12,27,9,30,763.0,59.0,0.8,5.0,302.0,54.18,44.55
2016,12,27,9,45,789.0,61.0,0.85,5.5,335.0,56.12,46.18
2016,12,27,10,0,815.0,63.0,0.9,6.0,368.0,58.08,47.81
2016,12,27,10,15,830.5,65.0,1.0,6.5,395.0,59.87,49.26
2016,12,27,10,30,846.0,67.0,1.1,7.0,422.0,61.65,50.69
2016,12,27,10,45,856.0,68.5,1.2,8.0,442.0,62.94,51.59
2016,12,27,11,0,866.0,70.0,1.3,9.0,462.0,97.52,56.98
2016,12,27,11,15,872.5,71.0,1.4,9.0,475.5,155.33,90.59
2016,12,27,11,30,879.0,72.0,1.5,9.0,489.0,207.19,130.62
2016,12,27,11,45,881.0,72.5,1.65,9.5,495.0,257.23,174.66
2016,12,27,12,0,883.0,73.0,1.8,10.0,501.0,306.11,219.94
2016,12,27,12,15,882.5,73.0,1.85,10.0,500.0,352.44,263.95
2016,12,27,12,30,882.0,73.0,1.9,10.0,499.0,396.98,306.14
2016,12,27,12,45,873.0,73.5,1.95,10.0,489.0,436.56,343.73
2016,12,27,13,0,864.0,74.0,2.0,10.0,479.0,474.97,379.47
2016,12,27,13,15,856.0,73.0,1.95,10.0,463.0,508.69,410.3
2016,12,27,13,30,848.0,72.0,1.9,10.0,447.0,539.39,437.94
2016,12,27,13,45,836.0,70.5,1.9,10.0,424.0,564.18,460.55
2016,12,27,14,0,824.0,69.0,1.9,10.0,401.0,585.54,479.98
2016,12,27,14,15,805.0,66.5,1.8,9.5,371.5,597.94,492.38
2016,12,27,14,30,786.0,64.0,1.7,9.0,342.0,606.5,501.4
2016,12,27,14,45,757.0,61.5,1.6,9.0,307.5,604.58,500.89
2016,12,27,15,0,728.0,59.0,1.5,9.0,273.0,598.62,496.66
2016,12,27,15,15,686.5,55.0,1.35,8.0,234.5,578.25,481.24
2016,12,27,15,30,645.0,51.0,1.2,7.0,196.0,553.88,461.68
2016,12,27,15,45,579.0,45.5,1.05,6.5,156.0,513.73,427.33
2016,12,27,16,0,513.0,40.0,0.9,6.0,116.0,464.72,383.83
2016,12,27,16,15,403.0,31.5,0.95,5.5,78.5,378.0,306.24
2016,12,27,16,30,293.0,23.0,1.0,5.0,41.0,279.66,168.37
2016,12,27,16,45,146.5,11.5,1.05,5.0,20.5,114.25,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.5,1.7,0.5,36.0,12.03,0.0
2016,12,28,8,0,468.0,27.0,1.9,1.0,72.0,24.84,15.95
2016,12,28,8,15,553.0,33.5,1.95,1.5,112.5,30.95,22.61
2016,12,28,8,30,638.0,40.0,2.0,2.0,153.0,37.15,28.73
2016,12,28,8,45,692.0,43.5,2.05,3.0,194.0,40.63,32.11
2016,12,28,9,0,746.0,47.0,2.1,4.0,235.0,44.2,35.42
2016,12,28,9,15,778.5,50.0,2.1,4.5,273.0,47.16,38.14
2016,12,28,9,30,811.0,53.0,2.1,5.0,311.0,50.13,40.79
2016,12,28,9,45,838.0,54.0,2.15,6.0,344.5,56.43,46.35
2016,12,28,10,0,865.0,55.0,2.2,7.0,378.0,58.29,47.79
2016,12,28,10,15,879.5,56.5,2.25,7.5,405.0,60.23,49.37
2016,12,28,10,30,894.0,58.0,2.3,8.0,432.0,62.08,50.87
2016,12,28,10,45,904.0,58.5,2.35,8.5,453.0,63.06,51.58
2016,12,28,11,0,914.0,59.0,2.4,9.0,474.0,96.71,55.78
2016,12,28,11,15,919.5,59.5,2.4,9.0,487.5,150.63,85.01
2016,12,28,11,30,925.0,60.0,2.4,9.0,501.0,204.13,126.34
2016,12,28,11,45,927.5,60.0,2.4,9.5,507.0,255.93,172.1
2016,12,28,12,0,930.0,60.0,2.4,10.0,513.0,306.54,219.18
2016,12,28,12,15,929.5,60.0,2.4,10.0,511.5,354.82,265.3
2016,12,28,12,30,929.0,60.0,2.4,10.0,510.0,401.22,309.47
2016,12,28,12,45,922.5,61.0,2.45,10.5,501.0,444.1,349.53
2016,12,28,13,0,916.0,62.0,2.5,11.0,492.0,484.33,386.37
2016,12,28,13,15,908.5,61.0,2.5,11.0,475.5,519.22,418.64
2016,12,28,13,30,901.0,60.0,2.5,11.0,459.0,551.04,447.71
2016,12,28,13,45,889.5,58.5,2.5,11.0,436.0,576.9,471.47
2016,12,28,14,0,878.0,57.0,2.5,11.0,413.0,599.29,491.97
2016,12,28,14,15,861.0,55.5,2.35,10.5,383.5,614.78,506.89
2016,12,28,14,30,844.0,54.0,2.2,10.0,354.0,626.58,518.44
2016,12,28,14,45,819.5,51.5,2.1,10.0,319.0,628.48,521.14
2016,12,28,15,0,795.0,49.0,2.0,10.0,284.0,632.89,524.24
2016,12,28,15,15,757.5,46.0,1.75,9.0,245.0,617.7,512.44
2016,12,28,15,30,720.0,43.0,1.5,8.0,206.0,598.66,496.59
2016,12,28,15,45,661.5,38.5,1.25,7.5,165.0,558.96,462.12
2016,12,28,16,0,603.0,34.0,1.0,7.0,124.0,515.91,422.75
2016,12,28,16,15,501.0,27.0,1.05,6.5,85.5,435.77,350.85
2016,12,28,16,30,399.0,20.0,1.1,6.0,47.0,346.52,217.66
2016,12,28,16,45,199.5,10.0,1.15,5.5,23.5,151.3,0.0
2016,12,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,14.5,2.2,3.0,35.5,11.83,0.0
2016,12,29,8,0,436.0,29.0,2.3,3.0,71.0,24.38,15.36
2016,12,29,8,15,525.5,36.0,2.25,3.5,111.5,33.0,24.26
2016,12,29,8,30,615.0,43.0,2.2,4.0,152.0,39.57,30.7
2016,12,29,8,45,667.0,48.0,2.2,4.5,193.0,44.18,35.17
2016,12,29,9,0,719.0,53.0,2.2,5.0,234.0,48.83,39.53
2016,12,29,9,15,754.0,56.5,2.2,5.5,272.5,52.07,42.49
2016,12,29,9,30,789.0,60.0,2.2,6.0,311.0,55.32,45.38
2016,12,29,9,45,795.5,66.5,2.25,6.5,342.0,60.48,49.95
2016,12,29,10,0,802.0,73.0,2.3,7.0,373.0,65.5,54.34
2016,12,29,10,15,819.5,75.0,2.3,7.5,400.5,67.18,55.67
2016,12,29,10,30,837.0,77.0,2.3,8.0,428.0,68.87,57.0
2016,12,29,10,45,851.5,77.5,2.3,9.0,449.5,69.41,57.17
2016,12,29,11,0,866.0,78.0,2.3,10.0,471.0,100.93,60.87
2016,12,29,11,15,872.5,79.0,2.25,10.5,485.0,154.18,89.6
2016,12,29,11,30,879.0,80.0,2.2,11.0,499.0,207.27,129.94
2016,12,29,11,45,883.5,80.0,2.15,11.5,505.5,258.72,174.59
2016,12,29,12,0,888.0,80.0,2.1,12.0,512.0,309.29,220.69
2016,12,29,12,15,886.5,79.5,2.05,12.0,510.5,356.42,265.02
2016,12,29,12,30,885.0,79.0,2.0,12.0,509.0,401.64,307.34
2016,12,29,12,45,889.5,76.0,1.95,12.5,501.5,444.85,346.49
2016,12,29,13,0,894.0,73.0,1.9,13.0,494.0,484.59,381.89
2016,12,29,13,15,885.5,72.0,1.85,13.0,477.5,518.6,412.66
2016,12,29,13,30,877.0,71.0,1.8,13.0,461.0,552.73,442.58
2016,12,29,13,45,863.5,69.5,1.75,13.0,437.0,577.86,464.93
2016,12,29,14,0,850.0,68.0,1.7,13.0,413.0,599.39,483.95
2016,12,29,14,15,831.0,66.0,1.55,13.0,383.5,613.28,496.04
2016,12,29,14,30,812.0,64.0,1.4,13.0,354.0,623.28,504.62
2016,12,29,14,45,783.5,61.5,1.25,13.0,318.5,622.47,504.48
2016,12,29,15,0,755.0,59.0,1.1,13.0,283.0,617.54,500.48
2016,12,29,15,15,714.5,55.0,1.05,12.0,244.0,598.47,487.22
2016,12,29,15,30,674.0,51.0,1.0,11.0,205.0,575.34,469.93
2016,12,29,15,45,607.5,45.5,1.0,10.0,164.0,527.97,432.82
2016,12,29,16,0,541.0,40.0,1.0,9.0,123.0,485.69,397.18
2016,12,29,16,15,433.0,32.0,1.05,8.5,84.5,400.94,322.8
2016,12,29,16,30,325.0,24.0,1.1,8.0,46.0,307.02,200.27
2016,12,29,16,45,162.5,12.0,1.15,7.5,23.0,126.43,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,45,172.0,15.5,1.05,5.5,32.0,12.56,0.0
2016,12,30,8,0,344.0,31.0,1.0,6.0,64.0,25.69,16.27
2016,12,30,8,15,434.5,39.5,1.25,6.5,102.5,32.71,23.7
2016,12,30,8,30,525.0,48.0,1.5,7.0,141.0,39.79,30.53
2016,12,30,8,45,579.0,54.0,1.75,8.0,180.0,44.64,35.1
2016,12,30,9,0,633.0,60.0,2.0,9.0,219.0,49.52,39.53
2016,12,30,9,15,670.5,64.0,2.0,9.5,256.0,52.72,42.41
2016,12,30,9,30,708.0,68.0,2.0,10.0,293.0,55.95,45.23
2016,12,30,9,45,750.0,67.5,2.05,10.5,328.0,60.59,49.26
2016,12,30,10,0,792.0,67.0,2.1,11.0,363.0,60.75,49.24
2016,12,30,10,15,809.0,69.0,2.15,11.5,390.5,62.49,50.62
2016,12,30,10,30,826.0,71.0,2.2,12.0,418.0,64.23,51.98
2016,12,30,10,45,837.5,72.5,2.3,12.5,439.0,65.5,52.92
2016,12,30,11,0,849.0,74.0,2.4,13.0,460.0,95.93,56.89
2016,12,30,11,15,856.0,74.5,2.4,13.0,473.5,147.85,84.34
2016,12,30,11,30,863.0,75.0,2.4,13.0,487.0,199.65,123.46
2016,12,30,11,45,441.5,130.5,2.45,13.5,341.5,196.32,140.49
2016,12,30,12,0,20.0,186.0,2.5,14.0,196.0,145.25,115.55
2016,12,30,12,15,20.5,185.5,2.5,14.0,196.0,147.69,117.82
2016,12,30,12,30,21.0,185.0,2.5,14.0,196.0,150.11,120.0
2016,12,30,12,45,439.0,130.5,2.5,14.0,338.5,303.02,240.26
2016,12,30,13,0,857.0,76.0,2.5,14.0,481.0,471.81,373.29
2016,12,30,13,15,849.0,75.0,2.5,14.0,465.0,505.6,403.43
2016,12,30,13,30,841.0,74.0,2.5,14.0,449.0,536.39,431.21
2016,12,30,13,45,827.5,72.5,2.5,14.0,426.0,560.45,453.18
2016,12,30,14,0,814.0,71.0,2.5,14.0,403.0,581.0,471.93
2016,12,30,14,15,795.5,69.0,2.45,13.5,374.5,594.34,485.38
2016,12,30,14,30,777.0,67.0,2.4,13.0,346.0,603.89,495.55
2016,12,30,14,45,747.5,64.5,2.4,13.0,311.5,601.75,495.55
2016,12,30,15,0,718.0,62.0,2.4,13.0,277.0,595.51,491.88
2016,12,30,15,15,678.0,57.5,2.1,12.0,239.0,575.73,476.83
2016,12,30,15,30,638.0,53.0,1.8,11.0,201.0,558.06,462.3
2016,12,30,15,45,570.0,48.0,1.55,10.0,160.5,511.23,423.59
2016,12,30,16,0,502.0,43.0,1.3,9.0,120.0,461.22,380.32
2016,12,30,16,15,398.5,34.0,1.35,8.5,82.5,378.34,307.36
2016,12,30,16,30,295.0,25.0,1.4,8.0,45.0,287.83,195.35
2016,12,30,16,45,147.5,12.5,1.45,7.5,22.5,116.18,0.0
2016,12,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
